Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,1,7,45,75.0,17.5,3.85,7.5,25.0,14.73,0.0
2016,1,1,8,0,150.0,35.0,3.8,8.0,50.0,30.49,17.31
2016,1,1,8,15,188.5,51.0,3.75,8.0,79.0,58.92,37.46
2016,1,1,8,30,227.0,67.0,3.7,8.0,108.0,90.82,62.32
2016,1,1,8,45,252.5,81.5,3.65,8.5,138.0,123.29,89.92
2016,1,1,9,0,278.0,96.0,3.6,9.0,168.0,158.42,120.8
2016,1,1,9,15,292.5,110.0,3.5,9.0,196.0,192.43,151.67
2016,1,1,9,30,307.0,124.0,3.4,9.0,224.0,227.64,183.45
2016,1,1,9,45,321.5,133.5,3.35,9.5,248.0,259.42,211.66
2016,1,1,10,0,336.0,143.0,3.3,10.0,272.0,292.0,240.06
2016,1,1,10,15,302.5,159.5,3.15,10.0,282.0,309.7,256.03
2016,1,1,10,30,269.0,176.0,3.0,10.0,292.0,324.14,268.59
2016,1,1,10,45,550.0,122.5,2.9,10.0,373.5,447.1,371.29
2016,1,1,11,0,831.0,69.0,2.8,10.0,455.0,575.84,476.43
2016,1,1,11,15,523.5,142.0,2.65,10.0,388.0,489.76,405.31
2016,1,1,11,30,216.0,215.0,2.5,10.0,321.0,368.66,304.53
2016,1,1,11,45,114.0,198.5,2.4,10.5,254.5,288.45,237.99
2016,1,1,12,0,12.0,182.0,2.3,11.0,188.0,185.31,150.83
2016,1,1,12,15,99.0,202.5,2.15,11.0,252.0,280.3,231.33
2016,1,1,12,30,186.0,223.0,2.0,11.0,316.0,381.53,314.14
2016,1,1,12,45,393.0,178.5,1.85,11.0,371.0,512.0,420.69
2016,1,1,13,0,600.0,134.0,1.7,11.0,426.0,628.56,512.71
2016,1,1,13,15,583.5,134.0,1.6,11.0,410.5,620.34,505.07
2016,1,1,13,30,567.0,134.0,1.5,11.0,395.0,604.68,493.07
2016,1,1,13,45,459.5,147.5,1.45,11.0,352.0,539.24,441.57
2016,1,1,14,0,352.0,161.0,1.4,11.0,309.0,460.53,379.44
2016,1,1,14,15,352.5,149.0,1.35,11.0,288.5,444.72,368.06
2016,1,1,14,30,353.0,137.0,1.3,11.0,268.0,427.49,354.87
2016,1,1,14,45,336.5,127.0,1.3,11.0,242.5,399.43,332.69
2016,1,1,15,0,320.0,117.0,1.3,11.0,217.0,370.91,309.73
2016,1,1,15,15,303.5,103.5,1.3,10.5,188.5,337.43,282.78
2016,1,1,15,30,287.0,90.0,1.3,10.0,160.0,303.82,254.85
2016,1,1,15,45,259.0,75.5,1.3,10.0,130.0,261.92,218.59
2016,1,1,16,0,231.0,61.0,1.3,10.0,100.0,231.95,190.98
2016,1,1,16,15,187.5,45.5,1.3,10.0,71.0,182.59,146.1
2016,1,1,16,30,144.0,30.0,1.3,10.0,42.0,136.08,94.65
2016,1,1,16,45,72.0,15.0,1.35,10.0,21.0,63.5,0.0
2016,1,1,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.0,4.55,10.5,12.0,11.12,0.0
2016,1,2,8,0,0.0,24.0,4.6,11.0,24.0,22.29,12.0
2016,1,2,8,15,0.0,38.5,4.7,11.0,38.5,35.53,24.23
2016,1,2,8,30,0.0,53.0,4.8,11.0,53.0,48.93,36.15
2016,1,2,8,45,0.0,68.0,4.95,11.5,68.0,62.96,48.44
2016,1,2,9,0,0.0,83.0,5.1,12.0,83.0,77.16,60.72
2016,1,2,9,15,0.0,96.5,5.2,12.0,96.5,90.09,71.87
2016,1,2,9,30,0.0,110.0,5.3,12.0,110.0,103.13,83.0
2016,1,2,9,45,1.5,122.0,5.4,12.5,123.0,115.42,93.19
2016,1,2,10,0,3.0,134.0,5.5,13.0,136.0,127.96,103.49
2016,1,2,10,15,15.5,151.0,5.6,13.0,158.0,150.92,122.71
2016,1,2,10,30,28.0,168.0,5.7,13.0,180.0,179.97,147.03
2016,1,2,10,45,102.0,186.5,5.85,13.5,234.0,242.2,199.27
2016,1,2,11,0,176.0,205.0,6.0,14.0,288.0,317.12,261.51
2016,1,2,11,15,93.0,190.5,6.1,14.0,234.5,249.46,204.92
2016,1,2,11,30,10.0,176.0,6.2,14.0,181.0,176.37,142.83
2016,1,2,11,45,54.5,199.5,6.3,14.0,227.0,240.2,196.75
2016,1,2,12,0,99.0,223.0,6.4,14.0,273.0,300.27,247.08
2016,1,2,12,15,205.0,216.0,6.45,14.0,319.0,382.06,316.45
2016,1,2,12,30,311.0,209.0,6.5,14.0,365.0,468.16,388.49
2016,1,2,12,45,161.0,192.0,6.55,14.0,273.0,330.85,274.26
2016,1,2,13,0,11.0,175.0,6.6,14.0,181.0,180.26,146.21
2016,1,2,13,15,146.5,183.5,6.55,14.0,252.0,315.71,262.56
2016,1,2,13,30,282.0,192.0,6.5,14.0,323.0,443.78,370.15
2016,1,2,13,45,248.5,186.0,6.5,14.0,297.0,412.82,344.43
2016,1,2,14,0,215.0,180.0,6.5,14.0,271.0,369.16,308.64
2016,1,2,14,15,123.0,163.0,6.4,14.0,214.5,280.13,233.42
2016,1,2,14,30,31.0,146.0,6.3,14.0,158.0,181.42,148.93
2016,1,2,14,45,27.0,133.0,6.25,14.0,143.0,164.75,135.07
2016,1,2,15,0,23.0,120.0,6.2,14.0,128.0,138.99,113.35
2016,1,2,15,15,18.0,105.5,6.05,13.5,111.0,120.7,97.89
2016,1,2,15,30,13.0,91.0,5.9,13.0,94.0,102.67,82.43
2016,1,2,15,45,6.5,75.0,5.8,13.0,76.5,82.04,64.36
2016,1,2,16,0,0.0,59.0,5.7,13.0,59.0,61.66,46.42
2016,1,2,16,15,0.0,42.0,5.65,13.0,42.0,43.41,30.3
2016,1,2,16,30,0.0,25.0,5.6,13.0,25.0,24.22,12.4
2016,1,2,16,45,0.0,12.5,5.6,13.0,12.5,11.6,0.0
2016,1,2,17,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,8.15,12.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,10.0,6.75,13.0,10.0,9.26,0.0
2016,1,3,8,0,0.0,20.0,6.7,13.0,20.0,18.56,8.92
2016,1,3,8,15,0.0,32.0,6.65,13.0,32.0,29.72,19.16
2016,1,3,8,30,0.0,44.0,6.6,13.0,44.0,40.82,28.99
2016,1,3,8,45,0.0,56.0,6.55,13.5,56.0,51.97,38.72
2016,1,3,9,0,0.0,68.0,6.5,14.0,68.0,63.21,48.4
2016,1,3,9,15,0.0,80.0,6.5,14.0,80.0,74.55,58.14
2016,1,3,9,30,0.0,92.0,6.5,14.0,92.0,85.97,67.86
2016,1,3,9,45,0.0,102.5,6.5,14.0,102.5,96.06,76.35
2016,1,3,10,0,0.0,113.0,6.5,14.0,113.0,106.23,84.85
2016,1,3,10,15,81.5,150.0,6.4,14.0,185.0,184.95,151.04
2016,1,3,10,30,163.0,187.0,6.3,14.0,257.0,274.79,226.1
2016,1,3,10,45,225.5,190.5,6.2,14.5,293.0,320.97,264.45
2016,1,3,11,0,288.0,194.0,6.1,15.0,329.0,378.44,311.72
2016,1,3,11,15,333.5,192.5,6.05,15.0,353.0,416.85,343.8
2016,1,3,11,30,379.0,191.0,6.0,15.0,377.0,456.98,377.14
2016,1,3,11,45,431.5,182.5,5.95,15.0,397.0,505.03,416.65
2016,1,3,12,0,484.0,174.0,5.9,15.0,417.0,545.27,449.84
2016,1,3,12,15,480.5,174.5,5.75,15.0,416.0,555.22,457.73
2016,1,3,12,30,477.0,175.0,5.6,15.0,415.0,563.24,464.11
2016,1,3,12,45,246.0,177.5,5.45,15.5,301.5,389.01,320.77
2016,1,3,13,0,15.0,180.0,5.3,16.0,188.0,188.62,151.75
2016,1,3,13,15,13.5,174.5,5.05,16.0,181.5,182.55,147.06
2016,1,3,13,30,12.0,169.0,4.8,16.0,175.0,176.51,142.16
2016,1,3,13,45,6.0,123.5,4.6,16.0,126.5,123.6,98.39
2016,1,3,14,0,0.0,78.0,4.4,16.0,78.0,72.61,55.74
2016,1,3,14,15,0.0,100.0,4.2,15.5,100.0,95.5,75.21
2016,1,3,14,30,0.0,122.0,4.0,15.0,122.0,120.54,96.44
2016,1,3,14,45,0.0,110.0,3.8,15.0,110.0,108.63,86.53
2016,1,3,15,0,0.0,98.0,3.6,15.0,98.0,96.74,76.6
2016,1,3,15,15,0.0,85.0,3.55,14.5,85.0,83.72,65.74
2016,1,3,15,30,0.0,72.0,3.5,14.0,72.0,70.67,54.69
2016,1,3,15,45,0.0,58.0,3.45,14.0,58.0,56.39,42.33
2016,1,3,16,0,0.0,44.0,3.4,14.0,44.0,41.97,29.77
2016,1,3,16,15,0.0,31.0,3.4,14.0,31.0,28.8,18.2
2016,1,3,16,30,0.0,18.0,3.4,14.0,18.0,16.7,6.96
2016,1,3,16,45,0.0,9.0,3.4,14.0,9.0,8.34,0.0
2016,1,3,17,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,45,66.5,17.0,5.65,13.5,23.5,14.32,0.0
2016,1,4,8,0,133.0,34.0,5.7,14.0,47.0,29.79,16.71
2016,1,4,8,15,168.5,50.0,5.75,14.0,75.0,55.83,34.85
2016,1,4,8,30,204.0,66.0,5.8,14.0,103.0,86.11,58.0
2016,1,4,8,45,224.5,81.5,5.9,14.0,131.5,117.29,84.26
2016,1,4,9,0,245.0,97.0,6.0,14.0,160.0,150.68,113.43
2016,1,4,9,15,256.5,112.0,6.05,14.0,187.0,183.12,142.51
2016,1,4,9,30,268.0,127.0,6.1,14.0,214.0,216.56,172.38
2016,1,4,9,45,273.0,139.5,6.2,14.5,236.5,245.91,198.33
2016,1,4,10,0,278.0,152.0,6.3,15.0,259.0,275.37,223.9
2016,1,4,10,15,465.0,126.5,6.4,15.0,321.0,357.68,292.91
2016,1,4,10,30,652.0,101.0,6.5,15.0,383.0,452.8,372.73
2016,1,4,10,45,400.5,154.5,6.6,15.0,330.0,393.37,324.55
2016,1,4,11,0,149.0,208.0,6.7,15.0,277.0,304.12,249.58
2016,1,4,11,15,209.0,209.5,6.75,15.0,310.5,349.74,288.19
2016,1,4,11,30,269.0,211.0,6.8,15.0,344.0,407.07,335.89
2016,1,4,11,45,161.0,212.0,6.85,15.0,292.0,335.11,275.79
2016,1,4,12,0,53.0,213.0,6.9,15.0,240.0,256.39,209.15
2016,1,4,12,15,179.5,212.5,6.95,15.0,303.0,359.53,296.83
2016,1,4,12,30,306.0,212.0,7.0,15.0,366.0,468.02,387.31
2016,1,4,12,45,214.0,216.0,7.05,15.0,323.0,398.61,329.51
2016,1,4,13,0,122.0,220.0,7.1,15.0,280.0,337.72,277.99
2016,1,4,13,15,98.0,210.0,7.05,15.0,257.5,298.97,246.16
2016,1,4,13,30,74.0,200.0,7.0,15.0,235.0,270.96,222.81
2016,1,4,13,45,200.0,184.0,7.0,15.0,271.5,361.39,300.97
2016,1,4,14,0,326.0,168.0,7.0,15.0,308.0,450.45,376.72
2016,1,4,14,15,165.5,151.5,6.85,15.0,222.5,297.16,247.98
2016,1,4,14,30,5.0,135.0,6.7,15.0,137.0,138.9,112.02
2016,1,4,14,45,2.5,123.0,6.55,15.0,124.0,125.27,100.72
2016,1,4,15,0,0.0,111.0,6.4,15.0,111.0,111.8,89.38
2016,1,4,15,15,0.0,96.5,6.4,14.5,96.5,97.18,77.19
2016,1,4,15,30,0.0,82.0,6.4,14.0,82.0,82.54,64.79
2016,1,4,15,45,0.0,66.5,6.4,14.0,66.5,66.59,50.98
2016,1,4,16,0,0.0,51.0,6.4,14.0,51.0,50.46,36.92
2016,1,4,16,15,0.0,36.5,6.4,14.0,36.5,35.3,23.6
2016,1,4,16,30,0.0,22.0,6.4,14.0,22.0,20.42,9.96
2016,1,4,16,45,0.0,11.0,6.45,14.0,11.0,10.2,0.0
2016,1,4,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,10.0,5.55,13.0,10.0,9.26,0.0
2016,1,5,8,0,0.0,20.0,5.7,13.0,20.0,18.56,8.92
2016,1,5,8,15,0.0,32.5,5.7,13.0,32.5,30.19,19.56
2016,1,5,8,30,0.0,45.0,5.7,13.0,45.0,41.72,29.76
2016,1,5,8,45,0.0,58.0,5.7,13.0,58.0,53.8,40.36
2016,1,5,9,0,0.0,71.0,5.7,13.0,71.0,65.98,50.97
2016,1,5,9,15,0.0,82.5,5.75,13.0,82.5,76.88,60.35
2016,1,5,9,30,0.0,94.0,5.8,13.0,94.0,87.85,69.71
2016,1,5,9,45,0.0,104.5,5.85,13.0,104.5,97.95,78.23
2016,1,5,10,0,0.0,115.0,5.9,13.0,115.0,108.12,86.75
2016,1,5,10,15,0.0,99.0,6.0,13.0,99.0,92.72,73.59
2016,1,5,10,30,0.0,83.0,6.1,13.0,83.0,77.36,60.46
2016,1,5,10,45,33.0,141.5,6.25,13.0,157.0,156.77,127.82
2016,1,5,11,0,66.0,200.0,6.4,13.0,231.0,239.51,197.07
2016,1,5,11,15,33.0,136.0,6.5,13.0,151.5,154.25,125.59
2016,1,5,11,30,0.0,72.0,6.6,13.0,72.0,67.01,51.41
2016,1,5,11,45,0.0,68.0,6.75,13.0,68.0,63.28,48.24
2016,1,5,12,0,0.0,64.0,6.9,13.0,64.0,59.55,45.06
2016,1,5,12,15,0.0,103.5,6.9,13.0,103.5,97.18,76.87
2016,1,5,12,30,0.0,143.0,6.9,13.0,143.0,137.0,110.3
2016,1,5,12,45,82.5,182.0,6.9,13.0,223.0,249.64,206.8
2016,1,5,13,0,165.0,221.0,6.9,13.0,303.0,371.5,309.04
2016,1,5,13,15,177.0,213.5,6.75,13.0,299.0,375.0,312.3
2016,1,5,13,30,189.0,206.0,6.6,13.0,295.0,377.93,315.33
2016,1,5,13,45,106.5,186.0,6.5,13.0,235.5,292.53,243.3
2016,1,5,14,0,24.0,166.0,6.4,13.0,176.0,184.91,151.72
2016,1,5,14,15,173.0,156.0,6.35,13.0,222.5,308.47,259.53
2016,1,5,14,30,322.0,146.0,6.3,13.0,269.0,417.71,353.05
2016,1,5,14,45,308.5,135.5,6.25,13.0,244.5,391.87,331.47
2016,1,5,15,0,295.0,125.0,6.2,13.0,220.0,365.51,309.43
2016,1,5,15,15,278.0,111.0,6.05,13.0,192.0,331.78,280.76
2016,1,5,15,30,261.0,97.0,5.9,13.0,164.0,298.0,251.48
2016,1,5,15,45,235.5,81.5,5.8,13.0,134.0,257.06,215.45
2016,1,5,16,0,210.0,66.0,5.7,13.0,104.0,216.98,179.41
2016,1,5,16,15,165.0,50.0,5.45,13.0,75.0,166.67,133.91
2016,1,5,16,30,120.0,34.0,5.2,13.0,46.0,119.02,87.06
2016,1,5,16,45,60.0,17.0,5.0,13.0,23.0,55.74,0.0
2016,1,5,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.95,12.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,9.05,13.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,1.0,7.15,14.0,1.0,0.92,0.0
2016,1,6,8,0,0.0,2.0,7.0,14.0,2.0,1.85,0.0
2016,1,6,8,15,0.0,3.5,6.95,13.5,3.5,3.24,0.0
2016,1,6,8,30,0.0,5.0,6.9,13.0,5.0,4.63,0.0
2016,1,6,8,45,0.0,7.0,6.85,13.0,7.0,6.48,0.0
2016,1,6,9,0,0.0,9.0,6.8,13.0,9.0,8.33,1.52
2016,1,6,9,15,0.0,10.5,6.85,13.0,10.5,9.73,2.73
2016,1,6,9,30,0.0,12.0,6.9,13.0,12.0,11.12,3.94
2016,1,6,9,45,0.0,13.5,6.95,13.5,13.5,12.51,5.11
2016,1,6,10,0,0.0,15.0,7.0,14.0,15.0,13.91,6.28
2016,1,6,10,15,0.0,76.5,7.05,14.0,76.5,71.21,55.12
2016,1,6,10,30,0.0,138.0,7.1,14.0,138.0,130.71,105.2
2016,1,6,10,45,182.0,160.5,7.2,14.0,246.5,264.87,219.13
2016,1,6,11,0,364.0,183.0,7.3,14.0,355.0,411.14,341.47
2016,1,6,11,15,293.0,201.0,7.25,14.0,341.5,400.56,332.09
2016,1,6,11,30,222.0,219.0,7.2,14.0,328.0,376.47,311.59
2016,1,6,11,45,137.0,216.5,7.15,14.0,284.5,323.63,267.01
2016,1,6,12,0,52.0,214.0,7.1,14.0,241.0,256.55,210.07
2016,1,6,12,15,26.0,184.0,7.1,14.0,197.5,206.38,168.16
2016,1,6,12,30,0.0,154.0,7.1,14.0,154.0,148.27,119.2
2016,1,6,12,45,234.0,164.0,7.1,14.0,280.0,364.59,304.82
2016,1,6,13,0,468.0,174.0,7.1,14.0,406.0,570.88,476.02
2016,1,6,13,15,283.5,190.5,7.15,13.5,329.5,441.0,368.28
2016,1,6,13,30,99.0,207.0,7.2,13.0,253.0,298.42,247.73
2016,1,6,13,45,68.5,190.5,7.25,13.0,221.5,257.18,213.21
2016,1,6,14,0,38.0,174.0,7.3,13.0,190.0,215.9,178.21
2016,1,6,14,15,52.5,166.5,7.2,13.0,187.5,219.93,182.35
2016,1,6,14,30,67.0,159.0,7.1,13.0,185.0,223.72,186.2
2016,1,6,14,45,57.0,146.0,7.0,13.0,166.5,202.35,168.14
2016,1,6,15,0,47.0,133.0,6.9,13.0,148.0,181.31,150.23
2016,1,6,15,15,40.0,116.5,6.8,12.5,128.5,157.9,130.47
2016,1,6,15,30,33.0,100.0,6.7,12.0,109.0,134.69,110.58
2016,1,6,15,45,24.0,83.0,6.6,12.0,88.5,109.76,88.7
2016,1,6,16,0,15.0,66.0,6.5,12.0,68.0,78.61,61.39
2016,1,6,16,15,7.5,48.0,6.35,11.5,49.0,54.65,40.24
2016,1,6,16,30,0.0,30.0,6.2,11.0,30.0,30.31,18.29
2016,1,6,16,45,0.0,15.0,6.1,11.0,15.0,13.92,0.0
2016,1,6,17,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,45,119.5,18.5,4.15,11.5,30.5,14.55,0.0
2016,1,7,8,0,239.0,37.0,4.2,12.0,61.0,31.26,20.14
2016,1,7,8,15,332.5,48.0,4.2,12.0,98.5,63.54,36.12
2016,1,7,8,30,426.0,59.0,4.2,12.0,136.0,107.49,66.75
2016,1,7,8,45,504.5,63.5,4.2,12.0,177.5,151.34,101.51
2016,1,7,9,0,583.0,68.0,4.2,12.0,219.0,203.23,145.75
2016,1,7,9,15,623.0,72.5,4.1,12.0,256.5,251.81,189.94
2016,1,7,9,30,663.0,77.0,4.0,12.0,294.0,303.5,236.87
2016,1,7,9,45,377.0,120.0,3.95,12.5,246.0,269.48,216.87
2016,1,7,10,0,91.0,163.0,3.9,13.0,198.0,197.53,160.85
2016,1,7,10,15,220.0,165.0,3.85,13.0,258.5,275.02,225.41
2016,1,7,10,30,349.0,167.0,3.8,13.0,319.0,354.8,291.56
2016,1,7,10,45,598.0,120.0,3.75,13.0,395.5,470.19,386.85
2016,1,7,11,0,847.0,73.0,3.7,13.0,472.0,589.43,483.86
2016,1,7,11,15,854.0,74.0,3.65,13.0,487.0,624.65,512.08
2016,1,7,11,30,861.0,75.0,3.6,13.0,502.0,657.59,538.44
2016,1,7,11,45,864.0,75.5,3.6,13.0,509.5,680.64,556.79
2016,1,7,12,0,867.0,76.0,3.6,13.0,517.0,704.62,574.73
2016,1,7,12,15,867.0,76.0,3.65,13.0,517.0,722.94,588.6
2016,1,7,12,30,867.0,76.0,3.7,13.0,517.0,738.15,600.24
2016,1,7,12,45,864.5,75.0,3.8,13.0,509.5,747.12,607.52
2016,1,7,13,0,862.0,74.0,3.9,13.0,502.0,752.8,612.49
2016,1,7,13,15,854.5,73.5,3.95,13.0,487.5,757.99,617.05
2016,1,7,13,30,847.0,73.0,4.0,13.0,473.0,754.06,614.83
2016,1,7,13,45,835.5,71.5,4.05,13.0,451.0,742.58,607.05
2016,1,7,14,0,824.0,70.0,4.1,13.0,429.0,727.98,596.96
2016,1,7,14,15,807.5,68.0,4.05,13.0,400.5,706.05,580.89
2016,1,7,14,30,791.0,66.0,4.0,13.0,372.0,681.44,562.67
2016,1,7,14,45,768.5,63.0,3.95,13.0,338.5,648.82,538.0
2016,1,7,15,0,746.0,60.0,3.9,13.0,305.0,614.23,511.38
2016,1,7,15,15,711.5,57.0,3.75,12.5,267.0,569.87,476.93
2016,1,7,15,30,677.0,54.0,3.6,12.0,229.0,524.73,439.71
2016,1,7,15,45,625.5,48.5,3.45,12.0,189.0,465.81,389.21
2016,1,7,16,0,574.0,43.0,3.3,12.0,149.0,408.09,338.07
2016,1,7,16,15,487.0,36.0,3.15,12.0,109.0,336.86,273.87
2016,1,7,16,30,400.0,29.0,3.0,12.0,69.0,266.38,203.63
2016,1,7,16,45,200.0,14.5,2.95,12.0,34.5,129.02,22.95
2016,1,7,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,8,7,45,27.5,17.0,0.45,11.5,20.0,15.09,0.0
2016,1,8,8,0,55.0,34.0,0.4,12.0,40.0,29.63,18.93
2016,1,8,8,15,77.0,51.5,0.55,12.0,63.5,50.86,34.4
2016,1,8,8,30,99.0,69.0,0.7,12.0,87.0,75.04,53.75
2016,1,8,8,45,113.0,86.0,0.85,12.0,111.5,100.1,74.88
2016,1,8,9,0,127.0,103.0,1.0,12.0,136.0,126.84,97.87
2016,1,8,9,15,134.0,119.5,1.1,12.0,159.0,152.73,120.5
2016,1,8,9,30,141.0,136.0,1.2,12.0,182.0,179.4,143.63
2016,1,8,9,45,141.5,150.0,1.35,12.0,200.5,201.84,163.17
2016,1,8,10,0,142.0,164.0,1.5,12.0,219.0,224.24,182.4
2016,1,8,10,15,84.5,167.0,1.6,12.0,200.0,203.23,165.7
2016,1,8,10,30,27.0,170.0,1.7,12.0,181.0,176.28,143.37
2016,1,8,10,45,49.5,186.5,1.8,12.5,209.5,212.44,173.13
2016,1,8,11,0,72.0,203.0,1.9,13.0,238.0,245.91,200.29
2016,1,8,11,15,230.5,197.5,1.95,13.0,312.0,357.66,292.62
2016,1,8,11,30,389.0,192.0,2.0,13.0,386.0,464.63,378.99
2016,1,8,11,45,392.5,194.5,2.05,13.0,393.0,482.43,392.8
2016,1,8,12,0,396.0,197.0,2.1,13.0,400.0,499.12,406.22
2016,1,8,12,15,313.5,211.5,2.2,13.0,372.5,465.86,379.35
2016,1,8,12,30,231.0,226.0,2.3,13.0,345.0,418.06,340.99
2016,1,8,12,45,233.5,222.5,2.4,13.0,341.0,421.02,344.2
2016,1,8,13,0,236.0,219.0,2.5,13.0,337.0,423.22,346.56
2016,1,8,13,15,218.5,213.5,2.55,13.0,320.5,406.87,333.76
2016,1,8,13,30,201.0,208.0,2.6,13.0,304.0,389.66,320.28
2016,1,8,13,45,402.0,162.0,2.65,13.0,342.0,515.68,425.0
2016,1,8,14,0,603.0,116.0,2.7,13.0,380.0,619.7,509.58
2016,1,8,14,15,301.5,110.5,2.65,13.0,242.5,375.6,313.02
2016,1,8,14,30,0.0,105.0,2.6,13.0,105.0,101.24,80.42
2016,1,8,14,45,0.0,95.0,2.6,13.0,95.0,91.4,72.56
2016,1,8,15,0,0.0,85.0,2.6,13.0,85.0,81.58,64.31
2016,1,8,15,15,0.0,74.0,2.45,13.0,74.0,70.67,55.04
2016,1,8,15,30,0.0,63.0,2.3,13.0,63.0,59.76,45.68
2016,1,8,15,45,0.0,52.0,2.2,13.0,52.0,48.84,36.19
2016,1,8,16,0,0.0,41.0,2.1,13.0,41.0,38.1,26.78
2016,1,8,16,15,0.0,30.0,2.15,12.5,30.0,27.85,17.76
2016,1,8,16,30,0.0,19.0,2.2,12.0,19.0,17.62,8.49
2016,1,8,16,45,0.0,9.5,2.25,12.0,9.5,8.8,0.0
2016,1,8,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.5,6.45,13.0,15.5,14.39,0.0
2016,1,9,8,0,0.0,31.0,6.5,13.0,31.0,28.2,17.57
2016,1,9,8,15,10.0,48.5,6.4,13.0,50.5,44.71,31.33
2016,1,9,8,30,20.0,66.0,6.3,13.0,70.0,62.77,46.67
2016,1,9,8,45,28.0,83.0,6.25,13.0,90.0,81.73,62.9
2016,1,9,9,0,36.0,100.0,6.2,13.0,110.0,101.82,80.14
2016,1,9,9,15,41.5,116.0,6.05,13.0,128.5,121.33,96.95
2016,1,9,9,30,47.0,132.0,5.9,13.0,147.0,141.57,114.3
2016,1,9,9,45,46.0,144.0,5.8,13.0,160.5,156.09,126.8
2016,1,9,10,0,45.0,156.0,5.7,13.0,174.0,170.55,139.1
2016,1,9,10,15,44.0,167.0,5.45,13.0,185.5,183.98,150.34
2016,1,9,10,30,43.0,178.0,5.2,13.0,197.0,197.38,161.44
2016,1,9,10,45,71.5,193.5,5.0,13.5,226.5,231.9,189.92
2016,1,9,11,0,100.0,209.0,4.8,14.0,256.0,268.78,220.1
2016,1,9,11,15,88.5,213.5,4.45,14.0,256.5,270.83,221.36
2016,1,9,11,30,77.0,218.0,4.1,14.0,257.0,271.99,221.86
2016,1,9,11,45,139.0,224.0,3.8,14.0,295.5,333.08,272.39
2016,1,9,12,0,201.0,230.0,3.5,14.0,334.0,388.84,317.94
2016,1,9,12,15,123.5,222.0,3.2,14.0,286.0,329.54,268.63
2016,1,9,12,30,46.0,214.0,2.9,14.0,238.0,256.32,207.82
2016,1,9,12,45,74.0,218.5,2.65,14.0,256.5,284.92,231.88
2016,1,9,13,0,102.0,223.0,2.4,14.0,275.0,314.27,256.05
2016,1,9,13,15,79.0,212.0,2.35,14.0,251.0,286.12,232.97
2016,1,9,13,30,56.0,201.0,2.3,14.0,227.0,257.52,209.57
2016,1,9,13,45,48.0,189.5,2.3,14.0,211.0,239.68,195.26
2016,1,9,14,0,40.0,178.0,2.3,14.0,195.0,221.76,180.76
2016,1,9,14,15,21.0,157.5,2.35,14.0,166.5,174.01,141.31
2016,1,9,14,30,2.0,137.0,2.4,14.0,138.0,138.12,111.23
2016,1,9,14,45,1.0,125.5,2.45,14.0,126.0,126.16,101.43
2016,1,9,15,0,0.0,114.0,2.5,14.0,114.0,114.31,91.59
2016,1,9,15,15,0.0,99.5,2.5,14.0,99.5,99.7,79.34
2016,1,9,15,30,0.0,85.0,2.5,14.0,85.0,85.07,66.92
2016,1,9,15,45,0.0,70.0,2.5,14.0,70.0,69.78,53.78
2016,1,9,16,0,0.0,55.0,2.5,14.0,55.0,54.36,40.38
2016,1,9,16,15,0.0,40.5,2.55,13.5,40.5,39.33,27.28
2016,1,9,16,30,0.0,26.0,2.6,13.0,26.0,24.15,13.77
2016,1,9,16,45,0.0,13.0,2.7,13.0,13.0,12.05,0.0
2016,1,9,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,7,45,171.5,15.5,3.15,11.5,32.5,11.99,0.0
2016,1,10,8,0,343.0,31.0,3.3,12.0,65.0,26.62,16.42
2016,1,10,8,15,432.5,39.5,3.4,12.0,104.5,61.97,31.72
2016,1,10,8,30,522.0,48.0,3.5,12.0,144.0,107.2,62.38
2016,1,10,8,45,581.0,53.0,3.6,12.5,184.5,153.35,99.64
2016,1,10,9,0,640.0,58.0,3.7,13.0,225.0,205.29,144.63
2016,1,10,9,15,676.0,62.0,3.7,13.0,263.0,255.2,190.28
2016,1,10,9,30,712.0,66.0,3.7,13.0,301.0,308.28,238.65
2016,1,10,9,45,587.5,96.0,3.75,13.0,303.5,327.86,261.38
2016,1,10,10,0,463.0,126.0,3.8,13.0,306.0,332.05,269.21
2016,1,10,10,15,266.5,156.0,3.75,13.0,261.5,287.4,235.18
2016,1,10,10,30,70.0,186.0,3.7,13.0,217.0,219.49,179.26
2016,1,10,10,45,73.0,196.0,3.65,13.5,229.5,235.25,192.09
2016,1,10,11,0,76.0,206.0,3.6,14.0,242.0,251.25,204.79
2016,1,10,11,15,59.5,206.5,3.5,14.0,235.5,244.99,199.34
2016,1,10,11,30,43.0,207.0,3.4,14.0,229.0,237.52,192.86
2016,1,10,11,45,43.0,210.0,3.35,14.0,232.5,243.03,197.31
2016,1,10,12,0,43.0,213.0,3.3,14.0,236.0,248.54,201.75
2016,1,10,12,15,21.5,165.0,3.25,14.0,176.5,174.63,140.97
2016,1,10,12,30,0.0,117.0,3.2,14.0,117.0,110.54,87.44
2016,1,10,12,45,0.0,115.0,3.2,14.0,115.0,108.68,86.0
2016,1,10,13,0,0.0,113.0,3.2,14.0,113.0,106.84,84.52
2016,1,10,13,15,0.0,95.0,3.2,14.0,95.0,89.02,69.68
2016,1,10,13,30,0.0,77.0,3.2,14.0,77.0,71.68,55.2
2016,1,10,13,45,0.0,103.0,3.2,14.0,103.0,97.41,76.93
2016,1,10,14,0,0.0,129.0,3.2,14.0,129.0,125.08,100.16
2016,1,10,14,15,0.0,110.0,3.2,14.0,110.0,105.61,83.98
2016,1,10,14,30,0.0,91.0,3.2,14.0,91.0,86.26,67.84
2016,1,10,14,45,0.0,83.0,3.25,14.0,83.0,78.47,61.36
2016,1,10,15,0,0.0,75.0,3.3,14.0,75.0,70.69,54.84
2016,1,10,15,15,0.0,65.5,3.3,13.5,65.5,61.35,47.01
2016,1,10,15,30,0.0,56.0,3.3,13.0,56.0,52.07,39.12
2016,1,10,15,45,0.0,46.5,3.35,13.0,46.5,43.21,31.42
2016,1,10,16,0,0.0,37.0,3.4,13.0,37.0,34.36,23.64
2016,1,10,16,15,0.0,27.5,3.45,13.0,27.5,25.52,15.81
2016,1,10,16,30,0.0,18.0,3.5,13.0,18.0,16.69,7.85
2016,1,10,16,45,0.0,10.5,3.6,13.0,10.5,9.73,0.0
2016,1,10,17,0,0.0,3.0,3.7,13.0,3.0,2.86,0.0
2016,1,10,17,15,0.0,1.5,3.8,13.0,1.5,0.0,0.0
2016,1,10,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,7,45,62.0,17.5,4.1,13.5,23.5,14.73,0.0
2016,1,11,8,0,124.0,35.0,4.1,14.0,47.0,29.34,18.53
2016,1,11,8,15,162.5,51.0,4.1,14.0,75.5,54.9,34.64
2016,1,11,8,30,201.0,67.0,4.1,14.0,104.0,85.07,57.35
2016,1,11,8,45,224.0,83.0,4.1,14.0,133.5,116.97,83.9
2016,1,11,9,0,247.0,99.0,4.1,14.0,163.0,151.4,113.65
2016,1,11,9,15,265.0,112.0,4.05,14.0,191.0,183.95,142.45
2016,1,11,9,30,283.0,125.0,4.0,14.0,219.0,218.12,172.61
2016,1,11,9,45,193.0,145.5,3.95,14.5,212.5,216.64,174.17
2016,1,11,10,0,103.0,166.0,3.9,15.0,206.0,209.18,169.23
2016,1,11,10,15,122.0,179.0,3.8,15.0,230.0,237.58,192.9
2016,1,11,10,30,141.0,192.0,3.7,15.0,254.0,267.58,217.68
2016,1,11,10,45,95.0,195.5,3.65,15.0,238.0,246.83,200.59
2016,1,11,11,0,49.0,199.0,3.6,15.0,222.0,227.68,184.39
2016,1,11,11,15,181.5,204.0,3.45,15.0,295.0,326.08,266.23
2016,1,11,11,30,314.0,209.0,3.3,15.0,368.0,434.28,353.92
2016,1,11,11,45,326.0,210.5,3.15,15.0,377.5,455.11,370.1
2016,1,11,12,0,338.0,212.0,3.0,15.0,387.0,475.46,386.13
2016,1,11,12,15,293.0,219.5,2.9,15.0,371.5,460.44,373.51
2016,1,11,12,30,248.0,227.0,2.8,15.0,356.0,442.89,358.97
2016,1,11,12,45,265.5,221.5,2.75,15.5,357.5,455.68,369.01
2016,1,11,13,0,283.0,216.0,2.7,16.0,359.0,467.76,378.32
2016,1,11,13,15,201.5,215.0,2.65,16.0,315.5,395.77,320.79
