Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.0,7.4,15.0,2.0,0.0,0.0
2016,1,22,7,30,0.0,4.0,7.2,15.0,4.0,3.81,0.0
2016,1,22,7,45,0.0,16.0,7.05,15.0,16.0,14.84,3.13
2016,1,22,8,0,0.0,28.0,6.9,15.0,28.0,26.01,16.35
2016,1,22,8,15,0.0,44.0,6.95,15.0,44.0,40.45,28.15
2016,1,22,8,30,0.0,60.0,7.0,15.0,60.0,55.14,40.99
2016,1,22,8,45,0.0,76.0,7.1,15.0,76.0,70.05,53.91
2016,1,22,9,0,0.0,92.0,7.2,15.0,92.0,85.12,66.84
2016,1,22,9,15,0.0,107.0,7.25,15.0,107.5,99.43,78.98
2016,1,22,9,30,0.0,122.0,7.3,15.0,123.0,113.87,91.09
2016,1,22,9,45,23.0,145.0,7.4,15.0,155.0,144.96,116.82
2016,1,22,10,0,46.0,168.0,7.5,15.0,187.0,181.83,147.48
2016,1,22,10,15,41.0,177.5,7.5,15.0,195.5,191.95,155.88
2016,1,22,10,30,36.0,187.0,7.5,15.0,204.0,201.63,163.8
2016,1,22,10,45,18.0,113.5,7.5,15.5,122.0,119.55,95.18
2016,1,22,11,0,0.0,40.0,7.5,16.0,40.0,37.18,25.71
2016,1,22,11,15,5.5,115.0,7.55,16.0,118.0,111.48,87.96
2016,1,22,11,30,11.0,190.0,7.6,16.0,196.0,189.85,152.69
2016,1,22,11,45,11.5,193.0,7.65,16.0,199.5,193.93,155.93
2016,1,22,12,0,12.0,196.0,7.7,16.0,203.0,198.09,159.3
2016,1,22,12,15,6.0,160.5,7.45,15.5,164.0,157.98,126.39
2016,1,22,12,30,0.0,125.0,7.2,15.0,125.0,118.13,93.42
2016,1,22,12,45,6.0,159.5,7.0,15.0,162.5,157.81,126.56
2016,1,22,13,0,12.0,194.0,6.8,15.0,200.0,199.17,160.86
2016,1,22,13,15,19.0,198.0,6.55,15.0,208.0,210.01,170.07
2016,1,22,13,30,26.0,202.0,6.3,15.0,216.0,221.17,179.6
2016,1,22,13,45,25.0,194.5,6.05,15.0,207.5,213.47,173.4
2016,1,22,14,0,24.0,187.0,5.8,15.0,199.0,205.8,167.25
2016,1,22,14,15,136.0,184.5,5.7,15.0,244.5,316.48,261.9
2016,1,22,14,30,248.0,182.0,5.6,15.0,290.0,413.69,343.67
2016,1,22,14,45,182.5,170.5,5.5,15.0,246.5,336.41,279.65
2016,1,22,15,0,117.0,159.0,5.4,15.0,203.0,273.56,226.79
2016,1,22,15,15,109.0,143.0,5.4,15.0,181.0,248.22,205.99
2016,1,22,15,30,101.0,127.0,5.4,15.0,159.0,222.91,184.83
2016,1,22,15,45,92.0,109.5,5.45,15.0,135.0,194.97,161.11
2016,1,22,16,0,83.0,92.0,5.5,15.0,111.0,167.24,137.12
2016,1,22,16,15,68.0,73.0,5.5,15.0,86.5,133.93,107.93
2016,1,22,16,30,53.0,54.0,5.5,15.0,62.0,101.03,78.78
2016,1,22,16,45,26.5,36.5,5.55,15.0,40.5,57.13,39.85
2016,1,22,17,0,0.0,19.0,5.6,15.0,19.0,18.39,0.0
2016,1,22,17,15,0.0,9.5,5.55,15.0,9.5,9.05,0.0
2016,1,22,17,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.5,14.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,7,15,7.0,6.0,6.7,13.0,6.0,0.0,0.0
2016,1,23,7,30,14.0,12.0,6.8,13.0,12.0,11.44,0.0
2016,1,23,7,45,101.0,30.5,6.9,13.5,41.5,24.93,9.95
2016,1,23,8,0,188.0,49.0,7.0,14.0,71.0,39.72,28.13
2016,1,23,8,15,275.5,62.0,7.05,14.0,110.0,69.73,43.64
2016,1,23,8,30,363.0,75.0,7.1,14.0,149.0,110.56,72.03
2016,1,23,8,45,396.0,89.5,7.15,14.0,187.0,153.0,107.24
2016,1,23,9,0,429.0,104.0,7.2,14.0,225.0,198.88,147.36
2016,1,23,9,15,473.0,111.5,7.15,14.0,263.5,244.55,187.9
2016,1,23,9,30,517.0,119.0,7.1,14.0,302.0,294.18,232.1
2016,1,23,9,45,468.5,132.0,7.1,14.0,311.0,316.92,255.24
2016,1,23,10,0,420.0,145.0,7.1,14.0,320.0,334.1,272.51
2016,1,23,10,15,264.5,175.0,7.05,14.0,288.5,306.3,251.47
2016,1,23,10,30,109.0,205.0,7.0,14.0,257.0,258.34,211.73
2016,1,23,10,45,221.5,206.5,7.0,14.0,317.0,335.21,276.44
2016,1,23,11,0,334.0,208.0,7.0,14.0,377.0,422.1,348.88
2016,1,23,11,15,558.0,159.5,7.0,14.0,453.5,537.02,445.4
2016,1,23,11,30,782.0,111.0,7.0,14.0,530.0,660.77,547.68
2016,1,23,11,45,789.5,111.0,7.0,14.0,540.0,688.28,570.05
2016,1,23,12,0,797.0,111.0,7.0,14.0,550.0,715.55,591.78
2016,1,23,12,15,798.0,111.0,7.0,14.0,552.0,735.41,607.12
2016,1,23,12,30,799.0,111.0,7.0,14.0,554.0,752.33,620.28
2016,1,23,12,45,804.5,107.5,7.0,14.0,549.0,765.89,630.94
2016,1,23,13,0,810.0,104.0,7.0,14.0,544.0,776.38,639.36
2016,1,23,13,15,803.5,103.0,7.05,14.0,530.5,776.98,640.4
2016,1,23,13,30,797.0,102.0,7.1,14.0,517.0,774.31,639.07
2016,1,23,13,45,665.5,127.5,7.2,14.0,464.5,703.6,584.58
2016,1,23,14,0,534.0,153.0,7.3,14.0,412.0,621.04,518.35
2016,1,23,14,15,340.0,172.0,7.35,14.0,333.5,474.52,397.46
2016,1,23,14,30,146.0,191.0,7.4,14.0,255.0,333.8,278.04
2016,1,23,14,45,425.5,138.0,7.5,14.0,304.0,506.15,427.0
2016,1,23,15,0,705.0,85.0,7.6,14.0,353.0,647.07,545.54
2016,1,23,15,15,671.5,81.0,7.6,13.5,314.5,602.61,510.72
2016,1,23,15,30,638.0,77.0,7.6,13.0,276.0,557.34,473.96
2016,1,23,15,45,585.5,72.0,7.65,13.0,234.5,497.94,423.43
2016,1,23,16,0,533.0,67.0,7.7,13.0,193.0,439.68,372.5
2016,1,23,16,15,457.5,59.0,7.65,13.0,150.5,366.21,307.37
2016,1,23,16,30,382.0,51.0,7.6,13.0,108.0,296.62,244.1
2016,1,23,16,45,257.5,38.5,7.55,13.0,71.0,204.52,159.31
2016,1,23,17,0,133.0,26.0,7.5,13.0,34.0,113.71,41.81
2016,1,23,17,15,66.5,13.0,7.4,13.0,17.0,40.1,0.0
2016,1,23,17,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,5.0,4.9,12.0,5.0,0.0,0.0
2016,1,24,7,30,0.0,10.0,4.8,12.0,10.0,9.53,0.0
2016,1,24,7,45,41.0,26.5,4.75,12.0,31.5,22.81,9.37
2016,1,24,8,0,82.0,43.0,4.7,12.0,53.0,36.47,25.7
2016,1,24,8,15,109.0,61.5,4.65,12.0,80.5,60.56,41.87
2016,1,24,8,30,136.0,80.0,4.6,12.0,108.0,88.19,63.61
2016,1,24,8,45,152.0,98.0,4.6,12.5,136.0,116.8,87.62
2016,1,24,9,0,168.0,116.0,4.6,13.0,164.0,147.32,113.81
2016,1,24,9,15,185.5,130.5,4.55,13.0,191.0,176.84,139.55
2016,1,24,9,30,203.0,145.0,4.5,13.0,218.0,208.08,166.75
2016,1,24,9,45,176.0,162.5,4.5,13.0,230.5,226.56,183.74
2016,1,24,10,0,149.0,180.0,4.5,13.0,243.0,242.3,197.75
2016,1,24,10,15,158.5,194.0,4.3,13.0,265.0,269.64,220.66
2016,1,24,10,30,168.0,208.0,4.1,13.0,287.0,297.69,243.83
2016,1,24,10,45,116.5,214.0,3.95,13.0,270.0,283.37,231.76
2016,1,24,11,0,65.0,220.0,3.8,13.0,253.0,257.99,210.35
2016,1,24,11,15,138.5,231.5,3.65,13.0,305.0,328.3,268.58
2016,1,24,11,30,212.0,243.0,3.5,13.0,357.0,396.72,324.36
2016,1,24,11,45,160.0,247.5,3.4,13.0,334.5,373.24,304.37
2016,1,24,12,0,108.0,252.0,3.3,13.0,312.0,337.0,274.36
2016,1,24,12,15,466.0,176.5,3.35,13.0,436.0,557.77,457.12
2016,1,24,12,30,824.0,101.0,3.4,13.0,560.0,762.17,616.09
2016,1,24,12,45,740.0,120.0,3.45,13.5,529.0,734.84,593.42
2016,1,24,13,0,656.0,139.0,3.5,14.0,498.0,699.5,566.44
2016,1,24,13,15,480.5,180.0,3.75,14.0,440.0,606.12,493.49
2016,1,24,13,30,305.0,221.0,4.0,14.0,382.0,503.38,411.22
2016,1,24,13,45,568.0,151.0,4.25,14.0,434.5,647.95,531.56
2016,1,24,14,0,831.0,81.0,4.5,14.0,487.0,776.67,632.12
2016,1,24,14,15,816.0,79.0,4.7,14.0,459.0,756.36,617.99
2016,1,24,14,30,801.0,77.0,4.9,14.0,431.0,733.17,602.36
2016,1,24,14,45,774.5,76.0,5.1,14.0,396.5,699.77,578.52
2016,1,24,15,0,748.0,75.0,5.3,14.0,362.0,664.3,552.6
2016,1,24,15,15,717.5,71.5,5.1,13.5,323.0,621.28,519.79
2016,1,24,15,30,687.0,68.0,4.9,13.0,284.0,581.65,488.83
2016,1,24,15,45,641.0,63.0,4.75,13.0,242.0,525.12,441.54
2016,1,24,16,0,595.0,58.0,4.6,13.0,200.0,469.37,393.6
2016,1,24,16,15,525.5,51.0,4.35,12.5,157.5,398.59,332.28
2016,1,24,16,30,456.0,44.0,4.1,12.0,115.0,331.49,272.18
2016,1,24,16,45,345.0,33.5,3.95,12.0,76.5,243.93,191.6
2016,1,24,17,0,234.0,23.0,3.8,12.0,38.0,158.06,73.76
2016,1,24,17,15,117.0,11.5,3.65,12.0,19.0,60.0,0.0
2016,1,24,17,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,7,15,77.0,6.0,0.7,12.0,8.5,0.0,0.0
2016,1,25,7,30,154.0,12.0,0.6,12.0,17.0,11.44,0.0
2016,1,25,7,45,293.0,22.5,0.55,12.5,51.0,17.8,6.58
2016,1,25,8,0,432.0,33.0,0.5,13.0,85.0,26.87,17.54
2016,1,25,8,15,512.0,40.0,0.5,13.0,127.5,65.84,32.66
2016,1,25,8,30,592.0,47.0,0.5,13.0,170.0,113.76,64.71
2016,1,25,8,45,640.5,52.0,0.5,13.0,213.0,164.32,105.68
2016,1,25,9,0,689.0,57.0,0.5,13.0,256.0,218.0,152.06
2016,1,25,9,15,722.5,61.0,0.55,13.0,296.0,270.81,199.26
2016,1,25,9,30,756.0,65.0,0.6,13.0,336.0,326.04,248.16
2016,1,25,9,45,758.5,72.5,0.65,13.5,368.5,374.85,291.03
2016,1,25,10,0,761.0,80.0,0.7,14.0,401.0,422.41,331.49
2016,1,25,10,15,778.5,82.5,0.75,14.0,431.5,470.69,371.79
2016,1,25,10,30,796.0,85.0,0.8,14.0,462.0,518.62,410.73
2016,1,25,10,45,806.0,87.0,0.85,14.5,485.5,561.09,443.84
2016,1,25,11,0,816.0,89.0,0.9,15.0,509.0,602.06,474.97
2016,1,25,11,15,824.0,90.0,0.95,15.0,525.5,638.93,503.31
2016,1,25,11,30,832.0,91.0,1.0,15.0,542.0,673.69,529.67
2016,1,25,11,45,834.5,92.0,1.1,15.0,551.5,702.28,551.24
2016,1,25,12,0,837.0,93.0,1.2,15.0,561.0,728.12,570.21
2016,1,25,12,15,837.5,93.5,1.2,15.0,562.5,749.0,584.62
2016,1,25,12,30,838.0,94.0,1.2,15.0,564.0,766.82,596.96
2016,1,25,12,45,653.0,146.5,1.2,15.5,510.5,697.77,546.38
2016,1,25,13,0,468.0,199.0,1.2,16.0,457.0,612.84,481.44
2016,1,25,13,15,432.0,202.0,1.2,16.0,435.5,592.85,467.48
2016,1,25,13,30,396.0,205.0,1.2,16.0,414.0,558.39,442.38
2016,1,25,13,45,558.0,153.0,1.25,16.0,435.0,643.59,509.94
2016,1,25,14,0,720.0,101.0,1.3,16.0,456.0,717.63,564.98
2016,1,25,14,15,594.5,125.0,1.3,15.5,407.0,641.59,510.6
2016,1,25,14,30,469.0,149.0,1.3,15.0,358.0,560.47,450.3
2016,1,25,14,45,434.5,142.0,1.35,15.0,324.0,519.86,420.79
2016,1,25,15,0,400.0,135.0,1.4,15.0,290.0,478.79,389.89
2016,1,25,15,15,380.5,124.5,1.4,15.0,259.5,444.27,363.48
2016,1,25,15,30,361.0,114.0,1.4,15.0,229.0,409.31,336.03
2016,1,25,15,45,337.0,100.0,1.4,15.0,195.5,366.87,301.91
2016,1,25,16,0,313.0,86.0,1.4,15.0,162.0,324.78,267.05
2016,1,25,16,15,387.5,65.0,1.45,14.5,140.0,332.43,272.35
2016,1,25,16,30,462.0,44.0,1.5,14.0,118.0,336.06,271.5
2016,1,25,16,45,350.0,34.0,1.55,14.0,79.0,247.94,192.94
2016,1,25,17,0,238.0,24.0,1.6,14.0,40.0,162.89,85.96
2016,1,25,17,15,119.0,12.0,1.65,14.0,20.0,61.6,0.0
2016,1,25,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,26,7,15,71.5,6.5,2.4,11.0,9.0,0.0,0.0
2016,1,26,7,30,143.0,13.0,2.5,11.0,18.0,12.39,0.0
2016,1,26,7,45,283.0,24.5,2.6,11.5,53.0,19.59,8.28
2016,1,26,8,0,423.0,36.0,2.7,12.0,88.0,29.77,20.11
2016,1,26,8,15,504.0,44.0,2.75,12.0,131.0,69.28,35.86
2016,1,26,8,30,585.0,52.0,2.8,12.0,174.0,117.96,69.01
2016,1,26,8,45,638.0,57.0,2.85,12.5,218.0,167.68,109.59
2016,1,26,9,0,691.0,62.0,2.9,13.0,262.0,223.95,158.63
2016,1,26,9,15,725.5,65.5,2.9,13.0,303.0,276.82,206.9
2016,1,26,9,30,760.0,69.0,2.9,13.0,344.0,332.22,257.17
2016,1,26,9,45,652.0,96.5,2.95,13.5,349.5,357.7,283.84
2016,1,26,10,0,544.0,124.0,3.0,14.0,355.0,369.11,296.9
2016,1,26,10,15,686.0,103.5,2.95,14.0,416.5,448.5,362.54
2016,1,26,10,30,828.0,83.0,2.9,14.0,478.0,534.66,432.56
2016,1,26,10,45,840.5,84.5,2.85,14.5,502.5,579.43,468.09
2016,1,26,11,0,853.0,86.0,2.8,15.0,527.0,622.78,501.72
2016,1,26,11,15,860.5,87.0,2.65,15.0,544.0,660.69,530.88
2016,1,26,11,30,868.0,88.0,2.5,15.0,561.0,696.35,557.62
2016,1,26,11,45,788.0,108.0,2.45,15.0,543.0,688.49,550.99
2016,1,26,12,0,708.0,128.0,2.4,15.0,525.0,676.57,541.26
2016,1,26,12,15,708.5,128.0,2.25,15.0,527.0,694.8,554.54
2016,1,26,12,30,709.0,128.0,2.1,15.0,529.0,710.38,564.89
2016,1,26,12,45,683.5,134.0,2.0,15.5,517.5,709.5,562.51
2016,1,26,13,0,658.0,140.0,1.9,16.0,506.0,705.25,557.94
2016,1,26,13,15,758.5,113.5,1.85,16.0,525.0,762.38,599.29
2016,1,26,13,30,859.0,87.0,1.8,16.0,544.0,812.91,634.79
2016,1,26,13,45,748.5,106.5,1.8,16.0,493.0,751.03,590.88
2016,1,26,14,0,638.0,126.0,1.8,16.0,442.0,683.13,542.96
2016,1,26,14,15,579.0,133.0,1.75,16.0,407.5,639.77,511.52
2016,1,26,14,30,520.0,140.0,1.7,16.0,373.0,590.8,474.82
2016,1,26,14,45,642.5,108.0,1.7,16.0,374.5,645.47,518.59
2016,1,26,15,0,765.0,76.0,1.7,16.0,376.0,682.31,546.29
2016,1,26,15,15,735.0,72.5,1.7,15.5,336.5,639.12,515.61
2016,1,26,15,30,705.0,69.0,1.7,15.0,297.0,599.15,487.24
2016,1,26,15,45,657.5,65.0,1.75,15.0,254.0,542.1,442.91
2016,1,26,16,0,610.0,61.0,1.8,15.0,211.0,485.8,397.45
2016,1,26,16,15,543.0,53.5,1.85,14.5,167.5,414.88,339.22
2016,1,26,16,30,476.0,46.0,1.9,14.0,124.0,347.41,281.36
2016,1,26,16,45,363.0,36.0,2.0,14.0,84.0,257.74,202.07
2016,1,26,17,0,250.0,26.0,2.1,14.0,44.0,172.43,100.38
2016,1,26,17,15,125.0,13.0,2.2,14.0,22.0,65.39,0.0
2016,1,26,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,8.0,3.85,12.0,8.0,0.0,0.0
2016,1,27,7,30,0.0,16.0,3.8,12.0,16.0,15.25,0.0
2016,1,27,7,45,149.5,29.0,3.8,12.5,48.0,22.76,10.94
2016,1,27,8,0,299.0,42.0,3.8,13.0,80.0,33.82,23.55
2016,1,27,8,15,364.5,54.0,3.6,13.0,119.0,68.87,40.04
2016,1,27,8,30,430.0,66.0,3.4,13.0,158.0,112.81,71.25
2016,1,27,8,45,474.0,75.5,3.25,13.0,197.5,156.56,107.16
2016,1,27,9,0,518.0,85.0,3.1,13.0,237.0,204.91,149.2
2016,1,27,9,15,567.0,86.0,2.85,13.0,274.5,250.81,190.02
2016,1,27,9,30,616.0,87.0,2.6,13.0,312.0,300.99,234.52
2016,1,27,9,45,690.0,80.0,2.4,13.5,356.0,356.78,282.34
2016,1,27,10,0,764.0,73.0,2.2,14.0,400.0,418.48,334.0
2016,1,27,10,15,667.0,106.0,1.95,14.0,406.5,442.71,355.55
2016,1,27,10,30,570.0,139.0,1.7,14.0,413.0,456.44,367.14
2016,1,27,10,45,711.0,111.5,1.5,14.5,470.5,535.75,428.97
2016,1,27,11,0,852.0,84.0,1.3,15.0,528.0,621.48,493.11
2016,1,27,11,15,758.0,110.5,1.15,15.0,514.5,622.63,492.05
2016,1,27,11,30,664.0,137.0,1.0,15.0,501.0,614.1,484.03
2016,1,27,11,45,525.0,182.0,0.85,15.5,473.0,580.77,455.76
2016,1,27,12,0,386.0,227.0,0.7,16.0,445.0,533.2,416.91
2016,1,27,12,15,393.0,226.0,0.6,16.0,448.5,548.43,428.08
2016,1,27,12,30,400.0,225.0,0.5,16.0,452.0,562.45,437.52
2016,1,27,12,45,420.5,217.5,0.4,16.0,454.0,589.91,456.56
2016,1,27,13,0,441.0,210.0,0.3,16.0,456.0,605.38,466.92
2016,1,27,13,15,429.5,207.0,0.25,16.0,442.0,598.32,461.43
2016,1,27,13,30,418.0,204.0,0.2,16.0,428.0,589.3,454.89
2016,1,27,13,45,383.5,202.0,0.2,16.0,401.5,548.37,425.97
2016,1,27,14,0,349.0,200.0,0.2,16.0,375.0,518.84,405.03
2016,1,27,14,15,412.5,175.5,0.25,16.0,370.5,552.75,432.49
2016,1,27,14,30,476.0,151.0,0.3,16.0,366.0,570.67,447.77
2016,1,27,14,45,503.0,133.0,0.35,16.0,345.0,563.89,444.56
2016,1,27,15,0,530.0,115.0,0.4,16.0,324.0,553.74,439.02
2016,1,27,15,15,504.5,108.0,0.45,16.0,291.0,515.78,411.6
2016,1,27,15,30,479.0,101.0,0.5,16.0,258.0,477.32,383.28
2016,1,27,15,45,455.0,89.0,0.55,16.0,221.5,433.33,349.87
2016,1,27,16,0,431.0,77.0,0.6,16.0,185.0,389.34,315.14
2016,1,27,16,15,387.5,65.0,0.65,15.5,147.5,334.04,270.36
2016,1,27,16,30,344.0,53.0,0.7,15.0,110.0,281.08,225.56
2016,1,27,16,45,273.5,39.5,0.8,15.0,75.5,214.97,167.44
2016,1,27,17,0,203.0,26.0,0.9,15.0,41.0,151.26,93.13
2016,1,27,17,15,101.5,13.0,1.05,14.5,20.5,55.68,0.0
2016,1,27,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,2.15,13.0,3.5,3.34,0.0
2016,1,28,7,30,0.0,7.0,2.0,13.0,7.0,6.67,0.0
2016,1,28,7,45,0.0,19.5,1.85,13.5,19.5,18.1,7.86
2016,1,28,8,0,0.0,32.0,1.7,14.0,32.0,29.64,19.95
2016,1,28,8,15,0.0,47.5,1.4,14.0,47.5,43.64,31.2
2016,1,28,8,30,0.0,63.0,1.1,14.0,63.0,57.89,43.66
2016,1,28,8,45,0.0,78.5,0.8,14.0,78.5,72.32,56.11
2016,1,28,9,0,0.0,94.0,0.5,14.0,94.0,86.9,68.47
2016,1,28,9,15,0.0,108.5,0.75,14.0,108.5,100.7,80.03
2016,1,28,9,30,0.0,123.0,1.0,14.0,123.0,114.61,91.57
2016,1,28,9,45,9.0,142.5,1.25,14.5,146.0,136.92,109.68
2016,1,28,10,0,18.0,162.0,1.5,15.0,169.0,160.37,128.61
2016,1,28,10,15,12.0,165.0,1.85,15.0,170.5,161.55,129.48
2016,1,28,10,30,6.0,168.0,2.2,15.0,172.0,162.1,129.8
2016,1,28,10,45,411.5,127.5,2.6,15.0,343.5,377.01,308.33
2016,1,28,11,0,817.0,87.0,3.0,15.0,515.0,604.74,489.91
2016,1,28,11,15,824.5,88.0,3.05,15.0,532.0,641.57,518.05
2016,1,28,11,30,832.0,89.0,3.1,15.0,549.0,676.27,545.3
2016,1,28,11,45,839.5,88.0,3.2,15.0,559.0,706.4,568.06
2016,1,28,12,0,847.0,87.0,3.3,15.0,569.0,733.97,588.57
2016,1,28,12,15,424.0,131.5,2.9,15.0,373.0,479.21,390.25
2016,1,28,12,30,1.0,176.0,2.5,15.0,177.0,169.87,134.61
2016,1,28,12,45,0.5,152.5,2.15,15.5,153.0,145.97,115.51
2016,1,28,13,0,0.0,129.0,1.8,16.0,129.0,122.2,95.92
2016,1,28,13,15,0.0,143.5,1.6,16.0,143.5,137.07,108.15
2016,1,28,13,30,0.0,158.0,1.4,16.0,158.0,152.43,120.66
2016,1,28,13,45,0.0,153.0,1.25,16.0,153.0,147.82,116.97
2016,1,28,14,0,0.0,148.0,1.1,16.0,148.0,143.27,113.39
2016,1,28,14,15,87.5,174.0,1.0,16.0,214.0,253.09,205.06
2016,1,28,14,30,175.0,200.0,0.9,16.0,280.0,367.91,296.66
2016,1,28,14,45,150.0,185.0,0.85,16.0,250.0,330.36,266.38
2016,1,28,15,0,125.0,170.0,0.8,16.0,220.0,293.13,237.09
2016,1,28,15,15,120.5,153.0,0.7,16.0,197.5,268.83,218.09
2016,1,28,15,30,116.0,136.0,0.6,16.0,175.0,244.29,198.51
2016,1,28,15,45,109.0,118.0,0.55,16.0,150.5,216.51,176.01
2016,1,28,16,0,102.0,100.0,0.5,16.0,126.0,188.72,153.03
2016,1,28,16,15,89.5,81.0,0.4,16.0,100.5,156.17,125.45
2016,1,28,16,30,77.0,62.0,0.3,16.0,75.0,123.92,97.62
2016,1,28,16,45,49.0,44.5,0.25,16.0,52.0,86.23,64.69
2016,1,28,17,0,21.0,27.0,0.2,16.0,29.0,41.6,23.17
2016,1,28,17,15,10.5,13.5,0.3,16.0,14.5,17.37,0.0
2016,1,28,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,4.5,1.95,15.0,4.5,4.29,0.0
2016,1,29,7,30,0.0,9.0,2.0,15.0,9.0,8.58,0.0
2016,1,29,7,45,0.0,25.0,2.15,15.0,25.0,22.96,11.78
2016,1,29,8,0,0.0,41.0,2.3,15.0,41.0,37.04,26.25
2016,1,29,8,15,4.5,59.5,2.35,15.0,60.5,54.09,39.65
2016,1,29,8,30,9.0,78.0,2.4,15.0,80.0,72.03,54.98
2016,1,29,8,45,16.5,95.5,2.45,15.5,100.0,90.4,70.28
2016,1,29,9,0,24.0,113.0,2.5,16.0,120.0,110.23,86.69
2016,1,29,9,15,28.5,129.0,2.5,16.0,138.5,128.84,102.23
2016,1,29,9,30,33.0,145.0,2.5,16.0,157.0,148.08,118.18
2016,1,29,9,45,40.0,161.0,2.55,16.0,177.5,168.95,135.33
2016,1,29,10,0,47.0,177.0,2.6,16.0,198.0,190.69,153.1
2016,1,29,10,15,115.5,196.0,2.65,16.0,251.5,250.86,202.09
2016,1,29,10,30,184.0,215.0,2.7,16.0,305.0,313.79,253.03
2016,1,29,10,45,92.0,175.5,2.8,16.0,220.5,229.81,185.19
2016,1,29,11,0,0.0,136.0,2.9,16.0,136.0,128.07,101.01
2016,1,29,11,15,0.0,140.0,2.95,16.0,140.0,132.07,104.33
2016,1,29,11,30,0.0,144.0,3.0,16.0,144.0,136.11,107.53
2016,1,29,11,45,0.0,129.5,3.1,16.0,129.5,122.03,95.91
2016,1,29,12,0,0.0,115.0,3.2,16.0,115.0,107.97,84.34
2016,1,29,12,15,0.0,137.5,3.25,16.0,137.5,130.12,102.53
2016,1,29,12,30,0.0,160.0,3.3,16.0,160.0,152.78,121.03
2016,1,29,12,45,0.0,159.0,3.35,16.0,159.0,152.08,120.45
2016,1,29,13,0,0.0,158.0,3.4,16.0,158.0,151.41,119.97
2016,1,29,13,15,33.0,197.5,3.45,16.0,215.5,230.1,185.15
2016,1,29,13,30,66.0,237.0,3.5,16.0,273.0,304.58,245.8
2016,1,29,13,45,66.5,227.5,3.55,16.0,262.5,296.1,239.22
2016,1,29,14,0,67.0,218.0,3.6,16.0,252.0,287.43,232.73
2016,1,29,14,15,33.5,134.5,3.65,16.0,151.5,164.21,132.39
2016,1,29,14,30,0.0,51.0,3.7,16.0,51.0,47.41,34.42
2016,1,29,14,45,0.0,38.0,3.75,16.0,38.0,35.3,24.31
2016,1,29,15,0,0.0,25.0,3.8,16.0,25.0,23.2,14.1
2016,1,29,15,15,0.0,22.5,3.85,15.5,22.5,20.87,12.19
2016,1,29,15,30,0.0,20.0,3.9,15.0,20.0,18.54,10.25
2016,1,29,15,45,0.0,17.0,3.95,15.0,17.0,15.76,7.86
2016,1,29,16,0,0.0,14.0,4.0,15.0,14.0,12.97,5.45
2016,1,29,16,15,0.0,11.0,4.05,15.0,11.0,10.18,3.02
2016,1,29,16,30,0.0,8.0,4.1,15.0,8.0,7.4,0.58
2016,1,29,16,45,0.0,5.5,4.2,15.0,5.5,5.09,0.0
2016,1,29,17,0,0.0,3.0,4.3,15.0,3.0,2.77,0.0
2016,1,29,17,15,0.0,1.5,4.4,15.0,1.5,1.43,0.0
2016,1,29,17,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,30,7,15,88.5,7.5,5.9,12.0,11.0,7.15,0.0
2016,1,30,7,30,177.0,15.0,5.9,12.0,22.0,14.3,0.0
2016,1,30,7,45,312.5,25.5,5.95,12.0,58.5,20.12,10.06
2016,1,30,8,0,448.0,36.0,6.0,12.0,95.0,30.86,21.24
2016,1,30,8,15,524.0,42.5,5.95,12.0,138.0,70.57,35.88
2016,1,30,8,30,600.0,49.0,5.9,12.0,181.0,118.85,69.26
2016,1,30,8,45,649.5,53.5,5.9,12.0,225.0,170.22,112.17
2016,1,30,9,0,699.0,58.0,5.9,12.0,269.0,224.75,160.96
2016,1,30,9,15,731.0,61.0,5.85,12.0,309.5,277.22,209.9
2016,1,30,9,30,763.0,64.0,5.8,12.0,350.0,331.96,260.71
2016,1,30,9,45,791.5,65.0,5.8,12.5,387.5,385.17,309.16
2016,1,30,10,0,820.0,66.0,5.8,13.0,425.0,439.55,357.46
2016,1,30,10,15,553.0,136.0,5.8,13.0,385.5,416.54,342.17
2016,1,30,10,30,286.0,206.0,5.8,13.0,346.0,365.05,300.41
2016,1,30,10,45,164.5,213.0,5.8,13.0,294.5,310.24,255.24
2016,1,30,11,0,43.0,220.0,5.8,13.0,243.0,243.91,199.05
2016,1,30,11,15,36.5,221.5,5.8,13.0,241.5,243.87,198.88
2016,1,30,11,30,30.0,223.0,5.8,13.0,240.0,243.29,198.14
2016,1,30,11,45,17.5,206.0,5.8,13.5,216.0,210.73,170.71
2016,1,30,12,0,5.0,189.0,5.8,14.0,192.0,185.07,148.93
2016,1,30,12,15,25.0,216.5,5.75,14.0,231.0,229.12,185.68
2016,1,30,12,30,45.0,244.0,5.7,14.0,270.0,285.99,232.47
2016,1,30,12,45,223.5,235.0,5.7,14.0,362.5,431.9,355.4
2016,1,30,13,0,402.0,226.0,5.7,14.0,455.0,582.78,478.83
2016,1,30,13,15,402.5,220.0,5.65,14.0,444.5,581.61,477.88
2016,1,30,13,30,403.0,214.0,5.6,14.0,434.0,578.77,476.2
2016,1,30,13,45,206.0,197.5,5.55,14.0,310.0,400.06,330.29
2016,1,30,14,0,9.0,181.0,5.5,14.0,186.0,185.66,150.07
2016,1,30,14,15,7.5,171.5,5.55,14.0,176.0,175.33,141.98
2016,1,30,14,30,6.0,162.0,5.6,14.0,166.0,165.07,133.68
2016,1,30,14,45,41.0,166.5,5.7,14.0,184.0,210.18,172.73
2016,1,30,15,0,76.0,171.0,5.8,14.0,202.0,245.13,203.07
2016,1,30,15,15,71.5,155.0,5.7,13.5,181.5,223.64,185.67
2016,1,30,15,30,67.0,139.0,5.6,13.0,161.0,202.2,168.11
2016,1,30,15,45,60.5,120.5,5.5,13.0,139.0,176.07,145.96
2016,1,30,16,0,54.0,102.0,5.4,13.0,117.0,150.08,123.6
2016,1,30,16,15,44.0,83.5,5.3,12.5,94.0,122.11,99.33
2016,1,30,16,30,34.0,65.0,5.2,12.0,71.0,94.5,75.0
2016,1,30,16,45,17.0,46.5,5.15,12.0,49.5,63.35,47.26
2016,1,30,17,0,0.0,28.0,5.1,12.0,28.0,28.73,15.84
2016,1,30,17,15,0.0,14.0,5.0,12.0,14.0,13.0,0.0
2016,1,30,17,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.0,3.75,10.0,6.0,5.72,0.0
2016,1,31,7,30,0.0,12.0,3.8,10.0,12.0,11.13,0.0
2016,1,31,7,45,8.0,29.5,3.9,10.5,30.5,26.73,15.71
2016,1,31,8,0,16.0,47.0,4.0,11.0,49.0,41.24,30.48
2016,1,31,8,15,27.0,66.0,4.3,11.0,71.5,60.38,44.91
2016,1,31,8,30,38.0,85.0,4.6,11.0,94.0,81.29,62.52
2016,1,31,8,45,47.0,103.5,4.9,11.0,116.5,103.0,81.07
2016,1,31,9,0,56.0,122.0,5.2,11.0,139.0,125.96,100.79
2016,1,31,9,15,62.5,139.0,5.5,11.0,160.5,148.02,119.82
2016,1,31,9,30,69.0,156.0,5.8,11.0,182.0,170.89,139.49
2016,1,31,9,45,88.5,173.5,6.15,11.0,210.5,200.23,164.38
2016,1,31,10,0,108.0,191.0,6.5,11.0,239.0,235.22,194.02
2016,1,31,10,15,78.0,198.0,6.85,11.0,234.0,230.02,189.91
2016,1,31,10,30,48.0,205.0,7.2,11.0,229.0,225.46,185.93
2016,1,31,10,45,278.5,193.5,7.6,11.5,341.5,362.78,302.69
2016,1,31,11,0,509.0,182.0,8.0,12.0,454.0,514.74,429.81
2016,1,31,11,15,703.0,133.5,8.3,12.0,522.5,617.0,516.51
2016,1,31,11,30,897.0,85.0,8.6,12.0,591.0,718.17,601.63
2016,1,31,11,45,904.5,84.5,8.9,12.0,602.5,750.5,627.35
2016,1,31,12,0,912.0,84.0,9.2,12.0,614.0,780.08,651.12
2016,1,31,12,15,913.5,84.5,9.4,12.0,616.0,803.28,669.73
2016,1,31,12,30,915.0,85.0,9.6,12.0,618.0,823.2,685.87
2016,1,31,12,45,911.5,85.0,9.85,12.0,612.0,835.16,696.0
2016,1,31,13,0,908.0,85.0,10.1,12.0,606.0,843.56,703.48
2016,1,31,13,15,659.0,150.0,10.3,12.0,523.5,732.08,615.24
2016,1,31,13,30,410.0,215.0,10.5,12.0,441.0,598.99,502.94
2016,1,31,13,45,635.0,151.5,10.7,12.0,486.0,719.2,607.18
2016,1,31,14,0,860.0,88.0,10.9,12.0,531.0,824.36,692.93
2016,1,31,14,15,845.5,86.0,11.0,11.5,502.5,804.18,679.02
2016,1,31,14,30,831.0,84.0,11.1,11.0,474.0,780.93,662.83
2016,1,31,14,45,603.0,117.5,11.25,11.0,389.5,634.59,543.95
2016,1,31,15,0,375.0,151.0,11.4,11.0,305.0,484.8,415.43
2016,1,31,15,15,349.0,142.0,11.45,11.0,274.5,435.07,374.05
2016,1,31,15,30,323.0,133.0,11.5,11.0,244.0,398.78,343.04
2016,1,31,15,45,294.0,118.5,11.55,11.0,209.5,353.76,304.14
2016,1,31,16,0,265.0,104.0,11.6,11.0,175.0,309.7,265.35
2016,1,31,16,15,232.5,87.0,11.7,11.0,140.5,261.3,222.08
2016,1,31,16,30,200.0,70.0,11.8,11.0,106.0,214.69,179.58
2016,1,31,16,45,143.5,52.0,12.0,11.0,74.0,155.88,125.96
2016,1,31,17,0,87.0,34.0,12.2,11.0,42.0,101.19,72.18
2016,1,31,17,15,43.5,17.0,12.3,11.0,21.0,46.57,0.0
2016,1,31,17,30,0.0,0.0,12.4,11.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,12.55,11.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,12.7,11.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,12.75,11.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,12.8,11.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,13.0,11.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,12.95,11.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,12.85,11.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,12.8,11.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,12.75,11.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,12.7,11.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,12.3,11.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,12.2,11.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,12.1,11.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,11.85,11.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,10.05,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,9.75,10.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
