Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,4,15,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,9.85,10.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,2,1,7,15,136.0,8.5,9.45,10.0,14.5,8.1,0.0
2016,2,1,7,30,272.0,17.0,9.4,10.0,29.0,13.78,0.0
2016,2,1,7,45,409.0,26.0,9.35,10.5,70.0,22.29,12.39
2016,2,1,8,0,546.0,35.0,9.3,11.0,111.0,33.92,24.1
2016,2,1,8,15,619.0,41.0,9.2,11.0,157.5,78.58,39.18
2016,2,1,8,30,692.0,47.0,9.1,11.0,204.0,131.58,76.36
2016,2,1,8,45,738.5,50.5,9.0,11.5,250.0,185.19,121.73
2016,2,1,9,0,785.0,54.0,8.9,12.0,296.0,243.26,174.29
2016,2,1,9,15,815.0,57.0,8.7,12.0,339.0,300.05,227.89
2016,2,1,9,30,845.0,60.0,8.5,12.0,382.0,358.75,283.0
2016,2,1,9,45,852.5,66.0,8.35,12.0,418.5,413.12,334.02
2016,2,1,10,0,860.0,72.0,8.2,12.0,455.0,466.55,382.98
2016,2,1,10,15,875.0,74.0,8.05,12.0,487.0,518.34,429.35
2016,2,1,10,30,890.0,76.0,7.9,12.0,519.0,567.76,472.69
2016,2,1,10,45,898.0,78.0,7.8,12.0,543.5,613.03,511.69
2016,2,1,11,0,906.0,80.0,7.7,12.0,568.0,656.36,548.27
2016,2,1,11,15,912.5,81.0,7.55,12.0,586.0,695.47,580.66
2016,2,1,11,30,919.0,82.0,7.4,12.0,604.0,732.1,609.63
2016,2,1,11,45,912.5,86.0,7.3,12.5,612.0,760.03,629.63
2016,2,1,12,0,906.0,90.0,7.2,13.0,620.0,784.49,646.85
2016,2,1,12,15,906.0,90.5,7.05,13.0,621.5,806.53,663.22
2016,2,1,12,30,906.0,91.0,6.9,13.0,623.0,825.25,677.06
2016,2,1,12,45,901.5,91.0,6.8,13.0,616.0,836.39,685.33
2016,2,1,13,0,897.0,91.0,6.7,13.0,609.0,850.23,695.82
2016,2,1,13,15,890.5,90.5,6.7,13.0,595.0,852.27,697.8
2016,2,1,13,30,884.0,90.0,6.7,13.0,581.0,850.7,697.24
2016,2,1,13,45,875.5,88.5,6.75,13.0,559.0,842.74,692.13
2016,2,1,14,0,867.0,87.0,6.8,13.0,537.0,831.3,684.5
2016,2,1,14,15,853.0,85.0,6.8,12.5,508.5,811.45,671.51
2016,2,1,14,30,839.0,83.0,6.8,12.0,480.0,788.49,656.09
2016,2,1,14,45,829.0,78.0,6.85,12.0,446.0,762.14,636.83
2016,2,1,15,0,819.0,73.0,6.9,12.0,412.0,732.92,615.13
2016,2,1,15,15,791.5,69.5,6.75,12.0,371.5,689.91,581.54
2016,2,1,15,30,764.0,66.0,6.6,12.0,331.0,645.36,546.23
2016,2,1,15,45,728.5,61.5,6.5,12.0,287.5,592.95,503.89
2016,2,1,16,0,693.0,57.0,6.4,12.0,244.0,540.25,458.96
2016,2,1,16,15,634.0,51.5,6.25,11.5,198.0,472.07,400.11
2016,2,1,16,30,575.0,46.0,6.1,11.0,152.0,411.76,345.58
2016,2,1,16,45,476.5,37.5,6.0,11.0,108.5,325.34,266.91
2016,2,1,17,0,378.0,29.0,5.9,11.0,65.0,246.84,185.81
2016,2,1,17,15,189.0,14.5,5.85,11.0,32.5,116.37,0.0
2016,2,1,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,10.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,3.5,3.5,10.0,3.5,3.34,0.0
2016,2,2,7,30,0.0,7.0,3.5,10.0,7.0,6.48,0.0
2016,2,2,7,45,0.0,17.0,3.5,10.5,17.0,15.76,7.31
2016,2,2,8,0,0.0,27.0,3.5,11.0,27.0,25.06,16.43
2016,2,2,8,15,0.0,39.0,3.5,11.0,39.0,36.23,25.41
2016,2,2,8,30,0.0,51.0,3.5,11.0,51.0,47.37,35.26
2016,2,2,8,45,0.0,63.5,3.55,11.0,63.5,58.9,45.34
2016,2,2,9,0,0.0,76.0,3.6,11.0,76.0,70.51,55.37
2016,2,2,9,15,0.0,88.0,3.55,11.0,88.0,81.75,64.96
2016,2,2,9,30,0.0,100.0,3.5,11.0,100.0,93.07,74.51
2016,2,2,9,45,24.0,142.0,3.45,11.0,152.5,144.23,117.48
2016,2,2,10,0,48.0,184.0,3.4,11.0,205.0,197.81,162.08
2016,2,2,10,15,102.5,204.0,3.4,11.0,254.0,248.21,203.88
2016,2,2,10,30,157.0,224.0,3.4,11.0,303.0,308.85,253.92
2016,2,2,10,45,260.5,221.5,3.4,11.5,360.0,381.75,313.59
2016,2,2,11,0,364.0,219.0,3.4,12.0,417.0,456.81,374.25
2016,2,2,11,15,484.5,191.5,3.45,12.0,463.5,531.73,435.32
2016,2,2,11,30,605.0,164.0,3.5,12.0,510.0,609.48,497.94
2016,2,2,11,45,723.5,132.5,3.55,12.0,553.0,682.83,556.55
2016,2,2,12,0,842.0,101.0,3.6,12.0,596.0,755.79,612.18
2016,2,2,12,15,844.0,101.0,3.7,12.0,599.0,778.0,628.58
2016,2,2,12,30,846.0,101.0,3.8,12.0,602.0,797.13,643.13
2016,2,2,12,45,857.0,96.0,3.95,12.0,599.0,814.63,656.83
2016,2,2,13,0,868.0,91.0,4.1,12.0,596.0,828.92,668.3
2016,2,2,13,15,863.5,90.5,4.1,12.0,583.0,832.41,671.26
2016,2,2,13,30,859.0,90.0,4.1,12.0,570.0,832.43,671.87
2016,2,2,13,45,858.0,86.0,4.2,12.0,551.0,827.69,669.65
2016,2,2,14,0,857.0,82.0,4.3,12.0,532.0,819.45,665.15
2016,2,2,14,15,844.5,80.5,4.2,12.0,504.0,801.47,652.08
2016,2,2,14,30,832.0,79.0,4.1,12.0,476.0,780.4,636.95
2016,2,2,14,45,821.5,74.5,4.1,12.5,443.0,754.31,617.34
2016,2,2,15,0,811.0,70.0,4.1,13.0,410.0,725.41,595.51
2016,2,2,15,15,785.0,67.0,4.0,12.5,370.0,684.25,565.79
2016,2,2,15,30,759.0,64.0,3.9,12.0,330.0,641.51,534.23
2016,2,2,15,45,725.5,59.5,3.85,12.0,287.0,590.55,494.49
2016,2,2,16,0,692.0,55.0,3.8,12.0,244.0,539.21,452.29
2016,2,2,16,15,634.5,50.0,3.7,11.5,198.5,472.51,396.21
2016,2,2,16,30,577.0,45.0,3.6,11.0,153.0,413.1,343.76
2016,2,2,16,45,486.5,37.0,3.55,11.0,110.0,331.21,270.33
2016,2,2,17,0,396.0,29.0,3.5,11.0,67.0,256.52,194.95
2016,2,2,17,15,198.0,14.5,3.45,11.0,33.5,121.62,0.0
2016,2,2,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,3,7,15,100.0,9.5,2.7,10.0,14.5,9.05,0.0
2016,2,3,7,30,200.0,19.0,2.7,10.0,29.0,15.45,0.0
2016,2,3,7,45,318.0,30.5,2.75,10.5,67.0,24.3,14.54
2016,2,3,8,0,436.0,42.0,2.8,11.0,105.0,37.84,22.94
2016,2,3,8,15,510.0,49.5,2.85,11.0,149.0,78.13,42.42
2016,2,3,8,30,584.0,57.0,2.9,11.0,193.0,126.92,76.98
2016,2,3,8,45,416.5,90.5,3.0,11.5,197.5,161.41,114.71
2016,2,3,9,0,249.0,124.0,3.1,12.0,202.0,176.59,136.09
2016,2,3,9,15,265.5,138.0,3.15,12.0,232.0,210.83,166.31
2016,2,3,9,30,282.0,152.0,3.2,12.0,262.0,246.61,197.66
2016,2,3,9,45,527.0,119.5,3.3,12.5,348.5,334.62,268.87
2016,2,3,10,0,772.0,87.0,3.4,13.0,435.0,445.07,358.92
2016,2,3,10,15,789.0,89.0,3.4,13.0,466.5,494.13,400.85
2016,2,3,10,30,806.0,91.0,3.4,13.0,498.0,542.77,441.64
2016,2,3,10,45,818.5,92.5,3.4,13.0,523.0,587.54,478.46
2016,2,3,11,0,831.0,94.0,3.4,13.0,548.0,630.95,513.4
2016,2,3,11,15,838.5,95.5,3.4,13.0,566.0,669.44,543.88
2016,2,3,11,30,846.0,97.0,3.4,13.0,584.0,705.76,572.14
2016,2,3,11,45,622.5,167.5,3.4,13.5,529.0,648.07,523.87
2016,2,3,12,0,399.0,238.0,3.4,14.0,474.0,560.03,452.06
2016,2,3,12,15,293.0,257.5,3.4,14.0,431.0,510.98,412.67
2016,2,3,12,30,187.0,277.0,3.4,14.0,388.0,445.88,359.97
2016,2,3,12,45,152.0,273.5,3.4,14.0,363.5,418.97,338.55
2016,2,3,13,0,117.0,270.0,3.4,14.0,339.0,390.56,315.6
2016,2,3,13,15,271.5,243.0,3.4,14.0,397.5,503.22,408.59
2016,2,3,13,30,426.0,216.0,3.4,14.0,456.0,616.55,499.21
2016,2,3,13,45,310.5,226.5,3.4,14.0,398.5,522.43,424.46
2016,2,3,14,0,195.0,237.0,3.4,14.0,341.0,427.79,348.63
2016,2,3,14,15,145.0,223.5,3.35,13.5,298.5,371.89,304.5
2016,2,3,14,30,95.0,210.0,3.3,13.0,256.0,303.78,249.6
2016,2,3,14,45,137.0,195.5,3.3,13.0,256.5,333.33,275.47
2016,2,3,15,0,179.0,181.0,3.3,13.0,257.0,348.24,289.16
2016,2,3,15,15,166.5,166.0,3.25,13.0,231.0,319.38,265.78
2016,2,3,15,30,154.0,151.0,3.2,13.0,205.0,290.63,242.31
2016,2,3,15,45,143.0,132.0,3.15,13.0,177.5,257.75,215.12
2016,2,3,16,0,132.0,113.0,3.1,13.0,150.0,224.99,187.5
2016,2,3,16,15,115.0,93.5,3.1,12.5,121.5,188.02,155.95
2016,2,3,16,30,98.0,74.0,3.1,12.0,93.0,151.74,124.27
2016,2,3,16,45,73.0,55.0,3.15,12.0,66.5,112.62,89.34
2016,2,3,17,0,48.0,36.0,3.2,12.0,40.0,74.57,53.96
2016,2,3,17,15,24.0,18.0,3.2,12.0,20.0,34.47,0.0
2016,2,3,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,7,15,100.5,10.0,2.85,11.0,15.5,9.53,0.0
2016,2,4,7,30,201.0,20.0,2.9,11.0,31.0,16.29,0.0
2016,2,4,7,45,324.0,31.0,2.95,11.5,69.5,24.62,14.92
2016,2,4,8,0,447.0,42.0,3.0,12.0,108.0,38.43,22.89
2016,2,4,8,15,520.5,49.0,2.9,12.0,152.5,79.03,42.48
2016,2,4,8,30,594.0,56.0,2.8,12.0,197.0,128.06,77.2
2016,2,4,8,45,638.5,62.0,2.7,12.5,241.0,178.79,119.63
2016,2,4,9,0,683.0,68.0,2.6,13.0,285.0,233.94,168.22
2016,2,4,9,15,650.0,81.5,2.5,13.0,311.0,277.2,210.16
2016,2,4,9,30,617.0,95.0,2.4,13.0,337.0,316.05,247.29
2016,2,4,9,45,707.0,87.5,2.35,13.5,390.0,379.59,301.01
2016,2,4,10,0,797.0,80.0,2.3,14.0,443.0,450.81,359.91
2016,2,4,10,15,813.0,82.0,2.25,14.0,474.5,500.56,401.73
2016,2,4,10,30,829.0,84.0,2.2,14.0,506.0,549.74,442.0
2016,2,4,10,45,839.5,86.0,2.15,14.0,531.0,594.82,478.01
2016,2,4,11,0,850.0,88.0,2.1,14.0,556.0,638.35,511.91
2016,2,4,11,15,857.5,89.0,2.0,14.0,573.5,676.99,541.05
2016,2,4,11,30,865.0,90.0,1.9,14.0,591.0,713.38,567.33
2016,2,4,11,45,868.5,90.5,1.8,14.5,601.0,743.84,586.84
2016,2,4,12,0,872.0,91.0,1.7,15.0,611.0,771.46,604.05
2016,2,4,12,15,873.0,91.0,1.5,15.0,613.5,788.31,613.55
2016,2,4,12,30,874.0,91.0,1.3,15.0,616.0,806.79,624.0
2016,2,4,12,45,872.5,90.5,1.15,15.0,610.0,819.41,630.7
2016,2,4,13,0,871.0,90.0,1.0,15.0,604.0,834.92,639.31
2016,2,4,13,15,865.5,89.5,0.9,15.0,590.5,837.65,639.82
2016,2,4,13,30,860.0,89.0,0.8,15.0,577.0,836.86,638.17
2016,2,4,13,45,847.0,89.0,0.7,15.0,555.0,826.96,630.45
2016,2,4,14,0,834.0,89.0,0.6,15.0,533.0,813.72,620.68
2016,2,4,14,15,720.0,109.5,0.5,15.0,479.0,742.85,571.43
2016,2,4,14,30,606.0,130.0,0.4,15.0,425.0,666.98,518.67
2016,2,4,14,45,580.0,126.0,0.35,15.0,392.0,632.94,495.42
2016,2,4,15,0,554.0,122.0,0.3,15.0,359.0,597.36,470.01
2016,2,4,15,15,486.0,120.5,0.4,15.0,314.0,527.82,420.39
2016,2,4,15,30,418.0,119.0,0.5,15.0,269.0,465.31,374.49
2016,2,4,15,45,388.0,108.5,0.6,15.0,234.0,420.49,341.16
2016,2,4,16,0,358.0,98.0,0.7,15.0,199.0,376.3,306.77
2016,2,4,16,15,325.0,83.0,0.75,14.5,162.5,325.58,266.14
2016,2,4,16,30,292.0,68.0,0.8,14.0,126.0,276.39,225.08
2016,2,4,16,45,242.0,52.0,0.9,14.0,91.0,218.63,175.1
2016,2,4,17,0,192.0,36.0,1.0,14.0,56.0,164.76,124.79
2016,2,4,17,15,96.0,18.0,1.05,14.0,28.0,80.61,17.56
2016,2,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,7,15,102.0,10.5,3.5,10.0,16.5,10.01,0.0
2016,2,5,7,30,204.0,21.0,3.5,10.0,33.0,17.13,0.0
2016,2,5,7,45,328.0,32.5,3.5,10.5,73.0,25.89,16.23
2016,2,5,8,0,452.0,44.0,3.5,11.0,113.0,40.88,24.61
2016,2,5,8,15,526.5,52.0,3.35,11.0,158.5,82.9,45.56
2016,2,5,8,30,601.0,60.0,3.2,11.0,204.0,133.53,81.86
2016,2,5,8,45,651.5,65.0,3.1,11.5,250.0,185.04,124.97
2016,2,5,9,0,702.0,70.0,3.0,12.0,296.0,241.63,174.88
2016,2,5,9,15,735.0,74.0,2.9,12.5,338.5,297.92,225.73
2016,2,5,9,30,768.0,78.0,2.8,13.0,381.0,355.13,276.72
2016,2,5,9,45,797.0,79.5,2.7,13.5,420.5,410.28,324.96
2016,2,5,10,0,826.0,81.0,2.6,14.0,460.0,466.69,372.75
2016,2,5,10,15,842.0,83.0,2.35,14.0,492.5,517.93,415.32
2016,2,5,10,30,858.0,85.0,2.1,14.0,525.0,568.53,455.8
2016,2,5,10,45,867.5,87.0,1.85,14.5,550.0,614.36,490.15
2016,2,5,11,0,877.0,89.0,1.6,15.0,575.0,658.45,521.61
2016,2,5,11,15,884.0,90.0,1.3,15.0,593.5,697.83,548.64
2016,2,5,11,30,891.0,91.0,1.0,15.0,612.0,734.84,571.64
2016,2,5,11,45,891.0,93.0,0.7,15.0,621.5,765.27,587.83
2016,2,5,12,0,891.0,95.0,0.4,15.0,631.0,792.61,600.75
2016,2,5,12,15,789.5,121.5,0.45,15.0,597.5,764.45,581.9
2016,2,5,12,30,688.0,148.0,0.5,15.0,564.0,733.12,561.59
2016,2,5,12,45,784.5,122.5,0.55,15.5,592.5,792.09,602.37
2016,2,5,13,0,881.0,97.0,0.6,16.0,621.0,853.77,643.05
2016,2,5,13,15,875.0,96.0,0.85,16.0,606.5,855.65,648.32
2016,2,5,13,30,869.0,95.0,1.1,16.0,592.0,853.94,651.77
2016,2,5,13,45,861.5,93.0,1.4,16.0,570.5,846.27,651.45
2016,2,5,14,0,854.0,91.0,1.7,16.0,549.0,835.14,648.23
2016,2,5,14,15,840.5,89.0,1.85,16.0,520.5,815.72,637.25
2016,2,5,14,30,827.0,87.0,2.0,16.0,492.0,793.21,623.93
2016,2,5,14,45,694.0,104.5,2.2,16.0,428.0,700.41,559.37
2016,2,5,15,0,561.0,122.0,2.4,16.0,364.0,604.45,489.62
2016,2,5,15,15,658.5,96.0,2.2,15.5,354.5,635.36,515.49
2016,2,5,15,30,756.0,70.0,2.0,15.0,345.0,653.11,529.34
2016,2,5,15,45,722.5,65.5,1.8,15.0,301.5,601.84,489.75
2016,2,5,16,0,689.0,61.0,1.6,15.0,258.0,550.13,448.54
2016,2,5,16,15,634.5,55.5,1.5,14.5,212.0,488.93,399.13
2016,2,5,16,30,580.0,50.0,1.4,14.0,166.0,425.65,346.15
2016,2,5,16,45,484.0,42.0,1.3,14.0,121.0,339.63,272.44
2016,2,5,17,0,388.0,34.0,1.2,14.0,76.0,260.91,200.05
2016,2,5,17,15,194.0,17.0,1.3,14.0,38.0,127.49,45.75
2016,2,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,15,130.0,10.5,3.45,11.0,18.0,10.01,0.0
2016,2,6,7,30,260.0,21.0,3.5,11.0,36.0,17.01,0.72
2016,2,6,7,45,374.0,31.0,3.55,11.5,76.5,24.35,15.0
2016,2,6,8,0,488.0,41.0,3.6,12.0,117.0,39.2,22.29
2016,2,6,8,15,557.5,48.0,3.5,12.0,162.0,82.26,43.51
2016,2,6,8,30,627.0,55.0,3.4,12.0,207.0,133.23,80.17
2016,2,6,8,45,672.0,59.5,3.35,12.5,252.5,186.5,125.05
2016,2,6,9,0,717.0,64.0,3.3,13.0,298.0,242.21,174.51
2016,2,6,9,15,747.5,67.5,3.15,13.0,339.5,296.63,224.34
2016,2,6,9,30,778.0,71.0,3.0,13.0,381.0,353.17,275.44
2016,2,6,9,45,798.5,74.0,2.9,13.5,418.5,406.9,322.81
2016,2,6,10,0,819.0,77.0,2.8,14.0,456.0,461.05,369.03
2016,2,6,10,15,833.5,78.5,2.55,14.0,487.5,510.72,410.6
2016,2,6,10,30,848.0,80.0,2.3,14.0,519.0,559.62,450.06
2016,2,6,10,45,861.5,80.5,2.1,14.5,544.5,603.73,483.84
2016,2,6,11,0,875.0,81.0,1.9,15.0,570.0,647.97,516.32
2016,2,6,11,15,881.0,82.0,1.8,15.0,587.5,686.03,544.65
2016,2,6,11,30,887.0,83.0,1.7,15.0,605.0,721.68,569.28
2016,2,6,11,45,892.0,83.0,1.6,15.5,615.0,752.89,588.95
2016,2,6,12,0,897.0,83.0,1.5,16.0,625.0,781.24,606.3
2016,2,6,12,15,897.0,83.0,1.6,16.0,627.0,802.69,621.94
2016,2,6,12,30,897.0,83.0,1.7,16.0,629.0,820.82,635.42
2016,2,6,12,45,897.5,81.5,1.8,16.5,623.5,834.23,644.55
2016,2,6,13,0,898.0,80.0,1.9,17.0,618.0,844.16,651.41
2016,2,6,13,15,892.5,79.5,1.95,17.0,604.0,846.74,654.04
2016,2,6,13,30,887.0,79.0,2.0,17.0,590.0,845.75,654.41
2016,2,6,13,45,879.0,77.5,2.1,17.0,568.5,837.94,650.63
2016,2,6,14,0,871.0,76.0,2.2,17.0,547.0,826.7,644.54
2016,2,6,14,15,798.5,87.5,2.25,17.0,502.5,781.62,613.94
2016,2,6,14,30,726.0,99.0,2.3,17.0,458.0,731.59,579.58
2016,2,6,14,45,609.5,118.5,2.4,17.0,405.5,651.4,522.46
2016,2,6,15,0,493.0,138.0,2.5,17.0,353.0,566.94,458.78
2016,2,6,15,15,469.5,128.0,2.45,16.5,317.0,527.05,429.76
2016,2,6,15,30,446.0,118.0,2.4,16.0,281.0,486.55,399.27
2016,2,6,15,45,424.5,105.5,2.4,16.0,245.5,444.07,365.91
2016,2,6,16,0,403.0,93.0,2.4,16.0,210.0,401.47,331.5
2016,2,6,16,15,371.0,80.0,2.45,15.5,173.0,351.86,290.82
2016,2,6,16,30,339.0,67.0,2.5,15.0,136.0,303.63,249.73
2016,2,6,16,45,290.0,52.0,2.55,15.0,100.0,245.24,198.34
2016,2,6,17,0,241.0,37.0,2.6,15.0,64.0,190.57,147.31
2016,2,6,17,15,120.5,18.5,2.65,14.5,32.0,94.02,40.97
2016,2,6,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,15,153.0,10.0,2.9,13.0,20.0,9.53,0.0
2016,2,7,7,30,306.0,20.0,2.9,13.0,40.0,15.94,1.83
2016,2,7,7,45,426.0,29.0,2.95,13.5,81.5,22.42,13.35
2016,2,7,8,0,546.0,38.0,3.0,14.0,123.0,40.56,22.09
2016,2,7,8,15,612.5,43.5,3.0,14.0,169.5,85.22,43.4
2016,2,7,8,30,679.0,49.0,3.0,14.0,216.0,137.49,80.81
2016,2,7,8,45,723.5,52.5,3.0,14.5,262.5,190.81,125.65
2016,2,7,9,0,768.0,56.0,3.0,15.0,309.0,248.43,176.67
2016,2,7,9,15,797.0,59.0,2.9,15.0,351.5,304.74,228.04
2016,2,7,9,30,826.0,62.0,2.8,15.0,394.0,362.91,280.36
2016,2,7,9,45,849.0,63.0,2.7,15.5,433.0,418.21,328.72
2016,2,7,10,0,872.0,64.0,2.6,16.0,472.0,473.45,375.47
2016,2,7,10,15,886.0,65.5,2.5,16.0,504.0,524.79,418.4
2016,2,7,10,30,900.0,67.0,2.4,16.0,536.0,575.17,459.23
2016,2,7,10,45,907.5,69.5,2.35,16.5,561.5,621.51,495.01
2016,2,7,11,0,915.0,72.0,2.3,17.0,587.0,665.87,528.17
2016,2,7,11,15,922.0,72.5,2.25,17.0,605.0,705.48,557.74
2016,2,7,11,30,929.0,73.0,2.2,17.0,623.0,742.6,583.47
2016,2,7,11,45,930.5,74.5,2.2,17.5,633.0,774.1,604.18
2016,2,7,12,0,932.0,76.0,2.2,18.0,643.0,802.46,622.57
2016,2,7,12,15,933.0,76.0,2.2,18.0,645.5,825.45,638.32
2016,2,7,12,30,934.0,76.0,2.2,18.0,648.0,845.02,651.79
2016,2,7,12,45,934.0,75.0,2.2,18.5,642.5,859.1,660.3
2016,2,7,13,0,934.0,74.0,2.2,19.0,637.0,869.57,666.44
2016,2,7,13,15,929.5,73.0,2.2,19.0,623.5,872.59,668.89
2016,2,7,13,30,925.0,72.0,2.2,19.0,610.0,871.9,668.99
2016,2,7,13,45,916.0,72.0,2.25,19.0,588.0,864.96,665.41
2016,2,7,14,0,907.0,72.0,2.3,19.0,566.0,854.47,659.52
2016,2,7,14,15,895.5,70.5,2.3,19.0,537.5,836.62,648.16
2016,2,7,14,30,884.0,69.0,2.3,19.0,509.0,815.52,634.61
2016,2,7,14,45,866.0,67.5,2.3,19.0,474.0,786.15,615.14
2016,2,7,15,0,848.0,66.0,2.3,19.0,439.0,754.19,593.69
2016,2,7,15,15,824.5,63.5,2.25,18.5,398.5,720.9,571.75
2016,2,7,15,30,801.0,61.0,2.2,18.0,358.0,679.15,543.06
2016,2,7,15,45,765.5,58.0,2.2,18.0,313.5,626.85,505.0
2016,2,7,16,0,730.0,55.0,2.2,18.0,269.0,574.17,465.31
2016,2,7,16,15,678.5,50.5,2.25,17.5,222.5,509.61,414.47
2016,2,7,16,30,627.0,46.0,2.3,17.0,176.0,446.74,362.58
2016,2,7,16,45,540.0,39.0,2.35,17.0,130.0,363.85,291.79
2016,2,7,17,0,453.0,32.0,2.4,17.0,84.0,293.1,226.52
2016,2,7,17,15,296.0,21.0,2.45,16.5,48.5,182.23,95.54
2016,2,7,17,30,139.0,10.0,2.5,16.0,13.0,66.02,0.0
2016,2,7,17,45,69.5,5.0,2.55,16.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,7,15,123.0,12.0,5.35,13.0,20.0,11.44,0.0
2016,2,8,7,30,246.0,24.0,5.4,13.0,40.0,19.62,5.1
2016,2,8,7,45,365.0,34.5,5.45,13.5,81.5,27.29,17.57
2016,2,8,8,0,484.0,45.0,5.5,14.0,123.0,44.13,25.25
2016,2,8,8,15,556.0,52.0,5.35,14.5,169.5,87.45,47.15
2016,2,8,8,30,628.0,59.0,5.2,15.0,216.0,139.06,84.22
2016,2,8,8,45,673.5,64.0,5.1,15.5,262.0,191.58,128.36
2016,2,8,9,0,719.0,69.0,5.0,16.0,308.0,250.14,179.96
2016,2,8,9,15,750.0,72.5,4.7,16.0,351.0,305.12,229.96
2016,2,8,9,30,781.0,76.0,4.4,16.0,394.0,362.3,281.21
2016,2,8,9,45,828.5,71.5,4.1,16.5,437.0,420.07,331.09
2016,2,8,10,0,876.0,67.0,3.8,17.0,480.0,480.32,381.7
2016,2,8,10,15,889.5,68.5,3.6,17.0,512.0,531.74,424.88
2016,2,8,10,30,903.0,70.0,3.4,17.0,544.0,582.14,465.89
2016,2,8,10,45,913.0,71.0,3.25,17.5,569.5,628.62,501.87
2016,2,8,11,0,923.0,72.0,3.1,18.0,595.0,673.26,535.26
2016,2,8,11,15,929.0,73.0,2.95,18.0,613.5,713.11,564.72
2016,2,8,11,30,935.0,74.0,2.8,18.0,632.0,750.39,590.3
2016,2,8,11,45,937.0,75.0,2.7,18.5,641.5,781.94,610.59
2016,2,8,12,0,939.0,76.0,2.6,19.0,651.0,810.34,628.43
2016,2,8,12,15,939.5,76.0,2.5,19.0,653.5,833.14,643.38
2016,2,8,12,30,940.0,76.0,2.4,19.0,656.0,852.47,655.9
2016,2,8,12,45,938.0,75.5,2.35,19.0,650.0,865.62,664.59
2016,2,8,13,0,936.0,75.0,2.3,19.0,644.0,875.08,670.88
2016,2,8,13,15,931.5,74.5,2.3,19.0,630.0,878.74,673.77
2016,2,8,13,30,927.0,74.0,2.3,19.0,616.0,878.67,674.31
2016,2,8,13,45,918.0,73.5,2.3,19.5,594.0,871.13,668.59
2016,2,8,14,0,909.0,73.0,2.3,20.0,572.0,860.01,660.6
2016,2,8,14,15,897.5,71.5,2.25,20.0,543.5,842.11,648.88
2016,2,8,14,30,886.0,70.0,2.2,20.0,515.0,820.96,634.98
2016,2,8,14,45,869.0,68.5,2.2,20.0,480.0,792.3,616.2
2016,2,8,15,0,852.0,67.0,2.2,20.0,445.0,761.01,595.42
2016,2,8,15,15,829.0,64.5,2.1,19.5,404.5,727.94,573.49
2016,2,8,15,30,806.0,62.0,2.0,19.0,364.0,686.33,544.88
2016,2,8,15,45,772.5,58.5,1.95,19.0,319.5,634.52,507.34
2016,2,8,16,0,739.0,55.0,1.9,19.0,275.0,582.19,468.34
2016,2,8,16,15,688.0,50.5,1.85,19.0,228.0,517.45,416.87
2016,2,8,16,30,637.0,46.0,1.8,19.0,181.0,454.37,364.66
2016,2,8,16,45,554.0,39.0,1.8,19.0,135.0,373.03,296.19
2016,2,8,17,0,471.0,32.0,1.8,19.0,89.0,297.32,228.57
2016,2,8,17,15,315.5,21.5,1.8,18.5,52.0,193.64,110.9
2016,2,8,17,30,160.0,11.0,1.8,18.0,15.0,75.85,0.0
2016,2,8,17,45,80.0,5.5,1.8,18.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,9,7,15,149.0,11.5,1.95,14.5,22.0,10.96,0.0
2016,2,9,7,30,298.0,23.0,2.0,15.0,44.0,18.5,5.61
2016,2,9,7,45,412.0,33.0,2.15,15.5,87.0,25.76,16.25
2016,2,9,8,0,526.0,43.0,2.3,16.0,130.0,43.85,23.75
2016,2,9,8,15,595.0,49.5,2.4,16.0,177.5,89.17,46.6
2016,2,9,8,30,664.0,56.0,2.5,16.0,225.0,144.41,86.58
2016,2,9,8,45,550.5,81.0,2.6,16.0,239.0,184.49,126.85
2016,2,9,9,0,437.0,106.0,2.7,16.0,253.0,211.28,156.67
2016,2,9,9,15,619.5,84.0,2.6,16.0,322.0,275.97,208.54
2016,2,9,9,30,802.0,62.0,2.5,16.0,391.0,357.54,275.62
2016,2,9,9,45,767.0,77.0,2.4,16.5,415.5,401.78,315.16
2016,2,9,10,0,732.0,92.0,2.3,17.0,440.0,440.52,348.57
2016,2,9,10,15,651.5,124.5,2.15,17.0,449.5,469.43,372.97
2016,2,9,10,30,571.0,157.0,2.0,17.0,459.0,485.98,386.37
2016,2,9,10,45,739.0,120.5,1.85,17.5,530.5,580.79,459.26
2016,2,9,11,0,907.0,84.0,1.7,18.0,602.0,678.21,531.43
2016,2,9,11,15,802.0,114.0,1.65,18.0,582.5,676.56,528.7
2016,2,9,11,30,697.0,144.0,1.6,18.0,563.0,664.58,518.84
2016,2,9,11,45,809.5,116.0,1.6,18.0,610.5,739.13,573.8
2016,2,9,12,0,922.0,88.0,1.6,18.0,658.0,813.3,624.71
2016,2,9,12,15,922.5,88.0,1.6,18.0,660.0,835.89,639.34
2016,2,9,12,30,923.0,88.0,1.6,18.0,662.0,855.08,652.24
2016,2,9,12,45,921.5,87.5,1.65,18.0,656.0,868.54,661.95
2016,2,9,13,0,920.0,87.0,1.7,18.0,650.0,878.4,669.4
2016,2,9,13,15,915.0,86.5,1.75,18.0,636.0,881.66,672.55
2016,2,9,13,30,910.0,86.0,1.8,18.0,622.0,881.25,673.41
2016,2,9,13,45,737.5,128.0,1.9,18.0,552.0,795.98,615.99
2016,2,9,14,0,565.0,170.0,2.0,18.0,482.0,690.66,542.23
2016,2,9,14,15,527.0,171.0,2.0,17.5,450.5,657.19,519.87
2016,2,9,14,30,489.0,172.0,2.0,17.0,419.0,622.33,495.48
2016,2,9,14,45,352.5,181.5,2.0,17.0,353.5,503.42,404.75
2016,2,9,15,0,216.0,191.0,2.0,17.0,288.0,390.5,315.97
2016,2,9,15,15,169.0,175.0,1.9,16.5,247.0,332.91,271.1
2016,2,9,15,30,122.0,159.0,1.8,16.0,206.0,277.11,226.38
2016,2,9,15,45,113.0,141.5,1.7,16.0,180.5,248.5,203.43
2016,2,9,16,0,104.0,124.0,1.6,16.0,155.0,220.1,180.12
2016,2,9,16,15,93.5,104.0,1.5,15.5,128.5,187.53,153.17
2016,2,9,16,30,83.0,84.0,1.4,15.0,102.0,155.26,125.8
2016,2,9,16,45,66.5,64.0,1.35,15.0,76.0,119.93,95.01
2016,2,9,17,0,50.0,44.0,1.3,15.0,50.0,85.09,64.06
2016,2,9,17,15,25.0,26.5,1.3,15.0,29.5,42.47,22.56
2016,2,9,17,30,0.0,9.0,1.3,15.0,9.0,8.58,0.0
2016,2,9,17,45,0.0,4.5,1.35,15.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,7,15,135.5,12.5,3.35,14.0,22.5,11.91,0.0
2016,2,10,7,30,271.0,25.0,3.3,14.0,45.0,20.25,7.75
2016,2,10,7,45,382.0,36.0,3.25,14.5,87.5,28.34,18.61
2016,2,10,8,0,493.0,47.0,3.2,15.0,130.0,47.62,26.97
2016,2,10,8,15,561.0,54.0,3.05,15.0,177.0,91.51,49.88
2016,2,10,8,30,629.0,61.0,2.9,15.0,224.0,143.23,87.55
2016,2,10,8,45,494.0,90.0,2.75,15.0,232.5,181.02,126.88
2016,2,10,9,0,359.0,119.0,2.6,15.0,241.0,203.96,153.85
2016,2,10,9,15,568.0,99.5,2.4,15.0,321.5,276.0,210.55
2016,2,10,9,30,777.0,80.0,2.2,15.0,402.0,368.07,285.03
2016,2,10,9,45,801.0,82.5,2.05,15.5,441.0,423.25,332.09
2016,2,10,10,0,825.0,85.0,1.9,16.0,480.0,479.22,378.23
2016,2,10,10,15,840.0,87.0,1.9,16.0,512.5,530.45,420.45
2016,2,10,10,30,855.0,89.0,1.9,16.0,545.0,580.96,460.91
2016,2,10,10,45,866.5,90.0,1.9,16.5,571.0,627.28,496.26
2016,2,10,11,0,878.0,91.0,1.9,17.0,597.0,672.01,529.43
2016,2,10,11,15,885.0,92.0,1.9,17.0,615.0,711.83,559.19
2016,2,10,11,30,892.0,93.0,1.9,17.0,633.0,745.37,582.67
2016,2,10,11,45,898.5,92.5,1.9,17.5,644.0,777.67,603.77
2016,2,10,12,0,905.0,92.0,1.9,18.0,655.0,807.15,622.74
2016,2,10,12,15,905.5,92.0,1.9,18.0,657.5,829.44,637.82
2016,2,10,12,30,906.0,92.0,1.9,18.0,660.0,848.37,650.7
2016,2,10,12,45,905.0,91.5,1.9,18.5,654.0,862.06,658.85
2016,2,10,13,0,904.0,91.0,1.9,19.0,648.0,872.21,664.71
2016,2,10,13,15,898.5,90.5,1.85,19.0,634.0,874.97,666.41
2016,2,10,13,30,893.0,90.0,1.8,19.0,620.0,874.11,665.86
2016,2,10,13,45,881.5,89.5,1.8,19.0,597.5,871.6,664.92
2016,2,10,14,0,870.0,89.0,1.8,19.0,575.0,858.71,657.01
2016,2,10,14,15,789.5,99.0,1.8,19.0,523.0,796.97,615.31
2016,2,10,14,30,709.0,109.0,1.8,19.0,471.0,738.05,575.36
2016,2,10,14,45,530.5,141.5,1.85,19.0,402.0,614.97,487.03
2016,2,10,15,0,352.0,174.0,1.9,19.0,333.0,490.1,391.91
2016,2,10,15,15,318.5,161.5,1.85,18.5,296.0,443.25,357.56
2016,2,10,15,30,285.0,149.0,1.8,18.0,259.0,396.95,322.33
2016,2,10,15,45,264.0,135.0,1.75,18.0,227.0,358.58,292.22
2016,2,10,16,0,243.0,121.0,1.7,18.0,195.0,320.78,261.83
2016,2,10,16,15,222.5,102.5,1.65,17.5,162.0,277.99,227.19
2016,2,10,16,30,202.0,84.0,1.6,17.0,129.0,235.97,192.09
2016,2,10,16,45,172.5,65.0,1.6,17.0,96.5,189.16,151.66
2016,2,10,17,0,143.0,46.0,1.6,17.0,64.0,144.09,111.51
2016,2,10,17,15,71.5,29.0,1.55,17.0,38.0,83.25,51.67
2016,2,10,17,30,0.0,12.0,1.5,17.0,12.0,11.44,0.0
2016,2,10,17,45,0.0,6.0,1.5,17.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,7,15,127.0,13.0,1.25,14.0,22.5,12.39,0.0
2016,2,11,7,30,254.0,26.0,1.2,14.0,45.0,21.03,9.16
2016,2,11,7,45,347.5,38.0,1.2,14.5,85.5,29.98,20.15
2016,2,11,8,0,441.0,50.0,1.2,15.0,126.0,49.99,29.31
2016,2,11,8,15,502.0,58.5,1.15,15.0,170.5,91.7,52.14
2016,2,11,8,30,563.0,67.0,1.1,15.0,215.0,140.52,87.97
2016,2,11,8,45,614.5,69.0,1.05,15.5,257.5,188.15,127.24
2016,2,11,9,0,666.0,71.0,1.0,16.0,300.0,240.99,172.67
2016,2,11,9,15,657.5,83.5,1.05,16.0,334.0,289.96,217.34
2016,2,11,9,30,649.0,96.0,1.1,16.0,368.0,337.14,259.53
2016,2,11,9,45,482.0,146.0,1.15,16.5,358.5,349.39,273.77
2016,2,11,10,0,315.0,196.0,1.2,17.0,349.0,342.27,270.25
2016,2,11,10,15,384.0,195.5,1.3,17.0,394.0,395.52,313.13
2016,2,11,10,30,453.0,195.0,1.4,17.0,439.0,459.67,363.53
2016,2,11,10,45,546.0,175.0,1.5,17.0,482.0,518.93,410.25
2016,2,11,11,0,639.0,155.0,1.6,17.0,525.0,587.27,463.2
2016,2,11,11,15,534.0,197.0,1.6,17.0,512.5,581.21,457.07
2016,2,11,11,30,429.0,239.0,1.6,17.0,500.0,570.03,447.12
2016,2,11,11,45,420.0,248.5,1.6,17.0,508.0,589.56,461.53
2016,2,11,12,0,411.0,258.0,1.6,17.0,516.0,598.04,467.68
2016,2,11,12,15,352.0,270.5,1.55,17.0,491.5,576.89,450.79
2016,2,11,12,30,293.0,283.0,1.5,17.0,467.0,552.21,431.37
2016,2,11,12,45,274.5,283.5,1.45,17.0,455.0,544.96,425.81
