Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,13,0,256.0,284.0,1.4,17.0,443.0,536.14,418.96
2016,2,11,13,15,267.5,275.5,1.4,17.0,438.0,541.23,423.58
2016,2,11,13,30,279.0,267.0,1.4,17.0,433.0,545.19,427.31
2016,2,11,13,45,244.5,261.5,1.4,17.0,403.5,498.83,392.93
2016,2,11,14,0,210.0,256.0,1.4,17.0,374.0,464.81,367.52
2016,2,11,14,15,216.5,241.5,1.45,16.5,358.0,454.14,361.55
2016,2,11,14,30,223.0,227.0,1.5,16.0,342.0,442.4,354.52
2016,2,11,14,45,324.5,194.5,1.55,16.0,349.0,498.01,400.54
2016,2,11,15,0,426.0,162.0,1.6,16.0,356.0,548.73,441.75
2016,2,11,15,15,274.0,162.5,1.65,16.0,283.5,410.8,333.76
2016,2,11,15,30,122.0,163.0,1.7,16.0,211.0,282.01,229.75
2016,2,11,15,45,109.0,145.5,1.8,16.0,184.5,250.54,205.02
2016,2,11,16,0,96.0,128.0,1.9,16.0,158.0,219.56,179.73
2016,2,11,16,15,83.5,108.0,1.95,15.5,130.5,186.04,152.07
2016,2,11,16,30,71.0,88.0,2.0,15.0,103.0,143.8,116.54
2016,2,11,16,45,52.0,67.0,2.05,15.0,77.0,106.81,84.4
2016,2,11,17,0,33.0,46.0,2.1,15.0,51.0,70.47,52.55
2016,2,11,17,15,16.5,27.5,2.2,15.0,30.0,39.42,22.85
2016,2,11,17,30,0.0,9.0,2.3,15.0,9.0,8.58,0.0
2016,2,11,17,45,0.0,4.5,2.4,15.0,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,15,125.5,14.5,2.2,13.0,24.5,13.82,0.0
2016,2,12,7,30,251.0,29.0,2.2,13.0,49.0,23.78,11.93
2016,2,12,7,45,356.0,40.5,2.25,13.5,91.0,32.16,22.18
2016,2,12,8,0,461.0,52.0,2.3,14.0,133.0,53.09,31.22
2016,2,12,8,15,528.0,59.5,2.25,14.0,179.0,95.74,54.58
2016,2,12,8,30,595.0,67.0,2.2,14.0,225.0,146.22,91.88
2016,2,12,8,45,639.0,72.5,2.2,14.5,270.5,197.63,135.21
2016,2,12,9,0,683.0,78.0,2.2,15.0,316.0,253.47,184.09
2016,2,12,9,15,644.0,93.0,2.15,15.0,340.0,296.22,225.06
2016,2,12,9,30,605.0,108.0,2.1,15.0,364.0,333.85,260.49
2016,2,12,9,45,548.5,135.0,2.1,15.0,383.0,368.08,291.73
2016,2,12,10,0,492.0,162.0,2.1,15.0,402.0,397.99,317.87
2016,2,12,10,15,444.5,186.5,2.15,15.0,414.0,423.88,339.64
2016,2,12,10,30,397.0,211.0,2.2,15.0,426.0,439.29,352.4
2016,2,12,10,45,423.0,215.5,2.25,15.5,454.0,485.55,388.36
2016,2,12,11,0,449.0,220.0,2.3,16.0,482.0,527.49,420.31
2016,2,12,11,15,403.0,239.5,2.4,16.0,480.5,528.24,420.68
2016,2,12,11,30,357.0,259.0,2.5,16.0,479.0,531.9,423.05
2016,2,12,11,45,462.0,229.5,2.65,16.5,519.0,602.65,478.28
2016,2,12,12,0,567.0,200.0,2.8,17.0,559.0,668.79,529.11
2016,2,12,12,15,606.0,187.5,2.9,17.0,572.0,706.82,558.15
2016,2,12,12,30,645.0,175.0,3.0,17.0,585.0,740.24,584.03
2016,2,12,12,45,579.0,197.0,3.2,17.0,562.0,716.51,566.36
2016,2,12,13,0,513.0,219.0,3.4,17.0,539.0,694.09,549.6
2016,2,12,13,15,670.0,164.0,3.55,17.0,573.0,779.18,616.58
2016,2,12,13,30,827.0,109.0,3.7,17.0,607.0,851.77,669.9
2016,2,12,13,45,722.5,132.5,3.85,17.0,557.0,794.75,629.48
2016,2,12,14,0,618.0,156.0,4.0,17.0,507.0,730.5,583.91
2016,2,12,14,15,699.0,129.0,4.1,16.5,507.0,764.73,612.22
2016,2,12,14,30,780.0,102.0,4.2,16.0,507.0,788.49,632.33
2016,2,12,14,45,640.0,125.0,4.3,16.0,442.5,694.35,563.18
2016,2,12,15,0,500.0,148.0,4.4,16.0,378.0,592.25,484.87
2016,2,12,15,15,434.0,144.5,4.4,16.0,332.0,526.67,433.75
2016,2,12,15,30,368.0,141.0,4.4,16.0,286.0,462.8,382.77
2016,2,12,15,45,339.0,129.5,4.45,16.0,250.5,405.77,337.45
2016,2,12,16,0,310.0,118.0,4.5,16.0,215.0,362.86,302.25
2016,2,12,16,15,282.0,101.5,4.5,15.5,178.5,315.14,262.75
2016,2,12,16,30,254.0,85.0,4.5,15.0,142.0,268.75,223.16
2016,2,12,16,45,209.5,67.5,4.5,15.0,107.0,213.29,174.44
2016,2,12,17,0,165.0,50.0,4.5,15.0,72.0,161.16,127.58
2016,2,12,17,15,82.5,32.5,4.45,15.0,43.5,94.86,64.6
2016,2,12,17,30,0.0,15.0,4.4,15.0,15.0,14.3,0.0
2016,2,12,17,45,0.0,7.5,4.4,15.0,7.5,7.15,0.0
2016,2,12,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,7,15,170.0,14.0,5.95,13.0,28.0,13.34,0.0
2016,2,13,7,30,340.0,28.0,5.9,13.0,56.0,22.64,11.66
2016,2,13,7,45,451.0,36.5,5.85,13.0,101.0,28.3,18.93
2016,2,13,8,0,562.0,45.0,5.8,13.0,146.0,50.23,26.59
2016,2,13,8,15,281.0,61.5,5.6,13.0,112.0,76.27,48.14
2016,2,13,8,30,0.0,78.0,5.4,13.0,78.0,71.57,55.76
2016,2,13,8,45,0.0,94.0,5.2,13.5,94.0,86.44,68.37
2016,2,13,9,0,0.0,110.0,5.0,14.0,110.0,101.45,80.87
2016,2,13,9,15,0.0,120.5,4.8,14.0,120.5,111.57,89.24
2016,2,13,9,30,0.0,131.0,4.6,14.0,131.0,121.7,97.52
2016,2,13,9,45,18.0,164.0,4.45,14.5,173.0,160.57,129.32
2016,2,13,10,0,36.0,197.0,4.3,15.0,215.0,204.53,164.96
2016,2,13,10,15,29.5,203.5,4.1,15.0,219.0,210.44,169.44
2016,2,13,10,30,23.0,210.0,3.9,15.0,223.0,211.49,169.95
2016,2,13,10,45,86.0,241.5,3.7,15.5,292.0,288.06,232.05
2016,2,13,11,0,149.0,273.0,3.5,16.0,361.0,372.88,299.24
2016,2,13,11,15,215.5,275.0,3.35,16.0,406.5,428.89,343.83
2016,2,13,11,30,282.0,277.0,3.2,16.0,452.0,497.29,397.34
2016,2,13,11,45,379.5,257.0,3.1,16.0,496.5,561.31,447.88
2016,2,13,12,0,477.0,237.0,3.0,16.0,541.0,639.09,507.72
2016,2,13,12,15,715.0,157.5,3.15,16.0,614.0,764.65,605.78
2016,2,13,12,30,953.0,78.0,3.3,16.0,687.0,878.96,688.05
2016,2,13,12,45,940.0,82.5,3.5,16.5,678.5,888.96,694.29
2016,2,13,13,0,927.0,87.0,3.7,17.0,670.0,895.03,698.71
2016,2,13,13,15,922.0,86.0,3.95,17.0,656.0,897.73,702.45
2016,2,13,13,30,917.0,85.0,4.2,17.0,642.0,896.71,703.63
2016,2,13,13,45,910.0,84.0,4.45,17.0,620.5,890.27,701.44
2016,2,13,14,0,903.0,83.0,4.7,17.0,599.0,880.24,696.99
2016,2,13,14,15,891.0,81.0,5.2,16.5,569.5,861.25,688.77
2016,2,13,14,30,879.0,79.0,5.7,16.0,540.0,839.0,677.54
2016,2,13,14,45,861.0,77.5,6.25,16.0,504.0,816.32,664.34
2016,2,13,15,0,843.0,76.0,6.8,16.0,468.0,783.89,643.02
2016,2,13,15,15,820.0,73.0,6.8,16.0,427.0,743.27,613.01
2016,2,13,15,30,797.0,70.0,6.8,16.0,386.0,700.75,581.09
2016,2,13,15,45,763.0,66.5,6.8,16.0,340.5,648.15,540.55
2016,2,13,16,0,729.0,63.0,6.8,16.0,295.0,595.03,498.64
2016,2,13,16,15,679.5,58.0,6.7,15.5,247.0,529.99,445.05
2016,2,13,16,30,630.0,53.0,6.6,15.0,199.0,471.2,394.33
2016,2,13,16,45,547.5,46.0,6.55,14.5,151.5,389.51,322.88
2016,2,13,17,0,465.0,39.0,6.5,14.0,104.0,313.75,253.96
2016,2,13,17,15,324.5,28.0,6.5,14.0,64.0,213.26,155.4
2016,2,13,17,30,184.0,17.0,6.5,14.0,24.0,111.41,0.0
2016,2,13,17,45,92.0,8.5,6.5,14.0,12.0,42.3,0.0
2016,2,13,18,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,14,7,15,166.0,14.0,6.15,13.0,28.5,13.34,0.0
2016,2,14,7,30,332.0,28.0,6.1,13.0,57.0,22.43,11.97
2016,2,14,7,45,437.0,36.5,6.1,13.5,100.5,28.09,18.77
2016,2,14,8,0,542.0,45.0,6.1,14.0,144.0,50.73,26.67
2016,2,14,8,15,603.0,50.5,6.1,14.0,191.0,96.3,51.75
2016,2,14,8,30,664.0,56.0,6.1,14.0,238.0,150.82,93.14
2016,2,14,8,45,643.0,69.0,6.1,14.5,271.0,197.86,136.41
2016,2,14,9,0,622.0,82.0,6.1,15.0,304.0,244.02,180.23
2016,2,14,9,15,709.5,76.5,6.05,15.0,359.5,305.65,234.29
2016,2,14,9,30,797.0,71.0,6.0,15.0,415.0,373.76,294.07
2016,2,14,9,45,667.0,112.5,6.0,15.5,418.0,402.17,322.36
2016,2,14,10,0,537.0,154.0,6.0,16.0,421.0,414.12,334.76
2016,2,14,10,15,595.0,146.5,5.9,16.0,459.5,469.12,381.0
2016,2,14,10,30,653.0,139.0,5.8,16.0,498.0,525.21,427.45
2016,2,14,10,45,758.5,113.5,5.7,16.5,549.5,594.85,483.61
2016,2,14,11,0,864.0,88.0,5.6,17.0,601.0,666.26,540.21
2016,2,14,11,15,870.0,89.0,5.55,17.0,618.5,704.51,569.82
2016,2,14,11,30,876.0,90.0,5.5,17.0,636.0,740.34,596.13
2016,2,14,11,45,741.5,140.0,5.5,17.0,607.5,727.09,585.52
2016,2,14,12,0,607.0,190.0,5.5,17.0,579.0,696.69,559.97
2016,2,14,12,15,563.5,207.0,5.45,17.0,569.0,692.54,556.16
2016,2,14,12,30,520.0,224.0,5.4,17.0,559.0,688.68,552.28
2016,2,14,12,45,466.5,240.0,5.35,17.0,538.5,671.82,538.37
2016,2,14,13,0,413.0,256.0,5.3,17.0,518.0,640.04,513.39
2016,2,14,13,15,649.0,170.0,5.25,17.0,571.5,771.56,618.83
2016,2,14,13,30,885.0,84.0,5.2,17.0,625.0,870.55,691.85
2016,2,14,13,45,876.5,84.0,5.2,17.0,604.0,863.98,687.24
2016,2,14,14,0,868.0,84.0,5.2,17.0,583.0,853.97,680.85
2016,2,14,14,15,857.5,82.5,5.25,17.0,555.5,837.11,669.81
2016,2,14,14,30,847.0,81.0,5.3,17.0,528.0,824.2,661.78
2016,2,14,14,45,827.0,80.0,5.4,17.0,493.0,793.88,640.95
2016,2,14,15,0,807.0,79.0,5.5,17.0,458.0,761.04,618.06
2016,2,14,15,15,756.5,78.0,5.65,17.0,408.5,702.18,574.99
2016,2,14,15,30,706.0,77.0,5.8,17.0,359.0,646.65,533.67
2016,2,14,15,45,694.0,73.0,5.95,17.0,323.5,612.18,508.04
2016,2,14,16,0,682.0,69.0,6.1,17.0,288.0,576.09,479.89
2016,2,14,16,15,632.0,63.5,6.2,16.5,241.0,512.0,427.68
2016,2,14,16,30,582.0,58.0,6.3,16.0,194.0,449.77,375.04
2016,2,14,16,45,492.0,51.0,6.4,16.0,147.5,365.46,301.55
2016,2,14,17,0,402.0,44.0,6.5,16.0,101.0,287.54,231.48
2016,2,14,17,15,201.0,34.5,6.45,15.5,63.0,163.01,119.26
2016,2,14,17,30,0.0,25.0,6.4,15.0,25.0,29.9,0.0
2016,2,14,17,45,0.0,12.5,6.35,15.0,12.5,11.91,0.0
2016,2,14,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,15,7,15,216.0,13.0,3.15,15.0,33.0,10.93,0.0
2016,2,15,7,30,432.0,26.0,3.1,15.0,66.0,22.31,12.16
2016,2,15,7,45,531.5,33.0,3.1,15.5,112.5,27.18,17.89
2016,2,15,8,0,631.0,40.0,3.1,16.0,159.0,52.53,25.57
2016,2,15,8,15,687.5,45.0,3.0,16.0,208.0,102.4,52.78
2016,2,15,8,30,744.0,50.0,2.9,16.0,257.0,158.66,95.21
2016,2,15,8,45,781.0,53.0,2.85,16.5,304.5,214.94,143.57
2016,2,15,9,0,818.0,56.0,2.8,17.0,352.0,276.12,197.88
2016,2,15,9,15,843.5,58.5,2.8,17.0,396.0,334.25,250.57
2016,2,15,9,30,869.0,61.0,2.8,17.0,440.0,393.72,303.51
2016,2,15,9,45,886.5,63.0,2.85,17.5,479.0,450.26,352.41
2016,2,15,10,0,904.0,65.0,2.9,18.0,518.0,506.68,399.63
2016,2,15,10,15,916.5,66.5,2.95,18.0,551.0,559.52,443.45
2016,2,15,10,30,929.0,68.0,3.0,18.0,584.0,611.17,485.16
2016,2,15,10,45,937.0,69.5,3.1,18.5,610.0,658.58,521.85
2016,2,15,11,0,945.0,71.0,3.2,19.0,636.0,703.91,556.06
2016,2,15,11,15,950.5,71.5,3.25,19.0,654.0,744.11,585.09
2016,2,15,11,30,956.0,72.0,3.3,19.0,672.0,781.58,611.61
2016,2,15,11,45,958.0,73.0,3.35,19.0,682.5,814.04,634.46
2016,2,15,12,0,960.0,74.0,3.4,19.0,693.0,843.25,654.99
2016,2,15,12,15,960.0,74.0,3.45,19.0,695.0,866.31,671.22
2016,2,15,12,30,960.0,74.0,3.5,19.0,697.0,885.77,685.04
2016,2,15,12,45,955.5,75.0,3.55,19.0,690.5,898.92,694.58
2016,2,15,13,0,951.0,76.0,3.6,19.0,684.0,908.24,701.63
2016,2,15,13,15,946.5,75.5,3.65,19.0,669.5,911.98,704.95
2016,2,15,13,30,942.0,75.0,3.7,19.0,655.0,911.9,705.8
2016,2,15,13,45,933.0,75.0,3.75,19.0,633.0,904.74,701.85
2016,2,15,14,0,924.0,75.0,3.8,19.0,611.0,893.91,695.5
2016,2,15,14,15,913.0,73.5,3.75,19.0,581.5,875.99,683.68
2016,2,15,14,30,902.0,72.0,3.7,19.0,552.0,854.7,669.57
2016,2,15,14,45,884.0,71.0,3.7,19.0,516.0,825.07,649.73
2016,2,15,15,0,866.0,70.0,3.7,19.0,480.0,792.74,627.84
2016,2,15,15,15,844.0,67.5,3.65,18.5,438.5,759.61,606.07
2016,2,15,15,30,822.0,65.0,3.6,18.0,397.0,717.65,577.3
2016,2,15,15,45,788.5,62.5,3.55,18.0,351.0,665.69,539.27
2016,2,15,16,0,755.0,60.0,3.5,18.0,305.0,613.12,499.86
2016,2,15,16,15,709.0,55.5,3.4,17.5,257.0,549.76,450.54
2016,2,15,16,30,663.0,51.0,3.3,17.0,209.0,487.62,399.52
2016,2,15,16,45,590.0,44.5,3.2,17.0,161.0,409.54,332.92
2016,2,15,17,0,517.0,38.0,3.1,17.0,113.0,341.68,271.96
2016,2,15,17,15,385.5,28.0,3.0,16.5,71.5,243.28,180.39
2016,2,15,17,30,254.0,18.0,2.9,16.0,30.0,144.99,0.0
2016,2,15,17,45,127.0,9.0,2.8,16.0,15.0,56.21,0.0
2016,2,15,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,15,205.5,14.0,2.0,15.0,33.5,10.88,0.0
2016,2,16,7,30,411.0,28.0,2.0,15.0,67.0,22.12,12.32
2016,2,16,7,45,506.0,36.0,2.0,15.5,113.5,29.9,20.32
2016,2,16,8,0,601.0,44.0,2.0,16.0,160.0,56.62,28.97
2016,2,16,8,15,659.0,49.5,1.85,16.0,208.5,105.44,56.23
2016,2,16,8,30,717.0,55.0,1.7,16.0,257.0,160.9,98.12
2016,2,16,8,45,752.5,59.0,1.6,16.5,304.0,216.43,145.56
2016,2,16,9,0,788.0,63.0,1.5,17.0,351.0,275.24,197.26
2016,2,16,9,15,814.0,66.0,1.45,17.0,395.0,332.91,248.6
2016,2,16,9,30,840.0,69.0,1.4,17.0,439.0,392.1,300.11
2016,2,16,9,45,865.0,69.0,1.35,17.5,478.5,449.27,347.97
2016,2,16,10,0,890.0,69.0,1.3,18.0,518.0,506.38,394.06
2016,2,16,10,15,902.5,70.5,1.3,18.0,551.0,558.68,435.97
2016,2,16,10,30,915.0,72.0,1.3,18.0,584.0,609.82,475.74
2016,2,16,10,45,922.0,73.5,1.3,18.5,609.5,656.12,509.88
2016,2,16,11,0,929.0,75.0,1.3,19.0,635.0,700.3,541.47
2016,2,16,11,15,934.5,76.0,1.3,19.5,653.0,740.54,568.0
2016,2,16,11,30,940.0,77.0,1.3,20.0,671.0,778.12,591.94
2016,2,16,11,45,942.0,77.5,1.35,20.5,681.0,809.63,612.08
2016,2,16,12,0,944.0,78.0,1.4,21.0,691.0,837.92,630.0
2016,2,16,12,15,945.0,78.0,1.35,21.0,693.5,861.49,644.72
2016,2,16,12,30,946.0,78.0,1.3,21.0,696.0,881.56,657.12
2016,2,16,12,45,945.5,77.0,1.3,21.0,690.0,895.59,666.31
2016,2,16,13,0,945.0,76.0,1.3,21.0,684.0,905.91,673.23
2016,2,16,13,15,941.0,75.5,1.25,21.0,670.0,910.01,675.52
2016,2,16,13,30,937.0,75.0,1.2,21.0,656.0,910.32,675.52
2016,2,16,13,45,929.5,74.0,1.15,21.5,634.0,903.21,669.56
2016,2,16,14,0,922.0,73.0,1.1,22.0,612.0,892.42,661.42
2016,2,16,14,15,911.5,71.5,1.05,22.0,583.0,874.86,650.26
2016,2,16,14,30,901.0,70.0,1.0,22.0,554.0,853.92,637.02
2016,2,16,14,45,888.0,68.0,0.95,22.0,519.0,827.07,619.9
2016,2,16,15,0,875.0,66.0,0.9,22.0,484.0,797.31,600.81
2016,2,16,15,15,854.5,63.5,0.9,21.5,443.0,758.33,577.1
2016,2,16,15,30,834.0,61.0,0.9,21.0,402.0,717.33,551.51
2016,2,16,15,45,806.5,58.0,0.9,21.0,356.5,675.04,523.29
2016,2,16,16,0,779.0,55.0,0.9,21.0,311.0,625.34,488.87
2016,2,16,16,15,735.5,51.0,0.95,20.5,263.0,563.27,444.87
2016,2,16,16,30,692.0,47.0,1.0,20.0,215.0,502.27,398.27
2016,2,16,16,45,623.0,41.0,1.05,20.0,166.5,425.8,336.56
2016,2,16,17,0,554.0,35.0,1.1,20.0,118.0,353.73,275.32
2016,2,16,17,15,277.0,34.0,1.15,19.5,75.5,198.74,145.82
2016,2,16,17,30,0.0,33.0,1.2,19.0,33.0,44.29,0.0
2016,2,16,17,45,0.0,16.5,1.3,18.5,16.5,15.73,0.0
2016,2,16,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,7.5,7.05,16.0,7.5,6.94,0.0
2016,2,17,7,30,0.0,15.0,7.2,16.0,15.0,13.9,5.73
2016,2,17,7,45,0.0,26.0,7.35,16.0,26.0,24.12,15.28
2016,2,17,8,0,0.0,37.0,7.5,16.0,37.0,34.36,23.32
2016,2,17,8,15,0.0,49.0,7.45,16.0,49.0,45.54,33.01
2016,2,17,8,30,0.0,61.0,7.4,16.0,61.0,56.67,42.56
2016,2,17,8,45,0.0,72.0,7.35,16.0,72.0,66.83,51.17
2016,2,17,9,0,0.0,83.0,7.3,16.0,83.0,77.04,59.71
2016,2,17,9,15,197.0,123.0,7.35,16.0,210.5,181.24,142.74
2016,2,17,9,30,394.0,163.0,7.4,16.0,338.0,309.6,247.16
2016,2,17,9,45,500.5,150.5,7.45,16.0,393.0,368.51,296.95
2016,2,17,10,0,607.0,138.0,7.5,16.0,448.0,439.42,356.82
2016,2,17,10,15,584.0,156.5,7.45,16.0,469.5,477.54,389.41
2016,2,17,10,30,561.0,175.0,7.4,16.0,491.0,509.43,416.16
2016,2,17,10,45,381.0,229.0,7.4,16.0,448.0,471.86,384.85
2016,2,17,11,0,201.0,283.0,7.4,16.0,405.0,418.46,339.4
2016,2,17,11,15,302.0,272.0,7.4,16.0,461.5,495.74,403.05
2016,2,17,11,30,403.0,261.0,7.4,16.0,518.0,572.01,465.27
2016,2,17,11,45,255.5,284.5,7.4,16.0,448.5,499.05,404.62
2016,2,17,12,0,108.0,308.0,7.4,16.0,379.0,397.57,320.58
2016,2,17,12,15,243.0,294.0,7.45,16.0,453.5,518.3,420.09
2016,2,17,12,30,378.0,280.0,7.5,16.0,528.0,623.67,505.99
2016,2,17,12,45,395.0,272.5,7.55,16.0,530.0,638.66,518.34
2016,2,17,13,0,412.0,265.0,7.6,16.0,532.0,652.33,529.96
2016,2,17,13,15,208.5,229.5,7.65,16.0,364.5,440.86,359.83
2016,2,17,13,30,5.0,194.0,7.7,16.0,197.0,191.8,152.91
2016,2,17,13,45,15.0,211.5,7.8,16.0,220.5,219.57,176.35
2016,2,17,14,0,25.0,229.0,7.9,16.0,244.0,248.09,200.18
2016,2,17,14,15,12.5,168.5,7.95,16.0,176.0,173.83,139.37
2016,2,17,14,30,0.0,108.0,8.0,16.0,108.0,101.7,79.51
2016,2,17,14,45,0.0,83.5,8.1,16.0,83.5,77.77,59.74
2016,2,17,15,0,0.0,59.0,8.2,16.0,59.0,54.88,40.67
2016,2,17,15,15,0.0,58.5,8.25,16.0,58.5,54.4,40.38
2016,2,17,15,30,0.0,58.0,8.3,16.0,58.0,53.93,40.09
2016,2,17,15,45,0.0,51.0,8.4,16.0,51.0,47.39,34.64
2016,2,17,16,0,0.0,44.0,8.5,16.0,44.0,40.87,29.15
2016,2,17,16,15,0.0,37.0,8.65,15.5,37.0,34.35,23.66
2016,2,17,16,30,0.0,30.0,8.8,15.0,30.0,27.83,18.09
2016,2,17,16,45,0.0,23.0,9.0,15.0,23.0,21.32,12.42
2016,2,17,17,0,0.0,16.0,9.2,15.0,16.0,14.82,6.72
2016,2,17,17,15,0.0,10.0,9.15,15.0,10.0,9.26,1.72
2016,2,17,17,30,0.0,4.0,9.1,15.0,4.0,3.7,0.0
2016,2,17,17,45,0.0,2.0,9.05,15.0,2.0,1.91,0.0
2016,2,17,18,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.65,14.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,18,7,15,76.5,22.5,6.0,13.0,30.5,18.65,0.0
2016,2,18,7,30,153.0,45.0,6.0,13.0,61.0,36.17,24.59
2016,2,18,7,45,252.5,60.0,6.0,13.5,103.5,46.17,34.8
2016,2,18,8,0,352.0,75.0,6.0,14.0,146.0,72.91,47.65
2016,2,18,8,15,421.0,85.5,5.9,14.0,192.5,113.48,73.18
2016,2,18,8,30,490.0,96.0,5.8,14.0,239.0,162.06,110.45
2016,2,18,8,45,457.5,110.0,5.7,14.0,261.0,199.48,145.72
2016,2,18,9,0,425.0,124.0,5.6,14.0,283.0,232.78,178.04
2016,2,18,9,15,547.5,121.0,5.5,14.0,351.0,297.74,232.54
2016,2,18,9,30,670.0,118.0,5.4,14.0,419.0,377.26,299.7
2016,2,18,9,45,698.5,121.0,5.35,14.0,458.0,431.0,346.9
2016,2,18,10,0,727.0,124.0,5.3,14.0,497.0,486.23,394.35
2016,2,18,10,15,744.0,126.5,5.25,14.0,529.5,535.9,436.38
2016,2,18,10,30,761.0,129.0,5.2,14.0,562.0,585.27,477.18
2016,2,18,10,45,778.0,129.5,5.2,14.5,589.0,632.0,514.27
2016,2,18,11,0,795.0,130.0,5.2,15.0,616.0,677.8,549.78
2016,2,18,11,15,802.5,131.0,5.15,15.0,634.0,714.36,578.39
2016,2,18,11,30,810.0,132.0,5.1,15.0,652.0,750.27,605.73
2016,2,18,11,45,816.0,132.0,5.1,15.0,663.0,781.65,628.73
2016,2,18,12,0,822.0,132.0,5.1,15.0,674.0,810.41,649.76
2016,2,18,12,15,823.0,132.0,5.05,15.0,675.5,832.29,665.42
2016,2,18,12,30,824.0,132.0,5.0,15.0,677.0,851.02,678.84
2016,2,18,12,45,843.5,122.0,4.95,15.0,675.5,871.44,693.58
2016,2,18,13,0,863.0,112.0,4.9,15.0,674.0,888.63,706.02
2016,2,18,13,15,857.5,111.0,4.85,15.0,660.0,890.83,707.65
2016,2,18,13,30,852.0,110.0,4.8,15.0,646.0,889.44,706.92
2016,2,18,13,45,843.0,108.5,4.75,15.0,624.0,880.87,701.13
2016,2,18,14,0,834.0,107.0,4.7,15.0,602.0,868.84,692.99
2016,2,18,14,15,821.5,105.0,4.6,15.0,573.0,849.88,679.56
2016,2,18,14,30,809.0,103.0,4.5,15.0,544.0,827.78,663.94
2016,2,18,14,45,793.5,99.5,4.45,15.0,509.0,798.5,643.35
2016,2,18,15,0,778.0,96.0,4.4,15.0,474.0,766.57,620.73
2016,2,18,15,15,753.5,92.5,4.3,15.0,433.0,729.53,593.79
2016,2,18,15,30,729.0,89.0,4.2,15.0,392.0,686.72,562.16
2016,2,18,15,45,703.0,82.5,4.1,15.0,348.0,637.82,525.48
2016,2,18,16,0,677.0,76.0,4.0,15.0,304.0,588.15,487.12
2016,2,18,16,15,627.5,70.0,3.8,14.5,256.5,523.17,434.99
2016,2,18,16,30,578.0,64.0,3.6,14.0,209.0,460.01,382.54
2016,2,18,16,45,508.5,55.5,3.45,14.0,162.5,384.71,317.71
2016,2,18,17,0,439.0,47.0,3.3,14.0,116.0,314.14,254.81
2016,2,18,17,15,314.0,35.0,3.2,13.5,75.0,218.83,168.92
2016,2,18,17,30,189.0,23.0,3.1,13.0,34.0,126.68,39.34
2016,2,18,17,45,94.5,11.5,3.05,13.0,17.0,46.9,0.0
2016,2,18,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,19,7,15,14.5,18.5,5.45,13.0,20.5,16.96,0.17
2016,2,19,7,30,29.0,37.0,5.6,13.0,41.0,32.64,21.89
2016,2,19,7,45,48.5,57.5,5.75,13.5,66.5,49.39,37.69
2016,2,19,8,0,68.0,78.0,5.9,14.0,92.0,68.3,50.58
2016,2,19,8,15,80.0,99.0,6.0,14.0,119.5,93.67,70.79
2016,2,19,8,30,92.0,120.0,6.1,14.0,147.0,120.89,93.33
2016,2,19,8,45,100.5,139.0,6.2,14.5,173.5,147.37,115.6
2016,2,19,9,0,109.0,158.0,6.3,15.0,200.0,174.99,138.88
2016,2,19,9,15,190.0,172.5,6.3,15.0,255.0,223.95,178.57
2016,2,19,9,30,271.0,187.0,6.3,15.0,310.0,283.63,227.85
2016,2,19,9,45,535.5,140.0,6.35,15.0,409.5,376.51,304.01
2016,2,19,10,0,800.0,93.0,6.4,15.0,509.0,493.88,401.25
2016,2,19,10,15,579.5,164.5,6.35,15.0,475.0,483.25,394.01
2016,2,19,10,30,359.0,236.0,6.3,15.0,441.0,448.39,365.2
2016,2,19,10,45,490.0,205.0,6.3,15.0,499.0,524.93,428.68
2016,2,19,11,0,621.0,174.0,6.3,15.0,557.0,608.12,496.7
2016,2,19,11,15,732.0,142.0,6.2,15.0,606.0,680.18,554.99
2016,2,19,11,30,843.0,110.0,6.1,15.0,655.0,754.05,612.55
2016,2,19,11,45,619.0,193.0,6.0,15.0,596.5,698.42,566.31
2016,2,19,12,0,395.0,276.0,5.9,15.0,538.0,612.64,495.14
2016,2,19,12,15,246.0,294.0,5.75,15.0,457.5,521.73,421.19
2016,2,19,12,30,97.0,312.0,5.6,15.0,377.0,401.38,322.75
2016,2,19,12,45,88.5,306.0,5.45,15.0,365.0,391.1,314.7
2016,2,19,13,0,80.0,300.0,5.3,15.0,353.0,380.23,305.92
2016,2,19,13,15,113.0,299.5,5.1,15.0,372.5,411.53,331.82
2016,2,19,13,30,146.0,299.0,4.9,15.0,392.0,456.03,367.63
2016,2,19,13,45,170.5,287.5,4.75,15.0,392.5,467.09,377.22
2016,2,19,14,0,195.0,276.0,4.6,15.0,393.0,477.23,386.21
2016,2,19,14,15,259.5,253.0,4.35,14.5,400.5,520.89,422.93
2016,2,19,14,30,324.0,230.0,4.1,14.0,408.0,548.12,446.76
2016,2,19,14,45,189.0,217.5,3.9,14.0,320.0,403.75,330.69
2016,2,19,15,0,54.0,205.0,3.7,14.0,232.0,264.56,215.68
2016,2,19,15,15,166.0,186.5,3.65,14.0,258.5,345.35,285.54
2016,2,19,15,30,278.0,168.0,3.6,14.0,285.0,419.45,348.01
2016,2,19,15,45,260.0,153.0,3.55,14.0,253.0,381.73,317.47
2016,2,19,16,0,242.0,138.0,3.5,14.0,221.0,344.34,287.07
2016,2,19,16,15,222.5,119.0,3.6,13.5,186.5,301.23,251.91
2016,2,19,16,30,203.0,100.0,3.7,13.0,152.0,258.87,216.3
2016,2,19,16,45,169.0,80.5,3.85,13.0,117.5,208.36,172.31
2016,2,19,17,0,135.0,61.0,4.0,13.0,83.0,160.25,129.51
2016,2,19,17,15,80.5,42.0,4.1,13.0,54.0,97.07,73.32
2016,2,19,17,30,26.0,23.0,4.2,13.0,25.0,42.82,14.02
2016,2,19,17,45,13.0,11.5,4.35,13.0,12.5,15.93,0.0
2016,2,19,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,7,15,32.5,20.0,3.9,11.0,24.0,17.62,2.77
2016,2,20,7,30,65.0,40.0,3.8,11.0,48.0,33.87,23.38
2016,2,20,7,45,91.0,61.0,3.75,11.5,77.0,50.32,38.93
2016,2,20,8,0,117.0,82.0,3.7,12.0,106.0,73.69,54.23
2016,2,20,8,15,132.5,102.5,3.5,12.0,137.0,102.17,76.25
2016,2,20,8,30,148.0,123.0,3.3,12.0,168.0,132.82,101.52
2016,2,20,8,45,163.0,141.0,3.1,12.0,197.5,163.29,127.39
2016,2,20,9,0,178.0,159.0,2.9,12.0,227.0,195.54,154.98
2016,2,20,9,15,332.0,154.0,2.65,12.0,299.5,256.69,203.58
2016,2,20,9,30,486.0,149.0,2.4,12.0,372.0,335.59,267.81
2016,2,20,9,45,531.5,150.5,2.2,12.5,413.0,386.18,309.78
2016,2,20,10,0,577.0,152.0,2.0,13.0,454.0,442.87,355.54
2016,2,20,10,15,502.5,186.5,1.75,13.0,461.0,464.32,372.52
2016,2,20,10,30,428.0,221.0,1.5,13.0,468.0,480.46,384.08
2016,2,20,10,45,556.0,188.0,1.3,13.5,523.5,551.16,438.24
2016,2,20,11,0,684.0,155.0,1.1,14.0,579.0,633.28,498.42
2016,2,20,11,15,646.5,174.0,1.05,14.0,584.5,654.36,512.23
2016,2,20,11,30,609.0,193.0,1.0,14.0,590.0,670.66,522.8
2016,2,20,11,45,603.5,199.0,1.0,14.5,597.0,694.26,538.6
2016,2,20,12,0,598.0,205.0,1.0,15.0,604.0,715.34,552.29
2016,2,20,12,15,623.0,197.0,1.2,15.0,614.0,744.83,575.93
2016,2,20,12,30,648.0,189.0,1.4,15.0,624.0,772.64,598.21
2016,2,20,12,45,775.5,144.5,1.6,15.0,660.5,846.73,652.45
2016,2,20,13,0,903.0,100.0,1.8,15.0,697.0,908.09,696.44
2016,2,20,13,15,899.0,99.0,2.05,15.0,683.0,911.48,701.34
2016,2,20,13,30,895.0,98.0,2.3,15.0,669.0,911.2,704.29
2016,2,20,13,45,890.0,96.0,2.55,15.0,648.0,905.25,703.23
2016,2,20,14,0,885.0,94.0,2.8,15.0,627.0,903.11,704.82
2016,2,20,14,15,874.5,92.0,2.9,15.0,598.0,885.26,694.1
2016,2,20,14,30,864.0,90.0,3.0,15.0,569.0,864.06,681.11
2016,2,20,14,45,854.0,86.0,3.2,15.0,534.5,837.68,664.94
2016,2,20,15,0,844.0,82.0,3.4,15.0,500.0,808.27,646.28
2016,2,20,15,15,803.0,76.5,3.5,14.5,447.0,749.5,606.03
2016,2,20,15,30,762.0,71.0,3.6,14.0,394.0,689.8,564.15
2016,2,20,15,45,753.0,69.5,3.75,14.0,359.5,658.25,542.02
2016,2,20,16,0,744.0,68.0,3.9,14.0,325.0,624.52,517.3
2016,2,20,16,15,699.0,63.0,3.9,13.5,276.0,560.68,467.54
2016,2,20,16,30,654.0,58.0,3.9,13.0,227.0,502.54,419.51
2016,2,20,16,45,580.0,51.5,3.9,13.0,177.5,423.54,351.76
2016,2,20,17,0,506.0,45.0,3.9,13.0,128.0,349.57,285.88
2016,2,20,17,15,387.0,34.0,3.85,12.5,84.5,254.45,200.14
2016,2,20,17,30,268.0,23.0,3.8,12.0,41.0,164.47,81.74
2016,2,20,17,45,134.0,11.5,3.8,12.0,20.5,62.38,0.0
2016,2,20,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,7,15,213.5,17.0,4.4,12.0,42.0,12.99,1.8
2016,2,21,7,30,427.0,34.0,4.4,12.0,84.0,26.73,17.32
2016,2,21,7,45,518.5,42.0,4.4,12.5,132.5,31.74,22.45
2016,2,21,8,0,610.0,50.0,4.4,13.0,181.0,66.56,34.3
2016,2,21,8,15,665.5,56.0,4.35,13.0,231.0,119.94,68.09
2016,2,21,8,30,721.0,62.0,4.3,13.0,281.0,176.83,113.28
2016,2,21,8,45,760.0,65.5,4.3,13.0,330.0,233.65,163.59
2016,2,21,9,0,799.0,69.0,4.3,13.0,379.0,294.17,218.66
2016,2,21,9,15,824.5,72.0,4.3,13.0,423.5,352.94,272.71
2016,2,21,9,30,850.0,75.0,4.3,13.0,468.0,413.17,327.05
2016,2,21,9,45,869.0,77.0,4.35,13.5,508.0,470.61,377.34
2016,2,21,10,0,888.0,79.0,4.4,14.0,548.0,527.86,425.95
2016,2,21,10,15,901.0,80.5,4.4,14.0,581.5,580.83,470.52
2016,2,21,10,30,914.0,82.0,4.4,14.0,615.0,632.68,513.04
2016,2,21,10,45,923.5,83.0,4.4,14.5,641.5,680.38,550.3
2016,2,21,11,0,933.0,84.0,4.4,15.0,668.0,726.13,585.03
2016,2,21,11,15,938.5,85.0,4.4,15.0,686.5,766.82,614.5
2016,2,21,11,30,944.0,86.0,4.4,15.0,705.0,804.81,641.82
2016,2,21,11,45,947.0,86.5,4.45,15.0,715.5,837.43,665.4
2016,2,21,12,0,950.0,87.0,4.5,15.0,726.0,866.84,686.68
2016,2,21,12,15,950.5,87.0,4.55,15.0,728.0,890.27,703.68
2016,2,21,12,30,951.0,87.0,4.6,15.0,730.0,910.14,718.24
2016,2,21,12,45,950.5,86.0,4.7,15.0,724.0,924.34,729.26
2016,2,21,13,0,950.0,85.0,4.8,15.0,718.0,934.77,737.76
2016,2,21,13,15,945.5,84.5,4.95,15.0,703.5,938.44,741.96
2016,2,21,13,30,941.0,84.0,5.1,15.0,689.0,938.26,743.55
2016,2,21,13,45,931.5,84.0,5.25,15.0,666.0,930.43,739.74
2016,2,21,14,0,922.0,84.0,5.4,15.0,643.0,918.92,733.35
2016,2,21,14,15,911.0,82.5,5.5,15.0,613.5,900.73,721.8
2016,2,21,14,30,900.0,81.0,5.6,15.0,584.0,879.15,707.77
2016,2,21,14,45,881.0,80.5,5.75,15.0,546.5,848.84,687.41
2016,2,21,15,0,862.0,80.0,5.9,15.0,509.0,822.86,670.16
2016,2,21,15,15,840.5,77.0,5.95,14.5,467.0,782.15,642.16
2016,2,21,15,30,819.0,74.0,6.0,14.0,425.0,739.38,612.08
2016,2,21,15,45,785.0,71.0,6.05,14.0,378.0,685.61,571.53
2016,2,21,16,0,751.0,68.0,6.1,14.0,331.0,631.25,529.58
2016,2,21,16,15,706.0,63.5,6.05,13.5,281.5,567.59,478.92
