Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,16,30,661.0,59.0,6.0,13.0,232.0,509.59,429.93
2016,2,21,16,45,590.0,52.0,6.0,13.0,182.0,431.17,361.52
2016,2,21,17,0,519.0,45.0,6.0,13.0,132.0,357.55,294.98
2016,2,21,17,15,400.0,34.5,5.95,13.0,88.0,262.05,207.86
2016,2,21,17,30,281.0,24.0,5.9,13.0,44.0,172.9,96.33
2016,2,21,17,45,140.5,12.0,5.85,13.0,22.0,65.58,0.0
2016,2,21,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,6,45,65.0,5.5,4.3,12.0,7.0,0.0,0.0
2016,2,22,7,0,130.0,11.0,4.2,12.0,14.0,10.48,0.0
2016,2,22,7,15,287.0,23.0,4.15,12.0,51.5,18.4,6.24
2016,2,22,7,30,444.0,35.0,4.1,12.0,89.0,27.46,18.07
2016,2,22,7,45,529.0,43.0,4.05,12.5,137.0,32.43,23.11
2016,2,22,8,0,614.0,51.0,4.0,13.0,185.0,69.14,35.74
2016,2,22,8,15,668.0,56.5,3.9,13.0,235.0,122.35,69.84
2016,2,22,8,30,722.0,62.0,3.8,13.0,285.0,178.85,114.98
2016,2,22,8,45,740.5,63.0,3.7,13.5,323.5,228.82,160.07
2016,2,22,9,0,759.0,64.0,3.6,14.0,362.0,280.04,207.41
2016,2,22,9,15,619.0,109.0,3.6,14.0,370.5,318.6,247.52
2016,2,22,9,30,479.0,154.0,3.6,14.0,379.0,340.04,270.61
2016,2,22,9,45,679.5,117.0,3.6,14.5,464.5,426.08,340.79
2016,2,22,10,0,880.0,80.0,3.6,15.0,550.0,527.41,422.66
2016,2,22,10,15,893.0,82.0,3.45,15.0,583.0,580.58,466.15
2016,2,22,10,30,906.0,84.0,3.3,15.0,616.0,632.65,507.65
2016,2,22,10,45,915.0,85.0,3.2,15.5,642.0,679.76,543.37
2016,2,22,11,0,924.0,86.0,3.1,16.0,668.0,724.89,576.42
2016,2,22,11,15,930.0,87.0,3.1,16.0,687.0,765.66,605.28
2016,2,22,11,30,936.0,88.0,3.1,16.0,706.0,803.79,632.05
2016,2,22,11,45,939.5,88.5,3.1,16.5,716.5,836.59,653.63
2016,2,22,12,0,943.0,89.0,3.1,17.0,727.0,866.23,672.86
2016,2,22,12,15,944.0,89.0,3.15,17.0,729.5,889.94,689.49
2016,2,22,12,30,945.0,89.0,3.2,17.0,732.0,910.12,703.77
2016,2,22,12,45,940.0,90.0,3.3,17.0,725.0,922.61,713.18
2016,2,22,13,0,935.0,91.0,3.4,17.0,718.0,931.28,720.13
2016,2,22,13,15,931.0,90.5,3.45,17.0,704.0,935.31,723.7
2016,2,22,13,30,927.0,90.0,3.5,17.0,690.0,935.55,724.82
2016,2,22,13,45,920.5,88.5,3.55,17.0,668.0,928.63,721.11
2016,2,22,14,0,914.0,87.0,3.6,17.0,646.0,918.02,714.99
2016,2,22,14,15,904.0,85.5,3.6,17.0,617.0,900.74,703.97
2016,2,22,14,30,894.0,84.0,3.6,17.0,588.0,880.06,690.65
2016,2,22,14,45,809.0,92.5,3.65,17.0,526.5,812.03,643.34
2016,2,22,15,0,724.0,101.0,3.7,17.0,465.0,740.48,592.78
2016,2,22,15,15,713.0,93.5,3.6,17.0,427.5,705.97,568.46
2016,2,22,15,30,702.0,86.0,3.5,17.0,390.0,669.26,541.97
2016,2,22,15,45,661.0,86.0,3.45,17.0,347.5,617.76,503.92
2016,2,22,16,0,620.0,86.0,3.4,17.0,305.0,566.39,464.5
2016,2,22,16,15,586.0,77.5,3.35,16.5,260.5,510.18,420.59
2016,2,22,16,30,552.0,69.0,3.3,16.0,216.0,454.73,375.58
2016,2,22,16,45,487.0,61.0,3.3,15.5,170.5,382.86,315.35
2016,2,22,17,0,422.0,53.0,3.3,15.0,125.0,315.22,256.41
2016,2,22,17,15,330.5,39.5,3.3,15.0,84.0,234.08,183.79
2016,2,22,17,30,239.0,26.0,3.3,15.0,43.0,158.18,94.06
2016,2,22,17,45,119.5,13.0,3.3,15.0,21.5,58.64,0.0
2016,2,22,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.0,0.8,14.5,7.0,0.0,0.0
2016,2,23,7,0,0.0,14.0,0.9,15.0,14.0,13.34,0.0
2016,2,23,7,15,167.0,27.5,0.95,15.0,48.5,21.6,9.37
2016,2,23,7,30,334.0,41.0,1.0,15.0,83.0,32.79,22.54
2016,2,23,7,45,410.0,52.0,1.1,15.0,127.5,40.15,29.72
2016,2,23,8,0,486.0,63.0,1.2,15.0,172.0,75.02,43.57
2016,2,23,8,15,534.5,71.5,1.3,15.0,217.5,120.22,72.95
2016,2,23,8,30,583.0,80.0,1.4,15.0,263.0,171.1,113.25
2016,2,23,8,45,634.5,80.0,1.5,15.5,307.5,220.19,154.97
2016,2,23,9,0,686.0,80.0,1.6,16.0,352.0,274.51,202.25
2016,2,23,9,15,703.5,86.0,1.6,16.0,392.5,327.63,249.56
2016,2,23,9,30,721.0,92.0,1.6,16.0,433.0,381.6,296.52
2016,2,23,9,45,815.0,86.0,1.6,16.5,501.0,460.01,359.88
2016,2,23,10,0,909.0,80.0,1.6,17.0,569.0,544.64,426.23
2016,2,23,10,15,921.5,82.0,1.55,17.0,603.0,599.0,468.87
2016,2,23,10,30,934.0,84.0,1.5,17.0,637.0,652.15,509.39
2016,2,23,10,45,942.0,85.5,1.45,17.5,664.0,700.39,544.08
2016,2,23,11,0,950.0,87.0,1.4,18.0,691.0,746.5,575.77
2016,2,23,11,15,955.5,88.0,1.3,18.0,709.5,787.91,602.32
2016,2,23,11,30,961.0,89.0,1.2,18.0,728.0,826.56,626.5
2016,2,23,11,45,961.5,90.5,1.1,18.5,738.0,858.87,644.77
2016,2,23,12,0,962.0,92.0,1.0,19.0,748.0,887.79,660.46
2016,2,23,12,15,962.0,92.0,0.85,19.0,749.5,911.13,672.58
2016,2,23,12,30,962.0,92.0,0.7,19.0,751.0,930.83,682.05
2016,2,23,12,45,959.5,92.0,0.6,19.0,744.5,944.62,688.63
2016,2,23,13,0,957.0,92.0,0.5,19.0,738.0,954.56,692.84
2016,2,23,13,15,952.0,91.0,0.55,19.0,723.0,957.26,695.96
2016,2,23,13,30,947.0,90.0,0.6,19.0,708.0,956.06,696.89
2016,2,23,13,45,938.5,89.5,0.7,19.0,684.5,948.47,695.0
2016,2,23,14,0,930.0,89.0,0.8,19.0,661.0,937.13,690.81
2016,2,23,14,15,919.0,87.0,1.0,19.0,630.5,918.18,683.48
2016,2,23,14,30,908.0,85.0,1.2,19.0,600.0,895.79,673.46
2016,2,23,14,45,892.0,83.0,1.45,19.0,562.5,865.88,658.48
2016,2,23,15,0,876.0,81.0,1.7,19.0,525.0,840.18,645.62
2016,2,23,15,15,854.0,78.5,1.85,18.5,482.0,799.12,621.43
2016,2,23,15,30,832.0,76.0,2.0,18.0,439.0,755.98,595.01
2016,2,23,15,45,798.0,73.0,2.15,17.5,391.0,701.51,559.26
2016,2,23,16,0,764.0,70.0,2.3,17.0,343.0,646.4,521.64
2016,2,23,16,15,719.5,65.0,2.4,16.5,292.5,581.66,474.25
2016,2,23,16,30,675.0,60.0,2.5,16.0,242.0,522.44,427.66
2016,2,23,16,45,596.5,54.0,2.6,16.0,190.5,439.82,359.49
2016,2,23,17,0,518.0,48.0,2.7,16.0,139.0,362.54,293.04
2016,2,23,17,15,404.0,37.0,2.8,15.5,94.0,268.25,210.78
2016,2,23,17,30,290.0,26.0,2.9,15.0,49.0,182.47,115.53
2016,2,23,17,45,145.0,13.0,3.05,15.0,24.5,68.75,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.5,1.45,12.0,7.5,0.0,0.0
2016,2,24,7,0,0.0,15.0,1.5,12.0,15.0,14.3,0.0
2016,2,24,7,15,187.0,27.5,1.6,12.0,52.0,21.53,10.36
2016,2,24,7,30,374.0,40.0,1.7,12.0,89.0,31.59,21.89
2016,2,24,7,45,463.0,49.0,1.8,12.5,136.0,37.2,27.46
2016,2,24,8,0,552.0,58.0,1.9,13.0,183.0,75.19,41.57
2016,2,24,8,15,606.5,64.5,1.85,13.5,232.0,123.46,72.93
2016,2,24,8,30,661.0,71.0,1.8,14.0,281.0,178.01,116.33
2016,2,24,8,45,700.0,75.5,1.8,14.5,329.0,233.07,164.12
2016,2,24,9,0,739.0,80.0,1.8,15.0,377.0,293.75,217.42
2016,2,24,9,15,765.5,83.5,1.65,15.0,421.0,350.39,267.55
2016,2,24,9,30,792.0,87.0,1.5,15.0,465.0,408.73,317.73
2016,2,24,9,45,811.0,90.0,1.35,15.5,504.0,464.51,363.65
2016,2,24,10,0,830.0,93.0,1.2,16.0,543.0,520.53,407.74
2016,2,24,10,15,843.5,95.0,1.05,16.0,575.5,572.41,447.63
2016,2,24,10,30,857.0,97.0,0.9,16.0,608.0,623.39,485.14
2016,2,24,10,45,865.5,98.5,0.75,16.5,634.0,669.43,516.53
2016,2,24,11,0,874.0,100.0,0.6,17.0,660.0,713.61,545.11
2016,2,24,11,15,880.0,101.0,0.6,17.0,678.0,749.81,569.12
2016,2,24,11,30,886.0,102.0,0.6,17.0,696.0,786.45,592.97
2016,2,24,11,45,888.5,103.0,0.65,17.5,706.0,817.65,612.71
2016,2,24,12,0,891.0,104.0,0.7,18.0,716.0,845.83,630.43
2016,2,24,12,15,891.5,104.0,0.85,18.0,717.5,868.08,647.22
2016,2,24,12,30,892.0,104.0,1.0,18.0,719.0,886.97,661.92
2016,2,24,12,45,900.0,99.5,1.15,18.0,715.5,903.94,675.46
2016,2,24,13,0,908.0,95.0,1.3,18.0,712.0,917.44,686.8
2016,2,24,13,15,903.0,94.0,1.4,18.0,697.5,919.77,690.11
2016,2,24,13,30,898.0,93.0,1.5,18.0,683.0,918.39,691.18
2016,2,24,13,45,891.0,91.5,1.65,18.0,661.0,910.97,688.98
2016,2,24,14,0,884.0,90.0,1.8,18.0,639.0,899.96,684.37
2016,2,24,14,15,873.0,88.5,1.85,17.5,609.0,881.94,675.12
2016,2,24,14,30,862.0,87.0,1.9,17.0,579.0,868.05,668.78
2016,2,24,14,45,845.5,85.0,2.0,17.0,543.0,838.3,650.55
2016,2,24,15,0,829.0,83.0,2.1,17.0,507.0,805.81,630.25
2016,2,24,15,15,807.5,80.0,2.15,17.0,465.5,765.57,603.64
2016,2,24,15,30,786.0,77.0,2.2,17.0,424.0,723.39,575.17
2016,2,24,15,45,753.5,74.0,2.25,17.0,377.5,671.34,538.74
2016,2,24,16,0,721.0,71.0,2.3,17.0,331.0,618.71,500.91
2016,2,24,16,15,678.0,66.0,2.3,16.5,282.5,560.41,457.42
2016,2,24,16,30,635.0,61.0,2.3,16.0,234.0,499.74,409.45
2016,2,24,16,45,567.0,54.0,2.35,15.5,185.0,423.58,347.1
2016,2,24,17,0,499.0,47.0,2.4,15.0,136.0,352.03,285.85
2016,2,24,17,15,392.5,36.5,2.45,14.5,92.5,262.7,207.7
2016,2,24,17,30,286.0,26.0,2.5,14.0,49.0,182.54,121.17
2016,2,24,17,45,143.0,13.0,2.65,14.0,24.5,68.21,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,45,42.5,6.5,0.5,14.0,8.0,0.0,0.0
2016,2,25,7,0,85.0,13.0,0.5,14.0,16.0,12.39,0.0
2016,2,25,7,15,210.0,28.5,0.55,14.0,52.5,22.29,11.53
2016,2,25,7,30,335.0,44.0,0.6,14.0,89.0,35.1,24.87
2016,2,25,7,45,414.5,55.0,0.65,14.0,135.0,42.34,31.9
2016,2,25,8,0,494.0,66.0,0.7,14.0,181.0,80.63,47.3
2016,2,25,8,15,549.0,73.5,0.7,14.0,228.5,126.5,77.56
2016,2,25,8,30,604.0,81.0,0.7,14.0,276.0,178.83,119.02
2016,2,25,8,45,644.0,86.5,0.75,14.5,323.0,231.9,164.38
2016,2,25,9,0,684.0,92.0,0.8,15.0,370.0,288.99,213.73
2016,2,25,9,15,574.0,128.0,0.75,15.5,379.0,325.74,248.98
2016,2,25,9,30,464.0,164.0,0.7,16.0,388.0,347.16,269.56
2016,2,25,9,45,372.0,200.0,0.7,16.5,388.5,363.79,284.28
2016,2,25,10,0,280.0,236.0,0.7,17.0,389.0,372.98,291.6
2016,2,25,10,15,343.5,237.0,0.65,17.0,436.5,426.49,332.75
2016,2,25,10,30,407.0,238.0,0.6,17.0,484.0,484.98,376.52
2016,2,25,10,45,435.5,241.5,0.6,17.0,514.0,533.56,412.12
2016,2,25,11,0,464.0,245.0,0.6,17.0,544.0,578.23,444.46
2016,2,25,11,15,557.5,216.5,0.6,17.0,586.0,638.64,488.94
2016,2,25,11,30,651.0,188.0,0.6,17.0,628.0,706.6,537.61
2016,2,25,11,45,653.5,190.5,0.65,17.5,637.0,734.19,555.67
2016,2,25,12,0,656.0,193.0,0.7,18.0,646.0,759.51,572.5
2016,2,25,12,15,756.5,153.5,0.8,18.0,677.5,820.27,615.58
2016,2,25,12,30,857.0,114.0,0.9,18.0,709.0,876.92,654.07
2016,2,25,12,45,863.0,110.0,1.0,18.5,705.0,892.62,664.23
2016,2,25,13,0,869.0,106.0,1.1,19.0,701.0,897.85,668.14
2016,2,25,13,15,864.5,105.5,1.15,19.0,687.0,908.3,676.2
2016,2,25,13,30,860.0,105.0,1.2,19.0,673.0,908.09,677.32
2016,2,25,13,45,850.5,104.5,1.3,19.0,651.0,899.82,674.11
2016,2,25,14,0,841.0,104.0,1.4,19.0,629.0,888.06,668.69
2016,2,25,14,15,830.0,102.0,1.55,18.5,600.0,869.86,660.8
2016,2,25,14,30,819.0,100.0,1.7,18.0,571.0,848.47,650.55
2016,2,25,14,45,799.5,98.5,1.85,18.0,535.0,817.38,632.05
2016,2,25,15,0,780.0,97.0,2.0,18.0,499.0,783.77,611.43
2016,2,25,15,15,757.5,93.5,2.15,17.5,458.0,743.17,586.37
2016,2,25,15,30,735.0,90.0,2.3,17.0,417.0,705.02,562.37
2016,2,25,15,45,706.5,85.0,2.5,17.0,372.0,655.13,527.98
2016,2,25,16,0,678.0,80.0,2.7,17.0,327.0,604.63,491.98
2016,2,25,16,15,634.0,74.0,2.7,16.5,279.5,542.16,444.34
2016,2,25,16,30,590.0,68.0,2.7,16.0,232.0,481.11,395.78
2016,2,25,16,45,530.5,59.5,2.7,15.5,184.5,409.79,336.92
2016,2,25,17,0,471.0,51.0,2.7,15.0,137.0,342.37,278.85
2016,2,25,17,15,366.0,39.5,2.6,15.0,93.5,253.62,200.86
2016,2,25,17,30,261.0,28.0,2.5,15.0,50.0,175.28,119.78
2016,2,25,17,45,130.5,14.0,2.4,15.0,25.0,64.49,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,8.0,0.75,14.0,8.0,7.63,0.0
2016,2,26,7,0,0.0,16.0,0.8,14.0,16.0,15.25,0.0
2016,2,26,7,15,104.0,32.5,0.9,14.0,47.5,26.65,15.48
2016,2,26,7,30,208.0,49.0,1.0,14.0,79.0,37.63,27.13
2016,2,26,7,45,252.5,67.0,1.1,14.5,117.0,50.5,39.03
2016,2,26,8,0,297.0,85.0,1.2,15.0,155.0,85.31,57.0
2016,2,26,8,15,328.0,101.5,1.3,15.0,195.5,124.65,85.39
2016,2,26,8,30,359.0,118.0,1.4,15.0,236.0,167.78,120.25
2016,2,26,8,45,388.0,129.5,1.55,15.5,274.5,209.66,155.59
2016,2,26,9,0,417.0,141.0,1.7,16.0,313.0,254.61,193.95
2016,2,26,9,15,513.5,134.0,1.7,16.0,368.5,309.46,239.19
2016,2,26,9,30,610.0,127.0,1.7,16.0,424.0,375.85,293.77
2016,2,26,9,45,551.5,159.0,1.7,16.0,443.5,412.35,325.15
2016,2,26,10,0,493.0,191.0,1.7,16.0,463.0,444.17,351.36
2016,2,26,10,15,649.5,153.5,1.65,16.0,534.0,526.23,416.04
2016,2,26,10,30,806.0,116.0,1.6,16.0,605.0,616.75,485.65
2016,2,26,10,45,624.0,185.0,1.55,16.0,573.0,605.11,474.59
2016,2,26,11,0,442.0,254.0,1.5,16.0,541.0,573.15,448.33
2016,2,26,11,15,387.5,277.0,1.5,16.0,534.0,569.74,445.37
2016,2,26,11,30,333.0,300.0,1.5,16.0,527.0,568.3,443.17
2016,2,26,11,45,364.0,297.0,1.5,16.0,547.5,603.4,469.59
2016,2,26,12,0,395.0,294.0,1.5,16.0,568.0,638.79,495.69
2016,2,26,12,15,369.0,302.0,1.55,16.0,559.0,637.78,494.5
2016,2,26,12,30,343.0,310.0,1.6,16.0,550.0,634.38,491.91
2016,2,26,12,45,396.0,291.5,1.7,16.5,566.0,669.19,518.53
2016,2,26,13,0,449.0,273.0,1.8,17.0,582.0,715.36,552.44
2016,2,26,13,15,438.5,270.0,1.9,16.5,567.0,708.98,549.55
2016,2,26,13,30,428.0,267.0,2.0,16.0,552.0,700.45,545.59
2016,2,26,13,45,373.5,270.5,2.1,16.0,513.5,645.07,505.82
2016,2,26,14,0,319.0,274.0,2.2,16.0,475.0,601.21,473.83
2016,2,26,14,15,355.0,252.0,2.25,16.0,466.0,607.35,480.96
2016,2,26,14,30,391.0,230.0,2.3,16.0,457.0,610.88,485.83
2016,2,26,14,45,393.0,214.0,2.4,16.0,430.0,589.43,471.44
2016,2,26,15,0,395.0,198.0,2.5,16.0,403.0,566.16,455.66
2016,2,26,15,15,285.5,195.5,2.6,16.0,337.5,467.06,378.62
2016,2,26,15,30,176.0,193.0,2.7,16.0,272.0,360.27,293.71
2016,2,26,15,45,169.0,173.5,2.85,16.0,243.0,328.74,269.67
2016,2,26,16,0,162.0,154.0,3.0,16.0,214.0,297.03,244.64
2016,2,26,16,15,151.0,133.0,3.0,15.5,183.0,260.54,215.34
2016,2,26,16,30,140.0,112.0,3.0,15.0,152.0,224.32,185.48
2016,2,26,16,45,123.0,91.0,3.05,15.0,121.0,184.86,151.7
2016,2,26,17,0,106.0,70.0,3.1,15.0,90.0,146.29,117.94
2016,2,26,17,15,71.0,50.0,2.85,14.5,61.5,101.1,78.18
2016,2,26,17,30,36.0,30.0,2.6,14.0,33.0,58.04,37.73
2016,2,26,17,45,18.0,15.0,2.35,14.0,16.5,21.38,0.0
2016,2,26,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,2.55,13.0,12.0,11.44,0.0
2016,2,27,7,0,0.0,24.0,2.5,13.0,24.0,20.88,0.0
2016,2,27,7,15,217.5,32.5,2.5,13.0,64.0,25.38,14.97
2016,2,27,7,30,435.0,41.0,2.5,13.0,104.0,31.81,22.22
2016,2,27,7,45,523.0,47.5,2.55,13.5,153.0,35.24,25.72
2016,2,27,8,0,611.0,54.0,2.6,14.0,202.0,79.68,41.69
2016,2,27,8,15,660.5,59.5,2.6,14.0,251.5,130.57,76.16
2016,2,27,8,30,710.0,65.0,2.6,14.0,301.0,189.32,124.29
2016,2,27,8,45,744.5,68.5,2.65,14.5,348.5,245.3,173.77
2016,2,27,9,0,779.0,72.0,2.7,15.0,396.0,304.46,226.68
2016,2,27,9,15,802.5,75.0,2.7,15.0,440.0,362.05,278.52
2016,2,27,9,30,826.0,78.0,2.7,15.0,484.0,420.9,330.24
2016,2,27,9,45,841.0,81.0,2.7,15.5,522.5,476.74,377.58
2016,2,27,10,0,856.0,84.0,2.7,16.0,561.0,532.34,423.11
2016,2,27,10,15,868.5,86.0,2.65,16.0,594.0,584.11,464.96
2016,2,27,10,30,881.0,88.0,2.6,16.0,627.0,635.06,504.95
2016,2,27,10,45,675.0,167.5,2.55,16.0,590.5,623.22,493.83
2016,2,27,11,0,469.0,247.0,2.5,16.0,554.0,586.32,463.17
2016,2,27,11,15,688.0,170.0,2.5,16.0,634.0,694.05,547.89
2016,2,27,11,30,907.0,93.0,2.5,16.0,714.0,801.06,625.98
2016,2,27,11,45,909.5,94.0,2.5,16.0,724.0,832.8,647.12
2016,2,27,12,0,912.0,95.0,2.5,16.0,734.0,861.42,666.68
2016,2,27,12,15,913.0,95.0,2.6,16.0,736.0,884.43,683.16
2016,2,27,12,30,914.0,95.0,2.7,16.0,738.0,904.0,697.39
2016,2,27,12,45,906.5,97.5,2.8,16.0,730.5,915.33,706.06
2016,2,27,13,0,899.0,100.0,2.9,16.0,723.0,922.93,712.34
2016,2,27,13,15,652.5,187.5,2.95,16.0,635.0,818.19,639.23
2016,2,27,13,30,406.0,275.0,3.0,16.0,547.0,677.99,533.37
2016,2,27,13,45,644.5,184.5,3.15,16.0,600.0,813.38,640.25
2016,2,27,14,0,883.0,94.0,3.3,16.0,653.0,910.96,710.63
2016,2,27,14,15,873.0,92.5,3.3,16.0,624.0,893.65,698.67
2016,2,27,14,30,863.0,91.0,3.3,16.0,595.0,880.55,690.77
2016,2,27,14,45,776.5,103.5,3.35,16.0,536.5,807.51,639.91
2016,2,27,15,0,690.0,116.0,3.4,16.0,478.0,739.13,591.84
2016,2,27,15,15,599.5,128.5,3.45,16.0,424.5,663.84,537.41
2016,2,27,15,30,509.0,141.0,3.5,16.0,371.0,585.49,477.68
2016,2,27,15,45,627.5,106.0,3.55,16.0,360.0,623.91,510.76
2016,2,27,16,0,746.0,71.0,3.6,16.0,349.0,641.5,525.38
2016,2,27,16,15,705.0,66.0,3.65,15.5,299.5,579.25,478.51
2016,2,27,16,30,664.0,61.0,3.7,15.0,250.0,521.95,432.63
2016,2,27,16,45,604.5,54.0,3.8,15.0,200.5,448.99,371.51
2016,2,27,17,0,545.0,47.0,3.9,15.0,151.0,379.85,311.14
2016,2,27,17,15,439.5,38.0,3.95,14.5,105.0,289.76,232.01
2016,2,27,17,30,334.0,29.0,4.0,14.0,59.0,209.84,151.79
2016,2,27,17,45,167.0,14.5,4.1,14.0,29.5,96.08,0.0
2016,2,27,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,10.5,3.65,12.5,10.5,10.01,0.0
2016,2,28,7,0,0.0,21.0,3.7,13.0,21.0,18.82,0.0
2016,2,28,7,15,115.0,37.5,3.7,13.0,54.5,30.52,19.54
2016,2,28,7,30,230.0,54.0,3.7,13.0,88.0,41.41,30.67
2016,2,28,7,45,279.0,71.0,3.7,13.5,128.5,53.49,41.9
2016,2,28,8,0,328.0,88.0,3.7,14.0,169.0,91.49,60.93
2016,2,28,8,15,378.5,97.0,3.6,14.0,210.0,129.04,87.32
2016,2,28,8,30,429.0,106.0,3.5,14.0,251.0,172.43,122.3
2016,2,28,8,45,405.0,129.0,3.45,14.0,281.5,215.58,161.78
2016,2,28,9,0,381.0,152.0,3.4,14.0,312.0,255.87,198.63
2016,2,28,9,15,359.0,174.5,3.3,14.0,338.5,292.26,231.29
2016,2,28,9,30,337.0,197.0,3.2,14.0,365.0,326.6,261.2
2016,2,28,9,45,313.5,219.5,3.15,14.5,385.0,357.66,286.94
2016,2,28,10,0,290.0,242.0,3.1,15.0,405.0,386.04,309.57
2016,2,28,10,15,198.5,263.0,3.0,15.0,377.5,367.59,294.69
2016,2,28,10,30,107.0,284.0,2.9,15.0,350.0,338.87,270.89
2016,2,28,10,45,164.5,296.5,2.85,15.5,402.5,401.41,320.09
2016,2,28,11,0,222.0,309.0,2.8,16.0,455.0,463.74,368.04
2016,2,28,11,15,236.5,316.0,2.8,16.0,475.5,492.76,390.1
2016,2,28,11,30,251.0,323.0,2.8,16.0,496.0,522.11,412.42
2016,2,28,11,45,207.0,332.0,2.85,16.0,476.0,506.86,399.82
2016,2,28,12,0,163.0,341.0,2.9,16.0,456.0,488.53,384.97
2016,2,28,12,15,182.5,341.0,2.95,16.0,470.0,511.95,403.49
2016,2,28,12,30,202.0,341.0,3.0,16.0,484.0,535.46,421.85
2016,2,28,12,45,344.0,300.5,3.05,16.0,542.0,634.93,500.43
2016,2,28,13,0,486.0,260.0,3.1,16.0,600.0,737.07,578.87
2016,2,28,13,15,319.0,291.0,3.15,16.0,512.5,614.2,484.5
2016,2,28,13,30,152.0,322.0,3.2,16.0,425.0,488.33,386.15
2016,2,28,13,45,255.0,296.0,3.25,16.0,461.5,568.43,451.21
2016,2,28,14,0,358.0,270.0,3.3,16.0,498.0,632.9,502.93
2016,2,28,14,15,349.0,258.0,3.3,16.0,472.5,610.35,486.43
2016,2,28,14,30,340.0,246.0,3.3,16.0,447.0,586.41,469.34
2016,2,28,14,45,538.5,181.0,3.35,16.0,476.0,692.47,555.47
2016,2,28,15,0,737.0,116.0,3.4,16.0,505.0,780.32,622.94
2016,2,28,15,15,471.0,155.5,3.45,16.0,397.0,585.8,475.38
2016,2,28,15,30,205.0,195.0,3.5,16.0,289.0,385.58,314.98
2016,2,28,15,45,314.5,159.5,3.6,16.0,286.0,433.55,357.33
2016,2,28,16,0,424.0,124.0,3.7,16.0,283.0,473.11,391.22
2016,2,28,16,15,379.5,115.0,3.8,15.5,242.5,416.76,346.1
2016,2,28,16,30,335.0,106.0,3.9,15.0,202.0,362.81,301.95
2016,2,28,16,45,294.0,89.0,4.05,15.0,161.5,304.1,252.22
2016,2,28,17,0,253.0,72.0,4.2,15.0,121.0,238.52,195.63
2016,2,28,17,15,189.5,53.5,4.25,15.0,84.0,173.41,138.07
2016,2,28,17,30,126.0,35.0,4.3,15.0,47.0,114.05,81.9
2016,2,28,17,45,63.0,17.5,4.4,15.0,23.5,52.2,0.0
2016,2,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,45,102.5,9.5,2.8,12.5,15.0,9.05,0.0
2016,2,29,7,0,205.0,19.0,2.8,13.0,30.0,15.14,0.0
2016,2,29,7,15,334.0,30.5,2.8,13.0,71.5,23.79,14.47
2016,2,29,7,30,463.0,42.0,2.8,13.0,113.0,32.0,22.58
2016,2,29,7,45,543.0,49.0,2.8,13.5,162.5,39.62,29.71
2016,2,29,8,0,623.0,56.0,2.8,14.0,212.0,87.47,46.32
2016,2,29,8,15,671.0,61.0,2.75,14.0,262.0,141.57,84.76
2016,2,29,8,30,719.0,66.0,2.7,14.0,312.0,198.16,131.8
2016,2,29,8,45,754.5,69.5,2.65,14.5,360.5,255.32,182.45
2016,2,29,9,0,790.0,73.0,2.6,15.0,409.0,315.77,236.3
2016,2,29,9,15,813.0,75.5,2.4,15.0,453.5,373.61,287.89
2016,2,29,9,30,836.0,78.0,2.2,15.0,498.0,432.61,338.95
2016,2,29,9,45,850.5,81.0,2.05,15.5,536.5,488.93,385.64
2016,2,29,10,0,865.0,84.0,1.9,16.0,575.0,544.69,429.97
2016,2,29,10,15,877.0,86.0,1.75,16.0,607.5,597.01,470.78
2016,2,29,10,30,889.0,88.0,1.6,16.0,640.0,648.16,509.17
2016,2,29,10,45,896.5,89.5,1.45,16.5,665.5,694.37,541.54
2016,2,29,11,0,904.0,91.0,1.3,17.0,691.0,738.5,570.03
2016,2,29,11,15,909.5,92.0,1.15,17.5,709.0,778.34,593.8
2016,2,29,11,30,915.0,93.0,1.0,18.0,727.0,815.53,615.02
2016,2,29,11,45,919.0,92.5,0.85,18.5,737.5,847.08,631.76
2016,2,29,12,0,923.0,92.0,0.7,19.0,748.0,875.51,645.93
2016,2,29,12,15,924.0,92.0,0.75,19.0,750.0,898.67,661.37
2016,2,29,12,30,925.0,92.0,0.8,19.0,752.0,918.33,674.71
2016,2,29,12,45,927.0,90.0,0.9,19.0,746.0,933.05,685.98
2016,2,29,13,0,929.0,88.0,1.0,19.0,740.0,944.09,695.06
2016,2,29,13,15,924.5,87.5,1.1,19.0,725.5,947.2,699.17
2016,2,29,13,30,920.0,87.0,1.2,19.0,711.0,946.51,701.0
2016,2,29,13,45,910.5,87.0,1.35,19.5,688.0,938.08,697.34
2016,2,29,14,0,901.0,87.0,1.5,20.0,665.0,926.01,691.29
2016,2,29,14,15,721.5,138.5,1.5,20.0,588.5,830.3,628.23
2016,2,29,14,30,542.0,190.0,1.5,20.0,512.0,715.98,549.88
2016,2,29,14,45,687.0,138.0,1.5,20.0,520.5,780.57,598.76
2016,2,29,15,0,832.0,86.0,1.5,20.0,529.0,824.1,629.54
2016,2,29,15,15,811.5,83.5,1.55,19.5,487.0,784.56,604.89
2016,2,29,15,30,791.0,81.0,1.6,19.0,445.0,743.01,579.16
2016,2,29,15,45,753.0,79.5,1.65,19.0,397.0,687.6,541.65
2016,2,29,16,0,715.0,78.0,1.7,19.0,349.0,635.86,505.88
2016,2,29,16,15,673.0,72.5,1.7,18.5,300.5,573.25,460.84
2016,2,29,16,30,631.0,67.0,1.7,18.0,252.0,511.86,413.97
2016,2,29,16,45,564.5,60.5,1.7,18.0,202.0,436.17,353.08
2016,2,29,17,0,498.0,54.0,1.7,18.0,152.0,364.89,293.38
2016,2,29,17,15,398.0,43.0,1.7,17.5,107.0,276.62,218.63
2016,2,29,17,30,298.0,32.0,1.7,17.0,62.0,198.02,146.56
2016,2,29,17,45,149.0,16.0,1.7,17.0,31.0,93.66,0.0
2016,2,29,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,119.5,10.0,1.9,14.5,17.0,9.53,0.0
2016,3,1,7,0,239.0,20.0,2.1,15.0,34.0,15.92,1.58
2016,3,1,7,15,367.0,31.5,2.25,15.0,77.5,24.52,15.12
2016,3,1,7,30,495.0,43.0,2.4,15.0,121.0,32.71,23.05
2016,3,1,7,45,568.0,50.5,2.55,15.0,171.0,42.74,26.64
2016,3,1,8,0,641.0,58.0,2.7,15.0,221.0,92.34,49.09
2016,3,1,8,15,400.0,99.5,2.6,15.0,208.5,137.41,92.88
2016,3,1,8,30,159.0,141.0,2.5,15.0,196.0,155.32,118.78
2016,3,1,8,45,254.0,151.5,2.45,15.5,254.0,200.49,153.57
2016,3,1,9,0,349.0,162.0,2.4,16.0,312.0,257.55,199.11
2016,3,1,9,15,596.5,121.5,2.4,16.0,410.5,337.9,262.21
2016,3,1,9,30,844.0,81.0,2.4,16.0,509.0,441.53,345.33
2016,3,1,9,45,867.5,80.5,2.4,16.5,549.5,499.57,393.39
2016,3,1,10,0,891.0,80.0,2.4,17.0,590.0,557.19,439.77
2016,3,1,10,15,902.0,81.5,2.4,17.0,623.0,609.69,481.65
2016,3,1,10,30,913.0,83.0,2.4,17.0,656.0,660.84,521.34
2016,3,1,10,45,921.5,84.0,2.4,17.0,681.5,708.19,557.24
2016,3,1,11,0,930.0,85.0,2.4,17.0,707.0,753.46,589.27
2016,3,1,11,15,935.5,86.0,2.35,17.0,725.5,794.19,616.94
2016,3,1,11,30,941.0,87.0,2.3,17.0,744.0,832.2,642.42
2016,3,1,11,45,946.0,86.5,2.25,17.0,755.0,865.25,664.25
2016,3,1,12,0,951.0,86.0,2.2,17.0,766.0,895.15,683.8
2016,3,1,12,15,952.0,86.0,2.15,17.0,768.0,918.85,699.06
2016,3,1,12,30,953.0,86.0,2.1,17.0,770.0,938.94,711.93
2016,3,1,12,45,952.5,85.5,2.1,17.0,764.0,953.43,721.66
2016,3,1,13,0,952.0,85.0,2.1,17.0,758.0,964.11,729.01
2016,3,1,13,15,948.5,84.0,2.1,17.0,743.5,967.62,731.74
2016,3,1,13,30,945.0,83.0,2.1,17.0,729.0,967.23,732.1
2016,3,1,13,45,937.0,83.0,2.1,17.0,706.0,960.03,728.08
2016,3,1,14,0,929.0,83.0,2.1,17.0,683.0,949.07,721.73
2016,3,1,14,15,919.0,81.5,2.15,17.0,653.0,930.88,711.17
2016,3,1,14,30,909.0,80.0,2.2,17.0,623.0,909.21,698.32
2016,3,1,14,45,895.0,78.5,2.3,17.0,586.0,880.76,681.21
2016,3,1,15,0,881.0,77.0,2.4,17.0,549.0,849.37,661.87
2016,3,1,15,15,861.5,74.5,2.4,16.5,506.0,809.51,636.64
2016,3,1,15,30,842.0,72.0,2.4,16.0,463.0,774.2,614.32
2016,3,1,15,45,816.5,69.0,2.45,16.0,416.0,724.85,580.36
2016,3,1,16,0,791.0,66.0,2.5,16.0,369.0,674.33,544.77
2016,3,1,16,15,752.0,62.0,2.4,15.5,318.5,612.46,499.68
2016,3,1,16,30,713.0,58.0,2.3,15.0,268.0,551.26,452.38
2016,3,1,16,45,653.5,52.0,2.25,15.0,217.0,476.42,391.12
2016,3,1,17,0,594.0,46.0,2.2,15.0,166.0,405.08,330.27
2016,3,1,17,15,495.5,38.0,2.1,14.5,118.0,320.51,256.88
2016,3,1,17,30,397.0,30.0,2.0,14.0,70.0,241.19,182.57
2016,3,1,17,45,198.5,15.0,1.95,14.0,35.0,113.07,10.52
2016,3,1,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,7.0,11.0,2.25,13.5,11.5,10.48,0.0
2016,3,2,7,0,14.0,22.0,2.4,14.0,23.0,19.93,5.67
2016,3,2,7,15,57.0,41.0,2.45,14.0,49.5,34.75,24.04
2016,3,2,7,30,100.0,60.0,2.5,14.0,76.0,49.86,38.25
2016,3,2,7,45,116.5,81.5,2.55,14.5,106.5,68.33,51.28
2016,3,2,8,0,133.0,103.0,2.6,15.0,137.0,96.95,71.63
2016,3,2,8,15,145.0,123.5,2.5,15.0,168.0,126.61,95.12
2016,3,2,8,30,157.0,144.0,2.4,15.0,199.0,157.97,121.08
2016,3,2,8,45,197.0,162.5,2.3,15.5,241.5,196.48,152.11
2016,3,2,9,0,237.0,181.0,2.2,16.0,284.0,239.88,187.36
2016,3,2,9,15,251.5,199.0,2.15,16.0,318.5,278.34,219.4
2016,3,2,9,30,266.0,217.0,2.1,16.0,353.0,318.3,252.16
2016,3,2,9,45,353.0,216.5,2.1,16.0,411.5,377.4,299.52
2016,3,2,10,0,440.0,216.0,2.1,16.0,470.0,448.06,355.43
2016,3,2,10,15,403.5,240.0,2.1,16.0,483.0,470.85,373.18
2016,3,2,10,30,367.0,264.0,2.1,16.0,496.0,493.12,390.01
2016,3,2,10,45,356.5,278.5,2.15,16.5,511.0,519.7,409.44
2016,3,2,11,0,346.0,293.0,2.2,17.0,526.0,544.61,427.16
2016,3,2,11,15,406.0,282.0,2.25,17.0,562.5,594.82,465.79
2016,3,2,11,30,466.0,271.0,2.3,17.0,599.0,655.86,511.56
2016,3,2,11,45,316.5,310.0,2.4,17.0,534.5,583.75,455.64
2016,3,2,12,0,167.0,349.0,2.5,17.0,470.0,501.2,391.22
2016,3,2,12,15,241.0,339.5,2.5,17.0,513.5,561.86,439.02
2016,3,2,12,30,315.0,330.0,2.5,17.0,557.0,635.98,494.97
2016,3,2,12,45,279.5,334.0,2.55,17.0,534.0,616.73,479.91
2016,3,2,13,0,244.0,338.0,2.6,17.0,511.0,582.73,454.8
2016,3,2,13,15,237.5,335.0,2.55,17.0,501.0,578.12,451.67
2016,3,2,13,30,231.0,332.0,2.5,17.0,491.0,572.49,447.64
2016,3,2,13,45,151.5,312.0,2.5,17.0,415.0,479.42,376.73
2016,3,2,14,0,72.0,292.0,2.5,17.0,339.0,372.05,293.6
2016,3,2,14,15,99.5,284.5,2.45,16.5,346.5,390.29,310.14
2016,3,2,14,30,127.0,277.0,2.4,16.0,354.0,421.49,335.99
2016,3,2,14,45,89.5,251.5,2.4,16.0,304.0,345.66,276.77
2016,3,2,15,0,52.0,226.0,2.4,16.0,254.0,284.55,228.34
2016,3,2,15,15,56.5,210.5,2.4,16.0,239.0,271.6,219.01
2016,3,2,15,30,61.0,195.0,2.4,16.0,224.0,258.27,209.11
2016,3,2,15,45,73.5,177.5,2.45,16.0,209.0,248.2,202.02
2016,3,2,16,0,86.0,160.0,2.5,16.0,194.0,237.09,193.88
2016,3,2,16,15,75.5,140.0,2.5,15.5,167.0,205.71,168.55
2016,3,2,16,30,65.0,120.0,2.5,15.0,140.0,174.91,143.19
2016,3,2,16,45,55.5,98.5,2.55,15.0,113.0,143.29,116.38
2016,3,2,17,0,46.0,77.0,2.6,15.0,86.0,112.11,89.42
2016,3,2,17,15,27.5,56.0,2.55,14.5,61.0,77.35,59.18
2016,3,2,17,30,9.0,35.0,2.5,14.0,36.0,39.75,26.37
2016,3,2,17,45,4.5,17.5,2.45,14.0,18.0,18.12,0.0
2016,3,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
