Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,1.5,14.5,10.0,9.53,0.0
2016,3,3,7,0,0.0,20.0,1.4,15.0,20.0,18.57,6.36
2016,3,3,7,15,12.0,40.0,1.55,15.0,42.0,35.36,24.64
2016,3,3,7,30,24.0,60.0,1.7,15.0,64.0,51.82,39.89
2016,3,3,7,45,37.0,81.0,1.85,15.0,89.5,69.72,53.04
2016,3,3,8,0,50.0,102.0,2.0,15.0,115.0,92.29,70.82
2016,3,3,8,15,58.5,123.0,2.0,15.0,141.5,116.22,90.24
2016,3,3,8,30,67.0,144.0,2.0,15.0,168.0,141.48,111.0
2016,3,3,8,45,136.5,165.0,2.05,15.5,222.5,183.45,143.37
2016,3,3,9,0,206.0,186.0,2.1,16.0,277.0,234.88,184.05
2016,3,3,9,15,241.5,202.0,2.05,16.0,319.0,277.98,219.2
2016,3,3,9,30,277.0,218.0,2.0,16.0,361.0,324.72,257.04
2016,3,3,9,45,308.5,230.0,2.0,16.5,400.5,369.36,292.4
2016,3,3,10,0,340.0,242.0,2.0,17.0,440.0,416.78,329.29
2016,3,3,10,15,275.5,269.0,2.05,17.0,435.0,424.83,335.32
2016,3,3,10,30,211.0,296.0,2.1,17.0,430.0,421.82,332.42
2016,3,3,10,45,210.5,308.5,2.2,17.0,447.0,445.94,351.02
2016,3,3,11,0,210.0,321.0,2.3,17.0,464.0,469.6,368.94
2016,3,3,11,15,250.0,323.5,2.4,17.0,498.0,520.57,408.07
2016,3,3,11,30,290.0,326.0,2.5,17.0,532.0,566.92,443.4
2016,3,3,11,45,296.5,325.0,2.65,17.0,538.0,583.78,456.36
2016,3,3,12,0,303.0,324.0,2.8,17.0,544.0,599.79,468.88
2016,3,3,12,15,313.0,327.0,2.75,16.5,554.5,622.16,486.26
2016,3,3,12,30,323.0,330.0,2.7,16.0,565.0,643.72,502.99
2016,3,3,12,45,305.5,331.0,2.65,16.0,551.5,637.39,497.82
2016,3,3,13,0,288.0,332.0,2.6,16.0,538.0,629.32,491.59
2016,3,3,13,15,294.0,320.5,2.4,16.0,527.5,627.37,490.13
2016,3,3,13,30,300.0,309.0,2.2,16.0,517.0,623.96,487.56
2016,3,3,13,45,230.5,309.5,2.05,16.0,466.0,549.29,430.88
2016,3,3,14,0,161.0,310.0,1.9,16.0,415.0,487.99,383.58
2016,3,3,14,15,122.5,291.0,1.75,16.0,369.0,432.48,341.23
2016,3,3,14,30,84.0,272.0,1.6,16.0,323.0,363.27,287.88
2016,3,3,14,45,95.0,257.5,1.5,16.0,312.0,357.42,284.59
2016,3,3,15,0,106.0,243.0,1.4,16.0,301.0,350.83,280.36
2016,3,3,15,15,178.5,220.5,1.4,16.0,309.0,397.6,319.5
2016,3,3,15,30,251.0,198.0,1.4,16.0,317.0,439.31,353.88
2016,3,3,15,45,125.5,164.0,1.4,16.0,223.5,283.01,229.6
2016,3,3,16,0,0.0,130.0,1.4,16.0,130.0,128.32,101.72
2016,3,3,16,15,0.0,112.0,1.4,16.0,112.0,110.4,87.45
2016,3,3,16,30,0.0,94.0,1.4,16.0,94.0,92.42,72.57
2016,3,3,16,45,0.0,76.0,1.4,16.0,76.0,74.36,57.35
2016,3,3,17,0,0.0,58.0,1.4,16.0,58.0,56.14,41.77
2016,3,3,17,15,0.0,41.0,1.4,15.5,41.0,38.86,26.87
2016,3,3,17,30,0.0,24.0,1.4,15.0,24.0,22.28,12.37
2016,3,3,17,45,0.0,12.0,1.45,15.0,12.0,11.12,0.0
2016,3,3,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.0,1.45,14.5,7.0,6.67,0.0
2016,3,4,7,0,0.0,14.0,1.6,15.0,14.0,12.98,3.49
2016,3,4,7,15,0.0,29.5,1.75,15.0,29.5,27.4,17.95
2016,3,4,7,30,0.0,45.0,1.9,15.0,45.0,41.41,30.84
2016,3,4,7,45,0.0,62.5,2.05,15.0,62.5,56.86,42.69
2016,3,4,8,0,0.0,80.0,2.2,15.0,80.0,72.69,56.28
2016,3,4,8,15,0.0,98.0,2.3,15.0,98.0,89.15,70.19
2016,3,4,8,30,0.0,116.0,2.4,15.0,116.0,105.79,84.04
2016,3,4,8,45,6.0,138.5,2.55,15.5,141.0,128.11,102.05
2016,3,4,9,0,12.0,161.0,2.7,16.0,166.0,151.4,120.67
2016,3,4,9,15,6.0,158.5,2.8,16.0,161.0,148.52,118.13
2016,3,4,9,30,0.0,156.0,2.9,16.0,156.0,144.61,114.7
2016,3,4,9,45,0.0,155.0,3.05,16.0,155.0,144.14,114.05
2016,3,4,10,0,0.0,154.0,3.2,16.0,154.0,143.56,113.32
2016,3,4,10,15,12.0,200.5,3.2,16.0,208.5,194.58,154.6
2016,3,4,10,30,24.0,247.0,3.2,16.0,263.0,247.42,196.7
2016,3,4,10,45,12.0,204.0,3.2,16.0,212.0,199.92,158.24
2016,3,4,11,0,0.0,161.0,3.2,16.0,161.0,151.09,118.54
2016,3,4,11,15,3.0,184.0,3.25,16.0,186.0,175.58,138.33
2016,3,4,11,30,6.0,207.0,3.3,16.0,211.0,200.56,158.29
2016,3,4,11,45,7.0,214.5,3.35,16.0,219.5,209.23,165.11
2016,3,4,12,0,8.0,222.0,3.4,16.0,228.0,218.02,172.08
2016,3,4,12,15,17.0,253.5,3.4,16.0,266.0,257.75,203.84
2016,3,4,12,30,26.0,285.0,3.4,16.0,304.0,298.51,236.09
2016,3,4,12,45,13.0,192.5,3.4,16.0,202.0,195.0,153.86
2016,3,4,13,0,0.0,100.0,3.4,16.0,100.0,93.45,71.48
2016,3,4,13,15,0.0,98.0,3.25,16.0,98.0,91.53,70.06
2016,3,4,13,30,0.0,96.0,3.1,16.0,96.0,89.61,68.55
2016,3,4,13,45,0.0,54.5,3.0,16.0,54.5,50.77,36.62
2016,3,4,14,0,0.0,13.0,2.9,16.0,13.0,12.09,4.47
2016,3,4,14,15,0.0,78.5,2.9,16.0,78.5,73.15,55.35
2016,3,4,14,30,0.0,144.0,2.9,16.0,144.0,137.08,107.95
2016,3,4,14,45,0.0,99.0,2.9,16.0,99.0,92.6,71.56
2016,3,4,15,0,0.0,54.0,2.9,16.0,54.0,50.24,36.56
2016,3,4,15,15,0.0,31.5,3.0,16.0,31.5,29.27,19.07
2016,3,4,15,30,0.0,9.0,3.1,16.0,9.0,8.35,1.43
2016,3,4,15,45,0.0,8.5,3.25,16.0,8.5,7.88,1.05
2016,3,4,16,0,0.0,8.0,3.4,16.0,8.0,7.42,0.67
2016,3,4,16,15,0.0,7.0,3.55,15.5,7.0,6.49,0.0
2016,3,4,16,30,0.0,6.0,3.7,15.0,6.0,5.56,0.0
2016,3,4,16,45,0.0,4.5,3.85,15.0,4.5,4.17,0.0
2016,3,4,17,0,0.0,3.0,4.0,15.0,3.0,2.78,0.0
2016,3,4,17,15,0.0,2.0,4.1,15.0,2.0,1.85,0.0
2016,3,4,17,30,0.0,1.0,4.2,15.0,1.0,0.92,0.0
2016,3,4,17,45,0.0,0.5,4.3,15.0,0.5,0.46,0.0
2016,3,4,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,13.0,5.45,15.5,13.0,12.39,0.0
2016,3,5,7,0,0.0,26.0,5.8,16.0,26.0,23.73,11.93
2016,3,5,7,15,31.0,46.0,6.05,16.0,51.5,40.16,28.83
2016,3,5,7,30,62.0,66.0,6.3,16.0,77.0,54.44,42.11
2016,3,5,7,45,79.0,87.5,6.55,16.0,106.5,73.62,55.39
2016,3,5,8,0,96.0,109.0,6.8,16.0,136.0,100.18,75.42
2016,3,5,8,15,107.5,130.5,6.7,16.0,166.0,128.42,98.2
2016,3,5,8,30,119.0,152.0,6.6,16.0,196.0,158.38,123.09
2016,3,5,8,45,59.5,86.5,6.5,16.0,108.5,95.62,73.3
2016,3,5,9,0,0.0,21.0,6.4,16.0,21.0,19.49,10.87
2016,3,5,9,15,11.0,110.0,6.45,16.0,116.0,106.35,83.59
2016,3,5,9,30,22.0,199.0,6.5,16.0,211.0,193.55,155.25
2016,3,5,9,45,11.0,161.5,6.55,16.0,167.5,155.57,123.8
2016,3,5,10,0,0.0,124.0,6.6,16.0,124.0,115.58,90.6
2016,3,5,10,15,0.0,121.5,6.75,16.0,121.5,113.36,88.61
2016,3,5,10,30,0.0,119.0,6.9,16.0,119.0,111.11,86.6
2016,3,5,10,45,0.5,146.0,7.1,16.5,146.5,137.01,107.51
2016,3,5,11,0,1.0,173.0,7.3,17.0,174.0,163.22,128.47
2016,3,5,11,15,2.5,185.0,7.45,17.0,187.0,176.14,138.83
2016,3,5,11,30,4.0,197.0,7.6,17.0,200.0,189.27,149.38
2016,3,5,11,45,9.0,224.0,7.75,17.0,230.5,220.12,174.31
2016,3,5,12,0,14.0,251.0,7.9,17.0,261.0,251.68,199.72
2016,3,5,12,15,14.0,252.5,8.2,16.5,263.0,254.08,202.03
2016,3,5,12,30,14.0,254.0,8.5,16.0,265.0,256.47,204.41
2016,3,5,12,45,7.0,200.5,8.85,16.0,206.0,197.46,156.69
2016,3,5,13,0,0.0,147.0,9.2,16.0,147.0,138.78,108.79
2016,3,5,13,15,0.0,144.0,9.7,16.0,144.0,135.98,106.62
2016,3,5,13,30,0.0,141.0,10.2,16.0,141.0,133.18,104.45
2016,3,5,13,45,0.0,103.5,10.7,16.0,103.5,96.81,74.67
2016,3,5,14,0,0.0,66.0,11.2,16.0,66.0,61.49,45.55
2016,3,5,14,15,0.0,48.0,11.5,16.0,48.0,44.68,31.65
2016,3,5,14,30,0.0,30.0,11.8,16.0,30.0,27.9,17.7
2016,3,5,14,45,0.5,99.5,12.15,16.0,99.5,93.51,72.54
2016,3,5,15,0,1.0,169.0,12.5,16.0,169.0,164.89,131.95
2016,3,5,15,15,0.5,93.0,12.7,16.0,93.0,87.35,67.74
2016,3,5,15,30,0.0,17.0,12.9,16.0,17.0,15.78,7.68
2016,3,5,15,45,0.0,15.5,13.1,16.0,15.5,14.38,6.54
2016,3,5,16,0,0.0,14.0,13.3,16.0,14.0,12.98,5.38
2016,3,5,16,15,0.0,12.0,13.3,16.0,12.0,11.12,3.82
2016,3,5,16,30,0.0,10.0,13.3,16.0,10.0,9.26,2.24
2016,3,5,16,45,0.0,8.0,13.3,16.0,8.0,7.41,0.65
2016,3,5,17,0,0.0,6.0,13.3,16.0,6.0,5.55,0.0
2016,3,5,17,15,0.0,4.0,13.1,15.5,4.0,3.7,0.0
2016,3,5,17,30,0.0,2.0,12.9,15.0,2.0,1.85,0.0
2016,3,5,17,45,0.0,1.0,12.7,15.0,1.0,0.92,0.0
2016,3,5,18,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.15,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.5,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,8.05,14.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,6,45,64.0,17.5,6.2,13.5,23.0,16.68,0.0
2016,3,6,7,0,128.0,35.0,6.1,14.0,46.0,28.53,16.51
2016,3,6,7,15,241.0,51.0,6.05,14.0,89.0,39.34,28.5
2016,3,6,7,30,354.0,67.0,6.0,14.0,132.0,50.69,39.22
2016,3,6,7,45,425.0,78.5,5.95,14.0,181.0,70.5,46.95
2016,3,6,8,0,496.0,90.0,5.9,14.0,230.0,116.12,73.24
2016,3,6,8,15,548.5,98.0,5.9,14.0,280.0,165.93,110.91
2016,3,6,8,30,601.0,106.0,5.9,14.0,330.0,220.31,156.77
2016,3,6,8,45,635.0,112.5,5.95,14.5,377.0,274.22,204.67
2016,3,6,9,0,669.0,119.0,6.0,15.0,424.0,331.51,255.65
2016,3,6,9,15,695.5,123.5,5.9,15.0,468.0,387.08,305.27
2016,3,6,9,30,722.0,128.0,5.8,15.0,512.0,444.49,355.43
2016,3,6,9,45,745.5,130.0,5.75,15.0,551.5,499.53,402.69
2016,3,6,10,0,769.0,132.0,5.7,15.0,591.0,555.36,449.48
2016,3,6,10,15,783.0,134.5,5.5,15.0,623.5,606.51,491.11
2016,3,6,10,30,797.0,137.0,5.3,15.0,656.0,656.42,530.65
2016,3,6,10,45,812.5,136.0,5.15,15.0,682.5,702.93,566.87
2016,3,6,11,0,828.0,135.0,5.0,15.0,709.0,748.2,601.33
2016,3,6,11,15,834.5,136.0,4.95,15.0,726.5,787.12,629.47
2016,3,6,11,30,841.0,137.0,4.9,15.0,744.0,823.67,655.52
2016,3,6,11,45,843.5,138.0,4.9,15.0,754.0,854.35,677.44
2016,3,6,12,0,846.0,139.0,4.9,15.0,764.0,882.06,697.2
2016,3,6,12,15,846.5,139.0,5.0,15.0,765.0,903.87,713.39
2016,3,6,12,30,847.0,139.0,5.1,15.0,766.0,922.35,727.33
2016,3,6,12,45,862.0,129.5,5.25,15.0,763.0,940.29,741.38
2016,3,6,13,0,877.0,120.0,5.4,15.0,760.0,954.77,753.09
2016,3,6,13,15,871.5,119.5,5.55,15.0,744.5,956.81,755.99
2016,3,6,13,30,866.0,119.0,5.7,15.0,729.0,955.15,756.41
2016,3,6,13,45,686.5,177.5,5.9,15.0,651.5,859.71,688.15
2016,3,6,14,0,507.0,236.0,6.1,15.0,574.0,751.53,605.85
2016,3,6,14,15,584.0,197.5,6.25,15.0,570.5,775.55,628.53
2016,3,6,14,30,661.0,159.0,6.4,15.0,567.0,801.19,650.3
2016,3,6,14,45,420.5,205.0,6.55,15.0,459.0,624.98,511.71
2016,3,6,15,0,180.0,251.0,6.7,15.0,351.0,437.0,357.95
2016,3,6,15,15,102.0,217.5,6.8,14.5,274.0,316.94,260.77
2016,3,6,15,30,24.0,184.0,6.9,14.0,197.0,202.69,165.39
2016,3,6,15,45,154.5,170.5,7.0,14.0,234.5,313.16,261.65
2016,3,6,16,0,285.0,157.0,7.1,14.0,272.0,402.7,338.78
2016,3,6,16,15,251.0,143.0,7.15,14.0,234.5,353.2,297.35
2016,3,6,16,30,217.0,129.0,7.2,14.0,197.0,305.87,257.23
2016,3,6,16,45,177.5,109.0,7.3,14.0,158.5,239.9,200.83
2016,3,6,17,0,138.0,89.0,7.4,14.0,120.0,187.71,155.07
2016,3,6,17,15,97.5,67.0,7.5,14.0,86.0,135.38,108.78
2016,3,6,17,30,57.0,45.0,7.6,14.0,52.0,86.17,64.94
2016,3,6,17,45,28.5,22.5,7.7,14.0,26.0,41.18,19.11
2016,3,6,18,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,7.85,13.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.6,13.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,10.15,11.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,7,6,45,22.5,15.5,6.1,11.5,17.5,13.68,0.0
2016,3,7,7,0,45.0,31.0,6.2,12.0,35.0,26.66,15.82
2016,3,7,7,15,84.0,51.5,6.45,12.0,65.5,43.06,32.09
2016,3,7,7,30,123.0,72.0,6.7,12.0,96.0,59.01,46.99
2016,3,7,7,45,139.0,94.5,6.95,12.0,128.5,81.37,61.49
2016,3,7,8,0,155.0,117.0,7.2,12.0,161.0,112.59,84.66
2016,3,7,8,15,179.0,135.0,7.3,12.0,195.5,143.9,109.68
2016,3,7,8,30,203.0,153.0,7.4,12.0,230.0,178.15,138.46
2016,3,7,8,45,330.5,154.0,7.5,12.0,298.0,228.39,178.25
2016,3,7,9,0,458.0,155.0,7.6,12.0,366.0,294.34,233.17
2016,3,7,9,15,435.5,178.5,7.55,12.0,394.5,336.43,271.52
2016,3,7,9,30,413.0,202.0,7.5,12.0,423.0,375.66,306.35
2016,3,7,9,45,581.5,169.5,7.5,12.0,505.5,455.32,373.69
2016,3,7,10,0,750.0,137.0,7.5,12.0,588.0,552.15,455.06
2016,3,7,10,15,655.5,173.5,7.55,12.0,583.0,570.59,470.77
2016,3,7,10,30,561.0,210.0,7.6,12.0,578.0,576.04,475.11
2016,3,7,10,45,696.0,170.5,7.65,12.0,644.5,660.82,545.7
2016,3,7,11,0,831.0,131.0,7.7,12.0,711.0,748.82,617.95
2016,3,7,11,15,837.5,132.5,7.85,12.0,729.0,788.31,648.24
2016,3,7,11,30,844.0,134.0,8.0,12.0,747.0,825.43,676.79
2016,3,7,11,45,867.5,124.0,8.15,12.0,761.5,861.95,704.89
2016,3,7,12,0,891.0,114.0,8.3,12.0,776.0,890.48,726.87
2016,3,7,12,15,891.5,114.0,8.5,12.0,777.5,912.46,744.13
2016,3,7,12,30,892.0,114.0,8.7,12.0,779.0,931.02,758.93
2016,3,7,12,45,873.5,122.0,8.9,12.0,768.0,944.82,770.25
2016,3,7,13,0,855.0,130.0,9.1,12.0,757.0,947.89,773.56
2016,3,7,13,15,850.0,129.0,9.25,12.0,742.0,949.7,775.93
2016,3,7,13,30,845.0,128.0,9.4,12.0,727.0,947.87,775.68
2016,3,7,13,45,638.0,198.0,9.6,12.5,642.0,838.43,690.87
2016,3,7,14,0,431.0,268.0,9.8,13.0,557.0,717.44,590.43
2016,3,7,14,15,256.5,274.0,9.9,13.0,444.0,549.5,453.63
2016,3,7,14,30,82.0,280.0,10.0,13.0,331.0,370.02,303.8
2016,3,7,14,45,209.0,255.5,10.1,13.0,375.0,468.84,389.66
2016,3,7,15,0,336.0,231.0,10.2,13.0,419.0,561.61,469.36
2016,3,7,15,15,168.0,151.0,10.2,13.0,245.0,319.11,268.0
2016,3,7,15,30,0.0,71.0,10.2,13.0,71.0,66.08,50.61
2016,3,7,15,45,0.0,86.0,10.2,13.0,86.0,80.4,62.99
2016,3,7,16,0,0.0,101.0,10.2,13.0,101.0,96.33,76.71
2016,3,7,16,15,0.0,87.5,10.2,13.0,87.5,83.12,65.63
2016,3,7,16,30,0.0,74.0,10.2,13.0,74.0,69.9,54.41
2016,3,7,16,45,217.0,73.0,10.2,13.0,121.5,226.22,191.87
2016,3,7,17,0,434.0,72.0,10.2,13.0,169.0,351.98,297.39
2016,3,7,17,15,337.5,59.5,10.25,13.0,122.5,266.57,220.55
2016,3,7,17,30,241.0,47.0,10.3,13.0,76.0,190.94,151.24
2016,3,7,17,45,120.5,28.0,10.4,13.0,42.5,103.09,60.49
2016,3,7,18,0,0.0,9.0,10.5,13.0,9.0,8.58,0.0
2016,3,7,18,15,0.0,4.5,10.45,12.5,4.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,7.25,11.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,8,6,45,130.0,16.5,5.1,11.5,28.5,13.02,0.0
2016,3,8,7,0,260.0,33.0,5.1,12.0,57.0,26.74,16.34
2016,3,8,7,15,365.5,45.0,5.0,12.0,102.5,35.23,25.35
2016,3,8,7,30,471.0,57.0,4.9,12.0,148.0,43.32,33.1
2016,3,8,7,45,532.0,66.0,4.8,12.5,197.5,67.09,40.56
2016,3,8,8,0,593.0,75.0,4.7,13.0,247.0,116.4,69.17
2016,3,8,8,15,666.5,69.5,4.6,13.0,296.5,162.24,102.97
2016,3,8,8,30,740.0,64.0,4.5,13.0,346.0,218.6,150.74
2016,3,8,8,45,749.5,79.0,4.4,13.5,396.5,281.54,207.98
2016,3,8,9,0,759.0,94.0,4.3,14.0,447.0,342.78,263.26
2016,3,8,9,15,780.0,97.5,4.1,14.0,490.5,401.99,315.87
2016,3,8,9,30,801.0,101.0,3.9,14.0,534.0,460.11,366.31
2016,3,8,9,45,635.5,161.5,3.75,14.0,520.5,478.85,384.05
2016,3,8,10,0,470.0,222.0,3.6,14.0,507.0,478.03,384.04
2016,3,8,10,15,559.0,201.5,3.5,14.0,558.0,538.86,433.25
2016,3,8,10,30,648.0,181.0,3.4,14.0,609.0,608.6,488.23
2016,3,8,10,45,483.5,248.0,3.35,14.0,574.5,589.13,470.68
2016,3,8,11,0,319.0,315.0,3.3,14.0,540.0,552.11,439.28
2016,3,8,11,15,412.5,290.5,3.15,14.0,588.5,621.88,493.83
2016,3,8,11,30,506.0,266.0,3.0,14.0,637.0,690.62,546.16
2016,3,8,11,45,413.5,304.0,2.9,14.0,609.5,671.13,528.56
2016,3,8,12,0,321.0,342.0,2.8,14.0,582.0,637.43,500.99
2016,3,8,12,15,173.0,316.5,2.75,14.0,446.5,480.21,380.4
2016,3,8,12,30,25.0,291.0,2.7,14.0,311.0,303.42,240.1
2016,3,8,12,45,454.0,200.5,2.7,14.0,536.0,647.38,517.53
2016,3,8,13,0,883.0,110.0,2.7,14.0,761.0,946.22,732.63
2016,3,8,13,15,530.5,227.0,2.9,14.0,616.0,760.96,598.2
2016,3,8,13,30,178.0,344.0,3.1,14.0,471.0,538.02,425.25
2016,3,8,13,45,158.5,332.5,3.35,14.0,443.0,509.52,405.45
2016,3,8,14,0,139.0,321.0,3.6,14.0,415.0,480.36,383.76
2016,3,8,14,15,172.5,305.0,3.6,14.0,416.5,494.24,396.48
2016,3,8,14,30,206.0,289.0,3.6,14.0,418.0,506.48,407.76
2016,3,8,14,45,129.0,263.0,3.6,14.0,342.0,406.85,328.88
2016,3,8,15,0,52.0,237.0,3.6,14.0,266.0,295.98,239.52
2016,3,8,15,15,159.0,221.0,3.4,13.5,301.0,381.72,313.0
2016,3,8,15,30,266.0,205.0,3.2,13.0,336.0,460.76,379.2
2016,3,8,15,45,133.0,147.0,3.05,13.0,212.5,267.88,222.05
2016,3,8,16,0,0.0,89.0,2.9,13.0,89.0,83.83,65.8
2016,3,8,16,15,0.0,77.0,2.7,13.0,77.0,72.15,56.22
2016,3,8,16,30,0.0,65.0,2.5,13.0,65.0,60.46,46.34
2016,3,8,16,45,0.0,53.0,2.4,13.0,53.0,49.27,36.75
2016,3,8,17,0,0.0,41.0,2.3,13.0,41.0,38.08,27.04
2016,3,8,17,15,0.0,30.0,1.85,12.5,30.0,27.84,18.08
2016,3,8,17,30,0.0,19.0,1.4,12.0,19.0,17.61,9.05
2016,3,8,17,45,0.0,11.0,0.95,12.0,11.0,10.19,1.36
2016,3,8,18,0,0.0,3.0,0.5,12.0,3.0,2.86,0.0
2016,3,8,18,15,0.0,1.5,0.85,12.0,1.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,6,45,5.5,16.0,4.0,13.5,17.0,14.76,0.0
2016,3,9,7,0,11.0,32.0,4.0,14.0,34.0,28.65,18.12
2016,3,9,7,15,34.5,53.0,3.9,14.0,60.0,46.01,34.62
2016,3,9,7,30,58.0,74.0,3.8,14.0,86.0,62.99,50.25
2016,3,9,7,45,70.5,96.0,3.7,14.0,114.5,84.06,64.42
2016,3,9,8,0,83.0,118.0,3.6,14.0,143.0,109.92,84.52
2016,3,9,8,15,93.5,139.5,3.4,14.0,172.0,135.26,105.07
2016,3,9,8,30,104.0,161.0,3.2,14.0,201.0,164.35,129.18
2016,3,9,8,45,75.0,176.0,3.05,14.5,207.0,179.07,142.43
2016,3,9,9,0,46.0,191.0,2.9,15.0,213.0,189.03,151.1
2016,3,9,9,15,55.5,212.5,2.8,15.0,241.5,216.64,173.36
2016,3,9,9,30,65.0,234.0,2.7,15.0,270.0,245.56,196.47
2016,3,9,9,45,192.5,248.0,2.65,15.0,364.0,330.56,264.47
2016,3,9,10,0,320.0,262.0,2.6,15.0,458.0,430.22,343.19
2016,3,9,10,15,186.5,275.0,2.6,15.0,391.0,377.26,300.79
2016,3,9,10,30,53.0,288.0,2.6,15.0,324.0,309.63,245.83
2016,3,9,10,45,146.5,311.0,2.6,15.5,414.0,406.82,322.79
2016,3,9,11,0,240.0,334.0,2.6,16.0,504.0,507.27,399.73
2016,3,9,11,15,216.5,346.0,2.65,16.0,502.0,513.3,403.19
2016,3,9,11,30,193.0,358.0,2.7,16.0,500.0,517.17,405.47
2016,3,9,11,45,178.5,363.0,2.75,16.0,496.0,519.35,406.79
2016,3,9,12,0,164.0,368.0,2.8,16.0,492.0,520.12,407.04
2016,3,9,12,15,114.5,356.0,2.85,16.0,442.5,470.61,368.71
2016,3,9,12,30,65.0,344.0,2.9,16.0,393.0,406.74,319.19
2016,3,9,12,45,44.5,314.5,2.95,16.5,348.5,359.28,282.17
2016,3,9,13,0,24.0,285.0,3.0,17.0,304.0,298.74,234.59
2016,3,9,13,15,21.0,273.0,3.0,17.0,289.0,284.71,223.93
2016,3,9,13,30,18.0,261.0,3.0,17.0,274.0,270.51,212.98
2016,3,9,13,45,74.0,291.5,3.05,17.0,342.5,370.32,293.09
2016,3,9,14,0,130.0,322.0,3.1,17.0,411.0,473.09,373.32
2016,3,9,14,15,133.0,307.5,3.1,17.0,395.0,460.8,364.32
2016,3,9,14,30,136.0,293.0,3.1,17.0,379.0,447.76,355.31
2016,3,9,14,45,162.0,275.0,3.1,17.0,371.5,450.29,359.03
2016,3,9,15,0,188.0,257.0,3.1,17.0,364.0,451.03,361.32
2016,3,9,15,15,106.5,223.0,3.1,16.5,282.5,339.86,273.88
2016,3,9,15,30,25.0,189.0,3.1,16.0,201.0,208.44,167.57
2016,3,9,15,45,24.5,172.5,3.1,16.0,183.5,191.25,154.32
2016,3,9,16,0,24.0,156.0,3.1,16.0,166.0,174.07,140.65
2016,3,9,16,15,18.5,137.0,3.05,15.5,144.5,150.49,121.57
2016,3,9,16,30,13.0,118.0,3.0,15.0,123.0,127.29,102.48
2016,3,9,16,45,6.5,98.5,2.95,15.0,101.0,103.28,82.16
2016,3,9,17,0,0.0,79.0,2.9,15.0,79.0,79.73,61.96
2016,3,9,17,15,0.0,58.0,2.9,15.0,58.0,58.07,43.24
2016,3,9,17,30,0.0,37.0,2.9,15.0,37.0,35.86,23.93
2016,3,9,17,45,0.0,21.5,2.9,15.0,21.5,19.97,8.42
2016,3,9,18,0,0.0,6.0,2.9,15.0,6.0,5.72,0.0
2016,3,9,18,15,0.0,3.0,2.95,15.0,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,45,137.5,17.5,5.7,14.5,31.5,13.72,0.0
2016,3,10,7,0,275.0,35.0,5.8,15.0,63.0,28.08,17.83
2016,3,10,7,15,377.5,46.0,5.8,15.0,109.0,35.56,25.44
2016,3,10,7,30,480.0,57.0,5.8,15.0,155.0,42.7,32.21
2016,3,10,7,45,541.0,65.0,5.85,15.0,204.5,69.88,40.57
2016,3,10,8,0,602.0,73.0,5.9,15.0,254.0,119.28,70.19
2016,3,10,8,15,495.5,104.5,6.0,15.0,271.0,168.56,115.21
2016,3,10,8,30,389.0,136.0,6.1,15.0,288.0,205.17,152.39
2016,3,10,8,45,387.0,156.0,6.25,15.5,324.0,248.88,191.22
2016,3,10,9,0,385.0,176.0,6.4,16.0,360.0,292.24,229.33
2016,3,10,9,15,581.0,140.5,6.4,16.0,446.5,365.77,289.59
2016,3,10,9,30,777.0,105.0,6.4,16.0,533.0,458.06,366.33
2016,3,10,9,45,426.0,189.5,6.4,16.0,427.0,400.26,322.95
2016,3,10,10,0,75.0,274.0,6.4,16.0,321.0,299.42,240.18
2016,3,10,10,15,144.5,294.5,6.35,16.0,390.0,370.65,298.0
2016,3,10,10,30,214.0,315.0,6.3,16.0,459.0,445.65,358.14
2016,3,10,10,45,129.0,309.5,6.3,16.0,397.0,393.43,315.34
2016,3,10,11,0,44.0,304.0,6.3,16.0,335.0,327.01,260.69
2016,3,10,11,15,119.5,332.0,6.2,16.0,420.0,424.49,339.36
2016,3,10,11,30,195.0,360.0,6.1,16.0,505.0,521.15,415.84
2016,3,10,11,45,196.5,363.0,6.0,16.5,510.5,534.7,425.06
2016,3,10,12,0,198.0,366.0,5.9,17.0,516.0,547.61,433.97
2016,3,10,12,15,289.5,349.0,5.75,17.0,568.0,629.26,498.36
2016,3,10,12,30,381.0,332.0,5.6,17.0,620.0,703.04,555.78
2016,3,10,12,45,233.0,341.5,5.45,17.0,517.5,573.9,454.4
2016,3,10,13,0,85.0,351.0,5.3,17.0,415.0,439.1,346.85
2016,3,10,13,15,43.5,265.5,5.1,16.5,298.5,309.69,246.0
2016,3,10,13,30,2.0,180.0,4.9,16.0,182.0,173.38,136.47
2016,3,10,13,45,20.5,232.0,4.75,16.0,246.5,243.73,194.05
2016,3,10,14,0,39.0,284.0,4.6,16.0,311.0,330.85,263.75
2016,3,10,14,15,19.5,210.5,4.45,16.0,224.0,221.92,176.75
2016,3,10,14,30,0.0,137.0,4.3,16.0,137.0,129.82,101.77
2016,3,10,14,45,6.5,169.5,4.2,16.0,173.0,168.94,134.3
2016,3,10,15,0,13.0,202.0,4.1,16.0,209.0,209.63,167.79
2016,3,10,15,15,6.5,116.0,4.1,16.0,119.5,115.2,90.76
2016,3,10,15,30,0.0,30.0,4.1,16.0,30.0,27.87,17.89
2016,3,10,15,45,0.0,20.0,4.15,16.0,20.0,18.56,10.1
2016,3,10,16,0,0.0,10.0,4.2,16.0,10.0,9.27,2.24
2016,3,10,16,15,0.0,8.5,4.25,15.5,8.5,7.88,1.08
2016,3,10,16,30,0.0,7.0,4.3,15.0,7.0,6.48,0.0
2016,3,10,16,45,0.0,5.5,4.4,15.0,5.5,5.09,0.0
2016,3,10,17,0,0.0,4.0,4.5,15.0,4.0,3.7,0.0
2016,3,10,17,15,0.0,3.0,4.65,15.0,3.0,2.77,0.0
2016,3,10,17,30,0.0,2.0,4.8,15.0,2.0,1.85,0.0
2016,3,10,17,45,0.0,1.0,5.0,15.0,1.0,0.92,0.0
2016,3,10,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,11.15,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,10.5,10.85,14.0,10.5,9.73,0.0
2016,3,11,7,0,0.0,21.0,10.7,14.0,21.0,19.48,10.83
2016,3,11,7,15,0.0,35.5,10.45,14.0,35.5,32.98,23.32
2016,3,11,7,30,0.0,50.0,10.2,14.0,50.0,46.21,35.48
2016,3,11,7,45,0.0,65.5,9.95,14.0,65.5,60.11,45.78
2016,3,11,8,0,0.0,81.0,9.7,14.0,81.0,74.19,57.86
2016,3,11,8,15,0.0,97.0,9.6,14.0,97.0,88.84,70.26
2016,3,11,8,30,0.0,113.0,9.5,14.0,113.0,103.61,82.6
2016,3,11,8,45,0.0,101.0,9.45,14.5,101.0,93.5,73.69
2016,3,11,9,0,0.0,89.0,9.4,15.0,89.0,82.81,64.35
2016,3,11,9,15,0.0,108.5,9.3,15.0,108.5,100.81,79.23
2016,3,11,9,30,0.0,128.0,9.2,15.0,128.0,118.93,94.09
2016,3,11,9,45,309.5,151.0,9.1,15.0,343.5,305.72,249.66
2016,3,11,10,0,619.0,174.0,9.0,15.0,559.0,523.05,427.91
2016,3,11,10,15,309.5,132.0,9.15,15.0,324.5,323.46,266.27
2016,3,11,10,30,0.0,90.0,9.3,15.0,90.0,83.94,64.27
2016,3,11,10,45,152.0,209.0,9.45,15.0,318.5,311.52,254.38
2016,3,11,11,0,304.0,328.0,9.6,15.0,547.0,556.22,451.94
2016,3,11,11,15,460.0,281.0,9.15,15.0,620.5,652.79,530.95
2016,3,11,11,30,616.0,234.0,8.7,15.0,694.0,754.29,612.81
2016,3,11,11,45,513.0,279.5,8.3,15.0,665.5,733.35,592.95
2016,3,11,12,0,410.0,325.0,7.9,15.0,637.0,698.88,562.88
2016,3,11,12,15,316.0,348.5,7.95,15.0,589.0,652.86,525.09
2016,3,11,12,30,222.0,372.0,8.0,15.0,541.0,590.71,474.52
2016,3,11,12,45,312.5,346.5,8.1,15.0,582.5,665.29,535.65
2016,3,11,13,0,403.0,321.0,8.2,15.0,624.0,728.65,587.65
2016,3,11,13,15,660.5,208.0,8.2,14.5,692.5,871.35,705.77
2016,3,11,13,30,918.0,95.0,8.2,14.0,761.0,979.42,789.03
2016,3,11,13,45,690.5,179.0,8.25,14.0,671.5,872.99,709.11
2016,3,11,14,0,463.0,263.0,8.3,14.0,582.0,745.31,607.32
2016,3,11,14,15,376.0,273.5,8.4,14.0,525.0,660.61,540.68
2016,3,11,14,30,289.0,284.0,8.5,14.0,468.0,590.74,484.24
2016,3,11,14,45,451.5,220.5,8.6,14.0,489.0,673.77,556.27
2016,3,11,15,0,614.0,157.0,8.7,14.0,510.0,740.38,614.15
2016,3,11,15,15,349.0,187.0,8.95,13.5,385.0,515.46,431.39
2016,3,11,15,30,84.0,217.0,9.2,13.0,260.0,301.16,249.7
2016,3,11,15,45,73.5,194.5,9.45,13.0,229.5,266.54,221.56
2016,3,11,16,0,63.0,172.0,9.7,13.0,199.0,232.31,193.23
2016,3,11,16,15,55.0,151.5,9.8,13.0,173.0,202.86,168.63
2016,3,11,16,30,47.0,131.0,9.9,13.0,147.0,173.86,144.07
2016,3,11,16,45,34.0,109.0,10.05,13.0,119.5,140.27,115.14
2016,3,11,17,0,21.0,87.0,10.2,13.0,92.0,107.56,86.64
2016,3,11,17,15,10.5,65.5,10.2,12.5,68.0,72.37,56.0
2016,3,11,17,30,0.0,44.0,10.2,12.0,44.0,44.28,31.36
2016,3,11,17,45,0.0,25.0,10.25,12.0,25.0,23.97,12.33
2016,3,11,18,0,0.0,6.0,10.3,12.0,6.0,5.72,0.0
2016,3,11,18,15,0.0,3.0,10.25,12.0,3.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.0,5.0,12.5,6.0,5.55,0.0
2016,3,12,7,0,0.0,12.0,5.2,13.0,12.0,11.11,3.87
2016,3,12,7,15,0.0,20.5,5.4,13.0,20.5,19.0,11.17
2016,3,12,7,30,0.0,29.0,5.6,13.0,29.0,26.9,18.45
2016,3,12,7,45,0.0,39.0,5.85,13.5,39.0,36.21,25.46
2016,3,12,8,0,0.0,49.0,6.1,14.0,49.0,45.53,33.41
2016,3,12,8,15,0.0,58.5,6.2,14.0,58.5,54.39,40.93
2016,3,12,8,30,0.0,68.0,6.3,14.0,68.0,63.26,48.37
2016,3,12,8,45,38.5,137.5,6.45,14.0,156.5,136.43,108.81
2016,3,12,9,0,77.0,207.0,6.6,14.0,245.0,214.25,172.71
2016,3,12,9,15,84.0,228.0,6.65,14.0,272.5,242.46,195.96
2016,3,12,9,30,91.0,249.0,6.7,14.0,300.0,271.62,219.86
2016,3,12,9,45,53.0,236.0,6.8,14.0,266.5,247.27,199.9
2016,3,12,10,0,15.0,223.0,6.9,14.0,233.0,216.16,173.94
2016,3,12,10,15,18.0,238.5,6.9,14.0,251.0,234.0,188.27
2016,3,12,10,30,21.0,254.0,6.9,14.0,269.0,252.22,202.82
2016,3,12,10,45,10.5,203.5,6.95,14.5,211.0,198.41,158.41
2016,3,12,11,0,0.0,153.0,7.0,15.0,153.0,143.39,112.87
2016,3,12,11,15,49.0,255.0,7.0,15.0,292.0,285.53,229.38
2016,3,12,11,30,98.0,357.0,7.0,15.0,431.0,431.61,346.0
2016,3,12,11,45,82.0,353.5,7.05,15.0,416.0,419.77,335.9
2016,3,12,12,0,66.0,350.0,7.1,15.0,401.0,406.62,325.06
2016,3,12,12,15,33.5,257.5,7.1,15.0,283.5,284.83,227.78
2016,3,12,12,30,1.0,165.0,7.1,15.0,166.0,156.77,123.43
2016,3,12,12,45,17.0,236.5,7.1,15.0,250.0,242.17,193.33
2016,3,12,13,0,33.0,308.0,7.1,15.0,334.0,343.49,274.76
2016,3,12,13,15,40.5,312.0,7.1,15.0,342.5,357.01,285.84
2016,3,12,13,30,48.0,316.0,7.1,15.0,351.0,370.66,297.2
2016,3,12,13,45,24.0,173.5,7.1,15.0,191.0,195.69,156.61
2016,3,12,14,0,0.0,31.0,7.1,15.0,31.0,28.86,18.46
2016,3,12,14,15,0.0,71.5,7.0,15.0,71.5,66.63,50.01
2016,3,12,14,30,0.0,112.0,6.9,15.0,112.0,105.13,82.05
2016,3,12,14,45,63.5,187.5,6.85,15.0,224.5,248.28,202.47
2016,3,12,15,0,127.0,263.0,6.8,15.0,337.0,404.79,330.71
2016,3,12,15,15,68.5,220.0,6.7,15.0,259.5,290.46,237.19
2016,3,12,15,30,10.0,177.0,6.6,15.0,182.0,182.43,147.25
2016,3,12,15,45,5.0,102.5,6.55,15.0,105.0,100.78,79.64
2016,3,12,16,0,0.0,28.0,6.5,15.0,28.0,25.99,16.49
2016,3,12,16,15,0.0,24.0,6.45,14.5,24.0,22.27,13.41
2016,3,12,16,30,0.0,20.0,6.4,14.0,20.0,18.54,10.28
2016,3,12,16,45,0.0,16.5,6.35,14.0,16.5,15.29,7.49
2016,3,12,17,0,0.0,13.0,6.3,14.0,13.0,12.04,4.66
2016,3,12,17,15,0.0,9.5,6.2,14.0,9.5,8.79,1.82
2016,3,12,17,30,0.0,6.0,6.1,14.0,6.0,5.55,0.0
2016,3,12,17,45,0.0,3.5,6.05,14.0,3.5,3.24,0.0
2016,3,12,18,0,0.0,1.0,6.0,14.0,1.0,0.95,0.0
2016,3,12,18,15,0.0,0.5,5.95,14.0,0.5,0.48,0.0
2016,3,12,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
