Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,13.0,5.15,14.5,13.0,12.05,1.88
2016,3,13,7,0,0.0,26.0,5.2,15.0,26.0,24.14,14.99
2016,3,13,7,15,0.0,43.0,5.25,15.0,43.0,39.66,29.22
2016,3,13,7,30,0.0,60.0,5.3,15.0,60.0,54.64,42.88
2016,3,13,7,45,0.0,78.5,5.4,15.0,78.5,71.09,54.93
2016,3,13,8,0,0.0,97.0,5.5,15.0,97.0,87.87,69.18
2016,3,13,8,15,0.0,116.0,5.55,15.0,116.0,105.27,83.74
2016,3,13,8,30,0.0,135.0,5.6,15.0,135.0,122.85,98.26
2016,3,13,8,45,0.0,95.0,5.65,15.0,95.0,88.13,68.91
2016,3,13,9,0,0.0,55.0,5.7,15.0,55.0,51.15,37.65
2016,3,13,9,15,0.0,110.5,5.7,15.0,110.5,102.66,80.66
2016,3,13,9,30,0.0,166.0,5.7,15.0,166.0,153.8,122.68
2016,3,13,9,45,0.0,159.0,5.7,15.0,159.0,147.81,117.41
2016,3,13,10,0,0.0,152.0,5.7,15.0,152.0,141.64,112.08
2016,3,13,10,15,0.0,142.5,5.6,15.0,142.5,132.99,104.77
2016,3,13,10,30,0.0,133.0,5.5,15.0,133.0,124.24,97.41
2016,3,13,10,45,2.0,162.0,5.4,15.0,163.5,153.12,120.91
2016,3,13,11,0,4.0,191.0,5.3,15.0,194.0,182.45,144.58
2016,3,13,11,15,2.0,177.0,5.3,15.0,178.5,167.96,132.61
2016,3,13,11,30,0.0,163.0,5.3,15.0,163.0,153.23,120.51
2016,3,13,11,45,4.0,192.0,5.3,15.0,195.0,184.68,146.07
2016,3,13,12,0,8.0,221.0,5.3,15.0,227.0,216.75,171.93
2016,3,13,12,15,7.5,218.5,5.25,15.0,224.0,214.43,169.97
2016,3,13,12,30,7.0,216.0,5.2,15.0,221.0,212.03,168.04
2016,3,13,12,45,9.5,231.0,5.2,15.0,238.0,229.71,182.37
2016,3,13,13,0,12.0,246.0,5.2,15.0,255.0,247.68,196.9
2016,3,13,13,15,6.0,178.5,5.2,15.0,183.0,175.3,138.63
2016,3,13,13,30,0.0,111.0,5.2,15.0,111.0,104.02,80.48
2016,3,13,13,45,0.0,117.0,5.25,15.0,117.0,109.82,85.39
2016,3,13,14,0,0.0,123.0,5.3,15.0,123.0,115.69,90.34
2016,3,13,14,15,9.5,180.5,5.35,15.0,186.5,181.8,144.98
2016,3,13,14,30,19.0,238.0,5.4,15.0,250.0,250.72,201.33
2016,3,13,14,45,39.0,244.0,5.45,15.0,267.0,289.77,233.9
2016,3,13,15,0,59.0,250.0,5.5,15.0,284.0,316.08,256.27
2016,3,13,15,15,30.0,205.5,5.45,15.0,223.0,240.55,194.78
2016,3,13,15,30,1.0,161.0,5.4,15.0,162.0,157.66,126.29
2016,3,13,15,45,36.0,169.0,5.4,15.0,184.5,205.78,167.8
2016,3,13,16,0,71.0,177.0,5.4,15.0,207.0,243.88,200.62
2016,3,13,16,15,62.5,156.0,5.5,15.0,180.5,213.17,175.39
2016,3,13,16,30,54.0,135.0,5.6,15.0,154.0,182.92,150.25
2016,3,13,16,45,42.0,113.0,5.7,15.0,126.0,149.68,122.11
2016,3,13,17,0,30.0,91.0,5.8,15.0,98.0,117.25,94.23
2016,3,13,17,15,15.5,69.0,5.7,15.0,73.0,78.74,60.93
2016,3,13,17,30,1.0,47.0,5.6,15.0,48.0,47.98,34.19
2016,3,13,17,45,0.5,27.5,5.6,15.0,28.0,26.95,15.06
2016,3,13,18,0,0.0,8.0,5.6,15.0,8.0,7.41,0.0
2016,3,13,18,15,0.0,4.0,5.45,15.0,4.0,3.81,0.0
2016,3,13,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,2.5,5.55,12.0,2.5,0.0,0.0
2016,3,14,6,30,0.0,5.0,5.5,12.0,5.0,4.77,0.0
2016,3,14,6,45,0.0,22.5,5.5,12.5,22.5,20.74,8.79
2016,3,14,7,0,0.0,40.0,5.5,13.0,40.0,36.14,25.6
2016,3,14,7,15,12.5,61.5,5.45,13.0,64.5,54.5,42.62
2016,3,14,7,30,25.0,83.0,5.4,13.0,89.0,70.26,57.16
2016,3,14,7,45,32.5,104.5,5.35,13.0,114.0,90.86,71.21
2016,3,14,8,0,40.0,126.0,5.3,13.0,139.0,113.62,89.79
2016,3,14,8,15,49.5,146.5,5.2,13.0,165.5,137.19,109.15
2016,3,14,8,30,59.0,167.0,5.1,13.0,192.0,162.15,129.78
2016,3,14,8,45,314.0,153.5,5.05,13.5,307.0,230.58,179.77
2016,3,14,9,0,569.0,140.0,5.0,14.0,422.0,331.96,260.12
2016,3,14,9,15,598.0,145.0,4.9,14.0,465.0,384.12,305.64
2016,3,14,9,30,627.0,150.0,4.8,14.0,508.0,438.58,352.23
2016,3,14,9,45,528.0,198.5,4.75,14.0,514.0,466.9,376.55
2016,3,14,10,0,429.0,247.0,4.7,14.0,520.0,486.08,391.92
2016,3,14,10,15,475.0,242.5,4.65,14.0,558.5,535.54,431.82
2016,3,14,10,30,521.0,238.0,4.6,14.0,597.0,587.81,473.25
2016,3,14,10,45,444.5,277.5,4.55,14.5,592.0,598.0,478.56
2016,3,14,11,0,368.0,317.0,4.5,15.0,587.0,595.46,473.94
2016,3,14,11,15,385.5,320.0,4.55,15.0,608.5,629.59,500.36
2016,3,14,11,30,403.0,323.0,4.6,15.0,630.0,663.61,526.35
2016,3,14,11,45,508.5,285.0,4.65,15.0,676.0,739.01,585.36
2016,3,14,12,0,614.0,247.0,4.7,15.0,722.0,812.31,642.05
2016,3,14,12,15,600.0,252.5,4.7,15.0,717.5,822.48,648.89
2016,3,14,12,30,586.0,258.0,4.7,15.0,713.0,827.1,652.16
2016,3,14,12,45,538.5,272.0,4.75,15.0,687.0,809.42,638.62
2016,3,14,13,0,491.0,286.0,4.8,15.0,661.0,788.33,622.63
2016,3,14,13,15,443.0,300.0,4.9,15.0,633.0,763.83,604.3
2016,3,14,13,30,395.0,314.0,5.0,15.0,605.0,724.97,575.44
2016,3,14,13,45,514.0,258.0,5.15,15.0,625.0,791.31,630.01
2016,3,14,14,0,633.0,202.0,5.3,15.0,645.0,845.75,675.02
2016,3,14,14,15,663.0,190.0,5.4,15.0,636.5,855.85,683.81
2016,3,14,14,30,693.0,178.0,5.5,15.0,628.0,862.14,690.21
2016,3,14,14,45,651.5,169.5,5.65,15.0,573.5,803.87,648.75
2016,3,14,15,0,610.0,161.0,5.8,15.0,519.0,744.44,605.96
2016,3,14,15,15,651.5,135.0,5.9,14.5,492.0,735.39,602.31
2016,3,14,15,30,693.0,109.0,6.0,14.0,465.0,720.4,593.85
2016,3,14,15,45,646.0,117.0,6.1,14.0,424.5,670.46,556.73
2016,3,14,16,0,599.0,125.0,6.2,14.0,384.0,620.34,517.84
2016,3,14,16,15,555.5,117.5,6.15,14.0,334.0,552.52,463.56
2016,3,14,16,30,512.0,110.0,6.1,14.0,284.0,491.64,413.54
2016,3,14,16,45,463.5,97.5,6.1,14.0,235.0,423.96,356.75
2016,3,14,17,0,415.0,85.0,6.1,14.0,186.0,359.64,301.16
2016,3,14,17,15,327.5,71.0,6.1,13.5,138.5,276.89,229.09
2016,3,14,17,30,240.0,57.0,6.1,13.0,91.0,202.84,163.14
2016,3,14,17,45,120.0,37.5,6.1,13.0,54.5,109.33,79.11
2016,3,14,18,0,0.0,18.0,6.1,13.0,18.0,17.92,0.0
2016,3,14,18,15,0.0,9.0,6.1,12.5,9.0,8.58,0.0
2016,3,14,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,6.0,4.7,11.5,6.0,0.0,0.0
2016,3,15,6,30,0.0,12.0,4.7,12.0,12.0,11.44,0.0
2016,3,15,6,45,161.5,27.5,4.75,12.5,48.0,21.51,10.35
2016,3,15,7,0,323.0,43.0,4.8,13.0,84.0,34.27,24.11
2016,3,15,7,15,415.0,53.5,4.8,13.0,132.0,40.95,30.73
2016,3,15,7,30,507.0,64.0,4.8,13.0,180.0,47.36,36.81
2016,3,15,7,45,572.0,70.5,4.8,13.0,232.5,85.1,49.14
2016,3,15,8,0,637.0,77.0,4.8,13.0,285.0,136.63,82.88
2016,3,15,8,15,677.0,82.0,4.75,13.0,336.0,190.18,126.75
2016,3,15,8,30,717.0,87.0,4.7,13.0,387.0,248.14,177.99
2016,3,15,8,45,750.0,90.0,4.7,13.5,436.0,308.78,232.51
2016,3,15,9,0,783.0,93.0,4.7,14.0,485.0,369.51,286.73
2016,3,15,9,15,803.0,96.0,4.7,14.0,529.0,427.45,338.45
2016,3,15,9,30,823.0,99.0,4.7,14.0,573.0,486.21,389.53
2016,3,15,9,45,841.0,100.0,4.7,14.5,612.5,542.49,436.53
2016,3,15,10,0,859.0,101.0,4.7,15.0,652.0,598.72,482.03
2016,3,15,10,15,869.5,103.0,4.7,15.0,684.0,649.86,523.27
2016,3,15,10,30,880.0,105.0,4.7,15.0,716.0,700.01,562.78
2016,3,15,10,45,889.0,105.5,4.75,15.0,741.0,745.99,597.76
2016,3,15,11,0,898.0,106.0,4.8,15.0,766.0,789.96,629.76
2016,3,15,11,15,902.5,106.5,4.85,15.0,783.0,828.13,657.32
2016,3,15,11,30,907.0,107.0,4.9,15.0,800.0,863.55,682.79
2016,3,15,11,45,909.5,107.0,4.95,15.5,809.0,893.81,703.15
2016,3,15,12,0,912.0,107.0,5.0,16.0,818.0,920.86,721.18
2016,3,15,12,15,912.5,107.0,5.05,16.0,818.5,942.78,736.96
2016,3,15,12,30,913.0,107.0,5.1,16.0,819.0,961.19,750.36
2016,3,15,12,45,914.0,105.0,5.2,16.0,812.5,974.28,760.5
2016,3,15,13,0,915.0,103.0,5.3,16.0,806.0,983.68,768.21
2016,3,15,13,15,910.5,102.5,5.35,16.0,790.5,985.77,770.53
2016,3,15,13,30,906.0,102.0,5.4,16.0,775.0,984.09,770.36
2016,3,15,13,45,901.0,100.0,5.5,16.0,751.5,976.49,766.49
2016,3,15,14,0,896.0,98.0,5.6,16.0,728.0,965.19,760.1
2016,3,15,14,15,886.5,96.5,5.7,16.0,697.5,946.67,748.57
2016,3,15,14,30,877.0,95.0,5.8,16.0,667.0,924.77,734.64
2016,3,15,14,45,865.0,92.5,5.95,16.0,630.0,896.23,716.08
2016,3,15,15,0,853.0,90.0,6.1,16.0,593.0,872.23,700.77
2016,3,15,15,15,835.0,87.5,6.2,16.0,550.0,832.71,673.41
2016,3,15,15,30,817.0,85.0,6.3,16.0,507.0,791.0,644.11
2016,3,15,15,45,793.5,81.5,6.45,16.0,459.5,741.85,608.78
2016,3,15,16,0,770.0,78.0,6.6,16.0,412.0,691.49,571.82
2016,3,15,16,15,735.0,73.5,6.6,15.5,361.5,630.86,526.48
2016,3,15,16,30,700.0,69.0,6.6,15.0,311.0,570.7,479.53
2016,3,15,16,45,650.5,63.5,6.65,15.0,259.0,504.79,424.27
2016,3,15,17,0,601.0,58.0,6.7,15.0,207.0,438.42,366.84
2016,3,15,17,15,521.0,50.0,6.7,14.5,157.0,356.25,294.96
2016,3,15,17,30,441.0,42.0,6.7,14.0,107.0,281.21,227.02
2016,3,15,17,45,306.5,29.5,6.7,13.5,66.0,186.3,138.81
2016,3,15,18,0,172.0,17.0,6.7,13.0,25.0,95.43,0.0
2016,3,15,18,15,86.0,8.5,6.65,13.0,12.5,34.76,0.0
2016,3,15,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,15,43.0,6.5,2.05,12.0,7.5,0.0,0.0
2016,3,16,6,30,86.0,13.0,2.0,12.0,15.0,12.39,0.0
2016,3,16,6,45,233.5,27.0,2.0,12.5,53.0,21.49,11.09
2016,3,16,7,0,381.0,41.0,2.0,13.0,91.0,32.1,22.38
2016,3,16,7,15,471.0,50.0,2.05,13.0,141.0,37.57,27.81
2016,3,16,7,30,561.0,59.0,2.1,13.0,191.0,42.83,32.82
2016,3,16,7,45,619.0,65.5,2.15,13.5,243.5,85.45,47.1
2016,3,16,8,0,677.0,72.0,2.2,14.0,296.0,139.25,82.67
2016,3,16,8,15,715.5,76.5,2.3,14.0,348.0,194.63,127.99
2016,3,16,8,30,754.0,81.0,2.4,14.0,400.0,256.82,182.46
2016,3,16,8,45,782.0,84.5,2.5,14.5,449.0,315.81,235.23
2016,3,16,9,0,810.0,88.0,2.6,15.0,498.0,377.11,289.28
2016,3,16,9,15,829.5,90.5,2.6,15.0,542.5,435.89,340.67
2016,3,16,9,30,849.0,93.0,2.6,15.0,587.0,495.37,391.12
2016,3,16,9,45,864.0,95.5,2.6,15.5,626.0,552.86,437.73
2016,3,16,10,0,879.0,98.0,2.6,16.0,665.0,609.67,482.22
2016,3,16,10,15,889.0,99.5,2.65,16.0,697.5,661.31,522.67
2016,3,16,10,30,899.0,101.0,2.7,16.0,730.0,711.47,561.05
2016,3,16,10,45,906.5,102.0,2.8,16.5,755.0,757.61,593.7
2016,3,16,11,0,914.0,103.0,2.9,17.0,780.0,801.57,623.56
2016,3,16,11,15,919.0,104.0,2.95,17.0,797.5,841.16,650.96
2016,3,16,11,30,924.0,105.0,3.0,17.0,815.0,877.98,676.31
2016,3,16,11,45,926.5,105.0,3.1,17.0,824.0,908.66,697.69
2016,3,16,12,0,929.0,105.0,3.2,17.0,833.0,936.07,716.89
2016,3,16,12,15,929.0,105.0,3.25,17.0,833.5,957.83,731.92
2016,3,16,12,30,929.0,105.0,3.3,17.0,834.0,975.99,744.61
2016,3,16,12,45,932.0,102.0,3.35,17.5,827.5,990.0,753.2
2016,3,16,13,0,935.0,99.0,3.4,18.0,821.0,1000.26,759.38
2016,3,16,13,15,930.5,98.5,3.45,18.0,805.0,1002.35,761.61
2016,3,16,13,30,926.0,98.0,3.5,18.0,789.0,1000.57,761.44
2016,3,16,13,45,920.0,96.5,3.55,18.0,765.5,992.42,757.09
2016,3,16,14,0,914.0,95.0,3.6,18.0,742.0,980.51,750.35
2016,3,16,14,15,904.0,93.5,3.65,18.0,710.5,961.21,738.62
2016,3,16,14,30,894.0,92.0,3.7,18.0,679.0,938.48,724.6
2016,3,16,14,45,881.0,90.0,3.75,18.0,641.0,909.19,705.98
2016,3,16,15,0,868.0,88.0,3.8,18.0,603.0,876.98,685.23
2016,3,16,15,15,849.5,85.5,3.85,17.5,559.0,843.95,664.99
2016,3,16,15,30,831.0,83.0,3.9,17.0,515.0,801.32,637.42
2016,3,16,15,45,806.5,79.5,3.95,17.0,467.0,750.81,602.35
2016,3,16,16,0,782.0,76.0,4.0,17.0,419.0,699.16,565.75
2016,3,16,16,15,747.5,72.0,4.1,16.5,367.5,638.93,522.83
2016,3,16,16,30,713.0,68.0,4.2,16.0,316.0,579.11,478.25
2016,3,16,16,45,662.5,62.5,4.3,16.0,263.5,511.68,423.71
2016,3,16,17,0,612.0,57.0,4.4,16.0,211.0,444.08,366.97
2016,3,16,17,15,533.5,49.0,4.5,15.5,160.5,362.04,296.86
2016,3,16,17,30,455.0,41.0,4.6,15.0,110.0,287.03,230.15
2016,3,16,17,45,320.5,29.0,4.75,15.0,68.0,191.7,143.01
2016,3,16,18,0,186.0,17.0,4.9,15.0,26.0,101.34,0.0
2016,3,16,18,15,93.0,8.5,4.95,15.0,13.0,36.98,0.0
2016,3,16,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,6,15,75.5,7.0,3.15,13.0,9.5,6.67,0.0
2016,3,17,6,30,151.0,14.0,3.2,13.0,19.0,13.34,0.0
2016,3,17,6,45,297.5,26.0,3.3,13.5,59.5,20.36,10.64
2016,3,17,7,0,444.0,38.0,3.4,14.0,100.0,29.14,19.77
2016,3,17,7,15,528.5,46.5,3.2,14.0,150.5,34.35,24.87
2016,3,17,7,30,613.0,55.0,3.0,14.0,201.0,39.34,29.58
2016,3,17,7,45,666.0,60.5,2.9,14.5,254.5,89.62,48.17
2016,3,17,8,0,719.0,66.0,2.8,15.0,308.0,144.64,84.94
2016,3,17,8,15,755.0,70.0,2.45,15.0,360.5,201.4,131.65
2016,3,17,8,30,791.0,74.0,2.1,15.0,413.0,261.99,184.81
2016,3,17,8,45,815.5,77.5,1.8,15.5,462.0,322.13,238.08
2016,3,17,9,0,840.0,81.0,1.5,16.0,511.0,384.1,291.46
2016,3,17,9,15,858.5,83.5,1.4,16.5,555.5,444.12,341.94
2016,3,17,9,30,877.0,86.0,1.3,17.0,600.0,505.76,391.53
2016,3,17,9,45,889.5,88.5,1.25,17.5,639.0,562.74,435.9
2016,3,17,10,0,902.0,91.0,1.2,18.0,678.0,618.97,477.91
2016,3,17,10,15,911.5,92.5,1.15,18.0,710.5,671.3,516.47
2016,3,17,10,30,921.0,94.0,1.1,18.0,743.0,722.05,552.65
2016,3,17,10,45,927.5,95.5,1.1,18.5,767.5,768.81,582.9
2016,3,17,11,0,934.0,97.0,1.1,19.0,792.0,813.24,610.69
2016,3,17,11,15,938.0,97.5,1.15,19.0,809.0,852.14,636.29
2016,3,17,11,30,942.0,98.0,1.2,19.0,826.0,888.11,659.89
2016,3,17,11,45,943.5,98.5,1.25,19.5,835.0,918.85,678.74
2016,3,17,12,0,945.0,99.0,1.3,20.0,844.0,946.22,695.39
2016,3,17,12,15,945.0,99.0,1.35,20.0,844.5,968.19,709.93
2016,3,17,12,30,945.0,99.0,1.4,20.0,845.0,986.5,722.28
2016,3,17,12,45,943.5,98.5,1.5,20.0,837.0,999.11,731.91
2016,3,17,13,0,942.0,98.0,1.6,20.0,829.0,1007.87,739.26
2016,3,17,13,15,937.5,97.5,1.65,19.5,813.0,1009.91,743.13
2016,3,17,13,30,933.0,97.0,1.7,19.0,797.0,1008.05,744.71
2016,3,17,13,45,926.0,96.0,1.8,19.0,772.5,999.4,741.33
2016,3,17,14,0,919.0,95.0,1.9,19.0,748.0,986.99,735.61
2016,3,17,14,15,909.5,93.5,1.95,19.0,716.5,968.01,724.97
2016,3,17,14,30,900.0,92.0,2.0,19.0,685.0,945.57,712.1
2016,3,17,14,45,886.0,90.0,2.05,19.0,647.0,915.17,693.86
2016,3,17,15,0,872.0,88.0,2.1,19.0,609.0,881.87,673.53
2016,3,17,15,15,854.0,85.5,2.15,19.0,565.0,849.07,653.35
2016,3,17,15,30,836.0,83.0,2.2,19.0,521.0,806.62,626.09
2016,3,17,15,45,811.0,80.0,2.25,19.0,472.5,756.07,592.6
2016,3,17,16,0,786.0,77.0,2.3,19.0,424.0,704.38,557.57
2016,3,17,16,15,751.5,73.0,2.35,18.5,372.5,643.89,516.02
2016,3,17,16,30,717.0,69.0,2.4,18.0,321.0,583.79,472.8
2016,3,17,16,45,666.0,63.5,2.45,17.5,268.0,515.78,420.16
2016,3,17,17,0,615.0,58.0,2.5,17.0,215.0,447.6,365.09
2016,3,17,17,15,537.0,50.0,2.55,16.5,164.0,365.53,296.46
2016,3,17,17,30,459.0,42.0,2.6,16.0,113.0,290.42,230.93
2016,3,17,17,45,325.0,30.0,2.65,16.0,70.5,194.87,145.38
2016,3,17,18,0,191.0,18.0,2.7,16.0,28.0,105.15,10.0
2016,3,17,18,15,95.5,9.0,2.85,15.5,14.0,38.28,0.0
2016,3,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,18,6,15,75.0,7.5,3.7,12.0,10.5,7.15,0.0
2016,3,18,6,30,150.0,15.0,3.7,12.0,21.0,11.84,0.0
2016,3,18,6,45,291.5,28.0,3.75,12.5,62.0,21.99,12.39
2016,3,18,7,0,433.0,41.0,3.8,13.0,103.0,31.59,22.07
2016,3,18,7,15,516.5,49.0,3.75,13.0,153.5,36.24,26.69
2016,3,18,7,30,600.0,57.0,3.7,13.0,204.0,41.0,31.2
2016,3,18,7,45,300.0,66.5,3.65,13.5,140.0,70.5,44.24
2016,3,18,8,0,0.0,76.0,3.6,14.0,76.0,70.31,54.5
2016,3,18,8,15,0.0,100.0,3.6,14.0,100.0,91.87,72.61
2016,3,18,8,30,0.0,124.0,3.6,14.0,124.0,113.61,90.63
2016,3,18,8,45,1.0,144.5,3.65,14.0,145.0,132.81,106.3
2016,3,18,9,0,2.0,165.0,3.7,14.0,166.0,152.31,122.07
2016,3,18,9,15,1.0,167.5,3.7,14.0,168.0,155.03,123.94
2016,3,18,9,30,0.0,170.0,3.7,14.0,170.0,157.48,125.62
2016,3,18,9,45,7.5,201.0,3.7,14.5,206.0,190.52,152.03
2016,3,18,10,0,15.0,232.0,3.7,15.0,242.0,224.67,178.98
2016,3,18,10,15,71.0,285.0,3.7,15.0,335.0,314.16,250.77
2016,3,18,10,30,127.0,338.0,3.7,15.0,428.0,412.53,328.0
2016,3,18,10,45,186.0,348.0,3.7,15.0,484.5,473.79,375.9
2016,3,18,11,0,245.0,358.0,3.7,15.0,541.0,539.46,426.77
2016,3,18,11,15,246.0,365.5,3.65,15.0,553.0,560.15,441.89
2016,3,18,11,30,247.0,373.0,3.6,15.0,565.0,588.22,462.5
2016,3,18,11,45,265.0,374.5,3.6,15.0,583.0,616.9,484.15
2016,3,18,12,0,283.0,376.0,3.6,15.0,601.0,645.51,505.66
2016,3,18,12,15,461.0,311.0,3.6,15.0,677.0,759.57,594.37
2016,3,18,12,30,639.0,246.0,3.6,15.0,753.0,872.23,679.55
2016,3,18,12,45,760.5,187.5,3.6,15.0,785.0,937.71,726.26
2016,3,18,13,0,882.0,129.0,3.6,15.0,817.0,986.58,760.13
2016,3,18,13,15,734.0,187.5,3.65,15.0,752.5,929.61,720.8
2016,3,18,13,30,586.0,246.0,3.7,15.0,688.0,849.62,663.77
2016,3,18,13,45,598.5,231.5,3.75,15.0,671.0,850.76,666.68
2016,3,18,14,0,611.0,217.0,3.8,15.0,654.0,845.43,664.55
2016,3,18,14,15,565.5,221.5,3.9,15.0,612.5,798.25,631.0
2016,3,18,14,30,520.0,226.0,4.0,15.0,571.0,754.69,599.77
2016,3,18,14,45,668.0,169.0,4.1,15.0,586.5,822.48,654.07
2016,3,18,15,0,816.0,112.0,4.2,15.0,602.0,869.44,689.87
2016,3,18,15,15,796.0,109.0,4.2,15.0,558.5,828.25,661.13
2016,3,18,15,30,776.0,106.0,4.2,15.0,515.0,785.06,631.22
2016,3,18,15,45,675.0,112.5,4.2,15.0,444.5,691.56,562.76
2016,3,18,16,0,574.0,119.0,4.2,15.0,374.0,597.76,491.63
2016,3,18,16,15,525.0,116.5,4.1,14.5,328.5,531.48,440.58
2016,3,18,16,30,476.0,114.0,4.0,14.0,283.0,473.84,394.72
2016,3,18,16,45,438.5,100.0,3.95,14.0,236.5,412.52,344.34
2016,3,18,17,0,401.0,86.0,3.9,14.0,190.0,353.57,294.36
2016,3,18,17,15,342.0,70.5,3.75,13.5,145.0,284.15,234.54
2016,3,18,17,30,283.0,55.0,3.6,13.0,100.0,220.27,177.82
2016,3,18,17,45,187.0,38.0,3.5,13.0,63.0,144.92,109.69
2016,3,18,18,0,91.0,21.0,3.4,13.0,26.0,65.16,12.7
2016,3,18,18,15,45.5,10.5,3.3,13.0,13.0,24.19,0.0
2016,3,18,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,4.5,1.1,13.0,4.5,4.29,0.0
2016,3,19,6,30,0.0,9.0,1.2,13.0,9.0,8.34,0.0
2016,3,19,6,45,0.0,24.0,1.35,13.0,24.0,22.28,12.94
2016,3,19,7,0,0.0,39.0,1.5,13.0,39.0,35.95,26.0
2016,3,19,7,15,0.0,58.0,1.6,13.0,58.0,52.56,41.26
2016,3,19,7,30,0.0,77.0,1.7,13.0,77.0,69.0,56.21
2016,3,19,7,45,0.0,97.0,1.8,13.5,97.0,86.96,68.74
2016,3,19,8,0,0.0,117.0,1.9,14.0,117.0,105.18,83.87
2016,3,19,8,15,180.5,139.0,1.95,14.0,218.0,156.07,118.61
2016,3,19,8,30,361.0,161.0,2.0,14.0,319.0,232.1,175.96
2016,3,19,8,45,352.5,183.5,2.05,14.5,352.5,273.57,211.85
2016,3,19,9,0,344.0,206.0,2.1,15.0,386.0,314.02,246.18
2016,3,19,9,15,575.0,152.0,2.1,15.0,482.0,389.86,306.47
2016,3,19,9,30,806.0,98.0,2.1,15.0,578.0,487.26,384.48
2016,3,19,9,45,821.5,100.0,2.1,15.0,616.0,542.33,429.21
2016,3,19,10,0,837.0,102.0,2.1,15.0,654.0,597.13,472.66
2016,3,19,10,15,847.0,103.5,2.15,15.0,685.0,646.37,511.06
2016,3,19,10,30,857.0,105.0,2.2,15.0,716.0,694.58,547.82
2016,3,19,10,45,867.0,105.0,2.25,15.5,741.0,739.69,579.29
2016,3,19,11,0,877.0,105.0,2.3,16.0,766.0,782.91,608.33
2016,3,19,11,15,882.0,105.5,2.25,16.0,783.0,820.52,633.51
2016,3,19,11,30,887.0,106.0,2.2,16.0,800.0,855.46,656.63
2016,3,19,11,45,726.5,191.0,2.15,16.0,763.5,841.13,645.55
2016,3,19,12,0,566.0,276.0,2.1,16.0,727.0,804.09,615.88
2016,3,19,12,15,563.0,277.5,2.05,16.0,726.0,819.03,626.32
2016,3,19,12,30,560.0,279.0,2.0,16.0,725.0,831.52,634.53
2016,3,19,12,45,512.0,293.0,2.0,16.0,698.5,812.22,620.12
2016,3,19,13,0,464.0,307.0,2.0,16.0,672.0,789.61,603.65
2016,3,19,13,15,679.5,203.5,2.05,16.0,725.0,896.09,683.92
2016,3,19,13,30,895.0,100.0,2.1,16.0,778.0,978.65,739.87
2016,3,19,13,45,539.0,222.5,2.15,16.0,627.5,780.54,602.45
2016,3,19,14,0,183.0,345.0,2.2,16.0,477.0,548.83,427.06
2016,3,19,14,15,133.0,324.0,2.35,16.0,418.0,478.76,376.15
2016,3,19,14,30,83.0,303.0,2.5,16.0,359.0,394.99,312.38
2016,3,19,14,45,235.5,271.5,2.65,16.0,417.0,526.57,419.1
2016,3,19,15,0,388.0,240.0,2.8,16.0,475.0,622.03,495.66
2016,3,19,15,15,312.5,234.5,2.95,15.5,415.0,542.66,435.89
2016,3,19,15,30,237.0,229.0,3.1,15.0,355.0,466.47,377.86
2016,3,19,15,45,208.0,209.5,3.3,15.0,312.5,401.86,328.38
2016,3,19,16,0,179.0,190.0,3.5,15.0,270.0,351.74,289.03
2016,3,19,16,15,151.5,168.0,3.5,15.0,230.0,301.19,248.36
2016,3,19,16,30,124.0,146.0,3.5,15.0,190.0,252.35,208.32
2016,3,19,16,45,112.0,124.5,3.55,15.0,159.5,215.91,178.12
2016,3,19,17,0,100.0,103.0,3.6,15.0,129.0,180.17,147.79
2016,3,19,17,15,83.5,80.5,3.45,14.5,99.0,141.4,114.42
2016,3,19,17,30,67.0,58.0,3.3,14.0,69.0,103.63,81.31
2016,3,19,17,45,33.5,38.5,3.2,14.0,44.0,57.52,40.78
2016,3,19,18,0,0.0,19.0,3.1,14.0,19.0,18.02,1.37
2016,3,19,18,15,0.0,9.5,2.95,14.0,9.5,9.05,0.0
2016,3,19,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,4.0,14.0,11.0,10.48,0.0
2016,3,20,6,30,0.0,22.0,4.1,14.0,22.0,19.8,0.0
2016,3,20,6,45,131.0,36.5,4.2,14.5,56.5,29.85,19.34
2016,3,20,7,0,262.0,51.0,4.3,15.0,91.0,38.78,28.27
2016,3,20,7,15,309.5,67.0,4.35,15.0,132.5,49.89,38.58
2016,3,20,7,30,357.0,83.0,4.4,15.0,174.0,63.69,51.09
2016,3,20,7,45,388.5,97.5,4.45,15.5,217.0,103.45,67.85
2016,3,20,8,0,420.0,112.0,4.5,16.0,260.0,147.21,99.82
2016,3,20,8,15,271.0,150.0,4.55,16.0,251.5,181.0,134.98
2016,3,20,8,30,122.0,188.0,4.6,16.0,243.0,195.84,153.73
2016,3,20,8,45,195.0,205.0,4.65,16.0,303.0,244.1,192.06
2016,3,20,9,0,268.0,222.0,4.7,16.0,363.0,300.44,237.62
2016,3,20,9,15,310.0,234.5,4.75,16.0,411.0,348.69,277.31
2016,3,20,9,30,352.0,247.0,4.8,16.0,459.0,401.2,320.19
2016,3,20,9,45,586.0,179.0,4.85,16.5,557.5,491.4,393.15
2016,3,20,10,0,820.0,111.0,4.9,17.0,656.0,598.37,478.93
2016,3,20,10,15,646.0,191.0,4.9,17.0,633.0,606.21,483.45
2016,3,20,10,30,472.0,271.0,4.9,17.0,610.0,594.24,471.86
2016,3,20,10,45,280.5,314.5,4.9,17.0,518.0,516.05,409.14
2016,3,20,11,0,89.0,358.0,4.9,17.0,426.0,414.53,326.62
2016,3,20,11,15,207.0,360.0,4.9,17.0,521.5,524.25,413.96
2016,3,20,11,30,325.0,362.0,4.9,17.0,617.0,643.23,505.78
2016,3,20,11,45,223.0,377.0,4.9,17.0,553.0,575.01,451.64
2016,3,20,12,0,121.0,392.0,4.9,17.0,489.0,508.7,398.67
2016,3,20,12,15,64.0,301.0,4.85,17.0,352.5,357.08,281.63
2016,3,20,12,30,7.0,210.0,4.8,17.0,216.0,205.97,161.34
2016,3,20,12,45,3.5,163.5,4.8,17.0,166.5,157.75,122.97
2016,3,20,13,0,0.0,117.0,4.8,17.0,117.0,109.75,84.21
2016,3,20,13,15,3.5,166.5,4.75,17.0,169.5,161.03,125.87
2016,3,20,13,30,7.0,216.0,4.7,17.0,222.0,213.6,168.09
2016,3,20,13,45,46.5,275.5,4.7,17.0,309.5,325.4,258.08
2016,3,20,14,0,86.0,335.0,4.7,17.0,397.0,430.78,341.12
2016,3,20,14,15,50.5,286.0,4.65,16.5,322.0,343.57,273.05
2016,3,20,14,30,15.0,237.0,4.6,16.0,247.0,245.07,194.91
2016,3,20,14,45,44.5,252.0,4.6,16.0,279.5,302.35,242.35
2016,3,20,15,0,74.0,267.0,4.6,16.0,312.0,347.42,279.5
2016,3,20,15,15,44.0,229.0,4.5,16.0,255.5,278.14,223.86
2016,3,20,15,30,14.0,191.0,4.4,16.0,199.0,199.55,160.02
2016,3,20,15,45,32.0,186.5,4.3,16.0,202.0,221.51,179.13
2016,3,20,16,0,50.0,182.0,4.2,16.0,205.0,231.9,188.59
2016,3,20,16,15,25.0,148.0,4.05,15.5,159.5,174.22,141.21
2016,3,20,16,30,0.0,114.0,3.9,15.0,114.0,111.57,88.89
2016,3,20,16,45,0.0,95.5,3.8,15.0,95.5,93.21,73.63
2016,3,20,17,0,0.0,77.0,3.7,15.0,77.0,74.77,58.01
2016,3,20,17,15,0.0,59.0,3.6,15.0,59.0,56.77,42.52
2016,3,20,17,30,0.0,41.0,3.5,15.0,41.0,38.57,26.72
2016,3,20,17,45,0.0,26.0,3.4,15.0,26.0,24.14,13.95
2016,3,20,18,0,0.0,11.0,3.3,15.0,11.0,10.19,0.0
2016,3,20,18,15,0.0,5.5,3.25,15.0,5.5,5.24,0.0
2016,3,20,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.5,3.55,14.0,8.5,8.1,0.0
2016,3,21,6,30,0.0,17.0,3.7,14.0,17.0,15.78,0.33
2016,3,21,6,45,26.5,38.0,3.85,14.5,42.0,33.5,22.67
2016,3,21,7,0,53.0,59.0,4.0,15.0,67.0,48.94,37.2
2016,3,21,7,15,74.0,81.5,4.15,15.0,98.0,66.08,52.89
2016,3,21,7,30,95.0,104.0,4.3,15.0,129.0,84.42,65.34
2016,3,21,7,45,115.5,124.5,4.5,15.0,161.5,111.44,84.64
2016,3,21,8,0,136.0,145.0,4.7,15.0,194.0,141.27,107.81
2016,3,21,8,15,282.0,148.5,4.8,15.0,269.0,182.95,136.78
2016,3,21,8,30,428.0,152.0,4.9,15.0,344.0,242.86,183.29
2016,3,21,8,45,425.5,172.5,5.05,15.0,381.0,289.01,224.35
2016,3,21,9,0,423.0,193.0,5.2,15.0,418.0,334.68,264.42
2016,3,21,9,15,421.5,212.5,5.35,15.0,452.5,379.33,302.83
2016,3,21,9,30,420.0,232.0,5.5,15.0,487.0,423.41,339.93
2016,3,21,9,45,451.0,237.5,5.65,15.0,526.5,471.76,379.94
2016,3,21,10,0,482.0,243.0,5.8,15.0,566.0,522.34,421.23
2016,3,21,10,15,244.5,229.5,5.85,15.0,393.5,380.13,307.61
2016,3,21,10,30,7.0,216.0,5.9,15.0,221.0,206.97,164.33
2016,3,21,10,45,11.0,238.5,6.0,15.5,246.5,231.98,184.24
2016,3,21,11,0,15.0,261.0,6.1,16.0,272.0,257.54,204.22
2016,3,21,11,15,240.0,285.5,6.05,16.0,474.5,483.85,388.71
2016,3,21,11,30,465.0,310.0,6.0,16.0,677.0,716.64,570.23
2016,3,21,11,45,474.0,307.0,6.0,16.0,685.0,739.51,586.84
2016,3,21,12,0,483.0,304.0,6.0,16.0,693.0,760.89,603.12
2016,3,21,12,15,484.0,304.0,5.95,16.0,694.0,776.35,614.55
2016,3,21,12,30,485.0,304.0,5.9,16.0,695.0,789.76,624.48
2016,3,21,12,45,245.5,256.5,5.9,16.0,455.0,510.09,408.88
2016,3,21,13,0,6.0,209.0,5.9,16.0,215.0,204.84,161.25
2016,3,21,13,15,5.5,205.5,5.9,16.0,210.5,201.27,158.84
2016,3,21,13,30,5.0,202.0,5.9,16.0,206.0,197.67,156.08
2016,3,21,13,45,4.0,194.5,5.9,16.0,198.0,189.59,149.72
2016,3,21,14,0,3.0,187.0,5.9,16.0,190.0,181.49,143.35
2016,3,21,14,15,1.5,141.0,5.85,16.0,142.5,134.7,105.53
2016,3,21,14,30,0.0,95.0,5.8,16.0,95.0,88.63,67.9
2016,3,21,14,45,0.0,104.0,5.8,16.0,104.0,97.33,75.25
2016,3,21,15,0,0.0,113.0,5.8,16.0,113.0,106.2,82.76
2016,3,21,15,15,0.0,121.5,5.75,15.5,121.5,114.83,90.27
2016,3,21,15,30,0.0,130.0,5.7,15.0,130.0,123.8,98.15
2016,3,21,15,45,0.0,102.5,5.7,15.0,102.5,96.49,75.68
2016,3,21,16,0,0.0,75.0,5.7,15.0,75.0,69.81,53.51
2016,3,21,16,15,55.0,112.0,5.65,15.0,132.0,153.71,125.98
2016,3,21,16,30,110.0,149.0,5.6,15.0,189.0,246.06,203.99
2016,3,21,16,45,94.0,128.5,5.6,15.0,159.0,209.03,172.72
2016,3,21,17,0,78.0,108.0,5.6,15.0,129.0,164.53,134.87
2016,3,21,17,15,59.0,85.0,5.45,14.5,99.0,125.79,101.45
2016,3,21,17,30,40.0,62.0,5.3,14.0,69.0,88.4,68.79
2016,3,21,17,45,20.0,41.0,5.2,14.0,44.5,54.57,38.82
2016,3,21,18,0,0.0,20.0,5.1,14.0,20.0,18.88,4.48
2016,3,21,18,15,0.0,10.0,5.15,14.0,10.0,9.53,0.0
2016,3,21,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,6,15,79.5,12.0,5.1,12.0,16.5,11.44,0.0
2016,3,22,6,30,159.0,24.0,5.1,12.0,33.0,18.91,4.28
2016,3,22,6,45,293.0,37.0,5.15,12.5,76.5,29.42,19.58
2016,3,22,7,0,427.0,50.0,5.2,13.0,120.0,38.7,28.56
2016,3,22,7,15,507.0,58.5,5.25,13.0,171.0,43.39,33.18
2016,3,22,7,30,587.0,67.0,5.3,13.0,222.0,57.27,37.08
2016,3,22,7,45,416.0,103.5,5.35,13.5,225.5,113.14,74.91
2016,3,22,8,0,245.0,140.0,5.4,14.0,229.0,150.66,111.28
2016,3,22,8,15,507.5,113.0,5.4,14.0,331.5,197.91,140.88
2016,3,22,8,30,770.0,86.0,5.4,14.0,434.0,280.31,204.36
2016,3,22,8,45,385.0,100.5,5.4,14.0,274.5,214.29,165.46
2016,3,22,9,0,0.0,115.0,5.4,14.0,115.0,106.66,84.15
2016,3,22,9,15,434.0,104.5,5.4,14.0,369.0,289.18,232.75
2016,3,22,9,30,868.0,94.0,5.4,14.0,623.0,521.45,420.21
2016,3,22,9,45,886.0,93.5,5.45,14.0,663.0,579.18,468.59
2016,3,22,10,0,904.0,93.0,5.5,14.0,703.0,635.6,515.35
2016,3,22,10,15,913.5,94.5,5.55,14.0,735.0,687.91,557.78
2016,3,22,10,30,923.0,96.0,5.6,14.0,767.0,738.6,597.79
2016,3,22,10,45,932.5,95.5,5.65,14.0,792.5,785.44,632.39
2016,3,22,11,0,942.0,95.0,5.7,14.0,818.0,830.12,665.16
2016,3,22,11,15,946.0,96.0,5.75,14.0,835.0,869.51,693.83
2016,3,22,11,30,950.0,97.0,5.8,14.0,852.0,905.94,720.26
2016,3,22,11,45,952.5,97.0,5.85,14.5,860.5,936.91,741.25
2016,3,22,12,0,955.0,97.0,5.9,15.0,869.0,964.5,759.75
2016,3,22,12,15,955.0,97.0,6.0,15.0,869.0,986.29,775.88
2016,3,22,12,30,955.0,97.0,6.1,15.0,869.0,1004.36,789.49
2016,3,22,12,45,950.0,98.0,6.2,15.0,860.0,1015.0,797.91
2016,3,22,13,0,945.0,99.0,6.3,15.0,851.0,1021.71,803.7
2016,3,22,13,15,940.5,98.5,6.4,15.0,834.5,1023.33,806.01
2016,3,22,13,30,936.0,98.0,6.5,15.0,818.0,1021.06,805.68
2016,3,22,13,45,928.5,97.5,6.65,15.0,793.0,1012.04,800.91
2016,3,22,14,0,921.0,97.0,6.8,15.0,768.0,999.27,793.53
2016,3,22,14,15,911.5,95.5,6.85,14.5,736.5,979.82,782.31
2016,3,22,14,30,902.0,94.0,6.9,14.0,705.0,956.92,768.56
2016,3,22,14,45,887.5,92.5,7.0,14.0,666.5,926.16,747.7
2016,3,22,15,0,873.0,91.0,7.1,14.0,628.0,892.53,724.59
2016,3,22,15,15,856.0,88.5,7.05,14.0,584.0,860.17,701.71
2016,3,22,15,30,839.0,86.0,7.0,14.0,540.0,818.06,671.23
2016,3,22,15,45,815.5,83.0,7.0,14.0,491.5,768.14,634.57
2016,3,22,16,0,792.0,80.0,7.0,14.0,443.0,716.99,596.44
2016,3,22,16,15,759.5,76.0,6.9,14.0,391.0,657.24,550.52
2016,3,22,16,30,727.0,72.0,6.8,14.0,339.0,597.72,503.52
2016,3,22,16,45,680.5,66.5,6.7,14.0,286.0,531.54,448.16
2016,3,22,17,0,634.0,61.0,6.6,14.0,233.0,464.8,390.72
2016,3,22,17,15,559.5,54.0,6.55,13.5,181.0,384.25,320.63
2016,3,22,17,30,485.0,47.0,6.5,13.0,129.0,310.16,253.83
2016,3,22,17,45,360.0,35.5,6.45,13.0,84.5,216.59,169.04
2016,3,22,18,0,235.0,24.0,6.4,13.0,40.0,132.39,70.13
2016,3,22,18,15,117.5,12.0,6.35,13.0,20.0,48.33,0.0
2016,3,22,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,6,15,37.5,11.5,4.7,12.0,14.0,10.96,0.0
2016,3,23,6,30,75.0,23.0,4.6,12.0,28.0,19.16,6.31
2016,3,23,6,45,139.5,41.5,4.5,12.5,61.5,33.74,23.45
