Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,7,0,204.0,60.0,4.4,13.0,95.0,47.86,36.71
2016,3,23,7,15,239.5,79.5,4.25,13.0,134.0,62.15,49.92
2016,3,23,7,30,275.0,99.0,4.1,13.0,173.0,82.06,60.97
2016,3,23,7,45,306.0,114.5,3.95,13.5,213.5,117.62,82.63
2016,3,23,8,0,337.0,130.0,3.8,14.0,254.0,157.03,112.32
2016,3,23,8,15,431.5,132.5,3.65,14.0,315.0,200.25,145.56
2016,3,23,8,30,526.0,135.0,3.5,14.0,376.0,257.27,192.47
2016,3,23,8,45,521.5,153.5,3.4,14.5,414.0,306.56,236.16
2016,3,23,9,0,517.0,172.0,3.3,15.0,452.0,354.99,278.04
2016,3,23,9,15,584.0,164.5,3.25,15.0,504.5,412.18,325.86
2016,3,23,9,30,651.0,157.0,3.2,15.0,557.0,473.94,376.72
2016,3,23,9,45,770.5,129.5,3.15,15.0,631.5,552.35,439.89
2016,3,23,10,0,890.0,102.0,3.1,15.0,706.0,638.46,507.78
2016,3,23,10,15,899.5,103.5,3.1,15.0,738.0,690.16,547.77
2016,3,23,10,30,909.0,105.0,3.1,15.0,770.0,740.29,585.75
2016,3,23,10,45,918.0,105.0,3.1,15.5,795.0,786.73,617.18
2016,3,23,11,0,927.0,105.0,3.1,16.0,820.0,831.03,646.66
2016,3,23,11,15,931.5,105.5,3.15,16.0,837.0,869.81,673.45
2016,3,23,11,30,936.0,106.0,3.2,16.0,854.0,905.71,698.16
2016,3,23,11,45,939.0,105.5,3.3,16.0,863.0,936.22,719.42
2016,3,23,12,0,942.0,105.0,3.4,16.0,872.0,963.42,738.47
2016,3,23,12,15,942.0,105.5,3.6,16.0,872.0,985.46,754.78
2016,3,23,12,30,942.0,106.0,3.8,16.0,872.0,1003.86,768.72
2016,3,23,12,45,737.5,196.5,4.05,16.0,792.5,933.23,721.25
2016,3,23,13,0,533.0,287.0,4.3,16.0,713.0,838.1,652.14
2016,3,23,13,15,725.0,198.5,4.45,16.0,766.0,939.7,730.5
2016,3,23,13,30,917.0,110.0,4.6,16.0,819.0,1017.67,786.48
2016,3,23,13,45,906.0,111.0,4.85,16.0,793.5,1007.02,781.53
2016,3,23,14,0,895.0,112.0,5.1,16.0,768.0,992.76,774.62
2016,3,23,14,15,885.0,110.0,5.25,16.0,736.0,972.62,762.69
2016,3,23,14,30,875.0,108.0,5.4,16.0,704.0,957.3,754.21
2016,3,23,14,45,856.0,108.0,5.55,16.0,664.5,924.54,733.03
2016,3,23,15,0,837.0,108.0,5.7,16.0,625.0,889.12,709.73
2016,3,23,15,15,818.0,105.0,5.75,16.0,581.0,847.83,681.28
2016,3,23,15,30,799.0,102.0,5.8,16.0,537.0,804.46,650.95
2016,3,23,15,45,786.5,87.5,5.85,16.0,483.0,751.12,612.59
2016,3,23,16,0,774.0,73.0,5.9,16.0,429.0,695.49,571.81
2016,3,23,16,15,752.5,67.0,5.9,15.5,380.5,641.95,532.7
2016,3,23,16,30,731.0,61.0,5.9,15.0,332.0,587.82,492.06
2016,3,23,16,45,645.0,67.0,5.9,15.0,279.5,510.09,427.63
2016,3,23,17,0,559.0,73.0,5.9,15.0,227.0,435.47,363.93
2016,3,23,17,15,487.0,63.5,5.9,14.5,176.5,356.73,296.17
2016,3,23,17,30,415.0,54.0,5.9,14.0,126.0,284.22,231.65
2016,3,23,17,45,294.0,40.5,5.9,13.5,82.5,192.61,150.21
2016,3,23,18,0,173.0,27.0,5.9,13.0,39.0,113.2,64.12
2016,3,23,18,15,86.5,13.5,5.85,13.0,19.5,40.08,0.0
2016,3,23,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,6,15,78.5,13.0,6.65,13.0,18.5,12.39,0.0
2016,3,24,6,30,157.0,26.0,6.7,13.0,37.0,20.38,8.41
2016,3,24,6,45,271.5,40.0,6.75,13.5,79.0,30.79,20.93
2016,3,24,7,0,386.0,54.0,6.8,14.0,121.0,41.69,31.18
2016,3,24,7,15,460.5,64.0,6.7,14.0,171.0,47.52,36.77
2016,3,24,7,30,535.0,74.0,6.6,14.0,221.0,65.98,42.4
2016,3,24,7,45,582.5,81.5,6.55,14.5,272.0,112.48,66.84
2016,3,24,8,0,630.0,89.0,6.5,15.0,323.0,164.86,105.78
2016,3,24,8,15,665.5,94.5,6.45,15.0,374.0,218.61,151.79
2016,3,24,8,30,701.0,100.0,6.4,15.0,425.0,276.22,203.32
2016,3,24,8,45,720.0,107.0,6.35,15.0,471.0,333.31,255.36
2016,3,24,9,0,739.0,114.0,6.3,15.0,517.0,391.78,307.87
2016,3,24,9,15,759.0,117.5,6.25,15.0,560.5,448.58,357.99
2016,3,24,9,30,779.0,121.0,6.2,15.0,604.0,507.78,408.77
2016,3,24,9,45,775.0,133.0,6.2,15.5,638.0,560.38,452.18
2016,3,24,10,0,771.0,145.0,6.2,16.0,672.0,610.46,492.26
2016,3,24,10,15,783.5,147.0,6.15,16.0,703.5,660.49,532.34
2016,3,24,10,30,796.0,149.0,6.1,16.0,735.0,709.1,570.49
2016,3,24,10,45,812.0,147.0,6.1,16.0,761.0,755.16,606.32
2016,3,24,11,0,828.0,145.0,6.1,16.0,787.0,799.94,639.16
2016,3,24,11,15,834.0,146.0,6.05,16.0,804.0,838.0,666.52
2016,3,24,11,30,840.0,147.0,6.0,16.0,821.0,873.6,691.93
2016,3,24,11,45,847.0,145.0,6.0,16.0,831.0,904.34,713.95
2016,3,24,12,0,854.0,143.0,6.0,16.0,841.0,932.24,733.9
2016,3,24,12,15,855.0,143.5,6.1,16.0,842.0,954.21,750.18
2016,3,24,12,30,856.0,144.0,6.2,16.0,843.0,972.83,764.18
2016,3,24,12,45,872.0,134.0,6.3,16.0,840.5,982.82,772.1
2016,3,24,13,0,888.0,124.0,6.4,16.0,838.0,997.48,783.6
2016,3,24,13,15,884.5,123.5,6.5,16.0,822.0,999.85,786.35
2016,3,24,13,30,881.0,123.0,6.6,16.0,806.0,998.55,786.67
2016,3,24,13,45,874.5,121.5,6.7,16.0,782.5,989.61,781.59
2016,3,24,14,0,868.0,120.0,6.8,16.0,759.0,985.73,780.38
2016,3,24,14,15,858.5,118.0,6.85,16.0,728.0,966.26,767.6
2016,3,24,14,30,849.0,116.0,6.9,16.0,697.0,943.46,752.49
2016,3,24,14,45,835.5,113.5,6.95,16.0,659.0,913.24,731.89
2016,3,24,15,0,822.0,111.0,7.0,16.0,621.0,880.2,709.13
2016,3,24,15,15,803.5,108.0,7.0,15.5,577.5,839.66,681.67
2016,3,24,15,30,785.0,105.0,7.0,15.0,534.0,797.05,652.3
2016,3,24,15,45,747.5,105.0,7.0,15.0,484.0,745.01,613.97
2016,3,24,16,0,710.0,105.0,7.0,15.0,434.0,689.08,572.02
2016,3,24,16,15,674.0,99.0,7.0,15.0,383.0,627.5,524.59
2016,3,24,16,30,638.0,93.0,7.0,15.0,332.0,566.68,475.48
2016,3,24,16,45,593.0,84.5,7.0,15.0,280.0,498.46,418.98
2016,3,24,17,0,548.0,76.0,7.0,15.0,228.0,432.76,362.9
2016,3,24,17,15,474.0,66.0,6.95,14.5,177.5,352.79,293.77
2016,3,24,17,30,400.0,56.0,6.9,14.0,127.0,279.29,228.27
2016,3,24,17,45,287.5,41.5,6.9,14.0,83.5,191.02,149.3
2016,3,24,18,0,175.0,27.0,6.9,14.0,40.0,114.5,68.49
2016,3,24,18,15,87.5,13.5,6.85,13.5,20.0,40.44,0.0
2016,3,24,18,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,7.55,12.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,25,6,15,28.5,13.5,6.85,12.0,16.0,12.87,0.0
2016,3,25,6,30,57.0,27.0,6.9,12.0,32.0,23.39,11.68
2016,3,25,6,45,112.5,47.5,7.0,12.5,65.0,38.27,27.62
2016,3,25,7,0,168.0,68.0,7.1,13.0,98.0,53.66,41.95
2016,3,25,7,15,200.5,89.0,7.15,13.0,136.5,68.8,55.91
2016,3,25,7,30,233.0,110.0,7.2,13.0,175.0,91.11,68.3
2016,3,25,7,45,269.5,125.0,7.25,13.5,215.0,124.66,89.8
2016,3,25,8,0,306.0,140.0,7.3,14.0,255.0,162.66,118.75
2016,3,25,8,15,386.5,146.5,7.35,14.0,313.0,205.2,152.38
2016,3,25,8,30,467.0,153.0,7.4,14.0,371.0,259.86,198.12
2016,3,25,8,45,625.0,129.5,7.45,14.5,454.0,324.11,251.05
2016,3,25,9,0,783.0,106.0,7.5,15.0,537.0,406.26,320.12
2016,3,25,9,15,801.0,109.0,7.5,15.0,580.5,463.7,371.26
2016,3,25,9,30,819.0,112.0,7.5,15.0,624.0,521.7,421.68
2016,3,25,9,45,835.0,113.5,7.5,15.0,662.0,577.4,469.11
2016,3,25,10,0,851.0,115.0,7.5,15.0,700.0,632.83,515.22
2016,3,25,10,15,860.5,116.5,7.45,15.0,731.5,683.43,556.43
2016,3,25,10,30,870.0,118.0,7.4,15.0,763.0,730.49,594.12
2016,3,25,10,45,878.0,118.5,7.35,15.5,787.0,775.09,626.42
2016,3,25,11,0,886.0,119.0,7.3,16.0,811.0,817.6,656.48
2016,3,25,11,15,890.5,120.0,7.25,16.0,827.5,855.43,684.03
2016,3,25,11,30,895.0,121.0,7.2,16.0,844.0,890.53,709.43
2016,3,25,11,45,897.5,121.5,7.2,16.0,852.0,920.47,731.14
2016,3,25,12,0,900.0,122.0,7.2,16.0,860.0,947.24,750.55
2016,3,25,12,15,900.0,122.0,7.2,16.0,860.0,967.88,765.52
2016,3,25,12,30,900.0,122.0,7.2,16.0,860.0,985.03,778.06
2016,3,25,12,45,904.0,118.0,7.25,16.0,853.5,998.18,788.05
2016,3,25,13,0,908.0,114.0,7.3,16.0,847.0,1007.67,795.55
2016,3,25,13,15,904.0,113.0,7.4,16.0,830.5,1008.93,797.47
2016,3,25,13,30,900.0,112.0,7.5,16.0,814.0,1006.43,796.83
2016,3,25,13,45,894.0,110.5,7.6,16.0,790.0,997.72,791.79
2016,3,25,14,0,888.0,109.0,7.7,16.0,766.0,985.36,784.22
2016,3,25,14,15,878.5,107.0,7.75,16.0,734.5,965.57,771.04
2016,3,25,14,30,869.0,105.0,7.8,16.0,703.0,942.44,755.46
2016,3,25,14,45,857.0,102.5,7.9,16.0,665.0,921.18,741.51
2016,3,25,15,0,845.0,100.0,8.0,16.0,627.0,888.9,719.24
2016,3,25,15,15,827.0,97.5,8.05,15.5,583.5,848.7,691.96
2016,3,25,15,30,809.0,95.0,8.1,15.0,540.0,806.37,662.69
2016,3,25,15,45,783.0,92.0,8.2,15.0,491.5,755.17,624.93
2016,3,25,16,0,757.0,89.0,8.3,15.0,443.0,702.99,585.84
2016,3,25,16,15,723.0,85.0,8.35,14.5,391.5,646.73,543.68
2016,3,25,16,30,689.0,81.0,8.4,14.0,340.0,587.71,497.29
2016,3,25,16,45,632.5,76.5,8.45,14.0,286.5,514.66,436.06
2016,3,25,17,0,576.0,72.0,8.5,14.0,233.0,445.06,376.02
2016,3,25,17,15,501.5,63.0,8.5,13.5,182.0,364.58,305.8
2016,3,25,17,30,427.0,54.0,8.5,13.0,131.0,290.6,239.28
2016,3,25,17,45,300.5,41.5,8.5,13.0,86.5,196.39,154.8
2016,3,25,18,0,174.0,29.0,8.5,13.0,42.0,117.68,74.11
2016,3,25,18,15,87.0,14.5,8.45,13.0,21.0,41.29,0.0
2016,3,25,18,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,15,139.5,13.0,5.05,13.0,24.0,12.39,0.0
2016,3,26,6,30,279.0,26.0,5.1,13.0,48.0,20.6,10.28
2016,3,26,6,45,391.0,36.0,5.2,13.5,93.5,27.52,18.3
2016,3,26,7,0,503.0,46.0,5.3,14.0,139.0,34.1,24.59
2016,3,26,7,15,570.0,53.0,5.3,14.0,190.0,37.79,28.15
2016,3,26,7,30,637.0,60.0,5.3,14.0,241.0,60.92,33.92
2016,3,26,7,45,680.5,65.0,5.3,14.5,293.5,114.87,64.08
2016,3,26,8,0,724.0,70.0,5.3,15.0,346.0,170.35,106.19
2016,3,26,8,15,754.5,73.5,5.3,15.0,396.5,226.67,155.25
2016,3,26,8,30,785.0,77.0,5.3,15.0,447.0,286.1,209.1
2016,3,26,8,45,807.5,79.5,5.3,15.5,495.0,344.72,262.32
2016,3,26,9,0,830.0,82.0,5.3,16.0,543.0,404.88,315.81
2016,3,26,9,15,846.0,84.5,5.3,16.0,586.0,465.17,368.69
2016,3,26,9,30,862.0,87.0,5.3,16.0,629.0,523.28,418.49
2016,3,26,9,45,872.5,89.5,5.3,16.0,666.0,578.2,464.46
2016,3,26,10,0,883.0,92.0,5.3,16.0,703.0,632.17,508.46
2016,3,26,10,15,891.5,93.0,5.3,16.0,734.0,682.15,548.37
2016,3,26,10,30,900.0,94.0,5.3,16.0,765.0,730.46,585.34
2016,3,26,10,45,903.0,97.0,5.3,16.5,787.5,774.77,616.3
2016,3,26,11,0,906.0,100.0,5.3,17.0,810.0,816.55,645.04
2016,3,26,11,15,909.5,100.5,5.35,17.0,826.0,853.51,671.53
2016,3,26,11,30,913.0,101.0,5.4,17.0,842.0,887.59,695.89
2016,3,26,11,45,914.5,101.5,5.5,17.0,849.5,916.88,717.09
2016,3,26,12,0,916.0,102.0,5.6,17.0,857.0,942.88,736.01
2016,3,26,12,15,915.5,102.0,5.7,17.0,857.0,963.1,750.91
2016,3,26,12,30,915.0,102.0,5.8,17.0,857.0,979.75,763.4
2016,3,26,12,45,906.5,105.0,5.95,17.0,846.5,988.33,770.61
2016,3,26,13,0,898.0,108.0,6.1,17.0,836.0,993.11,775.3
2016,3,26,13,15,893.5,107.5,6.2,17.0,819.5,994.23,777.21
2016,3,26,13,30,889.0,107.0,6.3,17.0,803.0,991.64,776.64
2016,3,26,13,45,874.0,109.5,6.4,17.0,777.0,978.54,768.63
2016,3,26,14,0,859.0,112.0,6.5,17.0,751.0,962.03,758.28
2016,3,26,14,15,849.0,110.5,6.6,16.5,719.5,942.59,747.3
2016,3,26,14,30,839.0,109.0,6.7,16.0,688.0,928.16,740.01
2016,3,26,14,45,817.0,110.0,6.8,16.0,649.0,894.21,716.79
2016,3,26,15,0,795.0,111.0,6.9,16.0,610.0,857.88,691.69
2016,3,26,15,15,776.0,108.0,6.9,16.0,567.0,817.46,662.92
2016,3,26,15,30,757.0,105.0,6.9,16.0,524.0,775.13,632.44
2016,3,26,15,45,665.5,116.0,6.9,16.0,460.5,693.37,570.9
2016,3,26,16,0,574.0,127.0,6.9,16.0,397.0,610.98,506.78
2016,3,26,16,15,479.5,128.0,6.8,15.5,336.0,514.99,430.16
2016,3,26,16,30,385.0,129.0,6.7,15.0,275.0,431.42,361.67
2016,3,26,16,45,338.5,116.5,6.65,15.0,231.0,369.91,310.28
2016,3,26,17,0,292.0,104.0,6.6,15.0,187.0,301.8,252.45
2016,3,26,17,15,247.0,85.5,6.5,14.5,145.5,242.19,200.91
2016,3,26,17,30,202.0,67.0,6.4,14.0,104.0,186.73,151.84
2016,3,26,17,45,135.0,48.0,6.3,14.0,69.0,125.52,97.33
2016,3,26,18,0,68.0,29.0,6.2,14.0,34.0,70.51,44.01
2016,3,26,18,15,34.0,14.5,6.1,14.0,17.0,24.57,0.0
2016,3,26,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,7.5,5.2,13.0,7.5,7.15,0.0
2016,3,27,6,30,0.0,15.0,5.2,13.0,15.0,13.9,5.45
2016,3,27,6,45,0.0,29.0,5.2,13.5,29.0,26.92,17.86
2016,3,27,7,0,0.0,43.0,5.2,14.0,43.0,39.96,29.82
2016,3,27,7,15,0.0,59.0,5.1,14.0,59.0,54.26,42.85
2016,3,27,7,30,0.0,75.0,5.0,14.0,75.0,68.51,53.01
2016,3,27,7,45,0.0,91.5,4.95,14.0,91.5,83.43,65.65
2016,3,27,8,0,0.0,108.0,4.9,14.0,108.0,98.48,78.22
2016,3,27,8,15,7.0,139.5,4.9,14.0,143.0,128.05,102.53
2016,3,27,8,30,14.0,171.0,4.9,14.0,178.0,158.81,127.62
2016,3,27,8,45,30.0,200.5,4.95,14.5,216.5,190.19,152.59
2016,3,27,9,0,46.0,230.0,5.0,15.0,255.0,226.05,181.14
2016,3,27,9,15,82.5,260.5,5.2,15.0,311.0,274.44,220.02
2016,3,27,9,30,119.0,291.0,5.4,15.0,367.0,327.98,263.01
2016,3,27,9,45,126.5,310.5,5.65,15.0,395.0,359.66,288.36
2016,3,27,10,0,134.0,330.0,5.9,15.0,423.0,392.14,314.22
2016,3,27,10,15,140.5,346.0,6.05,15.0,447.5,421.45,337.34
2016,3,27,10,30,147.0,362.0,6.2,15.0,472.0,451.24,360.72
2016,3,27,10,45,231.0,363.0,6.4,15.0,542.0,524.98,420.19
2016,3,27,11,0,315.0,364.0,6.6,15.0,612.0,610.57,488.18
2016,3,27,11,15,274.0,381.0,6.65,15.0,600.5,609.38,485.94
2016,3,27,11,30,233.0,398.0,6.7,15.0,589.0,596.99,475.36
2016,3,27,11,45,225.0,403.5,6.75,15.0,589.0,605.92,482.05
2016,3,27,12,0,217.0,409.0,6.8,15.0,589.0,613.62,487.75
2016,3,27,12,15,181.5,410.0,6.85,15.0,561.0,589.89,468.67
2016,3,27,12,30,146.0,411.0,6.9,15.0,533.0,564.01,447.91
2016,3,27,12,45,200.5,402.5,7.0,15.0,567.5,612.67,487.62
2016,3,27,13,0,255.0,394.0,7.1,15.0,602.0,674.18,536.54
2016,3,27,13,15,258.0,384.5,7.2,15.0,591.0,671.76,535.39
2016,3,27,13,30,261.0,375.0,7.3,15.0,580.0,667.95,533.44
2016,3,27,13,45,388.5,320.0,7.45,15.0,615.0,733.48,589.13
2016,3,27,14,0,516.0,265.0,7.6,15.0,650.0,809.54,651.93
2016,3,27,14,15,468.0,273.0,7.7,14.5,611.5,768.54,621.52
2016,3,27,14,30,420.0,281.0,7.8,14.0,573.0,726.6,590.37
2016,3,27,14,45,626.5,198.0,7.95,14.0,606.5,823.33,672.91
2016,3,27,15,0,833.0,115.0,8.1,14.0,640.0,897.43,731.6
2016,3,27,15,15,815.0,111.5,8.15,14.0,596.0,856.21,701.67
2016,3,27,15,30,797.0,108.0,8.2,14.0,552.0,812.88,670.23
2016,3,27,15,45,743.0,102.0,8.3,14.0,487.0,739.65,614.97
2016,3,27,16,0,689.0,96.0,8.4,14.0,422.0,663.76,556.58
2016,3,27,16,15,517.0,116.0,8.4,13.5,345.0,528.15,446.92
2016,3,27,16,30,345.0,136.0,8.4,13.0,268.0,400.4,339.51
2016,3,27,16,45,295.0,124.5,8.4,13.0,225.5,340.76,288.76
2016,3,27,17,0,245.0,113.0,8.4,13.0,183.0,285.44,240.66
2016,3,27,17,15,209.5,92.5,8.4,13.0,143.5,231.0,192.78
2016,3,27,17,30,174.0,72.0,8.4,13.0,104.0,179.72,146.82
2016,3,27,17,45,113.5,51.0,8.45,13.0,69.5,120.25,93.75
2016,3,27,18,0,53.0,30.0,8.5,13.0,35.0,59.82,37.82
2016,3,27,18,15,26.5,15.0,8.55,13.0,17.5,22.69,0.0
2016,3,27,18,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,10.65,12.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,10.6,11.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.25,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,132.0,16.0,10.1,11.0,28.0,12.62,0.0
2016,3,28,6,30,264.0,32.0,10.1,11.0,56.0,25.82,15.55
2016,3,28,6,45,385.5,43.0,10.1,11.5,104.0,33.39,23.75
2016,3,28,7,0,507.0,54.0,10.1,12.0,152.0,40.61,30.66
2016,3,28,7,15,321.0,86.5,10.0,12.0,155.5,63.45,51.44
2016,3,28,7,30,135.0,119.0,9.9,12.0,159.0,100.72,77.83
2016,3,28,7,45,150.5,140.0,9.85,12.0,192.5,130.66,100.08
2016,3,28,8,0,166.0,161.0,9.8,12.0,226.0,162.77,126.1
2016,3,28,8,15,91.0,167.5,9.7,12.0,204.0,167.65,133.72
2016,3,28,8,30,16.0,174.0,9.6,12.0,182.0,162.08,131.6
2016,3,28,8,45,119.5,211.5,9.55,12.0,278.5,229.06,185.38
2016,3,28,9,0,223.0,249.0,9.5,12.0,375.0,312.79,254.04
2016,3,28,9,15,553.0,172.5,9.45,12.0,517.5,412.3,336.27
2016,3,28,9,30,883.0,96.0,9.4,12.0,660.0,547.48,449.87
2016,3,28,9,45,894.0,98.5,9.35,12.5,698.0,603.82,497.69
2016,3,28,10,0,905.0,101.0,9.3,13.0,736.0,659.2,543.51
2016,3,28,10,15,914.0,102.5,9.25,13.0,768.0,711.05,586.46
2016,3,28,10,30,923.0,104.0,9.2,13.0,800.0,761.23,626.38
2016,3,28,10,45,668.5,218.5,9.2,13.0,731.0,726.67,595.09
2016,3,28,11,0,414.0,333.0,9.2,13.0,662.0,664.26,540.05
2016,3,28,11,15,677.5,221.5,9.2,13.0,771.0,794.55,649.1
2016,3,28,11,30,941.0,110.0,9.2,13.0,880.0,924.86,750.02
2016,3,28,11,45,941.5,111.0,9.25,13.0,888.0,954.51,771.97
2016,3,28,12,0,942.0,112.0,9.3,13.0,896.0,980.74,791.67
2016,3,28,12,15,756.5,203.0,9.3,13.0,832.5,935.91,757.55
2016,3,28,12,30,571.0,294.0,9.3,13.0,769.0,866.93,701.61
2016,3,28,12,45,740.5,210.0,9.3,13.0,819.5,956.99,774.23
2016,3,28,13,0,910.0,126.0,9.3,13.0,870.0,1027.13,827.26
2016,3,28,13,15,637.5,238.5,9.3,13.0,755.0,902.28,732.51
2016,3,28,13,30,365.0,351.0,9.3,13.0,640.0,743.41,602.5
2016,3,28,13,45,626.0,236.0,9.35,13.0,713.5,891.6,726.53
2016,3,28,14,0,887.0,121.0,9.4,13.0,787.0,1001.43,811.73
2016,3,28,14,15,729.0,171.0,9.4,13.0,703.0,911.88,744.27
2016,3,28,14,30,571.0,221.0,9.4,13.0,619.0,802.97,660.03
2016,3,28,14,45,703.5,167.0,9.45,13.0,631.0,861.23,708.56
2016,3,28,15,0,836.0,113.0,9.5,13.0,643.0,898.69,739.27
2016,3,28,15,15,817.0,110.0,9.4,13.0,598.5,857.03,708.28
2016,3,28,15,30,798.0,107.0,9.3,13.0,554.0,813.31,675.71
2016,3,28,15,45,665.5,124.0,9.25,13.0,474.5,703.71,590.31
2016,3,28,16,0,533.0,141.0,9.2,13.0,395.0,590.6,498.65
2016,3,28,16,15,382.5,147.0,9.05,12.5,318.5,466.88,395.81
2016,3,28,16,30,232.0,153.0,8.9,12.0,242.0,343.64,291.22
2016,3,28,16,45,402.0,115.5,8.8,12.0,242.5,409.45,349.16
2016,3,28,17,0,572.0,78.0,8.7,12.0,243.0,450.51,383.74
2016,3,28,17,15,497.0,68.5,8.55,12.0,191.0,369.04,311.59
2016,3,28,17,30,422.0,59.0,8.4,12.0,139.0,294.08,243.68
2016,3,28,17,45,306.0,46.0,8.3,12.0,94.0,204.34,162.92
2016,3,28,18,0,190.0,33.0,8.2,12.0,49.0,130.1,90.02
2016,3,28,18,15,95.0,16.5,8.05,12.0,24.5,45.88,0.0
2016,3,28,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,6,15,111.5,18.0,4.35,12.0,28.5,14.19,0.0
2016,3,29,6,30,223.0,36.0,4.2,12.0,57.0,28.1,17.76
2016,3,29,6,45,340.0,48.0,4.05,12.0,104.0,36.66,26.69
2016,3,29,7,0,457.0,60.0,3.9,12.0,151.0,45.64,35.23
2016,3,29,7,15,527.0,68.0,3.7,12.0,203.5,49.54,39.02
2016,3,29,7,30,597.0,76.0,3.5,12.0,256.0,78.98,47.32
2016,3,29,7,45,655.0,79.5,3.3,12.5,311.0,127.75,75.49
2016,3,29,8,0,713.0,83.0,3.1,13.0,366.0,183.57,118.43
2016,3,29,8,15,745.0,87.5,2.95,13.0,418.0,244.34,171.33
2016,3,29,8,30,777.0,92.0,2.8,13.0,470.0,304.8,225.48
2016,3,29,8,45,806.5,93.0,2.65,13.5,520.0,364.2,278.19
2016,3,29,9,0,836.0,94.0,2.5,14.0,570.0,425.95,331.48
2016,3,29,9,15,853.0,96.5,2.35,14.0,614.0,485.34,381.96
2016,3,29,9,30,870.0,99.0,2.2,14.0,658.0,546.08,431.61
2016,3,29,9,45,886.0,99.5,2.05,14.0,697.0,602.69,476.39
2016,3,29,10,0,902.0,100.0,1.9,14.0,736.0,658.82,519.14
2016,3,29,10,15,911.5,101.5,1.7,14.0,768.0,710.8,556.84
2016,3,29,10,30,921.0,103.0,1.5,14.0,800.0,761.15,590.83
2016,3,29,10,45,928.5,103.0,1.3,14.5,824.5,806.63,617.91
2016,3,29,11,0,936.0,103.0,1.1,15.0,849.0,849.8,642.29
2016,3,29,11,15,940.5,104.0,1.2,15.0,865.5,888.98,668.95
2016,3,29,11,30,945.0,105.0,1.3,15.0,882.0,925.24,693.65
2016,3,29,11,45,947.0,105.0,1.4,15.0,890.5,955.18,714.19
2016,3,29,12,0,949.0,105.0,1.5,15.0,899.0,981.73,732.61
2016,3,29,12,15,949.0,105.0,1.75,15.0,898.5,1002.9,749.82
2016,3,29,12,30,949.0,105.0,2.0,15.0,898.0,1020.38,764.58
2016,3,29,12,45,947.5,104.5,2.3,15.0,889.5,1032.12,776.13
2016,3,29,13,0,946.0,104.0,2.6,15.0,881.0,1040.0,785.03
2016,3,29,13,15,941.5,103.0,2.85,15.0,863.5,1040.51,788.43
2016,3,29,13,30,937.0,102.0,3.1,15.0,846.0,1037.12,789.21
2016,3,29,13,45,930.0,101.5,3.35,15.0,821.0,1027.99,786.07
2016,3,29,14,0,923.0,101.0,3.6,15.0,796.0,1015.12,780.33
2016,3,29,14,15,914.0,99.0,3.75,15.0,764.0,994.99,768.79
2016,3,29,14,30,905.0,97.0,3.9,15.0,732.0,971.38,754.83
2016,3,29,14,45,890.5,96.0,4.1,15.0,692.5,940.56,735.96
2016,3,29,15,0,876.0,95.0,4.3,15.0,653.0,906.89,714.93
2016,3,29,15,15,859.5,92.5,4.4,14.5,608.5,874.39,695.55
2016,3,29,15,30,843.0,90.0,4.5,14.0,564.0,832.07,668.53
2016,3,29,15,45,818.0,87.5,4.6,14.0,514.5,780.86,633.07
2016,3,29,16,0,793.0,85.0,4.7,14.0,465.0,728.54,596.05
2016,3,29,16,15,761.5,80.5,4.7,14.0,412.5,668.36,551.64
2016,3,29,16,30,730.0,76.0,4.7,14.0,360.0,608.38,506.15
2016,3,29,16,45,684.0,71.0,4.7,14.0,306.0,542.37,452.7
2016,3,29,17,0,638.0,66.0,4.7,14.0,252.0,475.84,397.12
2016,3,29,17,15,569.5,58.5,4.65,13.5,199.5,397.07,330.15
2016,3,29,17,30,501.0,51.0,4.6,13.0,147.0,324.17,265.79
2016,3,29,17,45,390.0,40.0,4.55,12.5,100.5,235.4,186.96
2016,3,29,18,0,279.0,29.0,4.5,12.0,54.0,158.96,112.14
2016,3,29,18,15,139.5,14.5,4.5,12.0,27.0,58.18,0.0
2016,3,29,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,15,119.0,18.0,2.4,11.0,30.0,14.13,0.0
2016,3,30,6,30,238.0,36.0,2.4,11.0,60.0,28.0,18.08
2016,3,30,6,45,342.0,48.5,2.4,11.5,106.5,36.94,27.09
2016,3,30,7,0,446.0,61.0,2.4,12.0,153.0,46.19,35.78
2016,3,30,7,15,514.0,70.0,2.4,12.0,204.5,50.92,40.29
2016,3,30,7,30,582.0,79.0,2.4,12.0,256.0,82.84,50.07
2016,3,30,7,45,391.5,124.0,2.4,12.0,253.0,138.38,95.64
2016,3,30,8,0,201.0,169.0,2.4,12.0,250.0,176.15,134.89
2016,3,30,8,15,215.5,188.0,2.45,12.0,285.0,210.92,163.9
2016,3,30,8,30,230.0,207.0,2.5,12.0,320.0,245.44,193.12
2016,3,30,8,45,226.5,230.5,2.65,12.5,351.0,283.09,224.8
2016,3,30,9,0,223.0,254.0,2.8,13.0,382.0,318.42,253.93
2016,3,30,9,15,300.0,259.0,2.9,13.0,445.0,374.48,299.19
2016,3,30,9,30,377.0,264.0,3.0,13.0,508.0,439.15,351.13
2016,3,30,9,45,617.0,190.0,3.15,13.0,616.0,535.33,429.14
2016,3,30,10,0,857.0,116.0,3.3,13.0,724.0,648.99,520.1
2016,3,30,10,15,679.5,196.5,3.45,13.0,691.5,650.65,519.62
2016,3,30,10,30,502.0,277.0,3.6,13.0,659.0,632.75,503.78
2016,3,30,10,45,697.0,198.5,3.75,13.5,747.0,731.94,582.11
2016,3,30,11,0,892.0,120.0,3.9,14.0,835.0,833.82,657.03
2016,3,30,11,15,896.0,121.0,3.95,14.0,851.0,871.12,682.84
2016,3,30,11,30,900.0,122.0,4.0,14.0,867.0,905.63,707.03
2016,3,30,11,45,903.5,121.5,4.1,14.0,875.0,935.22,727.98
2016,3,30,12,0,907.0,121.0,4.2,14.0,883.0,961.65,746.78
2016,3,30,12,15,907.0,121.0,4.25,14.0,882.5,982.03,761.07
2016,3,30,12,30,907.0,121.0,4.3,14.0,882.0,998.89,773.26
2016,3,30,12,45,909.0,118.5,4.35,14.0,874.5,1011.44,782.6
2016,3,30,13,0,911.0,116.0,4.4,14.0,867.0,1020.31,789.57
2016,3,30,13,15,907.0,115.0,4.45,14.0,850.5,1021.19,791.16
2016,3,30,13,30,903.0,114.0,4.5,14.0,834.0,1018.31,790.33
2016,3,30,13,45,896.5,112.5,4.55,14.0,809.5,1008.71,784.96
2016,3,30,14,0,890.0,111.0,4.6,14.0,785.0,995.47,777.19
2016,3,30,14,15,881.0,109.0,4.65,14.0,753.0,975.74,764.92
2016,3,30,14,30,872.0,107.0,4.7,14.0,721.0,952.67,750.34
2016,3,30,14,45,859.5,105.0,4.8,14.0,683.0,931.14,737.27
2016,3,30,15,0,847.0,103.0,4.9,14.0,645.0,898.59,716.09
2016,3,30,15,15,829.5,100.0,4.95,14.0,601.0,857.81,688.36
2016,3,30,15,30,812.0,97.0,5.0,14.0,557.0,814.89,658.74
2016,3,30,15,45,788.5,93.5,5.1,14.0,508.0,764.67,623.41
2016,3,30,16,0,765.0,90.0,5.2,14.0,459.0,713.33,586.56
2016,3,30,16,15,733.0,85.5,5.25,13.5,407.5,653.81,543.33
2016,3,30,16,30,701.0,81.0,5.3,13.0,356.0,598.05,501.26
2016,3,30,16,45,655.0,75.5,5.35,13.0,303.0,529.63,445.45
2016,3,30,17,0,609.0,70.0,5.4,13.0,250.0,463.76,389.94
2016,3,30,17,15,540.5,62.0,5.35,12.5,198.0,385.74,323.0
2016,3,30,17,30,472.0,54.0,5.3,12.0,146.0,313.61,258.91
2016,3,30,17,45,362.5,42.5,5.3,12.0,100.0,226.36,180.72
2016,3,30,18,0,253.0,31.0,5.3,12.0,54.0,151.21,108.29
2016,3,30,18,15,126.5,15.5,5.25,12.0,27.0,66.59,0.0
2016,3,30,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.0,2.05,12.0,9.0,8.33,0.0
2016,3,31,6,30,0.0,18.0,2.0,12.0,18.0,16.69,8.6
2016,3,31,6,45,0.0,30.5,2.0,12.0,30.5,28.31,19.48
2016,3,31,7,0,0.0,43.0,2.0,12.0,43.0,39.95,30.26
2016,3,31,7,15,0.0,57.0,2.0,12.0,57.0,52.9,42.09
2016,3,31,7,30,0.0,71.0,2.0,12.0,71.0,65.5,50.86
2016,3,31,7,45,0.0,85.5,2.0,12.5,85.5,78.63,61.87
2016,3,31,8,0,0.0,100.0,2.0,13.0,100.0,91.86,72.76
2016,3,31,8,15,5.5,136.5,2.0,13.0,139.5,125.54,100.52
2016,3,31,8,30,11.0,173.0,2.0,13.0,179.0,160.14,128.65
2016,3,31,8,45,38.5,210.5,2.0,13.0,232.5,202.25,162.2
2016,3,31,9,0,66.0,248.0,2.0,13.0,286.0,250.39,200.5
2016,3,31,9,15,132.0,274.5,2.1,13.0,358.0,310.57,248.19
2016,3,31,9,30,198.0,301.0,2.2,13.0,430.0,379.15,302.32
2016,3,31,9,45,372.0,268.5,2.3,13.5,528.0,464.83,370.03
2016,3,31,10,0,546.0,236.0,2.4,14.0,626.0,568.23,450.43
2016,3,31,10,15,729.0,169.0,2.5,14.0,713.0,659.3,522.01
2016,3,31,10,30,912.0,102.0,2.6,14.0,800.0,758.24,597.37
2016,3,31,10,45,919.5,102.0,2.75,14.0,824.0,803.21,629.07
2016,3,31,11,0,927.0,102.0,2.9,14.0,848.0,845.89,659.43
2016,3,31,11,15,931.0,103.0,2.95,14.0,864.5,884.16,685.89
2016,3,31,11,30,935.0,104.0,3.0,14.0,881.0,919.53,710.24
2016,3,31,11,45,938.0,103.5,3.15,14.5,889.0,949.39,730.13
2016,3,31,12,0,941.0,103.0,3.3,15.0,897.0,975.93,747.76
2016,3,31,12,15,941.0,103.0,3.5,15.0,896.5,996.74,763.29
2016,3,31,12,30,941.0,103.0,3.7,15.0,896.0,1013.9,776.45
2016,3,31,12,45,943.0,100.5,3.95,15.0,888.5,1026.57,787.02
2016,3,31,13,0,945.0,98.0,4.2,15.0,881.0,1035.44,795.1
2016,3,31,13,15,941.0,97.5,4.4,15.0,864.0,1036.75,798.13
2016,3,31,13,30,937.0,97.0,4.6,15.0,847.0,1034.17,799.02
2016,3,31,13,45,930.5,96.0,4.85,15.0,822.0,1024.75,795.64
2016,3,31,14,0,924.0,95.0,5.1,15.0,797.0,1011.57,789.58
2016,3,31,14,15,915.5,93.5,5.2,15.0,765.5,992.26,777.93
2016,3,31,14,30,907.0,92.0,5.3,15.0,734.0,969.47,763.82
2016,3,31,14,45,895.0,90.5,5.4,15.0,695.5,940.13,744.93
2016,3,31,15,0,883.0,89.0,5.5,15.0,657.0,907.83,723.78
2016,3,31,15,15,867.5,86.5,5.55,14.5,613.0,868.54,698.32
2016,3,31,15,30,852.0,84.0,5.6,14.0,569.0,826.95,670.77
2016,3,31,15,45,519.5,146.0,5.7,14.0,434.0,605.37,500.65
2016,3,31,16,0,187.0,208.0,5.8,14.0,299.0,377.34,312.07
2016,3,31,16,15,190.0,184.0,5.8,14.0,267.5,346.14,288.04
2016,3,31,16,30,193.0,160.0,5.8,14.0,236.0,313.96,262.27
2016,3,31,16,45,179.0,139.0,5.85,14.0,201.5,273.63,228.76
2016,3,31,17,0,165.0,118.0,5.9,14.0,167.0,234.1,195.21
2016,3,31,17,15,348.5,84.0,5.8,13.5,161.0,304.34,254.37
2016,3,31,17,30,532.0,50.0,5.7,13.0,155.0,338.52,279.09
2016,3,31,17,45,423.0,40.0,5.65,13.0,107.5,249.9,199.35
2016,3,31,18,0,314.0,30.0,5.6,13.0,60.0,173.23,125.46
2016,3,31,18,15,157.0,15.0,5.45,12.5,30.0,77.84,0.0
2016,3,31,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,13.0,3.75,12.0,13.0,12.05,0.37
2016,4,1,6,30,0.0,26.0,3.7,12.0,26.0,24.14,15.08
2016,4,1,6,45,0.0,43.5,3.7,12.0,43.5,39.96,29.81
2016,4,1,7,0,0.0,61.0,3.7,12.0,61.0,55.34,44.01
2016,4,1,7,15,0.0,80.0,3.65,12.0,80.0,71.74,58.94
2016,4,1,7,30,0.0,99.0,3.6,12.0,99.0,88.63,70.61
2016,4,1,7,45,1.0,118.0,3.55,12.5,118.5,106.02,85.06
2016,4,1,8,0,2.0,137.0,3.5,13.0,138.0,123.71,99.48
2016,4,1,8,15,6.5,156.0,3.5,13.0,159.5,142.49,114.69
2016,4,1,8,30,11.0,175.0,3.5,13.0,181.0,161.97,130.37
2016,4,1,8,45,41.0,213.5,3.5,13.0,237.0,205.84,165.55
2016,4,1,9,0,71.0,252.0,3.5,13.0,293.0,256.11,205.85
2016,4,1,9,15,122.0,278.5,3.45,13.0,356.0,309.69,248.61
2016,4,1,9,30,173.0,305.0,3.4,13.0,419.0,370.07,296.6
2016,4,1,9,45,219.5,318.0,3.4,13.5,470.5,421.37,336.61
2016,4,1,10,0,266.0,331.0,3.4,14.0,522.0,479.11,381.11
2016,4,1,10,15,304.5,337.0,3.35,14.0,564.5,527.71,418.65
2016,4,1,10,30,343.0,343.0,3.3,14.0,607.0,579.04,457.83
2016,4,1,10,45,635.0,223.0,3.3,14.0,730.0,711.43,563.07
2016,4,1,11,0,927.0,103.0,3.3,14.0,853.0,848.92,664.67
2016,4,1,11,15,930.5,104.0,3.25,14.0,869.0,886.71,689.54
2016,4,1,11,30,934.0,105.0,3.2,14.0,885.0,921.56,712.94
2016,4,1,11,45,937.0,104.5,3.2,14.0,892.5,951.32,733.04
2016,4,1,12,0,940.0,104.0,3.2,14.0,900.0,977.77,750.89
2016,4,1,12,15,940.0,104.0,3.25,14.0,899.5,998.49,765.25
2016,4,1,12,30,940.0,104.0,3.3,14.0,899.0,1015.56,777.25
2016,4,1,12,45,938.5,103.0,3.35,14.5,890.5,1026.38,783.68
2016,4,1,13,0,937.0,102.0,3.4,15.0,882.0,1033.37,787.68
2016,4,1,13,15,933.5,101.5,3.5,15.0,865.0,1035.09,790.15
2016,4,1,13,30,930.0,101.0,3.6,15.0,848.0,1032.96,790.17
2016,4,1,13,45,924.5,99.0,3.75,15.0,823.5,1023.39,785.61
2016,4,1,14,0,919.0,97.0,3.9,15.0,799.0,1010.05,778.57
2016,4,1,14,15,910.5,96.0,4.05,15.0,767.0,991.3,767.81
2016,4,1,14,30,902.0,95.0,4.2,15.0,735.0,969.12,754.65
2016,4,1,14,45,890.0,93.0,4.4,15.0,696.5,939.25,736.65
2016,4,1,15,0,878.0,91.0,4.6,15.0,658.0,906.43,716.54
2016,4,1,15,15,862.0,88.5,4.7,14.5,614.0,866.79,691.7
2016,4,1,15,30,846.0,86.0,4.8,14.0,570.0,831.76,669.85
2016,4,1,15,45,823.5,83.5,4.95,14.0,521.0,782.3,635.69
2016,4,1,16,0,801.0,81.0,5.1,14.0,472.0,731.58,599.88
2016,4,1,16,15,771.5,77.0,5.1,14.0,420.0,673.01,556.51
2016,4,1,16,30,742.0,73.0,5.1,14.0,368.0,614.47,512.23
2016,4,1,16,45,698.0,68.5,5.2,14.0,314.5,546.42,457.46
2016,4,1,17,0,654.0,64.0,5.3,14.0,261.0,483.7,404.94
2016,4,1,17,15,590.5,57.0,5.2,13.5,208.5,407.29,339.7
2016,4,1,17,30,527.0,50.0,5.1,13.0,156.0,336.24,276.76
2016,4,1,17,45,422.0,40.5,5.05,13.0,108.5,250.15,199.63
2016,4,1,18,0,317.0,31.0,5.0,13.0,61.0,175.45,128.32
2016,4,1,18,15,158.5,15.5,4.9,12.5,30.5,79.46,0.0
2016,4,1,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,2,6,15,133.0,20.5,2.05,11.0,36.0,15.99,4.05
2016,4,2,6,30,266.0,41.0,2.0,11.0,72.0,31.74,21.87
2016,4,2,6,45,343.5,56.5,1.95,11.0,118.0,42.86,32.6
