Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,7,0,421.0,72.0,1.9,11.0,164.0,53.5,42.59
2016,4,2,7,15,484.0,82.0,1.8,11.0,215.5,60.38,49.0
2016,4,2,7,30,547.0,92.0,1.7,11.0,267.0,97.81,61.69
2016,4,2,7,45,583.0,102.0,1.65,11.5,318.0,147.12,94.22
2016,4,2,8,0,619.0,112.0,1.6,12.0,369.0,200.88,137.25
2016,4,2,8,15,652.0,118.0,1.55,12.0,419.5,254.65,183.77
2016,4,2,8,30,685.0,124.0,1.5,12.0,470.0,311.98,234.13
2016,4,2,8,45,570.0,167.5,1.45,12.5,474.0,351.79,272.18
2016,4,2,9,0,455.0,211.0,1.4,13.0,478.0,378.43,296.9
2016,4,2,9,15,612.5,176.5,1.4,13.0,564.0,452.83,356.4
2016,4,2,9,30,770.0,142.0,1.4,13.0,650.0,540.62,425.56
2016,4,2,9,45,787.5,143.0,1.45,13.5,688.0,595.88,468.01
2016,4,2,10,0,805.0,144.0,1.5,14.0,726.0,649.53,508.3
2016,4,2,10,15,815.0,146.0,1.65,14.0,756.5,698.72,546.0
2016,4,2,10,30,825.0,148.0,1.8,14.0,787.0,746.61,582.11
2016,4,2,10,45,726.5,202.0,1.95,14.5,776.5,762.35,591.21
2016,4,2,11,0,628.0,256.0,2.1,15.0,766.0,767.03,592.23
2016,4,2,11,15,744.0,200.5,2.3,15.0,816.5,836.24,645.34
2016,4,2,11,30,860.0,145.0,2.5,15.0,867.0,904.9,693.63
2016,4,2,11,45,865.5,143.5,2.75,15.0,875.0,934.82,715.4
2016,4,2,12,0,871.0,142.0,3.0,15.0,883.0,954.61,730.6
2016,4,2,12,15,870.5,141.5,3.2,15.0,882.0,973.25,744.77
2016,4,2,12,30,870.0,141.0,3.4,15.0,881.0,988.48,756.69
2016,4,2,12,45,876.0,135.5,3.65,15.0,874.0,1001.37,767.5
2016,4,2,13,0,882.0,130.0,3.9,15.0,867.0,1010.73,775.97
2016,4,2,13,15,877.0,129.5,4.0,15.0,850.0,1010.93,777.24
2016,4,2,13,30,872.0,129.0,4.1,15.0,833.0,1007.49,776.2
2016,4,2,13,45,856.0,132.0,4.25,15.0,806.0,1002.51,774.56
2016,4,2,14,0,840.0,135.0,4.4,15.0,779.0,985.28,764.82
2016,4,2,14,15,830.0,133.0,4.4,15.0,747.5,965.01,751.86
2016,4,2,14,30,820.0,131.0,4.4,15.0,716.0,941.55,736.69
2016,4,2,14,45,715.5,157.0,4.4,15.0,647.5,864.12,682.69
2016,4,2,15,0,611.0,183.0,4.4,15.0,579.0,782.48,624.85
2016,4,2,15,15,632.0,161.0,4.4,15.0,546.5,760.74,610.74
2016,4,2,15,30,653.0,139.0,4.4,15.0,514.0,734.81,593.09
2016,4,2,15,45,564.0,149.5,4.4,15.0,454.0,651.91,530.94
2016,4,2,16,0,475.0,160.0,4.4,15.0,394.0,568.87,466.45
2016,4,2,16,15,416.5,151.0,4.3,14.5,339.5,496.77,410.53
2016,4,2,16,30,358.0,142.0,4.2,14.0,285.0,428.26,356.04
2016,4,2,16,45,310.0,130.5,4.15,14.0,242.0,357.15,297.98
2016,4,2,17,0,262.0,119.0,4.1,14.0,199.0,301.87,251.43
2016,4,2,17,15,226.5,99.0,4.05,13.5,158.5,247.06,204.89
2016,4,2,17,30,191.0,79.0,4.0,13.0,118.0,195.44,159.85
2016,4,2,17,45,136.0,58.0,3.95,13.0,81.5,137.35,108.51
2016,4,2,18,0,81.0,37.0,3.9,13.0,45.0,84.68,60.81
2016,4,2,18,15,40.5,18.5,3.8,13.0,22.5,35.45,0.0
2016,4,2,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,12.0,2.9,10.0,12.0,11.12,1.93
2016,4,3,6,30,0.0,24.0,2.9,10.0,24.0,22.27,13.83
2016,4,3,6,45,0.0,39.5,2.95,10.5,39.5,36.7,27.22
2016,4,3,7,0,0.0,55.0,3.0,11.0,55.0,50.65,40.06
2016,4,3,7,15,0.0,72.0,2.95,11.0,72.0,65.59,53.69
2016,4,3,7,30,0.0,89.0,2.9,11.0,89.0,80.8,64.18
2016,4,3,7,45,0.0,106.5,2.9,11.5,106.5,96.65,77.42
2016,4,3,8,0,0.0,124.0,2.9,12.0,124.0,112.64,90.54
2016,4,3,8,15,3.5,148.0,2.9,12.0,150.0,135.18,109.0
2016,4,3,8,30,7.0,172.0,2.9,12.0,176.0,158.38,127.83
2016,4,3,8,45,12.0,193.0,2.95,12.5,200.0,180.16,145.07
2016,4,3,9,0,17.0,214.0,3.0,13.0,224.0,202.7,162.78
2016,4,3,9,15,56.0,258.5,3.0,13.0,295.0,261.81,210.12
2016,4,3,9,30,95.0,303.0,3.0,13.0,366.0,327.46,262.17
2016,4,3,9,45,303.5,278.5,3.0,13.0,496.5,436.71,349.98
2016,4,3,10,0,512.0,254.0,3.0,13.0,627.0,567.21,452.74
2016,4,3,10,15,686.5,193.0,3.0,13.0,714.5,658.38,524.39
2016,4,3,10,30,861.0,132.0,3.0,13.0,802.0,758.94,601.88
2016,4,3,10,45,866.5,134.5,3.05,13.5,825.5,803.61,631.9
2016,4,3,11,0,872.0,137.0,3.1,14.0,849.0,846.05,660.39
2016,4,3,11,15,876.5,138.0,3.2,14.0,865.0,878.75,683.32
2016,4,3,11,30,881.0,139.0,3.3,14.0,881.0,912.94,707.36
2016,4,3,11,45,880.5,141.0,3.4,14.0,888.0,940.76,726.92
2016,4,3,12,0,880.0,143.0,3.5,14.0,895.0,965.36,744.33
2016,4,3,12,15,880.0,143.0,3.65,14.0,894.5,985.09,758.82
2016,4,3,12,30,880.0,143.0,3.8,14.0,894.0,1001.41,771.09
2016,4,3,12,45,876.0,144.0,4.0,14.0,884.5,1020.1,785.5
2016,4,3,13,0,872.0,145.0,4.2,14.0,875.0,1026.84,791.74
2016,4,3,13,15,867.0,143.5,4.4,14.0,858.0,1026.19,793.51
2016,4,3,13,30,862.0,142.0,4.6,14.0,841.0,1021.84,793.13
2016,4,3,13,45,857.5,139.5,4.8,14.0,817.0,1013.24,789.8
2016,4,3,14,0,853.0,137.0,5.0,14.0,793.0,1001.03,783.95
2016,4,3,14,15,843.0,134.5,5.1,14.0,761.0,979.99,770.99
2016,4,3,14,30,833.0,132.0,5.2,14.0,729.0,955.71,755.73
2016,4,3,14,45,829.0,125.0,5.35,14.0,692.5,928.86,738.88
2016,4,3,15,0,825.0,118.0,5.5,14.0,656.0,898.8,719.52
2016,4,3,15,15,807.5,114.5,5.55,14.0,611.5,857.79,691.25
2016,4,3,15,30,790.0,111.0,5.6,14.0,567.0,814.69,661.15
2016,4,3,15,45,775.0,104.0,5.65,14.0,520.0,767.88,627.83
2016,4,3,16,0,760.0,97.0,5.7,14.0,473.0,719.39,592.7
2016,4,3,16,15,729.0,92.5,5.65,13.5,421.0,664.18,552.37
2016,4,3,16,30,698.0,88.0,5.6,13.0,369.0,605.79,507.74
2016,4,3,16,45,652.5,82.0,5.6,13.0,316.0,536.95,451.6
2016,4,3,17,0,607.0,76.0,5.6,13.0,263.0,470.6,395.82
2016,4,3,17,15,542.0,68.0,5.5,12.5,210.5,394.26,330.49
2016,4,3,17,30,477.0,60.0,5.4,12.0,158.0,323.35,267.7
2016,4,3,17,45,368.5,48.5,5.35,12.0,110.5,235.74,189.52
2016,4,3,18,0,260.0,37.0,5.3,12.0,63.0,159.84,119.24
2016,4,3,18,15,130.0,18.5,5.2,12.0,31.5,73.29,3.77
2016,4,3,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.0,7.2,13.0,5.0,0.0,0.0
2016,4,4,6,0,0.0,10.0,7.3,13.0,10.0,9.53,0.0
2016,4,4,6,15,125.5,27.5,7.3,13.0,43.0,21.52,9.93
2016,4,4,6,30,251.0,45.0,7.3,13.0,76.0,34.7,24.43
2016,4,4,6,45,338.0,58.5,7.35,13.5,123.0,44.15,33.45
2016,4,4,7,0,425.0,72.0,7.4,14.0,170.0,53.18,41.81
2016,4,4,7,15,482.0,83.0,7.35,14.0,220.5,60.49,48.51
2016,4,4,7,30,539.0,94.0,7.3,14.0,271.0,102.45,63.99
2016,4,4,7,45,618.5,86.5,7.3,14.0,323.0,141.72,87.43
2016,4,4,8,0,698.0,79.0,7.3,14.0,375.0,194.16,128.82
2016,4,4,8,15,743.0,89.5,7.35,14.0,440.0,259.25,186.02
2016,4,4,8,30,788.0,100.0,7.4,14.0,505.0,329.29,248.64
2016,4,4,8,45,812.5,103.0,7.5,14.5,555.0,389.62,303.28
2016,4,4,9,0,837.0,106.0,7.6,15.0,605.0,451.71,358.31
2016,4,4,9,15,854.0,108.5,7.65,15.0,649.0,511.17,410.67
2016,4,4,9,30,871.0,111.0,7.7,15.0,693.0,570.92,461.98
2016,4,4,9,45,883.0,113.5,7.8,15.0,731.5,627.73,509.84
2016,4,4,10,0,895.0,116.0,7.9,15.0,770.0,683.15,555.57
2016,4,4,10,15,904.5,117.5,7.85,15.0,801.5,734.63,597.02
2016,4,4,10,30,914.0,119.0,7.8,15.0,833.0,784.47,635.29
2016,4,4,10,45,919.5,120.5,7.75,15.0,857.0,829.35,668.43
2016,4,4,11,0,925.0,122.0,7.7,15.0,881.0,871.82,699.52
2016,4,4,11,15,929.0,122.5,7.7,15.0,897.0,909.42,726.99
2016,4,4,11,30,933.0,123.0,7.7,15.0,913.0,944.1,752.22
2016,4,4,11,45,934.0,124.0,7.7,15.0,920.0,973.5,773.52
2016,4,4,12,0,935.0,125.0,7.7,15.0,927.0,999.54,792.39
2016,4,4,12,15,934.5,125.0,7.65,15.0,926.0,1019.66,806.76
2016,4,4,12,30,934.0,125.0,7.6,15.0,925.0,1036.13,818.57
2016,4,4,12,45,933.5,123.5,7.6,15.0,916.0,1047.32,826.92
2016,4,4,13,0,933.0,122.0,7.6,15.0,907.0,1054.72,832.67
2016,4,4,13,15,928.5,121.0,7.55,15.0,889.5,1054.87,833.06
2016,4,4,13,30,924.0,120.0,7.5,15.0,872.0,1051.17,830.86
2016,4,4,13,45,916.5,119.0,7.45,15.0,846.0,1040.73,823.92
2016,4,4,14,0,909.0,118.0,7.4,15.0,820.0,1026.61,814.46
2016,4,4,14,15,899.0,116.5,7.65,15.0,787.0,1005.95,801.78
2016,4,4,14,30,889.0,115.0,7.9,15.0,754.0,981.93,786.56
2016,4,4,14,45,872.0,114.0,8.2,15.0,713.5,956.95,770.73
2016,4,4,15,0,855.0,113.0,8.5,15.0,673.0,920.87,746.33
2016,4,4,15,15,836.5,110.0,8.7,15.0,627.5,878.68,716.68
2016,4,4,15,30,818.0,107.0,8.9,15.0,582.0,834.39,685.06
2016,4,4,15,45,788.5,105.0,9.15,15.0,531.0,780.45,645.55
2016,4,4,16,0,759.0,103.0,9.4,15.0,480.0,729.7,607.93
2016,4,4,16,15,725.5,98.0,9.25,14.5,427.5,668.53,561.64
2016,4,4,16,30,692.0,93.0,9.1,14.0,375.0,607.86,513.77
2016,4,4,16,45,640.5,88.0,8.95,14.0,320.0,536.46,454.16
2016,4,4,17,0,589.0,83.0,8.8,14.0,265.0,468.04,395.58
2016,4,4,17,15,519.0,74.0,8.5,13.5,212.0,388.54,326.82
2016,4,4,17,30,449.0,65.0,8.2,13.0,159.0,314.98,261.36
2016,4,4,17,45,339.5,52.5,7.9,13.0,111.5,226.31,182.1
2016,4,4,18,0,230.0,40.0,7.6,13.0,64.0,152.22,114.04
2016,4,4,18,15,115.0,20.0,7.4,12.5,32.0,70.97,12.32
2016,4,4,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,45,43.0,6.0,4.0,12.0,7.0,0.0,0.0
2016,4,5,6,0,86.0,12.0,4.0,12.0,14.0,11.44,0.0
2016,4,5,6,15,238.0,25.5,3.8,12.5,52.0,20.18,9.77
2016,4,5,6,30,390.0,39.0,3.6,13.0,90.0,30.36,20.8
2016,4,5,6,45,476.0,48.5,3.45,13.5,140.0,36.34,26.63
2016,4,5,7,0,562.0,58.0,3.3,14.0,190.0,42.02,31.94
2016,4,5,7,15,620.5,64.5,3.1,14.0,244.0,44.9,34.64
2016,4,5,7,30,679.0,71.0,2.9,14.0,298.0,93.5,50.98
2016,4,5,7,45,718.0,76.0,2.7,14.0,352.0,151.01,90.4
2016,4,5,8,0,757.0,81.0,2.5,14.0,406.0,209.04,137.9
2016,4,5,8,15,785.0,85.0,2.45,14.5,458.0,267.8,189.56
2016,4,5,8,30,813.0,89.0,2.4,15.0,510.0,329.3,244.05
2016,4,5,8,45,836.5,90.5,2.4,15.5,559.5,389.29,296.75
2016,4,5,9,0,860.0,92.0,2.4,16.0,609.0,450.83,349.23
2016,4,5,9,15,875.5,94.5,2.55,16.0,652.5,512.51,401.26
2016,4,5,9,30,891.0,97.0,2.7,16.0,696.0,571.82,450.08
2016,4,5,9,45,902.0,99.0,2.85,16.5,734.0,627.73,494.17
2016,4,5,10,0,913.0,101.0,3.0,17.0,772.0,682.62,536.23
2016,4,5,10,15,921.5,102.0,3.15,17.0,803.0,733.56,575.38
2016,4,5,10,30,930.0,103.0,3.3,17.0,834.0,782.71,610.74
2016,4,5,10,45,934.5,105.0,3.45,17.5,857.0,827.74,641.38
2016,4,5,11,0,939.0,107.0,3.6,18.0,880.0,870.24,669.97
2016,4,5,11,15,942.5,107.5,3.6,18.0,895.5,907.67,695.26
2016,4,5,11,30,946.0,108.0,3.6,18.0,911.0,942.1,718.39
2016,4,5,11,45,947.0,108.5,3.65,18.0,918.5,971.12,738.08
2016,4,5,12,0,948.0,109.0,3.7,18.0,926.0,996.72,755.49
2016,4,5,12,15,948.0,108.5,3.65,18.0,924.5,1016.8,768.53
2016,4,5,12,30,948.0,108.0,3.6,18.0,923.0,1033.19,779.16
2016,4,5,12,45,946.0,107.5,3.6,18.5,914.0,1043.87,784.97
2016,4,5,13,0,944.0,107.0,3.6,19.0,905.0,1050.7,788.35
2016,4,5,13,15,940.0,106.5,3.6,19.0,887.5,1051.69,789.51
2016,4,5,13,30,936.0,106.0,3.6,19.0,870.0,1048.81,788.27
2016,4,5,13,45,931.0,104.0,3.6,19.0,845.0,1039.46,782.88
2016,4,5,14,0,926.0,102.0,3.6,19.0,820.0,1026.33,775.12
2016,4,5,14,15,917.0,100.5,3.6,19.0,787.5,1006.2,762.77
2016,4,5,14,30,908.0,99.0,3.6,19.0,755.0,982.63,748.18
2016,4,5,14,45,896.0,97.5,3.65,19.0,716.0,953.0,729.78
2016,4,5,15,0,884.0,96.0,3.7,19.0,677.0,920.4,709.27
2016,4,5,15,15,868.0,93.5,3.8,19.0,632.5,880.4,683.66
2016,4,5,15,30,852.0,91.0,3.9,19.0,588.0,845.05,661.08
2016,4,5,15,45,829.5,88.0,4.05,19.0,538.0,794.56,627.36
2016,4,5,16,0,807.0,85.0,4.2,19.0,488.0,742.8,592.07
2016,4,5,16,15,777.0,81.5,4.3,18.5,435.5,684.0,551.55
2016,4,5,16,30,747.0,78.0,4.4,18.0,383.0,625.25,510.04
2016,4,5,16,45,703.0,73.0,4.55,17.5,328.5,559.12,459.37
2016,4,5,17,0,659.0,68.0,4.7,17.0,274.0,492.52,406.22
2016,4,5,17,15,596.0,61.5,4.65,16.5,220.5,416.48,342.82
2016,4,5,17,30,533.0,55.0,4.6,16.0,167.0,345.67,281.46
2016,4,5,17,45,429.5,45.0,4.6,15.5,118.5,258.91,205.66
2016,4,5,18,0,326.0,35.0,4.6,15.0,70.0,183.22,136.81
2016,4,5,18,15,163.0,17.5,4.45,15.0,35.0,85.56,23.93
2016,4,5,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,5,45,45.5,6.5,3.2,15.5,8.0,0.0,0.0
2016,4,6,6,0,91.0,13.0,3.3,16.0,16.0,12.39,0.0
2016,4,6,6,15,236.0,27.0,3.3,16.0,54.5,21.37,11.04
2016,4,6,6,30,381.0,41.0,3.3,16.0,93.0,31.95,21.97
2016,4,6,6,45,468.5,51.0,3.35,16.5,143.0,38.28,28.02
2016,4,6,7,0,556.0,61.0,3.4,17.0,193.0,44.3,33.56
2016,4,6,7,15,613.5,67.5,3.3,17.0,247.5,47.65,36.63
2016,4,6,7,30,671.0,74.0,3.2,17.0,302.0,97.55,53.36
2016,4,6,7,45,708.0,80.0,3.1,17.5,355.5,151.53,89.96
2016,4,6,8,0,745.0,86.0,3.0,18.0,409.0,213.45,140.18
2016,4,6,8,15,773.0,90.0,2.9,18.0,461.0,271.54,190.95
2016,4,6,8,30,801.0,94.0,2.8,18.0,513.0,332.37,244.65
2016,4,6,8,45,819.5,98.0,2.7,18.5,561.0,392.13,296.5
2016,4,6,9,0,838.0,102.0,2.6,19.0,609.0,452.93,347.58
2016,4,6,9,15,853.0,105.0,2.5,19.5,652.0,511.85,395.45
2016,4,6,9,30,868.0,108.0,2.4,20.0,695.0,570.84,441.51
2016,4,6,9,45,875.5,112.0,2.3,20.5,731.5,626.36,483.22
2016,4,6,10,0,883.0,116.0,2.2,21.0,768.0,679.65,521.72
2016,4,6,10,15,890.5,117.5,2.1,21.5,798.0,729.06,556.14
2016,4,6,10,30,898.0,119.0,2.0,22.0,828.0,776.68,587.0
2016,4,6,10,45,900.0,122.0,1.95,22.5,850.0,819.5,613.52
2016,4,6,11,0,902.0,125.0,1.9,23.0,872.0,859.69,637.84
2016,4,6,11,15,905.0,126.0,1.8,23.0,887.0,896.0,659.95
2016,4,6,11,30,908.0,127.0,1.7,23.0,902.0,929.42,679.86
2016,4,6,11,45,727.5,223.0,1.65,23.5,847.5,900.41,658.41
2016,4,6,12,0,547.0,319.0,1.6,24.0,793.0,848.31,618.4
2016,4,6,12,15,724.5,225.0,1.55,24.0,851.5,938.98,681.59
2016,4,6,12,30,902.0,131.0,1.5,24.0,910.0,1014.02,727.55
2016,4,6,12,45,718.0,222.0,1.45,24.0,838.0,956.85,689.96
2016,4,6,13,0,534.0,313.0,1.4,24.0,766.0,876.03,634.4
2016,4,6,13,15,426.0,346.0,1.4,24.0,703.0,808.92,589.03
2016,4,6,13,30,318.0,379.0,1.4,24.0,640.0,729.21,534.27
2016,4,6,13,45,460.5,313.0,1.4,24.0,678.5,812.39,595.52
2016,4,6,14,0,603.0,247.0,1.4,24.0,717.0,883.05,645.94
2016,4,6,14,15,570.5,245.0,1.35,24.0,675.0,840.22,616.93
2016,4,6,14,30,538.0,243.0,1.3,24.0,633.0,799.62,590.34
2016,4,6,14,45,570.5,216.5,1.3,24.0,610.5,791.12,587.38
2016,4,6,15,0,603.0,190.0,1.3,24.0,588.0,784.14,584.94
2016,4,6,15,15,515.5,203.5,1.25,23.5,528.0,701.16,528.5
2016,4,6,15,30,428.0,217.0,1.2,23.0,468.0,626.69,477.07
2016,4,6,15,45,461.0,188.5,1.2,23.0,438.0,607.58,466.44
2016,4,6,16,0,494.0,160.0,1.2,23.0,408.0,583.99,451.76
2016,4,6,16,15,506.5,138.0,1.3,22.5,369.0,548.15,428.76
2016,4,6,16,30,519.0,116.0,1.4,22.0,330.0,509.39,402.64
2016,4,6,16,45,466.0,110.0,1.5,21.5,282.5,444.54,354.39
2016,4,6,17,0,413.0,104.0,1.6,21.0,235.0,383.56,307.37
2016,4,6,17,15,364.0,89.0,1.65,20.0,188.5,318.48,255.85
2016,4,6,17,30,315.0,74.0,1.7,19.0,142.0,257.82,205.81
2016,4,6,17,45,242.0,57.0,1.75,18.5,100.5,189.09,147.47
2016,4,6,18,0,169.0,40.0,1.8,18.0,59.0,128.37,94.33
2016,4,6,18,15,84.5,20.0,1.8,17.5,29.5,55.81,18.07
2016,4,6,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,3.05,15.0,6.5,6.2,0.0
2016,4,7,6,0,0.0,13.0,3.1,15.0,13.0,12.06,0.0
2016,4,7,6,15,62.0,33.0,3.15,15.0,41.5,28.21,17.0
2016,4,7,6,30,124.0,53.0,3.2,15.0,70.0,42.44,31.23
2016,4,7,6,45,168.5,73.5,3.25,15.0,108.0,57.66,45.3
2016,4,7,7,0,213.0,94.0,3.3,15.0,146.0,72.33,58.66
2016,4,7,7,15,257.5,108.5,3.25,15.0,186.5,83.7,68.86
2016,4,7,7,30,302.0,123.0,3.2,15.0,227.0,117.72,83.32
2016,4,7,7,45,245.0,152.5,3.2,15.5,246.0,155.37,114.13
2016,4,7,8,0,188.0,182.0,3.2,16.0,265.0,189.91,144.88
2016,4,7,8,15,220.5,202.5,3.15,16.0,310.5,229.83,177.12
2016,4,7,8,30,253.0,223.0,3.1,16.0,356.0,271.4,211.09
2016,4,7,8,45,250.0,246.0,3.05,16.0,388.0,308.57,242.14
2016,4,7,9,0,247.0,269.0,3.0,16.0,420.0,345.47,272.3
2016,4,7,9,15,298.0,279.0,2.9,16.0,473.5,396.99,313.17
2016,4,7,9,30,349.0,289.0,2.8,16.0,527.0,453.6,357.51
2016,4,7,9,45,330.5,312.0,2.75,16.0,546.5,485.53,381.9
2016,4,7,10,0,312.0,335.0,2.7,16.0,566.0,515.28,404.09
2016,4,7,10,15,297.0,353.5,2.65,16.0,581.0,541.18,422.98
2016,4,7,10,30,282.0,372.0,2.6,16.0,596.0,565.26,440.15
2016,4,7,10,45,241.5,391.0,2.55,16.5,586.5,563.91,437.03
2016,4,7,11,0,201.0,410.0,2.5,17.0,577.0,562.49,433.77
2016,4,7,11,15,219.0,415.5,2.45,17.0,601.0,594.14,457.0
2016,4,7,11,30,237.0,421.0,2.4,17.0,625.0,626.25,480.14
2016,4,7,11,45,245.0,417.0,2.4,17.0,629.0,648.29,495.9
2016,4,7,12,0,253.0,413.0,2.4,17.0,633.0,662.23,506.04
2016,4,7,12,15,270.5,415.0,2.35,17.0,649.5,690.49,526.3
2016,4,7,12,30,288.0,417.0,2.3,17.0,666.0,718.2,545.93
2016,4,7,12,45,285.0,413.0,2.3,17.0,657.5,718.73,546.31
2016,4,7,13,0,282.0,409.0,2.3,17.0,649.0,717.76,545.92
2016,4,7,13,15,254.5,405.0,2.3,17.0,619.0,691.03,526.75
2016,4,7,13,30,227.0,401.0,2.3,17.0,589.0,649.47,497.31
2016,4,7,13,45,186.0,390.5,2.35,17.0,541.0,599.49,461.27
2016,4,7,14,0,145.0,380.0,2.4,17.0,493.0,549.04,424.36
2016,4,7,14,15,111.5,356.0,2.4,16.5,441.0,476.73,371.75
2016,4,7,14,30,78.0,332.0,2.4,16.0,389.0,418.71,328.67
2016,4,7,14,45,55.5,298.5,2.45,16.0,338.0,360.96,284.84
2016,4,7,15,0,33.0,265.0,2.5,16.0,287.0,303.79,240.63
2016,4,7,15,15,32.5,247.5,2.5,16.0,268.0,284.88,226.62
2016,4,7,15,30,32.0,230.0,2.5,16.0,249.0,265.85,212.26
2016,4,7,15,45,63.5,223.5,2.5,16.0,257.0,285.54,229.7
2016,4,7,16,0,95.0,217.0,2.5,16.0,265.0,303.18,245.27
2016,4,7,16,15,88.0,193.5,2.45,16.0,234.0,269.73,218.92
2016,4,7,16,30,81.0,170.0,2.4,16.0,203.0,236.52,192.54
2016,4,7,16,45,69.0,148.0,2.35,16.0,173.5,202.24,164.68
2016,4,7,17,0,57.0,126.0,2.3,16.0,144.0,168.85,137.07
2016,4,7,17,15,44.5,103.0,2.2,15.5,115.5,134.88,108.67
2016,4,7,17,30,32.0,80.0,2.1,15.0,87.0,101.86,80.53
2016,4,7,17,45,16.0,58.0,2.05,15.0,61.5,69.48,52.49
2016,4,7,18,0,0.0,36.0,2.0,15.0,36.0,35.37,23.12
2016,4,7,18,15,0.0,18.0,1.9,15.0,18.0,16.71,2.95
2016,4,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.95,14.0,4.5,4.29,0.0
2016,4,8,6,0,0.0,9.0,0.9,14.0,9.0,8.34,0.0
2016,4,8,6,15,0.0,27.0,0.85,14.0,27.0,24.91,14.86
2016,4,8,6,30,0.0,45.0,0.8,14.0,45.0,40.74,30.04
2016,4,8,6,45,7.5,67.0,0.8,14.5,69.0,59.52,47.11
2016,4,8,7,0,15.0,89.0,0.8,15.0,93.0,78.05,63.69
2016,4,8,7,15,26.0,110.5,0.75,15.0,119.0,92.63,76.58
2016,4,8,7,30,37.0,132.0,0.7,15.0,145.0,114.47,89.73
2016,4,8,7,45,73.0,159.0,0.7,15.0,190.0,145.44,113.09
2016,4,8,8,0,109.0,186.0,0.7,15.0,235.0,178.21,138.06
2016,4,8,8,15,54.5,172.0,0.65,15.0,196.5,166.24,130.41
2016,4,8,8,30,0.0,158.0,0.6,15.0,158.0,144.39,114.1
2016,4,8,8,45,53.5,217.0,0.55,15.5,250.0,214.67,168.95
2016,4,8,9,0,107.0,276.0,0.5,16.0,342.0,293.74,229.07
2016,4,8,9,15,87.0,289.5,0.5,16.0,345.5,304.71,236.94
2016,4,8,9,30,67.0,303.0,0.5,16.0,349.0,313.34,243.16
2016,4,8,9,45,60.0,314.5,0.5,16.0,357.5,325.72,252.12
2016,4,8,10,0,53.0,326.0,0.5,16.0,366.0,337.28,260.31
2016,4,8,10,15,75.5,353.0,0.55,15.5,412.5,382.92,295.09
2016,4,8,10,30,98.0,380.0,0.6,15.0,459.0,430.94,331.09
2016,4,8,10,45,180.0,391.5,0.65,15.0,540.5,516.97,395.1
2016,4,8,11,0,262.0,403.0,0.7,15.0,622.0,610.92,462.86
2016,4,8,11,15,152.0,386.5,0.75,15.0,514.5,509.06,387.62
2016,4,8,11,30,42.0,370.0,0.8,15.0,407.0,396.58,303.68
2016,4,8,11,45,70.0,397.5,0.9,15.0,459.0,453.11,347.35
2016,4,8,12,0,98.0,425.0,1.0,15.0,511.0,511.49,390.5
2016,4,8,12,15,101.5,421.5,1.05,15.0,510.5,515.96,393.72
2016,4,8,12,30,105.0,418.0,1.1,15.0,510.0,520.03,397.2
2016,4,8,12,45,73.0,392.0,1.15,15.0,456.0,465.17,356.86
2016,4,8,13,0,41.0,366.0,1.2,15.0,402.0,408.92,315.17
2016,4,8,13,15,42.0,360.0,1.2,15.0,396.0,405.73,313.51
2016,4,8,13,30,43.0,354.0,1.2,15.0,390.0,402.3,311.34
2016,4,8,13,45,43.0,343.5,1.3,15.0,378.5,392.78,304.98
2016,4,8,14,0,43.0,333.0,1.4,15.0,367.0,382.99,298.44
2016,4,8,14,15,42.0,319.5,1.35,15.0,352.0,368.7,288.04
2016,4,8,14,30,41.0,306.0,1.3,15.0,337.0,354.2,277.49
2016,4,8,14,45,20.5,158.5,1.3,15.0,174.0,176.74,139.45
2016,4,8,15,0,0.0,11.0,1.3,15.0,11.0,10.23,2.92
2016,4,8,15,15,0.0,10.0,1.25,15.0,10.0,9.29,2.19
2016,4,8,15,30,0.0,9.0,1.2,15.0,9.0,8.36,1.42
2016,4,8,15,45,0.0,8.5,1.2,15.0,8.5,7.89,1.05
2016,4,8,16,0,0.0,8.0,1.2,15.0,8.0,7.42,0.67
2016,4,8,16,15,0.0,45.0,1.15,15.0,45.0,41.82,29.96
2016,4,8,16,30,0.0,82.0,1.1,15.0,82.0,76.61,59.39
2016,4,8,16,45,0.0,70.5,1.05,15.0,70.5,65.6,50.22
2016,4,8,17,0,0.0,59.0,1.0,15.0,59.0,54.86,41.23
2016,4,8,17,15,0.0,47.5,0.95,15.0,47.5,44.13,32.1
2016,4,8,17,30,0.0,36.0,0.9,15.0,36.0,33.42,22.85
2016,4,8,17,45,0.0,25.5,0.85,15.0,25.5,23.65,14.31
2016,4,8,18,0,0.0,15.0,0.8,15.0,15.0,13.9,5.74
2016,4,8,18,15,0.0,7.5,0.75,15.0,7.5,6.94,0.0
2016,4,8,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,0.9,14.0,3.5,3.34,0.0
2016,4,9,6,0,0.0,7.0,0.9,14.0,7.0,6.48,0.0
2016,4,9,6,15,0.0,19.5,0.85,14.0,19.5,18.09,9.46
2016,4,9,6,30,0.0,32.0,0.8,14.0,32.0,29.71,20.49
2016,4,9,6,45,0.0,47.5,0.8,14.5,47.5,44.0,33.5
2016,4,9,7,0,0.0,63.0,0.8,15.0,63.0,57.78,45.89
2016,4,9,7,15,0.0,80.5,0.75,15.0,80.5,73.13,56.68
2016,4,9,7,30,0.0,98.0,0.7,15.0,98.0,88.84,69.79
2016,4,9,7,45,0.0,114.0,0.7,15.0,114.0,103.46,81.75
2016,4,9,8,0,0.0,130.0,0.7,15.0,130.0,118.19,93.62
2016,4,9,8,15,0.0,95.5,0.7,15.0,95.5,88.62,68.87
2016,4,9,8,30,0.0,61.0,0.7,15.0,61.0,56.76,42.22
2016,4,9,8,45,0.0,108.5,0.7,15.5,108.5,100.76,78.42
2016,4,9,9,0,0.0,156.0,0.7,16.0,156.0,144.02,112.96
2016,4,9,9,15,5.0,188.0,0.7,16.0,191.5,175.89,137.95
2016,4,9,9,30,10.0,220.0,0.7,16.0,227.0,208.57,163.29
2016,4,9,9,45,67.0,289.0,0.75,16.0,339.0,306.96,239.73
2016,4,9,10,0,124.0,358.0,0.8,16.0,451.0,414.13,320.15
2016,4,9,10,15,134.5,374.5,0.85,16.0,479.5,446.36,343.23
2016,4,9,10,30,145.0,391.0,0.9,16.0,508.0,479.45,367.36
2016,4,9,10,45,133.0,401.5,1.0,16.0,510.5,490.09,374.88
2016,4,9,11,0,121.0,412.0,1.1,16.0,513.0,499.51,381.63
2016,4,9,11,15,160.0,421.0,1.15,16.0,558.0,549.71,418.89
2016,4,9,11,30,199.0,430.0,1.2,16.0,603.0,602.03,456.92
2016,4,9,11,45,242.0,426.0,1.25,16.0,637.5,646.61,489.42
2016,4,9,12,0,285.0,422.0,1.3,16.0,672.0,701.45,528.7
2016,4,9,12,15,340.0,402.0,1.25,16.0,699.0,743.56,558.49
2016,4,9,12,30,395.0,382.0,1.2,16.0,726.0,785.64,588.01
2016,4,9,12,45,455.0,353.5,1.2,16.0,746.5,833.62,621.82
2016,4,9,13,0,515.0,325.0,1.2,16.0,767.0,871.0,648.42
2016,4,9,13,15,372.0,365.0,1.15,16.0,681.0,764.76,572.62
2016,4,9,13,30,229.0,405.0,1.1,16.0,595.0,655.65,494.31
2016,4,9,13,45,412.0,330.0,1.1,16.0,659.0,782.94,589.5
2016,4,9,14,0,595.0,255.0,1.1,16.0,723.0,881.16,660.19
2016,4,9,14,15,449.0,293.0,1.15,16.0,638.0,775.32,585.34
2016,4,9,14,30,303.0,331.0,1.2,16.0,553.0,659.76,503.73
2016,4,9,14,45,335.5,304.0,1.25,16.0,538.0,655.89,504.87
2016,4,9,15,0,368.0,277.0,1.3,16.0,523.0,648.91,502.63
2016,4,9,15,15,256.0,273.0,1.35,16.0,439.0,537.26,420.39
2016,4,9,15,30,144.0,269.0,1.4,16.0,355.0,418.32,330.59
2016,4,9,15,45,207.5,240.0,1.45,16.0,352.0,434.09,346.51
2016,4,9,16,0,271.0,211.0,1.5,16.0,349.0,456.4,366.07
2016,4,9,16,15,156.5,187.5,1.5,15.5,265.5,323.53,261.92
2016,4,9,16,30,42.0,164.0,1.5,15.0,182.0,201.63,163.01
2016,4,9,16,45,35.0,142.5,1.55,15.0,156.0,172.88,140.1
2016,4,9,17,0,28.0,121.0,1.6,15.0,130.0,144.64,116.84
2016,4,9,17,15,19.0,99.5,1.55,15.0,105.0,109.74,87.53
2016,4,9,17,30,10.0,78.0,1.5,15.0,80.0,82.75,64.46
2016,4,9,17,45,5.0,56.5,1.45,15.0,57.5,58.19,43.22
2016,4,9,18,0,0.0,35.0,1.4,15.0,35.0,33.69,21.95
2016,4,9,18,15,0.0,17.5,1.35,14.5,17.5,16.24,4.33
2016,4,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,3.05,14.0,1.0,0.95,0.0
2016,4,10,6,0,0.0,2.0,3.2,14.0,2.0,1.85,0.0
2016,4,10,6,15,0.0,5.5,3.3,14.0,5.5,5.09,0.0
2016,4,10,6,30,0.0,9.0,3.4,14.0,9.0,8.33,1.68
2016,4,10,6,45,0.0,13.0,3.5,14.0,13.0,12.04,5.1
2016,4,10,7,0,0.0,17.0,3.6,14.0,17.0,15.75,8.5
2016,4,10,7,15,0.0,21.5,3.7,14.0,21.5,19.93,11.51
2016,4,10,7,30,0.0,26.0,3.8,14.0,26.0,24.12,15.08
2016,4,10,7,45,0.0,39.0,3.9,14.0,39.0,36.22,25.37
2016,4,10,8,0,0.0,52.0,4.0,14.0,52.0,48.34,35.58
2016,4,10,8,15,0.0,43.0,4.05,14.0,43.0,39.97,28.35
2016,4,10,8,30,0.0,34.0,4.1,14.0,34.0,31.6,21.17
2016,4,10,8,45,0.0,40.5,4.15,14.0,40.5,37.67,26.21
2016,4,10,9,0,0.0,47.0,4.2,14.0,47.0,43.74,31.22
2016,4,10,9,15,0.0,54.0,4.3,14.0,54.0,50.29,36.6
2016,4,10,9,30,0.0,61.0,4.4,14.0,61.0,56.84,41.97
2016,4,10,9,45,0.0,79.0,4.5,14.0,79.0,73.68,55.85
2016,4,10,10,0,0.0,97.0,4.6,14.0,97.0,90.53,69.63
2016,4,10,10,15,0.0,102.5,4.65,14.0,102.5,95.69,73.75
2016,4,10,10,30,0.0,108.0,4.7,14.0,108.0,100.87,77.89
2016,4,10,10,45,0.0,98.5,4.8,14.0,98.5,92.03,70.54
2016,4,10,11,0,0.0,89.0,4.9,14.0,89.0,83.16,63.2
2016,4,10,11,15,0.0,118.0,5.0,14.0,118.0,110.44,85.49
2016,4,10,11,30,0.0,147.0,5.1,14.0,147.0,137.89,107.76
2016,4,10,11,45,0.0,139.5,5.2,14.0,139.5,130.91,102.03
2016,4,10,12,0,0.0,132.0,5.3,14.0,132.0,123.89,96.32
2016,4,10,12,15,0.0,127.0,5.35,14.0,127.0,119.22,92.52
2016,4,10,12,30,0.0,122.0,5.4,14.0,122.0,114.52,88.71
2016,4,10,12,45,2.0,148.0,5.45,14.0,150.0,141.35,110.68
2016,4,10,13,0,4.0,174.0,5.5,14.0,178.0,168.45,132.79
2016,4,10,13,15,4.5,181.5,5.5,14.0,185.5,176.38,139.29
2016,4,10,13,30,5.0,189.0,5.5,14.0,193.0,184.36,145.88
2016,4,10,13,45,2.5,148.5,5.55,14.0,150.5,142.61,112.06
2016,4,10,14,0,0.0,108.0,5.6,14.0,108.0,101.19,78.22
2016,4,10,14,15,0.0,113.5,5.55,14.0,113.5,106.44,82.69
2016,4,10,14,30,0.0,119.0,5.5,14.0,119.0,111.74,87.2
2016,4,10,14,45,0.0,117.0,5.5,14.0,117.0,109.83,85.81
2016,4,10,15,0,0.0,115.0,5.5,14.0,115.0,107.94,84.45
2016,4,10,15,15,0.0,139.5,5.4,14.0,139.5,132.12,104.67
2016,4,10,15,30,0.0,164.0,5.3,14.0,164.0,157.19,125.62
2016,4,10,15,45,0.0,131.5,5.25,14.0,131.5,124.86,99.21
2016,4,10,16,0,0.0,99.0,5.2,14.0,99.0,92.82,72.79
2016,4,10,16,15,0.0,74.0,5.1,14.0,74.0,68.88,52.88
2016,4,10,16,30,0.0,49.0,5.0,14.0,49.0,45.54,33.25
2016,4,10,16,45,0.0,42.0,4.9,14.0,42.0,39.01,27.79
2016,4,10,17,0,0.0,35.0,4.8,14.0,35.0,32.49,22.26
2016,4,10,17,15,0.0,28.0,4.65,13.5,28.0,25.97,16.7
2016,4,10,17,30,0.0,21.0,4.5,13.0,21.0,19.46,11.07
2016,4,10,17,45,0.0,15.0,4.35,13.0,15.0,13.89,6.16
2016,4,10,18,0,0.0,9.0,4.2,13.0,9.0,8.33,1.24
2016,4,10,18,15,0.0,5.0,4.15,13.0,5.0,4.62,0.0
2016,4,10,18,30,0.0,1.0,4.1,13.0,1.0,0.95,0.0
2016,4,10,18,45,0.0,0.5,4.05,13.0,0.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,4.5,1.65,13.0,4.5,4.29,0.0
2016,4,11,6,0,0.0,9.0,1.5,13.0,9.0,8.33,0.0
2016,4,11,6,15,0.0,22.5,1.4,13.0,22.5,20.88,12.16
2016,4,11,6,30,0.0,36.0,1.3,13.0,36.0,33.44,23.94
2016,4,11,6,45,0.0,53.5,1.25,13.5,53.5,49.15,38.26
2016,4,11,7,0,0.0,71.0,1.2,14.0,71.0,64.49,52.05
2016,4,11,7,15,0.0,89.5,1.2,14.0,89.5,80.62,63.24
2016,4,11,7,30,0.0,108.0,1.2,14.0,108.0,97.25,77.13
2016,4,11,7,45,23.5,144.5,1.25,14.0,155.5,132.13,104.91
2016,4,11,8,0,47.0,181.0,1.3,14.0,203.0,166.37,131.81
2016,4,11,8,15,102.5,210.5,1.4,14.0,264.5,210.64,165.91
2016,4,11,8,30,158.0,240.0,1.5,14.0,326.0,259.63,204.28
2016,4,11,8,45,256.0,247.5,1.6,14.5,401.5,314.68,246.82
2016,4,11,9,0,354.0,255.0,1.7,15.0,477.0,382.97,300.09
2016,4,11,9,15,315.0,284.5,1.75,15.0,491.5,412.84,324.13
2016,4,11,9,30,276.0,314.0,1.8,15.0,506.0,438.48,344.13
2016,4,11,9,45,230.0,339.0,1.9,15.0,504.5,451.02,353.61
2016,4,11,10,0,184.0,364.0,2.0,15.0,503.0,458.89,359.06
2016,4,11,10,15,354.0,327.0,2.05,15.0,608.0,558.17,436.64
2016,4,11,10,30,524.0,290.0,2.1,15.0,713.0,672.73,523.29
2016,4,11,10,45,691.0,210.5,2.15,15.0,784.5,754.85,585.9
2016,4,11,11,0,858.0,131.0,2.2,15.0,856.0,837.28,644.74
2016,4,11,11,15,862.0,131.5,2.2,15.0,870.5,872.08,667.58
2016,4,11,11,30,866.0,132.0,2.2,15.0,885.0,904.21,688.91
2016,4,11,11,45,868.0,132.0,2.2,15.0,892.0,931.18,706.68
2016,4,11,12,0,870.0,132.0,2.2,15.0,899.0,955.07,722.41
2016,4,11,12,15,870.0,132.0,2.2,15.0,897.5,973.86,734.76
2016,4,11,12,30,870.0,132.0,2.2,15.0,896.0,989.3,745.0
2016,4,11,12,45,860.0,136.0,2.2,15.5,885.0,995.58,747.88
2016,4,11,13,0,850.0,140.0,2.2,16.0,874.0,998.29,748.59
2016,4,11,13,15,845.5,139.0,2.15,16.0,856.5,1006.89,754.2
2016,4,11,13,30,841.0,138.0,2.1,16.0,839.0,1002.99,751.58
2016,4,11,13,45,836.5,135.0,2.1,16.0,815.0,993.36,746.05
2016,4,11,14,0,832.0,132.0,2.1,16.0,791.0,980.25,738.37
2016,4,11,14,15,822.0,130.0,2.05,16.0,759.5,959.51,725.14
2016,4,11,14,30,812.0,128.0,2.0,16.0,728.0,935.65,709.95
2016,4,11,14,45,802.0,124.0,1.95,16.0,691.0,906.59,691.29
2016,4,11,15,0,792.0,120.0,1.9,16.0,654.0,874.76,670.75
2016,4,11,15,15,774.5,116.5,1.9,15.5,610.5,834.29,645.83
2016,4,11,15,30,757.0,113.0,1.9,15.0,567.0,791.89,619.24
2016,4,11,15,45,737.0,108.5,1.9,15.0,520.0,748.26,590.17
2016,4,11,16,0,717.0,104.0,1.9,15.0,473.0,699.95,557.22
2016,4,11,16,15,482.0,136.5,1.9,15.0,373.5,528.47,427.9
2016,4,11,16,30,247.0,169.0,1.9,15.0,274.0,370.65,302.35
2016,4,11,16,45,230.5,148.5,1.95,15.0,236.5,326.0,267.73
2016,4,11,17,0,214.0,128.0,2.0,15.0,199.0,282.26,232.26
2016,4,11,17,15,335.0,96.0,2.05,14.5,184.0,310.49,255.86
2016,4,11,17,30,456.0,64.0,2.1,14.0,169.0,318.44,260.14
2016,4,11,17,45,369.5,52.5,2.2,14.0,123.0,241.27,192.84
2016,4,11,18,0,283.0,41.0,2.3,14.0,77.0,171.9,131.21
2016,4,11,18,15,161.0,25.5,2.45,14.0,43.5,96.41,56.86
2016,4,11,18,30,39.0,10.0,2.6,14.0,10.0,19.99,0.0
2016,4,11,18,45,19.5,5.0,2.8,14.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,4.75,12.5,2.0,1.91,0.0
2016,4,12,6,0,0.0,4.0,4.9,13.0,4.0,3.7,0.0
2016,4,12,6,15,0.0,9.5,4.95,13.0,9.5,8.79,1.88
2016,4,12,6,30,0.0,15.0,5.0,13.0,15.0,13.89,6.65
2016,4,12,6,45,0.0,21.5,5.05,13.0,21.5,19.93,12.22
2016,4,12,7,0,0.0,28.0,5.1,13.0,28.0,25.97,17.75
2016,4,12,7,15,0.0,35.0,5.1,13.0,35.0,32.49,22.36
2016,4,12,7,30,0.0,42.0,5.1,13.0,42.0,39.01,27.92
2016,4,12,7,45,0.0,62.0,5.1,13.5,62.0,57.66,43.68
2016,4,12,8,0,0.0,82.0,5.1,14.0,82.0,76.35,59.24
2016,4,12,8,15,0.0,98.0,5.2,14.0,98.0,90.91,71.26
2016,4,12,8,30,0.0,114.0,5.3,14.0,114.0,105.53,83.22
2016,4,12,8,45,0.0,141.5,5.4,14.0,141.5,130.57,103.72
2016,4,12,9,0,0.0,169.0,5.5,14.0,169.0,155.75,124.15
2016,4,12,9,15,0.0,131.5,5.55,14.0,131.5,122.12,96.16
2016,4,12,9,30,0.0,94.0,5.6,14.0,94.0,87.7,67.54
2016,4,12,9,45,0.5,132.0,5.7,14.0,133.0,123.22,96.69
2016,4,12,10,0,1.0,170.0,5.8,14.0,172.0,158.93,125.69
2016,4,12,10,15,61.5,281.5,5.85,14.0,332.5,306.91,246.06
2016,4,12,10,30,122.0,393.0,5.9,14.0,493.0,464.58,370.55
2016,4,12,10,45,76.0,365.5,6.0,14.0,428.5,406.93,324.13
2016,4,12,11,0,30.0,338.0,6.1,14.0,364.0,347.94,276.5
