Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,11,15,38.0,359.5,6.1,14.0,392.5,378.89,300.97
2016,4,12,11,30,46.0,381.0,6.1,14.0,421.0,410.66,325.81
2016,4,12,11,45,31.5,342.5,6.2,14.0,370.0,362.6,287.8
2016,4,12,12,0,17.0,304.0,6.3,14.0,319.0,305.0,242.06
2016,4,12,12,15,28.5,340.5,6.25,14.0,366.0,362.86,288.12
2016,4,12,12,30,40.0,377.0,6.2,14.0,413.0,413.85,328.22
2016,4,12,12,45,38.0,368.5,6.2,14.0,402.0,405.62,321.78
2016,4,12,13,0,36.0,360.0,6.2,14.0,391.0,397.0,315.21
2016,4,12,13,15,80.5,385.0,6.2,14.0,453.0,470.01,374.05
2016,4,12,13,30,125.0,410.0,6.2,14.0,515.0,557.09,442.72
2016,4,12,13,45,79.5,367.5,6.25,14.5,433.5,454.18,361.57
2016,4,12,14,0,34.0,325.0,6.3,15.0,352.0,364.63,289.99
2016,4,12,14,15,24.0,288.5,6.35,15.0,307.5,303.69,242.15
2016,4,12,14,30,14.0,252.0,6.4,15.0,263.0,257.25,205.22
2016,4,12,14,45,53.5,280.0,6.5,15.0,317.0,337.4,271.44
2016,4,12,15,0,93.0,308.0,6.6,15.0,371.0,405.74,327.54
2016,4,12,15,15,220.0,276.0,6.6,14.5,412.0,494.86,403.86
2016,4,12,15,30,347.0,244.0,6.6,14.0,453.0,575.01,472.25
2016,4,12,15,45,402.5,209.5,6.6,14.0,433.0,583.14,481.04
2016,4,12,16,0,458.0,175.0,6.6,14.0,413.0,573.12,475.77
2016,4,12,16,15,485.0,149.0,6.5,14.0,377.5,545.17,454.95
2016,4,12,16,30,512.0,123.0,6.4,14.0,342.0,513.04,430.2
2016,4,12,16,45,440.5,123.0,6.35,14.0,293.5,443.22,372.14
2016,4,12,17,0,369.0,123.0,6.3,14.0,245.0,378.9,317.62
2016,4,12,17,15,319.0,106.5,6.15,13.5,199.0,304.9,255.1
2016,4,12,17,30,269.0,90.0,6.0,13.0,153.0,245.41,203.22
2016,4,12,17,45,203.0,70.5,5.9,13.0,111.0,180.06,145.37
2016,4,12,18,0,137.0,51.0,5.8,13.0,69.0,121.76,93.43
2016,4,12,18,15,68.5,30.0,5.7,13.0,39.0,66.41,39.99
2016,4,12,18,30,0.0,9.0,5.6,13.0,9.0,8.58,0.0
2016,4,12,18,45,0.0,4.5,5.6,13.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,45,35.5,12.5,3.2,13.0,15.0,11.91,0.0
2016,4,13,6,0,71.0,25.0,3.2,13.0,30.0,20.71,7.11
2016,4,13,6,15,169.0,44.5,3.2,13.0,69.5,36.02,25.34
2016,4,13,6,30,267.0,64.0,3.2,13.0,109.0,48.7,37.45
2016,4,13,6,45,362.0,74.5,3.25,13.5,159.0,55.3,43.74
2016,4,13,7,0,457.0,85.0,3.3,14.0,209.0,61.65,49.54
2016,4,13,7,15,512.5,94.0,3.25,14.0,261.0,80.46,54.51
2016,4,13,7,30,568.0,103.0,3.2,14.0,313.0,126.93,79.33
2016,4,13,7,45,614.5,107.5,3.15,14.0,366.0,175.17,114.7
2016,4,13,8,0,661.0,112.0,3.1,14.0,419.0,229.04,159.65
2016,4,13,8,15,690.0,117.5,3.05,14.0,469.5,284.36,208.57
2016,4,13,8,30,719.0,123.0,3.0,14.0,520.0,342.61,260.15
2016,4,13,8,45,740.5,127.0,3.0,14.5,566.5,399.29,309.44
2016,4,13,9,0,762.0,131.0,3.0,15.0,613.0,457.44,358.56
2016,4,13,9,15,778.0,134.5,2.9,15.0,655.0,515.66,406.72
2016,4,13,9,30,794.0,138.0,2.8,15.0,697.0,571.59,451.7
2016,4,13,9,45,817.0,135.0,2.75,15.0,735.5,625.73,494.32
2016,4,13,10,0,840.0,132.0,2.7,15.0,774.0,680.17,536.02
2016,4,13,10,15,848.5,134.0,2.65,15.0,804.0,729.18,572.48
2016,4,13,10,30,857.0,136.0,2.6,15.0,834.0,776.64,606.09
2016,4,13,10,45,861.0,138.5,2.6,15.5,855.5,819.26,634.12
2016,4,13,11,0,865.0,141.0,2.6,16.0,877.0,855.2,657.13
2016,4,13,11,15,868.5,141.5,2.55,16.0,891.5,889.76,679.87
2016,4,13,11,30,872.0,142.0,2.5,16.0,906.0,921.58,700.57
2016,4,13,11,45,875.5,141.5,2.5,16.0,913.0,949.55,719.01
2016,4,13,12,0,879.0,141.0,2.5,16.0,920.0,974.49,735.42
2016,4,13,12,15,879.0,141.0,2.55,16.0,919.0,993.4,748.35
2016,4,13,12,30,879.0,141.0,2.6,16.0,918.0,1008.92,759.17
2016,4,13,12,45,877.5,139.5,2.65,16.0,908.5,1017.98,765.83
2016,4,13,13,0,876.0,138.0,2.7,16.0,899.0,1023.48,770.3
2016,4,13,13,15,871.5,137.5,2.85,16.0,881.5,1023.43,772.22
2016,4,13,13,30,867.0,137.0,3.0,16.0,864.0,1019.8,771.86
2016,4,13,13,45,855.0,138.0,3.2,16.0,838.0,1016.1,771.97
2016,4,13,14,0,843.0,139.0,3.4,16.0,812.0,999.78,763.49
2016,4,13,14,15,833.5,137.0,3.45,15.5,780.0,979.32,752.5
2016,4,13,14,30,824.0,135.0,3.5,15.0,748.0,955.68,739.29
2016,4,13,14,45,807.0,134.0,3.6,15.0,709.0,923.11,718.71
2016,4,13,15,0,790.0,133.0,3.7,15.0,670.0,888.03,696.22
2016,4,13,15,15,666.0,159.0,3.75,15.0,591.5,791.32,628.36
2016,4,13,15,30,542.0,185.0,3.8,15.0,513.0,688.18,552.67
2016,4,13,15,45,493.0,182.0,3.9,15.0,462.0,626.53,507.21
2016,4,13,16,0,444.0,179.0,4.0,15.0,411.0,566.64,461.84
2016,4,13,16,15,542.0,143.5,4.05,14.5,397.5,581.06,477.28
2016,4,13,16,30,640.0,108.0,4.1,14.0,384.0,590.66,487.82
2016,4,13,16,45,594.5,101.5,4.2,14.0,331.0,523.38,434.35
2016,4,13,17,0,549.0,95.0,4.3,14.0,278.0,458.64,381.63
2016,4,13,17,15,488.0,85.5,4.25,13.5,227.0,382.03,317.91
2016,4,13,17,30,427.0,76.0,4.2,13.0,176.0,315.12,260.17
2016,4,13,17,45,328.0,63.0,4.2,13.0,128.0,233.22,188.46
2016,4,13,18,0,229.0,50.0,4.2,13.0,80.0,162.28,125.52
2016,4,13,18,15,114.5,31.0,4.1,12.5,46.0,83.1,52.59
2016,4,13,18,30,0.0,12.0,4.0,12.0,12.0,11.44,0.0
2016,4,13,18,45,0.0,6.0,3.9,12.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,14,5,45,60.0,14.0,5.3,13.0,18.0,13.34,0.0
2016,4,14,6,0,120.0,28.0,5.4,13.0,36.0,22.01,9.29
2016,4,14,6,15,238.0,43.5,5.4,13.0,78.5,33.6,23.37
2016,4,14,6,30,356.0,59.0,5.4,13.0,121.0,44.72,33.98
2016,4,14,6,45,429.0,71.5,5.45,13.0,171.5,52.98,41.78
2016,4,14,7,0,502.0,84.0,5.5,13.0,222.0,61.86,49.92
2016,4,14,7,15,556.5,92.0,5.45,13.0,275.5,81.38,53.8
2016,4,14,7,30,611.0,100.0,5.4,13.0,329.0,129.77,80.09
2016,4,14,7,45,664.0,92.5,5.4,13.5,374.5,171.66,110.14
2016,4,14,8,0,717.0,85.0,5.4,14.0,420.0,223.26,153.62
2016,4,14,8,15,734.0,92.5,5.35,14.0,469.0,279.88,205.13
2016,4,14,8,30,751.0,100.0,5.3,14.0,518.0,337.95,258.01
2016,4,14,8,45,754.0,122.0,5.25,14.0,572.0,401.88,314.86
2016,4,14,9,0,757.0,144.0,5.2,14.0,626.0,468.54,372.23
2016,4,14,9,15,773.5,147.0,5.2,14.0,667.5,524.32,419.78
2016,4,14,9,30,790.0,150.0,5.2,14.0,709.0,582.04,467.63
2016,4,14,9,45,825.0,140.5,5.25,14.5,750.5,637.32,512.02
2016,4,14,10,0,860.0,131.0,5.3,15.0,792.0,693.91,556.37
2016,4,14,10,15,867.5,132.5,5.35,15.0,821.0,742.58,594.44
2016,4,14,10,30,875.0,134.0,5.4,15.0,850.0,787.02,627.52
2016,4,14,10,45,872.5,139.5,5.45,15.0,869.5,827.11,656.53
2016,4,14,11,0,870.0,145.0,5.5,15.0,889.0,868.88,686.66
2016,4,14,11,15,873.5,146.0,5.55,15.0,903.5,899.52,708.54
2016,4,14,11,30,877.0,147.0,5.6,15.0,918.0,931.94,731.77
2016,4,14,11,45,860.0,159.0,5.65,15.0,919.0,960.74,752.37
2016,4,14,12,0,843.0,171.0,5.7,15.0,920.0,979.45,765.81
2016,4,14,12,15,842.5,170.5,5.9,15.0,918.0,997.48,779.89
2016,4,14,12,30,842.0,170.0,6.1,15.0,916.0,1012.14,791.69
2016,4,14,12,45,863.5,154.5,6.3,15.0,913.0,1029.41,805.52
2016,4,14,13,0,885.0,139.0,6.5,15.0,910.0,1034.13,810.47
2016,4,14,13,15,880.5,138.0,6.6,15.0,892.0,1033.54,811.19
2016,4,14,13,30,876.0,137.0,6.7,15.0,874.0,1029.33,809.46
2016,4,14,13,45,862.0,139.5,6.8,15.0,847.0,1025.18,807.93
2016,4,14,14,0,848.0,142.0,6.9,15.0,820.0,1008.43,797.36
2016,4,14,14,15,838.0,140.0,6.9,15.0,788.0,987.39,783.25
2016,4,14,14,30,828.0,138.0,6.9,15.0,756.0,963.16,766.88
2016,4,14,14,45,811.0,137.0,6.95,15.0,716.5,930.46,744.5
2016,4,14,15,0,794.0,136.0,7.0,15.0,677.0,895.24,720.17
2016,4,14,15,15,775.5,132.5,7.1,14.5,632.5,858.25,695.87
2016,4,14,15,30,757.0,129.0,7.2,14.0,588.0,814.9,666.35
2016,4,14,15,45,736.0,123.5,7.3,14.0,540.0,765.62,630.55
2016,4,14,16,0,715.0,118.0,7.4,14.0,492.0,715.28,593.4
2016,4,14,16,15,569.5,130.5,7.45,14.0,409.5,591.99,495.19
2016,4,14,16,30,424.0,143.0,7.5,14.0,327.0,474.8,398.61
2016,4,14,16,45,492.0,118.5,7.6,14.0,305.0,471.43,397.29
2016,4,14,17,0,560.0,94.0,7.7,14.0,283.0,464.31,391.33
2016,4,14,17,15,498.0,85.0,7.7,13.5,231.0,390.26,328.15
2016,4,14,17,30,436.0,76.0,7.7,13.0,179.0,319.54,266.21
2016,4,14,17,45,341.5,63.0,7.75,13.0,131.5,239.07,194.59
2016,4,14,18,0,247.0,50.0,7.8,13.0,84.0,169.0,131.57
2016,4,14,18,15,123.5,32.0,7.75,13.0,49.0,87.38,56.88
2016,4,14,18,30,0.0,14.0,7.7,13.0,14.0,13.34,0.0
2016,4,14,18,45,0.0,7.0,7.7,13.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,5,45,90.0,14.0,5.6,11.5,20.5,13.34,0.0
2016,4,15,6,0,180.0,28.0,5.5,12.0,41.0,21.97,10.33
2016,4,15,6,15,297.0,41.5,5.4,12.0,84.5,31.96,22.16
2016,4,15,6,30,414.0,55.0,5.3,12.0,128.0,42.49,32.19
2016,4,15,6,45,493.5,63.5,5.25,12.0,180.0,46.96,36.59
2016,4,15,7,0,573.0,72.0,5.2,12.0,232.0,51.27,40.63
2016,4,15,7,15,623.5,79.0,5.15,12.0,286.5,74.08,45.46
2016,4,15,7,30,674.0,86.0,5.1,12.0,341.0,125.53,73.87
2016,4,15,7,45,708.0,91.5,5.05,12.5,394.5,179.39,115.07
2016,4,15,8,0,742.0,97.0,5.0,13.0,448.0,237.17,164.78
2016,4,15,8,15,768.5,101.5,4.95,13.0,499.5,299.23,220.62
2016,4,15,8,30,795.0,106.0,4.9,13.0,551.0,359.88,275.53
2016,4,15,8,45,811.5,110.5,4.85,13.5,598.0,418.82,327.89
2016,4,15,9,0,828.0,115.0,4.8,14.0,645.0,478.55,379.37
2016,4,15,9,15,843.0,117.5,4.7,14.0,688.0,536.19,428.31
2016,4,15,9,30,858.0,120.0,4.6,14.0,731.0,593.87,475.78
2016,4,15,9,45,875.0,119.5,4.6,14.5,769.0,649.84,520.01
2016,4,15,10,0,892.0,119.0,4.6,15.0,807.0,704.6,562.07
2016,4,15,10,15,900.0,120.5,4.6,15.0,837.0,754.14,600.14
2016,4,15,10,30,908.0,122.0,4.6,15.0,867.0,801.89,634.23
2016,4,15,10,45,916.5,121.0,4.6,15.0,890.5,845.64,665.1
2016,4,15,11,0,925.0,120.0,4.6,15.0,914.0,887.16,694.13
2016,4,15,11,15,928.5,120.5,4.75,15.0,928.5,923.39,720.34
2016,4,15,11,30,932.0,121.0,4.9,15.0,943.0,956.69,744.5
2016,4,15,11,45,934.5,120.5,5.05,15.5,950.0,984.98,763.71
2016,4,15,12,0,937.0,120.0,5.2,16.0,957.0,1009.97,780.64
2016,4,15,12,15,936.5,120.0,5.4,16.0,955.0,1029.16,795.5
2016,4,15,12,30,936.0,120.0,5.6,16.0,953.0,1044.74,807.97
2016,4,15,12,45,936.5,118.0,5.8,16.0,943.5,1055.54,817.23
2016,4,15,13,0,937.0,116.0,6.0,16.0,934.0,1062.58,824.0
2016,4,15,13,15,932.5,115.0,6.2,16.0,916.0,1061.87,825.43
2016,4,15,13,30,928.0,114.0,6.4,16.0,898.0,1057.35,824.29
2016,4,15,13,45,924.0,111.5,6.6,16.0,872.5,1047.93,819.74
2016,4,15,14,0,920.0,109.0,6.8,16.0,847.0,1034.77,812.56
2016,4,15,14,15,910.5,107.5,6.85,16.0,814.0,1013.7,798.88
2016,4,15,14,30,901.0,106.0,6.9,16.0,781.0,989.27,782.82
2016,4,15,14,45,888.5,104.0,6.95,16.0,741.0,958.27,761.96
2016,4,15,15,0,876.0,102.0,7.0,16.0,701.0,924.41,738.92
2016,4,15,15,15,860.0,99.5,6.95,16.0,656.0,891.46,716.04
2016,4,15,15,30,844.0,97.0,6.9,16.0,611.0,848.77,685.72
2016,4,15,15,45,821.0,94.5,6.9,16.0,561.5,798.38,649.49
2016,4,15,16,0,798.0,92.0,6.9,16.0,512.0,746.83,611.92
2016,4,15,16,15,769.5,88.0,6.9,15.5,459.5,688.64,569.65
2016,4,15,16,30,741.0,84.0,6.9,15.0,407.0,630.44,526.42
2016,4,15,16,45,700.0,79.0,6.9,15.0,352.5,566.21,474.23
2016,4,15,17,0,659.0,74.0,6.9,15.0,298.0,501.28,420.1
2016,4,15,17,15,602.5,67.5,6.85,14.5,244.5,428.49,358.51
2016,4,15,17,30,546.0,61.0,6.8,14.0,191.0,360.24,298.73
2016,4,15,17,45,461.0,51.0,6.75,14.0,142.0,280.41,227.44
2016,4,15,18,0,376.0,41.0,6.7,14.0,93.0,209.41,162.75
2016,4,15,18,15,240.0,27.5,6.65,13.5,55.0,127.71,85.95
2016,4,15,18,30,104.0,14.0,6.6,13.0,17.0,41.45,0.0
2016,4,15,18,45,52.0,7.0,6.55,13.0,8.5,6.67,0.0
2016,4,15,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,5,45,111.0,13.5,1.0,13.0,22.0,12.87,0.0
2016,4,16,6,0,222.0,27.0,1.0,13.0,44.0,21.63,10.82
2016,4,16,6,15,332.5,39.5,1.0,13.0,88.5,30.81,21.23
2016,4,16,6,30,443.0,52.0,1.0,13.0,133.0,39.49,29.52
2016,4,16,6,45,516.0,60.5,1.0,13.5,184.5,44.13,33.93
2016,4,16,7,0,589.0,69.0,1.0,14.0,236.0,48.55,37.94
2016,4,16,7,15,636.5,75.5,1.0,14.0,290.0,73.43,43.28
2016,4,16,7,30,684.0,82.0,1.0,14.0,344.0,125.05,71.89
2016,4,16,7,45,717.5,87.5,1.0,14.5,397.0,179.44,112.98
2016,4,16,8,0,751.0,93.0,1.0,15.0,450.0,241.4,164.86
2016,4,16,8,15,776.0,97.0,1.1,15.5,501.0,299.19,215.31
2016,4,16,8,30,801.0,101.0,1.2,16.0,552.0,359.29,267.44
2016,4,16,8,45,817.0,105.5,1.3,16.5,599.0,418.31,317.79
2016,4,16,9,0,833.0,110.0,1.4,17.0,646.0,478.04,367.15
2016,4,16,9,15,847.0,112.5,1.4,17.0,688.5,535.35,413.42
2016,4,16,9,30,861.0,115.0,1.4,17.0,731.0,592.58,458.09
2016,4,16,9,45,869.5,119.0,1.45,17.5,767.0,647.65,499.17
2016,4,16,10,0,878.0,123.0,1.5,18.0,803.0,700.61,537.47
2016,4,16,10,15,886.0,124.5,1.55,18.0,833.0,749.46,572.96
2016,4,16,10,30,894.0,126.0,1.6,18.0,863.0,796.56,604.85
2016,4,16,10,45,897.5,128.0,1.65,18.5,884.5,838.62,631.71
2016,4,16,11,0,901.0,130.0,1.7,19.0,906.0,878.16,656.64
2016,4,16,11,15,904.5,130.5,1.75,19.0,920.5,913.6,679.9
2016,4,16,11,30,908.0,131.0,1.8,19.0,935.0,946.17,701.25
2016,4,16,11,45,918.0,126.5,1.9,19.0,943.5,976.79,721.94
2016,4,16,12,0,928.0,122.0,2.0,19.0,952.0,1004.44,740.74
2016,4,16,12,15,927.5,121.5,2.05,19.0,950.0,1022.9,753.04
2016,4,16,12,30,927.0,121.0,2.1,19.0,948.0,1037.76,763.21
2016,4,16,12,45,930.0,117.0,2.2,19.5,939.5,1048.8,770.23
2016,4,16,13,0,933.0,113.0,2.3,20.0,931.0,1056.09,774.96
2016,4,16,13,15,929.0,112.5,2.35,20.0,913.0,1056.3,776.16
2016,4,16,13,30,925.0,112.0,2.4,20.0,895.0,1052.73,775.12
2016,4,16,13,45,918.0,111.0,2.5,20.0,869.5,1041.9,770.07
2016,4,16,14,0,911.0,110.0,2.6,20.0,844.0,1027.42,762.74
2016,4,16,14,15,902.5,108.5,2.65,19.5,811.0,1007.4,752.74
2016,4,16,14,30,894.0,107.0,2.7,19.0,778.0,984.02,740.5
2016,4,16,14,45,882.5,104.5,2.8,19.0,739.0,953.51,722.43
2016,4,16,15,0,871.0,102.0,2.9,19.0,700.0,920.11,702.24
2016,4,16,15,15,855.5,99.5,2.95,19.0,655.5,887.69,682.15
2016,4,16,15,30,840.0,97.0,3.0,19.0,611.0,845.56,655.01
2016,4,16,15,45,821.0,93.5,3.05,19.0,562.5,797.4,623.23
2016,4,16,16,0,802.0,90.0,3.1,19.0,514.0,747.81,589.88
2016,4,16,16,15,775.0,86.0,3.1,18.5,462.0,690.57,551.02
2016,4,16,16,30,748.0,82.0,3.1,18.0,410.0,633.21,511.05
2016,4,16,16,45,711.0,77.0,3.1,17.5,356.0,571.05,464.3
2016,4,16,17,0,674.0,72.0,3.1,17.0,302.0,508.02,415.05
2016,4,16,17,15,620.5,65.5,3.0,16.5,249.0,436.15,356.59
2016,4,16,17,30,567.0,59.0,2.9,16.0,196.0,368.5,299.39
2016,4,16,17,45,481.0,50.0,2.8,16.0,146.0,288.23,229.81
2016,4,16,18,0,395.0,41.0,2.7,16.0,96.0,216.84,166.33
2016,4,16,18,15,265.5,27.5,2.6,15.5,57.5,136.04,92.08
2016,4,16,18,30,136.0,14.0,2.5,15.0,19.0,60.47,0.0
2016,4,16,18,45,68.0,7.0,2.45,15.0,9.5,6.67,0.0
2016,4,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,45,127.5,13.5,1.15,14.5,24.0,12.87,0.0
2016,4,17,6,0,255.0,27.0,1.2,15.0,48.0,21.43,11.08
2016,4,17,6,15,361.5,39.0,1.25,15.0,93.0,30.14,20.52
2016,4,17,6,30,468.0,51.0,1.3,15.0,138.0,38.38,28.32
2016,4,17,6,45,532.5,59.5,1.4,15.5,189.0,43.08,32.71
2016,4,17,7,0,597.0,68.0,1.5,16.0,240.0,47.52,36.7
2016,4,17,7,15,643.5,74.5,1.45,16.0,293.5,74.66,42.87
2016,4,17,7,30,690.0,81.0,1.4,16.0,347.0,126.68,72.19
2016,4,17,7,45,721.0,86.5,1.4,16.5,399.5,181.05,113.49
2016,4,17,8,0,752.0,92.0,1.4,17.0,452.0,242.6,165.12
2016,4,17,8,15,776.5,95.5,1.3,17.0,503.0,299.85,215.18
2016,4,17,8,30,801.0,99.0,1.2,17.0,554.0,359.34,266.71
2016,4,17,8,45,818.5,103.0,1.2,17.5,601.0,418.45,316.55
2016,4,17,9,0,836.0,107.0,1.2,18.0,648.0,478.42,365.33
2016,4,17,9,15,850.0,109.0,1.15,18.0,690.0,535.36,410.6
2016,4,17,9,30,864.0,111.0,1.1,18.0,732.0,593.24,454.86
2016,4,17,9,45,877.5,111.5,1.1,18.5,769.0,647.3,494.42
2016,4,17,10,0,891.0,112.0,1.1,19.0,806.0,700.58,532.08
2016,4,17,10,15,898.5,113.5,1.1,19.5,835.5,749.48,565.1
2016,4,17,10,30,906.0,115.0,1.1,20.0,865.0,796.57,594.55
2016,4,17,10,45,912.5,115.5,1.15,20.5,887.5,839.86,621.67
2016,4,17,11,0,919.0,116.0,1.2,21.0,910.0,880.81,646.97
2016,4,17,11,15,922.5,116.5,1.15,21.0,924.5,916.63,668.47
2016,4,17,11,30,926.0,117.0,1.1,21.0,939.0,949.53,687.89
2016,4,17,11,45,929.0,116.5,1.1,21.5,946.0,977.92,703.84
2016,4,17,12,0,932.0,116.0,1.1,22.0,953.0,1003.06,717.71
2016,4,17,12,15,931.5,116.0,1.1,22.0,951.5,1021.96,729.1
2016,4,17,12,30,931.0,116.0,1.1,22.0,950.0,1037.27,738.43
2016,4,17,12,45,932.0,114.0,1.1,22.0,941.0,1048.33,745.28
2016,4,17,13,0,933.0,112.0,1.1,22.0,932.0,1055.65,750.01
2016,4,17,13,15,929.5,111.0,1.15,22.0,914.5,1055.76,751.49
2016,4,17,13,30,926.0,110.0,1.2,22.0,897.0,1052.08,750.85
2016,4,17,13,45,922.0,108.0,1.25,22.0,872.0,1043.06,747.06
2016,4,17,14,0,918.0,106.0,1.3,22.0,847.0,1030.33,741.09
2016,4,17,14,15,910.5,104.5,1.35,21.5,815.0,1011.11,732.54
2016,4,17,14,30,903.0,103.0,1.4,21.0,783.0,988.49,721.83
2016,4,17,14,45,893.5,100.5,1.5,21.0,744.5,959.6,706.39
2016,4,17,15,0,884.0,98.0,1.6,21.0,706.0,927.7,688.76
2016,4,17,15,15,869.5,95.5,1.6,20.5,662.0,888.54,666.05
2016,4,17,15,30,855.0,93.0,1.6,20.0,618.0,853.87,646.11
2016,4,17,15,45,837.0,89.5,1.6,20.0,569.5,806.01,615.54
2016,4,17,16,0,819.0,86.0,1.6,20.0,521.0,756.6,583.49
2016,4,17,16,15,793.0,82.5,1.55,19.5,469.0,700.01,546.28
2016,4,17,16,30,767.0,79.0,1.5,19.0,417.0,643.18,507.96
2016,4,17,16,45,731.0,74.5,1.5,19.0,363.0,578.76,460.72
2016,4,17,17,0,695.0,70.0,1.5,19.0,309.0,518.37,414.38
2016,4,17,17,15,643.0,63.5,1.4,18.5,255.5,446.27,357.49
2016,4,17,17,30,591.0,57.0,1.3,18.0,202.0,378.21,301.57
2016,4,17,17,45,508.0,48.5,1.25,17.5,151.5,298.56,234.7
2016,4,17,18,0,425.0,40.0,1.2,17.0,101.0,227.44,172.9
2016,4,17,18,15,293.5,27.5,1.1,17.0,61.0,145.21,98.71
2016,4,17,18,30,162.0,15.0,1.0,17.0,21.0,69.11,0.0
2016,4,17,18,45,81.0,7.5,0.95,17.0,10.5,24.64,0.0
2016,4,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,129.5,14.5,0.55,16.0,26.0,11.48,0.0
2016,4,18,6,0,259.0,29.0,0.6,16.0,52.0,23.13,12.8
2016,4,18,6,15,365.0,41.0,0.7,16.0,97.5,31.77,21.92
2016,4,18,6,30,471.0,53.0,0.8,16.0,143.0,39.93,29.61
2016,4,18,6,45,538.5,61.5,0.9,16.5,195.0,44.56,33.92
2016,4,18,7,0,606.0,70.0,1.0,17.0,247.0,48.95,37.82
2016,4,18,7,15,652.5,76.5,1.05,17.0,301.0,78.38,44.7
2016,4,18,7,30,699.0,83.0,1.1,17.0,355.0,131.03,74.81
2016,4,18,7,45,730.0,88.5,1.2,17.0,408.5,185.99,116.85
2016,4,18,8,0,761.0,94.0,1.3,17.0,462.0,248.2,169.32
2016,4,18,8,15,785.5,97.5,1.35,17.0,513.0,306.0,220.0
2016,4,18,8,30,810.0,101.0,1.4,17.0,564.0,366.01,272.31
2016,4,18,8,45,829.0,104.0,1.5,17.5,611.5,425.32,322.72
2016,4,18,9,0,848.0,107.0,1.6,18.0,659.0,485.62,372.38
2016,4,18,9,15,862.0,109.0,1.6,18.0,701.0,543.16,418.75
2016,4,18,9,30,876.0,111.0,1.6,18.0,743.0,601.63,464.26
2016,4,18,9,45,890.5,110.5,1.65,18.5,780.5,655.94,504.85
2016,4,18,10,0,905.0,110.0,1.7,19.0,818.0,709.5,543.67
2016,4,18,10,15,912.5,111.5,1.7,19.0,847.0,758.95,578.54
2016,4,18,10,30,920.0,113.0,1.7,19.0,876.0,806.54,610.08
2016,4,18,10,45,925.5,113.5,1.75,19.5,898.5,849.5,637.41
2016,4,18,11,0,931.0,114.0,1.8,20.0,921.0,890.0,662.83
2016,4,18,11,15,934.0,114.5,1.8,20.0,935.5,925.69,685.56
2016,4,18,11,30,937.0,115.0,1.8,20.0,950.0,958.4,706.25
2016,4,18,11,45,937.0,116.5,1.8,20.5,955.5,986.21,722.33
2016,4,18,12,0,937.0,118.0,1.8,21.0,961.0,1010.64,736.2
2016,4,18,12,15,936.5,118.0,1.75,20.5,959.5,1029.58,748.73
2016,4,18,12,30,936.0,118.0,1.7,20.0,958.0,1044.92,759.08
2016,4,18,12,45,928.0,121.0,1.7,20.0,946.0,1052.27,763.81
2016,4,18,13,0,920.0,124.0,1.7,20.0,934.0,1055.84,766.37
2016,4,18,13,15,915.5,123.0,1.65,20.0,916.0,1054.97,765.53
2016,4,18,13,30,911.0,122.0,1.6,20.0,898.0,1050.37,762.51
2016,4,18,13,45,897.5,125.0,1.6,20.0,870.5,1037.4,755.15
2016,4,18,14,0,884.0,128.0,1.6,20.0,843.0,1021.02,745.82
2016,4,18,14,15,874.5,126.0,1.6,20.0,810.5,999.9,733.56
2016,4,18,14,30,865.0,124.0,1.6,20.0,778.0,984.09,724.84
2016,4,18,14,45,845.0,125.5,1.65,20.0,737.5,950.51,705.19
2016,4,18,15,0,825.0,127.0,1.7,20.0,697.0,914.45,683.88
2016,4,18,15,15,808.0,123.5,1.75,19.5,652.5,873.32,660.13
2016,4,18,15,30,791.0,120.0,1.8,19.0,608.0,830.15,634.52
2016,4,18,15,45,740.5,115.0,1.85,19.0,543.5,759.75,588.02
2016,4,18,16,0,690.0,110.0,1.9,19.0,479.0,686.68,538.54
2016,4,18,16,15,697.0,95.5,2.0,18.5,436.0,646.78,513.34
2016,4,18,16,30,704.0,81.0,2.1,18.0,393.0,601.57,483.03
2016,4,18,16,45,622.0,91.0,2.25,18.0,341.0,529.8,428.1
2016,4,18,17,0,540.0,101.0,2.4,18.0,289.0,460.11,373.18
2016,4,18,17,15,488.5,90.0,2.6,17.5,238.0,387.58,315.56
2016,4,18,17,30,437.0,79.0,2.8,17.0,187.0,323.45,262.26
2016,4,18,17,45,358.0,65.5,3.05,16.5,139.5,249.01,198.89
2016,4,18,18,0,279.0,52.0,3.3,16.0,92.0,183.1,141.33
2016,4,18,18,15,139.5,35.5,3.35,15.5,55.5,95.96,66.14
2016,4,18,18,30,0.0,19.0,3.4,15.0,19.0,18.7,0.0
2016,4,18,18,45,0.0,9.5,3.45,15.0,9.5,9.05,0.0
2016,4,18,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,125.5,15.0,0.75,15.5,26.5,11.79,0.0
2016,4,19,6,0,251.0,30.0,0.8,16.0,53.0,23.85,13.71
2016,4,19,6,15,355.0,42.0,0.8,16.0,98.5,32.44,22.56
2016,4,19,6,30,459.0,54.0,0.8,16.0,144.0,40.56,30.2
2016,4,19,6,45,528.5,62.5,0.8,16.5,195.5,45.16,34.46
2016,4,19,7,0,598.0,71.0,0.8,17.0,247.0,49.52,38.32
2016,4,19,7,15,644.0,77.0,0.75,17.0,301.0,80.19,45.58
2016,4,19,7,30,690.0,83.0,0.7,17.0,355.0,131.92,75.58
2016,4,19,7,45,713.5,91.0,0.7,17.0,406.5,187.17,118.25
2016,4,19,8,0,737.0,99.0,0.7,17.0,458.0,245.07,167.15
2016,4,19,8,15,761.5,103.0,0.8,17.5,508.5,305.83,219.24
2016,4,19,8,30,786.0,107.0,0.9,18.0,559.0,364.88,269.65
2016,4,19,8,45,795.5,114.5,1.05,18.5,604.0,423.02,318.66
2016,4,19,9,0,805.0,122.0,1.2,19.0,649.0,481.2,366.19
2016,4,19,9,15,819.5,125.0,1.3,19.0,690.5,537.64,411.5
2016,4,19,9,30,834.0,128.0,1.4,19.0,732.0,594.09,455.56
2016,4,19,9,45,838.5,133.5,1.55,19.0,766.5,646.46,495.81
2016,4,19,10,0,843.0,139.0,1.7,19.0,801.0,697.38,534.11
2016,4,19,10,15,709.5,212.5,1.75,19.0,783.5,712.62,543.02
2016,4,19,10,30,576.0,286.0,1.8,19.0,766.0,713.94,541.63
2016,4,19,10,45,585.0,292.5,1.85,19.0,791.0,754.71,570.63
2016,4,19,11,0,594.0,299.0,1.9,19.0,816.0,794.46,598.19
2016,4,19,11,15,526.0,329.5,1.95,19.0,792.5,789.46,593.15
2016,4,19,11,30,458.0,360.0,2.0,19.0,769.0,778.68,584.38
2016,4,19,11,45,459.0,363.0,2.05,19.0,775.5,799.72,599.31
2016,4,19,12,0,460.0,366.0,2.1,19.0,782.0,819.0,612.7
2016,4,19,12,15,473.0,362.0,2.1,19.0,788.5,841.05,627.98
2016,4,19,12,30,486.0,358.0,2.1,19.0,795.0,861.37,642.03
2016,4,19,12,45,355.0,398.0,2.15,19.0,716.0,772.39,578.42
2016,4,19,13,0,224.0,438.0,2.2,19.0,637.0,677.92,510.18
2016,4,19,13,15,129.5,395.5,2.2,19.0,510.0,541.87,412.11
2016,4,19,13,30,35.0,353.0,2.2,19.0,383.0,391.22,299.59
2016,4,19,13,45,34.0,341.5,2.2,19.0,370.0,379.57,291.95
2016,4,19,14,0,33.0,330.0,2.2,19.0,357.0,367.67,283.46
2016,4,19,14,15,23.5,292.5,2.2,18.5,311.5,306.57,237.86
2016,4,19,14,30,14.0,255.0,2.2,18.0,266.0,259.71,202.47
2016,4,19,14,45,158.5,280.0,2.2,18.0,391.0,447.9,352.32
2016,4,19,15,0,303.0,305.0,2.2,18.0,516.0,619.61,482.25
2016,4,19,15,15,291.0,291.0,2.2,18.0,483.5,586.61,457.72
2016,4,19,15,30,279.0,277.0,2.2,18.0,451.0,553.15,434.13
2016,4,19,15,45,476.0,196.5,2.25,18.0,464.0,628.49,496.77
2016,4,19,16,0,673.0,116.0,2.3,18.0,477.0,680.41,539.51
2016,4,19,16,15,675.0,111.5,2.35,17.5,443.0,649.31,518.99
2016,4,19,16,30,677.0,107.0,2.4,17.0,409.0,615.88,495.71
2016,4,19,16,45,656.5,96.0,2.45,17.0,358.0,558.16,452.09
2016,4,19,17,0,636.0,85.0,2.5,17.0,307.0,500.64,407.18
2016,4,19,17,15,580.5,77.0,2.45,16.5,253.5,427.66,348.54
2016,4,19,17,30,525.0,69.0,2.4,16.0,200.0,359.11,291.35
2016,4,19,17,45,457.0,57.0,2.4,16.0,151.5,285.59,227.93
2016,4,19,18,0,389.0,45.0,2.4,16.0,103.0,219.02,168.81
2016,4,19,18,15,258.5,31.0,2.3,16.0,63.0,137.38,96.23
2016,4,19,18,30,128.0,17.0,2.2,16.0,23.0,61.56,0.0
2016,4,19,18,45,64.0,8.5,2.15,16.0,11.5,21.97,0.0
2016,4,19,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,5,45,131.0,16.0,1.6,15.0,28.5,12.56,0.0
2016,4,20,6,0,262.0,32.0,1.7,15.0,57.0,25.55,15.42
2016,4,20,6,15,363.0,43.5,1.75,15.0,102.0,33.6,23.7
2016,4,20,6,30,464.0,55.0,1.8,15.0,147.0,41.22,30.91
2016,4,20,6,45,542.0,61.0,1.85,15.5,200.0,43.7,33.3
2016,4,20,7,0,620.0,67.0,1.9,16.0,253.0,46.14,35.47
2016,4,20,7,15,664.0,73.0,1.85,16.0,306.5,79.61,43.98
2016,4,20,7,30,708.0,79.0,1.8,16.0,360.0,132.37,75.47
2016,4,20,7,45,740.5,83.0,1.75,16.5,413.5,190.61,120.76
2016,4,20,8,0,773.0,87.0,1.7,17.0,467.0,248.38,169.77
2016,4,20,8,15,795.5,90.5,1.65,17.0,517.0,306.25,220.84
2016,4,20,8,30,818.0,94.0,1.6,17.0,567.0,366.07,273.12
2016,4,20,8,45,833.0,97.5,1.6,17.5,613.0,424.52,322.79
2016,4,20,9,0,848.0,101.0,1.6,18.0,659.0,483.5,371.17
2016,4,20,9,15,759.5,146.0,1.55,18.0,669.5,525.17,405.02
2016,4,20,9,30,671.0,191.0,1.5,18.0,680.0,558.75,430.83
2016,4,20,9,45,782.5,150.5,1.5,18.0,747.0,628.9,484.5
2016,4,20,10,0,894.0,110.0,1.5,18.0,814.0,705.02,541.18
2016,4,20,10,15,900.5,111.5,1.5,18.0,843.0,753.09,574.68
2016,4,20,10,30,907.0,113.0,1.5,18.0,872.0,799.25,605.22
2016,4,20,10,45,905.5,118.0,1.5,18.5,892.0,840.24,630.72
2016,4,20,11,0,904.0,123.0,1.5,19.0,912.0,878.37,654.0
2016,4,20,11,15,907.0,124.0,1.5,19.0,926.0,913.55,676.36
2016,4,20,11,30,910.0,125.0,1.5,19.0,940.0,945.87,696.73
2016,4,20,11,45,908.0,127.0,1.5,19.0,945.0,971.53,712.74
2016,4,20,12,0,906.0,129.0,1.5,19.0,950.0,993.84,726.66
2016,4,20,12,15,905.0,129.0,1.5,19.0,947.5,1011.68,737.8
2016,4,20,12,30,904.0,129.0,1.5,19.0,945.0,1026.02,746.84
2016,4,20,12,45,901.5,128.5,1.55,19.0,935.0,1034.82,753.31
2016,4,20,13,0,899.0,128.0,1.6,19.0,925.0,1039.98,757.67
2016,4,20,13,15,894.5,127.0,1.65,19.0,906.5,1038.98,758.27
2016,4,20,13,30,890.0,126.0,1.7,19.0,888.0,1034.33,756.74
2016,4,20,13,45,880.5,126.0,1.75,19.0,862.0,1022.16,750.52
2016,4,20,14,0,871.0,126.0,1.8,19.0,836.0,1006.57,742.24
2016,4,20,14,15,861.5,124.0,1.85,18.5,803.5,985.52,731.84
2016,4,20,14,30,852.0,122.0,1.9,18.0,771.0,969.74,724.94
2016,4,20,14,45,837.5,120.5,1.95,18.0,731.5,938.15,706.04
2016,4,20,15,0,823.0,119.0,2.0,18.0,692.0,903.92,685.36
2016,4,20,15,15,806.0,116.0,2.05,18.0,648.0,863.38,660.11
2016,4,20,15,30,789.0,113.0,2.1,18.0,604.0,820.83,633.14
2016,4,20,15,45,766.5,109.5,2.15,18.0,555.5,771.48,600.89
2016,4,20,16,0,744.0,106.0,2.2,18.0,507.0,724.42,569.7
2016,4,20,16,15,598.0,125.0,2.2,17.5,426.5,607.34,485.37
2016,4,20,16,30,452.0,144.0,2.2,17.0,346.0,495.07,400.06
2016,4,20,16,45,418.0,132.5,2.25,17.0,301.0,438.95,357.1
2016,4,20,17,0,384.0,121.0,2.3,17.0,256.0,384.98,314.2
2016,4,20,17,15,351.0,104.0,2.3,16.5,211.5,327.76,267.95
2016,4,20,17,30,318.0,87.0,2.3,16.0,167.0,273.23,222.33
2016,4,20,17,45,267.0,69.5,2.3,16.0,126.0,213.09,170.43
2016,4,20,18,0,216.0,52.0,2.3,16.0,85.0,158.26,122.18
2016,4,20,18,15,108.0,36.0,2.25,15.5,52.5,85.39,59.63
2016,4,20,18,30,0.0,20.0,2.2,15.0,20.0,19.6,0.0
2016,4,20,18,45,0.0,10.0,2.15,15.0,10.0,9.53,0.0
2016,4,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,45,34.0,18.0,1.1,15.0,21.5,15.88,0.0
2016,4,21,6,0,68.0,36.0,1.2,15.0,43.0,30.72,19.96
2016,4,21,6,15,113.5,56.5,1.3,15.0,76.5,45.06,33.73
2016,4,21,6,30,159.0,77.0,1.4,15.0,110.0,60.18,47.63
2016,4,21,6,45,190.0,98.0,1.5,15.5,148.0,75.05,60.97
2016,4,21,7,0,221.0,119.0,1.6,16.0,186.0,89.34,73.48
2016,4,21,7,15,253.5,135.0,1.65,16.0,226.0,115.19,84.4
2016,4,21,7,30,286.0,151.0,1.7,16.0,266.0,150.38,108.05
2016,4,21,7,45,248.5,179.5,1.8,16.0,289.5,187.24,139.23
2016,4,21,8,0,211.0,208.0,1.9,16.0,313.0,223.89,171.18
2016,4,21,8,15,304.0,214.0,1.95,16.0,382.5,268.75,205.66
2016,4,21,8,30,397.0,220.0,2.0,16.0,452.0,325.51,250.71
2016,4,21,8,45,371.5,248.0,2.1,16.5,478.5,367.58,285.53
2016,4,21,9,0,346.0,276.0,2.2,17.0,505.0,404.37,315.09
2016,4,21,9,15,351.5,294.0,2.25,17.0,539.0,445.73,347.73
2016,4,21,9,30,357.0,312.0,2.3,17.0,573.0,487.33,379.86
2016,4,21,9,45,396.5,313.0,2.35,17.0,616.0,534.98,416.47
2016,4,21,10,0,436.0,314.0,2.4,17.0,659.0,586.89,455.71
2016,4,21,10,15,348.5,358.0,2.35,17.0,640.5,587.29,453.95
2016,4,21,10,30,261.0,402.0,2.3,17.0,622.0,581.32,447.27
2016,4,21,10,45,350.5,379.0,2.3,17.0,682.0,646.43,496.58
2016,4,21,11,0,440.0,356.0,2.3,17.0,742.0,720.96,551.31
2016,4,21,11,15,392.5,386.0,2.3,17.0,734.0,723.37,551.01
2016,4,21,11,30,345.0,416.0,2.3,17.0,726.0,726.5,551.59
2016,4,21,11,45,358.0,409.0,2.3,17.0,732.5,745.44,565.33
2016,4,21,12,0,371.0,402.0,2.3,17.0,739.0,763.38,578.22
2016,4,21,12,15,292.0,427.5,2.35,17.0,693.0,724.34,548.77
2016,4,21,12,30,213.0,453.0,2.4,17.0,647.0,671.43,509.71
2016,4,21,12,45,289.5,428.0,2.5,17.5,687.5,738.52,559.6
2016,4,21,13,0,366.0,403.0,2.6,18.0,728.0,794.73,600.54
2016,4,21,13,15,257.0,414.5,2.65,18.0,640.5,702.13,532.87
2016,4,21,13,30,148.0,426.0,2.7,18.0,553.0,595.29,454.45
2016,4,21,13,45,258.0,392.5,2.8,18.0,606.5,684.34,523.79
2016,4,21,14,0,368.0,359.0,2.9,18.0,660.0,757.25,579.62
2016,4,21,14,15,269.0,363.0,2.95,18.0,578.5,662.58,509.83
2016,4,21,14,30,170.0,367.0,3.0,18.0,497.0,556.1,430.87
2016,4,21,14,45,294.0,322.0,3.1,18.0,533.0,635.1,494.77
2016,4,21,15,0,418.0,277.0,3.2,18.0,569.0,705.89,550.76
2016,4,21,15,15,226.0,261.5,3.2,17.5,418.5,495.1,391.87
2016,4,21,15,30,34.0,246.0,3.2,17.0,268.0,282.35,223.81
2016,4,21,15,45,411.0,167.0,3.25,17.0,391.0,541.55,437.96
2016,4,21,16,0,788.0,88.0,3.3,17.0,514.0,735.14,587.31
2016,4,21,16,15,762.0,84.0,3.3,17.0,463.0,679.23,546.09
2016,4,21,16,30,736.0,80.0,3.3,17.0,412.0,623.18,505.7
2016,4,21,16,45,699.0,76.0,3.3,17.0,359.5,560.14,457.22
2016,4,21,17,0,662.0,72.0,3.3,17.0,307.0,501.23,410.17
2016,4,21,17,15,610.0,66.0,3.25,16.5,255.0,431.4,353.46
2016,4,21,17,30,558.0,60.0,3.2,16.0,203.0,365.65,298.01
2016,4,21,17,45,480.5,51.5,3.2,16.0,154.0,290.15,232.52
2016,4,21,18,0,403.0,43.0,3.2,16.0,105.0,222.53,172.33
2016,4,21,18,15,277.0,31.0,3.15,15.5,66.0,143.53,102.47
2016,4,21,18,30,151.0,19.0,3.1,15.0,27.0,71.16,6.35
2016,4,21,18,45,75.5,9.5,3.1,15.0,13.5,25.48,0.0
2016,4,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,16.0,5.5,15.0,16.0,14.85,0.0
2016,4,22,6,0,0.0,32.0,5.6,15.0,32.0,29.23,18.86
2016,4,22,6,15,14.5,53.0,5.6,15.0,56.0,46.24,34.77
2016,4,22,6,30,29.0,74.0,5.6,15.0,80.0,63.25,50.36
2016,4,22,6,45,40.5,96.0,5.65,15.0,107.0,80.59,66.04
2016,4,22,7,0,52.0,118.0,5.7,15.0,134.0,97.56,81.14
2016,4,22,7,15,61.0,140.5,5.7,15.0,162.5,119.84,94.21
2016,4,22,7,30,70.0,163.0,5.7,15.0,191.0,145.04,113.76
2016,4,22,7,45,64.0,183.0,5.7,15.0,211.5,167.2,132.03
2016,4,22,8,0,58.0,203.0,5.7,15.0,232.0,188.78,149.98
2016,4,22,8,15,335.0,178.0,5.75,15.0,371.5,249.33,192.11
2016,4,22,8,30,612.0,153.0,5.8,15.0,511.0,345.52,267.42
2016,4,22,8,45,372.5,229.5,5.85,15.5,453.0,353.15,279.3
