Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,9,0,133.0,306.0,5.9,16.0,395.0,333.03,264.89
2016,4,22,9,15,72.0,268.5,6.0,16.0,317.0,281.17,223.81
2016,4,22,9,30,11.0,231.0,6.1,16.0,239.0,219.4,173.7
2016,4,22,9,45,7.5,205.5,6.2,16.0,211.0,195.22,154.06
2016,4,22,10,0,4.0,180.0,6.3,16.0,183.0,170.18,133.64
2016,4,22,10,15,8.5,220.0,6.45,16.0,227.0,211.0,166.39
2016,4,22,10,30,13.0,260.0,6.6,16.0,271.0,252.54,199.4
2016,4,22,10,45,23.0,310.0,6.75,16.0,330.5,308.6,243.81
2016,4,22,11,0,33.0,360.0,6.9,16.0,390.0,370.86,292.63
2016,4,22,11,15,30.5,357.5,7.1,16.0,385.0,369.63,291.47
2016,4,22,11,30,28.0,355.0,7.3,16.0,380.0,368.01,290.13
2016,4,22,11,45,18.5,285.5,7.55,16.0,302.5,287.16,226.52
2016,4,22,12,0,9.0,216.0,7.8,16.0,225.0,212.4,166.96
2016,4,22,12,15,9.5,227.5,7.85,15.5,237.0,224.41,176.97
2016,4,22,12,30,10.0,239.0,7.9,15.0,249.0,236.49,187.01
2016,4,22,12,45,14.5,277.0,8.0,15.0,290.5,278.47,220.74
2016,4,22,13,0,19.0,315.0,8.1,15.0,332.0,321.1,254.79
2016,4,22,13,15,87.0,371.0,8.05,15.0,446.5,460.11,366.89
2016,4,22,13,30,155.0,427.0,8.0,15.0,561.0,603.14,479.53
2016,4,22,13,45,502.0,280.5,7.95,15.0,695.5,820.58,657.94
2016,4,22,14,0,849.0,134.0,7.9,15.0,830.0,1002.83,798.06
2016,4,22,14,15,841.5,132.5,7.85,15.0,799.5,984.42,784.68
2016,4,22,14,30,834.0,131.0,7.8,15.0,769.0,962.81,769.82
2016,4,22,14,45,830.5,125.0,7.75,15.0,733.5,936.87,751.8
2016,4,22,15,0,827.0,119.0,7.7,15.0,698.0,907.79,731.47
2016,4,22,15,15,812.0,116.0,7.7,15.0,655.0,868.89,703.86
2016,4,22,15,30,797.0,113.0,7.7,15.0,612.0,827.87,674.48
2016,4,22,15,45,784.0,107.0,7.75,15.0,566.0,783.23,642.21
2016,4,22,16,0,771.0,101.0,7.8,15.0,520.0,736.86,608.21
2016,4,22,16,15,743.5,97.0,7.7,15.0,469.0,683.4,567.81
2016,4,22,16,30,716.0,93.0,7.6,15.0,418.0,627.11,524.08
2016,4,22,16,45,676.5,88.0,7.5,15.0,364.5,562.19,471.18
2016,4,22,17,0,637.0,83.0,7.4,15.0,311.0,499.2,418.59
2016,4,22,17,15,582.0,76.5,7.2,14.5,258.5,428.21,358.58
2016,4,22,17,30,527.0,70.0,7.0,14.0,206.0,361.55,300.49
2016,4,22,17,45,438.5,61.0,6.8,14.0,156.0,281.93,229.89
2016,4,22,18,0,350.0,52.0,6.6,14.0,106.0,210.21,165.42
2016,4,22,18,15,226.0,37.0,6.45,13.5,67.0,132.09,96.11
2016,4,22,18,30,102.0,22.0,6.3,13.0,28.0,62.03,11.91
2016,4,22,18,45,51.0,11.0,6.2,13.0,14.0,21.6,0.0
2016,4,22,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,5,45,122.5,19.0,4.65,13.5,32.5,14.85,0.87
2016,4,23,6,0,245.0,38.0,4.8,14.0,65.0,29.48,19.34
2016,4,23,6,15,343.5,50.0,4.85,14.0,110.0,37.98,27.75
2016,4,23,6,30,442.0,62.0,4.9,14.0,155.0,46.74,35.98
2016,4,23,6,45,506.0,70.5,4.95,14.0,205.5,51.0,40.02
2016,4,23,7,0,570.0,79.0,5.0,14.0,256.0,55.06,43.7
2016,4,23,7,15,614.5,85.5,4.9,14.0,308.5,92.1,54.3
2016,4,23,7,30,659.0,92.0,4.8,14.0,361.0,142.54,86.37
2016,4,23,7,45,690.5,97.0,4.7,14.5,413.0,194.85,128.2
2016,4,23,8,0,722.0,102.0,4.6,15.0,465.0,250.72,176.67
2016,4,23,8,15,745.5,106.0,4.6,15.0,514.0,310.3,230.02
2016,4,23,8,30,769.0,110.0,4.6,15.0,563.0,367.98,281.73
2016,4,23,8,45,787.0,113.5,4.7,15.0,608.5,424.81,332.16
2016,4,23,9,0,805.0,117.0,4.8,15.0,654.0,482.59,382.21
2016,4,23,9,15,818.5,119.5,4.85,15.0,694.5,537.77,428.95
2016,4,23,9,30,832.0,122.0,4.9,15.0,735.0,592.85,474.41
2016,4,23,9,45,854.0,117.5,4.95,15.0,773.0,646.63,517.98
2016,4,23,10,0,876.0,113.0,5.0,15.0,811.0,699.55,560.01
2016,4,23,10,15,883.5,114.5,5.05,15.0,839.5,747.3,596.41
2016,4,23,10,30,891.0,116.0,5.1,15.0,868.0,793.27,629.79
2016,4,23,10,45,895.0,117.0,5.2,15.5,889.0,833.96,658.07
2016,4,23,11,0,899.0,118.0,5.3,16.0,910.0,872.2,684.38
2016,4,23,11,15,902.0,118.5,5.2,16.0,923.5,906.44,707.79
2016,4,23,11,30,905.0,119.0,5.1,16.0,937.0,937.83,729.0
2016,4,23,11,45,904.5,120.5,5.05,16.0,942.5,963.97,746.74
2016,4,23,12,0,904.0,122.0,5.0,16.0,948.0,986.84,762.17
2016,4,23,12,15,903.5,122.0,5.0,16.0,946.0,1004.85,774.65
2016,4,23,12,30,903.0,122.0,5.0,16.0,944.0,1019.4,784.83
2016,4,23,12,45,897.5,123.0,5.05,16.0,933.0,1026.5,790.36
2016,4,23,13,0,892.0,124.0,5.1,16.0,922.0,1029.97,793.56
2016,4,23,13,15,888.0,123.5,5.3,16.0,904.0,1029.77,795.57
2016,4,23,13,30,884.0,123.0,5.5,16.0,886.0,1025.99,795.15
2016,4,23,13,45,868.5,127.0,5.7,16.0,858.5,1011.96,787.54
2016,4,23,14,0,853.0,131.0,5.9,16.0,831.0,994.69,777.64
2016,4,23,14,15,843.5,129.0,6.0,16.0,799.0,982.6,770.82
2016,4,23,14,30,834.0,127.0,6.1,16.0,767.0,958.44,755.31
2016,4,23,14,45,816.5,127.0,6.25,16.0,728.0,926.02,734.02
2016,4,23,15,0,799.0,127.0,6.4,16.0,689.0,891.16,710.78
2016,4,23,15,15,782.0,124.0,6.4,15.5,645.5,851.24,684.17
2016,4,23,15,30,765.0,121.0,6.4,15.0,602.0,809.4,655.8
2016,4,23,15,45,742.0,117.5,6.45,15.0,554.0,764.11,623.38
2016,4,23,16,0,719.0,114.0,6.5,15.0,506.0,714.3,587.03
2016,4,23,16,15,690.0,109.5,6.5,15.0,456.0,658.29,545.12
2016,4,23,16,30,661.0,105.0,6.5,15.0,406.0,602.58,501.44
2016,4,23,16,45,622.5,98.5,6.5,15.0,354.0,539.01,450.16
2016,4,23,17,0,584.0,92.0,6.5,15.0,302.0,477.37,399.17
2016,4,23,17,15,529.5,84.0,6.4,14.5,251.0,407.49,340.53
2016,4,23,17,30,475.0,76.0,6.3,14.0,200.0,341.98,283.86
2016,4,23,17,45,390.5,65.5,6.25,14.0,152.0,263.16,214.49
2016,4,23,18,0,306.0,55.0,6.2,14.0,104.0,196.6,154.86
2016,4,23,18,15,197.5,38.5,6.15,14.0,65.5,124.3,90.73
2016,4,23,18,30,89.0,22.0,6.1,14.0,27.0,54.12,14.35
2016,4,23,18,45,44.5,11.0,6.1,14.0,13.5,20.21,0.0
2016,4,23,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,4,24,5,45,8.0,19.5,8.05,13.0,20.5,17.91,4.0
2016,4,24,6,0,16.0,39.0,8.2,13.0,41.0,34.4,23.73
2016,4,24,6,15,42.0,62.5,8.15,13.0,71.0,53.34,41.41
2016,4,24,6,30,68.0,86.0,8.1,13.0,101.0,71.84,58.46
2016,4,24,6,45,93.0,109.5,8.1,13.5,136.0,86.39,71.64
2016,4,24,7,0,118.0,133.0,8.1,14.0,171.0,103.06,86.36
2016,4,24,7,15,150.5,150.0,8.05,14.0,207.0,127.31,98.02
2016,4,24,7,30,183.0,167.0,8.0,14.0,243.0,157.29,119.59
2016,4,24,7,45,354.5,158.0,7.95,14.0,329.0,187.03,136.78
2016,4,24,8,0,526.0,149.0,7.9,14.0,415.0,245.36,180.92
2016,4,24,8,15,407.5,199.0,7.85,14.0,417.5,286.14,221.6
2016,4,24,8,30,289.0,249.0,7.8,14.0,420.0,315.68,250.64
2016,4,24,8,45,534.0,195.0,7.8,14.0,541.5,389.81,310.47
2016,4,24,9,0,779.0,141.0,7.8,14.0,663.0,490.74,394.1
2016,4,24,9,15,794.0,144.0,7.75,14.0,704.0,548.57,443.59
2016,4,24,9,30,809.0,147.0,7.7,14.0,745.0,603.82,490.02
2016,4,24,9,45,834.0,141.5,7.7,14.5,784.0,657.33,533.39
2016,4,24,10,0,859.0,136.0,7.7,15.0,823.0,711.2,576.04
2016,4,24,10,15,866.5,138.0,7.75,15.0,851.5,759.59,614.51
2016,4,24,10,30,874.0,140.0,7.8,15.0,880.0,803.6,647.47
2016,4,24,10,45,878.0,141.5,7.9,15.5,901.0,844.23,676.45
2016,4,24,11,0,882.0,143.0,8.0,16.0,922.0,882.46,703.43
2016,4,24,11,15,885.0,144.0,8.2,16.0,935.5,916.78,729.08
2016,4,24,11,30,888.0,145.0,8.4,16.0,949.0,948.31,752.71
2016,4,24,11,45,882.0,149.5,8.65,16.0,953.0,971.93,770.74
2016,4,24,12,0,876.0,154.0,8.9,16.0,957.0,992.16,786.38
2016,4,24,12,15,875.5,154.0,9.1,15.5,954.5,1009.91,801.68
2016,4,24,12,30,875.0,154.0,9.3,15.0,952.0,1024.32,814.68
2016,4,24,12,45,859.5,161.5,9.5,15.0,938.5,1037.56,825.44
2016,4,24,13,0,844.0,169.0,9.7,15.0,925.0,1038.14,826.94
2016,4,24,13,15,839.0,168.0,9.8,15.0,907.5,1036.8,826.86
2016,4,24,13,30,834.0,167.0,9.9,15.0,890.0,1031.94,824.29
2016,4,24,13,45,814.0,173.0,10.05,15.0,861.5,1015.96,813.71
2016,4,24,14,0,794.0,179.0,10.2,15.0,833.0,996.79,800.82
2016,4,24,14,15,783.5,176.5,10.25,14.5,801.0,981.41,792.07
2016,4,24,14,30,773.0,174.0,10.3,14.0,769.0,956.86,776.38
2016,4,24,14,45,746.0,177.0,10.4,14.0,728.0,920.08,749.95
2016,4,24,15,0,719.0,180.0,10.5,14.0,687.0,881.4,721.95
2016,4,24,15,15,700.0,175.5,10.55,14.0,643.5,840.13,691.66
2016,4,24,15,30,681.0,171.0,10.6,14.0,600.0,797.26,659.9
2016,4,24,15,45,655.0,165.5,10.65,14.0,552.5,746.2,621.17
2016,4,24,16,0,629.0,160.0,10.7,14.0,505.0,694.61,580.81
2016,4,24,16,15,596.5,152.5,10.75,13.5,454.0,635.85,535.01
2016,4,24,16,30,564.0,145.0,10.8,13.0,403.0,574.49,486.15
2016,4,24,16,45,531.0,133.0,10.85,13.0,352.0,513.27,435.44
2016,4,24,17,0,498.0,121.0,10.9,13.0,301.0,453.82,385.09
2016,4,24,17,15,440.0,109.5,10.95,13.0,249.5,383.18,324.01
2016,4,24,17,30,382.0,98.0,11.0,13.0,198.0,317.7,266.15
2016,4,24,17,45,313.0,81.5,11.05,13.0,151.0,247.24,203.31
2016,4,24,18,0,244.0,65.0,11.1,13.0,104.0,184.11,146.39
2016,4,24,18,15,150.5,44.5,11.15,12.5,65.5,110.07,81.19
2016,4,24,18,30,57.0,24.0,11.2,12.0,27.0,48.21,16.13
2016,4,24,18,45,28.5,12.0,11.3,12.0,13.5,17.68,0.0
2016,4,24,19,0,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.35,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.1,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.3,11.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,5,45,160.5,19.0,7.75,11.5,37.5,14.67,3.39
2016,4,25,6,0,321.0,38.0,7.7,12.0,75.0,30.22,20.39
2016,4,25,6,15,418.0,48.0,7.7,12.0,123.0,36.68,26.91
2016,4,25,6,30,515.0,58.0,7.7,12.0,171.0,42.84,32.82
2016,4,25,6,45,584.5,64.0,7.75,12.0,224.5,45.27,35.2
2016,4,25,7,0,654.0,70.0,7.8,12.0,278.0,47.64,37.37
2016,4,25,7,15,695.5,75.0,7.75,12.0,332.5,91.27,50.28
2016,4,25,7,30,737.0,80.0,7.7,12.0,387.0,149.15,89.09
2016,4,25,7,45,768.5,83.5,7.7,12.5,440.5,204.44,134.45
2016,4,25,8,0,800.0,87.0,7.7,13.0,494.0,263.23,186.8
2016,4,25,8,15,822.0,90.0,7.6,13.0,545.0,321.98,241.17
2016,4,25,8,30,844.0,93.0,7.5,13.0,596.0,382.55,296.93
2016,4,25,8,45,859.5,96.5,7.45,13.0,642.5,445.59,353.85
2016,4,25,9,0,875.0,100.0,7.4,13.0,689.0,505.42,406.91
2016,4,25,9,15,888.0,102.0,7.35,13.0,731.0,562.79,456.7
2016,4,25,9,30,901.0,104.0,7.3,13.0,773.0,619.79,504.9
2016,4,25,9,45,903.5,109.5,7.3,13.5,807.0,672.77,547.71
2016,4,25,10,0,906.0,115.0,7.3,14.0,841.0,723.89,587.9
2016,4,25,10,15,913.5,116.0,7.35,14.0,870.5,772.4,625.6
2016,4,25,10,30,921.0,117.0,7.4,14.0,900.0,819.03,660.35
2016,4,25,10,45,924.5,119.5,7.5,14.0,921.5,861.78,692.14
2016,4,25,11,0,928.0,122.0,7.6,14.0,943.0,901.97,721.9
2016,4,25,11,15,930.5,122.5,7.7,14.0,957.0,936.62,747.5
2016,4,25,11,30,933.0,123.0,7.8,14.0,971.0,968.3,770.9
2016,4,25,11,45,932.5,124.5,7.9,14.0,976.0,995.06,790.71
2016,4,25,12,0,932.0,126.0,8.0,14.0,981.0,1018.46,808.14
2016,4,25,12,15,931.5,125.5,8.1,14.0,978.5,1036.41,821.69
2016,4,25,12,30,931.0,125.0,8.2,14.0,976.0,1050.8,832.76
2016,4,25,12,45,921.5,129.0,8.3,14.0,963.5,1057.2,838.13
2016,4,25,13,0,912.0,133.0,8.4,14.0,951.0,1059.87,840.94
2016,4,25,13,15,907.5,132.0,8.45,14.0,932.5,1058.72,840.89
2016,4,25,13,30,903.0,131.0,8.5,14.0,914.0,1053.9,838.3
2016,4,25,13,45,899.0,128.0,8.55,14.0,889.0,1043.84,831.99
2016,4,25,14,0,895.0,125.0,8.6,14.0,864.0,1030.17,823.15
2016,4,25,14,15,886.0,123.0,8.6,14.0,831.0,1009.15,808.75
2016,4,25,14,30,877.0,121.0,8.6,14.0,798.0,984.88,792.02
2016,4,25,14,45,866.5,118.5,8.65,14.0,759.5,963.64,777.8
2016,4,25,15,0,856.0,116.0,8.7,14.0,721.0,931.18,755.1
2016,4,25,15,15,840.0,113.0,8.7,14.0,676.5,890.57,725.95
2016,4,25,15,30,824.0,110.0,8.7,14.0,632.0,847.82,695.0
2016,4,25,15,45,803.5,106.5,8.75,14.0,583.0,798.92,659.12
2016,4,25,16,0,783.0,103.0,8.8,14.0,534.0,748.77,621.84
2016,4,25,16,15,755.0,99.0,8.75,13.5,482.0,691.5,579.27
2016,4,25,16,30,727.0,95.0,8.7,13.0,430.0,637.36,537.95
2016,4,25,16,45,688.5,90.0,8.65,13.0,376.0,572.6,484.65
2016,4,25,17,0,650.0,85.0,8.6,13.0,322.0,509.65,431.57
2016,4,25,17,15,597.0,78.0,8.5,13.0,269.0,438.54,370.27
2016,4,25,17,30,544.0,71.0,8.4,13.0,216.0,371.55,310.94
2016,4,25,17,45,462.0,62.0,8.35,13.0,165.5,293.9,241.54
2016,4,25,18,0,380.0,53.0,8.3,13.0,115.0,224.4,178.37
2016,4,25,18,15,260.0,38.5,8.15,12.5,74.0,144.76,107.56
2016,4,25,18,30,140.0,24.0,8.0,12.0,33.0,76.18,32.33
2016,4,25,18,45,70.0,12.0,7.9,12.0,16.5,26.81,0.0
2016,4,25,19,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,3.0,5.2,11.0,3.0,0.0,0.0
2016,4,26,5,30,0.0,6.0,5.1,11.0,6.0,5.72,0.0
2016,4,26,5,45,32.5,25.0,5.1,11.5,28.5,21.69,8.94
2016,4,26,6,0,65.0,44.0,5.1,12.0,51.0,37.1,26.45
2016,4,26,6,15,100.0,65.0,5.1,12.0,84.0,53.56,41.91
2016,4,26,6,30,135.0,86.0,5.1,12.0,117.0,69.59,56.76
2016,4,26,6,45,152.5,109.0,5.15,12.5,152.0,86.46,71.97
2016,4,26,7,0,170.0,132.0,5.2,13.0,187.0,102.81,86.4
2016,4,26,7,15,198.0,149.5,5.2,13.0,224.5,130.96,99.48
2016,4,26,7,30,226.0,167.0,5.2,13.0,262.0,158.82,119.07
2016,4,26,7,45,282.0,182.0,5.2,13.0,316.0,198.33,149.44
2016,4,26,8,0,338.0,197.0,5.2,13.0,370.0,244.55,186.99
2016,4,26,8,15,346.5,217.5,5.1,13.0,410.0,287.48,224.13
2016,4,26,8,30,355.0,238.0,5.0,13.0,450.0,331.42,261.83
2016,4,26,8,45,413.5,239.5,4.9,13.5,505.5,379.15,301.09
2016,4,26,9,0,472.0,241.0,4.8,14.0,561.0,435.26,346.72
2016,4,26,9,15,478.5,254.5,4.7,14.0,595.5,480.03,383.37
2016,4,26,9,30,485.0,268.0,4.6,14.0,630.0,524.83,419.19
2016,4,26,9,45,506.5,275.5,4.6,14.0,669.5,573.6,457.73
2016,4,26,10,0,528.0,283.0,4.6,14.0,709.0,623.41,496.39
2016,4,26,10,15,527.5,297.5,4.7,14.0,735.5,664.53,527.86
2016,4,26,10,30,527.0,312.0,4.8,14.0,762.0,704.44,558.02
2016,4,26,10,45,662.0,248.0,4.95,14.5,826.5,778.86,616.35
2016,4,26,11,0,797.0,184.0,5.1,15.0,891.0,856.44,674.45
2016,4,26,11,15,677.0,261.0,5.25,15.0,868.5,858.38,674.34
2016,4,26,11,30,557.0,338.0,5.4,15.0,846.0,848.14,663.81
2016,4,26,11,45,484.5,365.0,5.6,15.0,808.5,826.33,647.04
2016,4,26,12,0,412.0,392.0,5.8,15.0,771.0,799.42,626.25
2016,4,26,12,15,385.5,406.0,5.95,14.5,760.0,792.72,622.61
2016,4,26,12,30,359.0,420.0,6.1,14.0,749.0,790.78,622.19
2016,4,26,12,45,433.5,384.5,6.35,14.0,778.0,845.41,666.29
2016,4,26,13,0,508.0,349.0,6.6,14.0,807.0,891.01,703.64
2016,4,26,13,15,653.5,262.0,6.75,14.0,838.5,954.75,756.72
2016,4,26,13,30,799.0,175.0,6.9,14.0,870.0,1005.35,795.43
2016,4,26,13,45,797.5,169.5,7.1,14.0,846.5,995.94,790.19
2016,4,26,14,0,796.0,164.0,7.3,14.0,823.0,983.15,782.78
2016,4,26,14,15,786.0,161.5,7.35,14.0,791.5,961.9,768.48
2016,4,26,14,30,776.0,159.0,7.4,14.0,760.0,937.69,752.04
2016,4,26,14,45,765.5,154.5,7.45,14.0,723.0,908.1,731.57
2016,4,26,15,0,755.0,150.0,7.5,14.0,686.0,880.94,712.91
2016,4,26,15,15,737.5,146.5,7.5,14.0,643.0,841.21,684.41
2016,4,26,15,30,720.0,143.0,7.5,14.0,600.0,799.74,654.42
2016,4,26,15,45,708.0,134.5,7.5,14.0,555.0,755.68,622.17
2016,4,26,16,0,696.0,126.0,7.5,14.0,510.0,710.04,588.33
2016,4,26,16,15,664.0,114.5,7.45,13.5,452.5,644.71,539.11
2016,4,26,16,30,632.0,103.0,7.4,13.0,395.0,580.0,488.38
2016,4,26,16,45,599.0,95.5,7.4,13.0,345.5,520.3,439.5
2016,4,26,17,0,566.0,88.0,7.4,13.0,296.0,462.12,390.68
2016,4,26,17,15,492.0,87.0,7.4,13.0,247.0,390.15,328.77
2016,4,26,17,30,418.0,86.0,7.4,13.0,198.0,321.9,268.87
2016,4,26,17,45,348.0,72.5,7.4,13.0,152.0,252.33,207.11
2016,4,26,18,0,278.0,59.0,7.4,13.0,106.0,190.14,151.11
2016,4,26,18,15,184.5,42.0,7.25,12.5,68.5,123.72,92.23
2016,4,26,18,30,91.0,25.0,7.1,12.0,31.0,59.2,27.02
2016,4,26,18,45,45.5,12.5,7.0,12.0,15.5,21.93,0.0
2016,4,26,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,1.5,3.7,13.0,1.5,0.0,0.0
2016,4,27,5,30,0.0,3.0,3.9,13.0,3.0,2.86,0.0
2016,4,27,5,45,0.0,13.5,4.1,13.0,13.5,12.51,3.25
2016,4,27,6,0,0.0,24.0,4.3,13.0,24.0,22.27,13.64
2016,4,27,6,15,0.0,38.5,4.45,13.0,38.5,35.77,26.09
2016,4,27,6,30,0.0,53.0,4.6,13.0,53.0,48.99,38.24
2016,4,27,6,45,0.0,69.5,4.75,13.5,69.5,63.55,51.34
2016,4,27,7,0,0.0,86.0,4.9,14.0,86.0,77.96,64.07
2016,4,27,7,15,0.0,103.0,5.15,14.0,103.0,93.18,73.81
2016,4,27,7,30,0.0,120.0,5.4,14.0,120.0,108.56,86.55
2016,4,27,7,45,1.5,142.0,5.65,14.0,143.0,128.53,102.92
2016,4,27,8,0,3.0,164.0,5.9,14.0,166.0,148.89,119.45
2016,4,27,8,15,1.5,156.5,6.3,14.0,157.5,143.33,114.54
2016,4,27,8,30,0.0,149.0,6.7,14.0,149.0,137.01,109.03
2016,4,27,8,45,1.0,163.5,7.1,14.0,164.0,150.89,120.17
2016,4,27,9,0,2.0,178.0,7.5,14.0,179.0,164.95,131.43
2016,4,27,9,15,1.0,149.5,7.7,14.0,150.0,139.15,109.96
2016,4,27,9,30,0.0,121.0,7.9,14.0,121.0,112.67,87.96
2016,4,27,9,45,34.5,244.5,8.15,14.0,272.5,247.65,198.52
2016,4,27,10,0,69.0,368.0,8.4,14.0,424.0,386.58,309.85
2016,4,27,10,15,87.0,390.5,8.5,14.0,463.5,426.24,341.22
2016,4,27,10,30,105.0,413.0,8.6,14.0,503.0,467.64,373.98
2016,4,27,10,45,263.0,392.0,8.75,14.0,624.5,589.28,473.47
2016,4,27,11,0,421.0,371.0,8.9,14.0,746.0,720.24,578.67
2016,4,27,11,15,504.0,348.0,8.9,13.5,804.0,790.21,635.39
2016,4,27,11,30,587.0,325.0,8.9,13.0,862.0,862.83,693.99
2016,4,27,11,45,719.0,249.0,8.95,13.0,910.0,931.92,750.49
2016,4,27,12,0,851.0,173.0,9.0,13.0,958.0,996.58,798.94
2016,4,27,12,15,851.0,172.5,9.0,13.0,956.5,1014.44,812.07
2016,4,27,12,30,851.0,172.0,9.0,13.0,955.0,1028.98,822.99
2016,4,27,12,45,841.5,176.5,9.05,13.0,943.0,1035.76,828.46
2016,4,27,13,0,832.0,181.0,9.1,13.0,931.0,1038.98,831.45
2016,4,27,13,15,827.0,180.0,9.15,13.0,913.5,1037.58,831.15
2016,4,27,13,30,822.0,179.0,9.2,13.0,896.0,1032.69,828.42
2016,4,27,13,45,822.5,172.5,9.25,13.0,872.5,1024.14,823.09
2016,4,27,14,0,823.0,166.0,9.3,13.0,849.0,1012.06,815.25
2016,4,27,14,15,723.0,199.5,9.3,13.0,782.5,947.29,767.47
2016,4,27,14,30,623.0,233.0,9.3,13.0,716.0,875.61,713.37
2016,4,27,14,45,361.0,280.0,9.35,13.0,557.0,650.33,532.91
2016,4,27,15,0,99.0,327.0,9.4,13.0,398.0,428.58,349.04
2016,4,27,15,15,260.5,284.0,9.4,13.0,454.0,549.61,452.68
2016,4,27,15,30,422.0,241.0,9.4,13.0,510.0,645.98,534.9
2016,4,27,15,45,344.5,236.5,9.4,13.0,445.0,551.18,458.3
2016,4,27,16,0,267.0,232.0,9.4,13.0,380.0,473.48,394.5
2016,4,27,16,15,177.5,212.5,9.4,13.0,307.0,363.92,303.67
2016,4,27,16,30,88.0,193.0,9.4,13.0,234.0,263.04,218.51
2016,4,27,16,45,324.0,150.5,9.45,13.0,274.5,386.43,326.8
2016,4,27,17,0,560.0,108.0,9.5,13.0,315.0,480.4,407.2
2016,4,27,17,15,503.0,98.5,9.5,13.0,262.5,405.52,342.68
2016,4,27,17,30,446.0,89.0,9.5,13.0,210.0,339.5,284.46
2016,4,27,17,45,362.5,77.0,9.5,13.0,161.0,264.08,217.41
2016,4,27,18,0,279.0,65.0,9.5,13.0,112.0,197.52,157.59
2016,4,27,18,15,177.0,46.5,9.5,12.5,72.5,120.63,90.21
2016,4,27,18,30,75.0,28.0,9.5,12.0,33.0,59.16,29.64
2016,4,27,18,45,37.5,14.0,9.5,12.0,16.5,21.63,0.0
2016,4,27,19,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,15,7.0,5.5,7.7,12.0,5.5,0.0,0.0
2016,4,28,5,30,14.0,11.0,7.7,12.0,11.0,10.48,0.0
2016,4,28,5,45,117.5,29.5,7.75,12.0,43.5,24.3,12.44
2016,4,28,6,0,221.0,48.0,7.8,12.0,76.0,37.07,26.61
2016,4,28,6,15,223.5,67.0,7.75,12.0,107.0,53.02,41.52
2016,4,28,6,30,226.0,86.0,7.7,12.0,138.0,66.74,54.28
2016,4,28,6,45,284.5,98.0,7.65,12.5,180.5,75.21,61.97
2016,4,28,7,0,343.0,110.0,7.6,13.0,223.0,77.42,63.84
2016,4,28,7,15,309.5,137.0,7.5,13.0,252.5,125.34,90.69
2016,4,28,7,30,276.0,164.0,7.4,13.0,282.0,163.98,121.29
2016,4,28,7,45,491.0,138.0,7.3,13.0,380.0,199.32,141.86
2016,4,28,8,0,706.0,112.0,7.2,13.0,478.0,262.34,189.73
2016,4,28,8,15,730.5,116.5,7.1,13.0,527.5,318.07,240.64
2016,4,28,8,30,755.0,121.0,7.0,13.0,577.0,376.04,293.25
2016,4,28,8,45,777.5,122.5,6.95,13.5,623.5,435.45,345.64
2016,4,28,9,0,800.0,124.0,6.9,14.0,670.0,492.83,395.18
2016,4,28,9,15,814.5,126.5,6.8,14.0,711.0,548.03,442.39
2016,4,28,9,30,829.0,129.0,6.7,14.0,752.0,603.22,488.39
2016,4,28,9,45,853.5,123.5,6.6,14.5,790.5,657.23,531.57
2016,4,28,10,0,878.0,118.0,6.5,15.0,829.0,710.73,573.25
2016,4,28,10,15,885.5,119.5,6.4,15.0,858.0,758.23,609.35
2016,4,28,10,30,893.0,121.0,6.3,15.0,887.0,803.94,642.47
2016,4,28,10,45,894.0,125.0,6.25,15.0,907.0,844.77,671.84
2016,4,28,11,0,895.0,129.0,6.2,15.0,927.0,882.96,699.07
2016,4,28,11,15,898.5,129.5,6.2,15.0,941.0,917.24,723.54
2016,4,28,11,30,902.0,130.0,6.2,15.0,955.0,948.72,745.92
2016,4,28,11,45,899.5,132.5,6.2,15.0,960.0,973.63,763.54
2016,4,28,12,0,897.0,135.0,6.2,15.0,965.0,995.24,778.85
2016,4,28,12,15,716.0,245.0,6.35,15.0,906.5,962.21,755.78
2016,4,28,12,30,535.0,355.0,6.5,15.0,848.0,906.97,711.22
2016,4,28,12,45,718.5,241.5,6.65,15.0,896.0,986.27,775.67
2016,4,28,13,0,902.0,128.0,6.8,15.0,944.0,1045.31,819.14
2016,4,28,13,15,898.5,127.0,6.95,15.0,926.5,1044.97,820.03
2016,4,28,13,30,895.0,126.0,7.1,15.0,909.0,1041.01,818.72
2016,4,28,13,45,890.0,124.5,7.25,15.0,884.0,1031.44,813.46
2016,4,28,14,0,885.0,123.0,7.4,15.0,859.0,1018.36,805.74
2016,4,28,14,15,735.5,185.5,7.55,15.0,782.0,944.22,753.0
2016,4,28,14,30,586.0,248.0,7.7,15.0,705.0,851.67,684.08
2016,4,28,14,45,434.5,283.5,7.85,15.0,613.0,736.38,594.02
2016,4,28,15,0,283.0,319.0,8.0,15.0,521.0,614.61,497.05
2016,4,28,15,15,298.5,294.5,8.05,14.5,496.0,594.94,484.75
2016,4,28,15,30,314.0,270.0,8.1,14.0,471.0,573.02,470.25
2016,4,28,15,45,291.0,251.5,8.2,14.0,426.5,523.8,431.87
2016,4,28,16,0,268.0,233.0,8.3,14.0,382.0,475.17,393.51
2016,4,28,16,15,242.5,212.5,8.25,13.5,338.0,423.25,352.47
2016,4,28,16,30,217.0,192.0,8.2,13.0,294.0,362.28,303.38
2016,4,28,16,45,415.5,143.0,8.2,13.0,308.5,448.52,378.57
2016,4,28,17,0,614.0,94.0,8.2,13.0,323.0,498.21,421.45
2016,4,28,17,15,560.5,86.5,8.15,12.5,270.5,427.97,361.65
2016,4,28,17,30,507.0,79.0,8.1,12.0,218.0,361.9,303.94
2016,4,28,17,45,424.0,69.5,8.05,12.0,168.5,282.89,233.63
2016,4,28,18,0,341.0,60.0,8.0,12.0,119.0,215.98,172.95
2016,4,28,18,15,229.5,44.5,7.85,12.0,78.0,141.6,106.8
2016,4,28,18,30,118.0,29.0,7.7,12.0,37.0,72.69,39.47
2016,4,28,18,45,59.0,14.5,7.55,12.0,18.5,26.89,0.0
2016,4,28,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,1.5,4.55,12.0,1.5,0.0,0.0
2016,4,29,5,30,0.0,3.0,4.4,12.0,3.0,2.86,0.0
2016,4,29,5,45,0.0,15.5,4.25,12.0,15.5,14.37,5.43
2016,4,29,6,0,0.0,28.0,4.1,12.0,28.0,25.99,17.07
2016,4,29,6,15,0.0,45.0,4.1,12.0,45.0,41.55,31.42
2016,4,29,6,30,0.0,62.0,4.1,12.0,62.0,56.54,45.19
2016,4,29,6,45,0.0,81.5,4.2,12.0,81.5,73.36,60.44
2016,4,29,7,0,0.0,101.0,4.3,12.0,101.0,90.02,75.31
2016,4,29,7,15,0.0,107.5,4.4,12.0,107.5,97.01,77.59
2016,4,29,7,30,0.0,114.0,4.5,12.0,114.0,103.68,83.0
2016,4,29,7,45,0.0,133.5,4.6,12.5,133.5,121.22,97.32
2016,4,29,8,0,0.0,153.0,4.7,13.0,153.0,138.92,111.55
2016,4,29,8,15,6.5,181.0,4.8,13.0,185.0,166.06,133.47
2016,4,29,8,30,13.0,209.0,4.9,13.0,217.0,194.2,156.11
2016,4,29,8,45,148.5,255.5,5.0,13.0,357.0,287.73,230.8
2016,4,29,9,0,284.0,302.0,5.1,13.0,497.0,400.85,321.28
2016,4,29,9,15,247.0,328.5,5.2,13.0,505.5,423.58,339.7
2016,4,29,9,30,210.0,355.0,5.3,13.0,514.0,443.29,355.23
2016,4,29,9,45,166.5,373.0,5.4,13.5,503.0,446.18,356.37
2016,4,29,10,0,123.0,391.0,5.5,14.0,492.0,444.72,353.72
2016,4,29,10,15,252.5,383.0,5.55,14.0,597.5,542.45,432.11
2016,4,29,10,30,382.0,375.0,5.6,14.0,703.0,649.77,516.49
2016,4,29,10,45,612.0,266.0,5.7,14.0,807.0,756.45,603.11
2016,4,29,11,0,842.0,157.0,5.8,14.0,911.0,870.0,690.59
2016,4,29,11,15,692.5,252.5,6.1,14.0,878.5,864.72,686.16
2016,4,29,11,30,543.0,348.0,6.4,14.0,846.0,845.52,668.39
2016,4,29,11,45,694.5,256.0,6.75,14.0,897.0,916.34,727.52
2016,4,29,12,0,846.0,164.0,7.1,14.0,948.0,983.35,778.25
2016,4,29,12,15,846.0,164.0,7.25,14.0,946.0,1001.43,791.91
2016,4,29,12,30,846.0,164.0,7.4,14.0,944.0,1016.23,803.52
2016,4,29,12,45,600.5,289.5,7.55,14.0,840.5,916.7,728.81
2016,4,29,13,0,355.0,415.0,7.7,14.0,737.0,795.15,630.72
2016,4,29,13,15,422.5,376.0,7.75,14.0,751.5,836.85,665.44
2016,4,29,13,30,490.0,337.0,7.8,14.0,766.0,867.26,691.35
2016,4,29,13,45,655.0,247.5,7.85,14.0,803.5,942.02,753.76
2016,4,29,14,0,820.0,158.0,7.9,14.0,841.0,1000.59,798.33
2016,4,29,14,15,810.0,155.5,7.9,14.0,809.0,978.97,783.2
2016,4,29,14,30,800.0,153.0,7.9,14.0,777.0,954.33,766.19
2016,4,29,14,45,786.5,150.5,7.95,14.0,739.0,923.54,744.77
2016,4,29,15,0,773.0,148.0,8.0,14.0,701.0,890.24,721.39
2016,4,29,15,15,755.5,144.5,8.0,14.0,657.5,854.8,696.12
2016,4,29,15,30,738.0,141.0,8.0,14.0,614.0,812.8,665.66
2016,4,29,15,45,711.0,138.5,8.05,14.0,566.0,762.58,628.66
2016,4,29,16,0,684.0,136.0,8.1,14.0,518.0,711.79,590.79
2016,4,29,16,15,546.0,148.5,8.15,13.5,435.5,589.05,493.09
2016,4,29,16,30,408.0,161.0,8.2,13.0,353.0,482.47,405.61
2016,4,29,16,45,409.0,140.0,8.25,13.0,313.0,440.8,371.99
2016,4,29,17,0,410.0,119.0,8.3,13.0,273.0,397.82,336.26
2016,4,29,17,15,419.0,106.0,8.35,13.0,242.5,367.31,309.71
2016,4,29,17,30,428.0,93.0,8.4,13.0,212.0,335.03,280.37
2016,4,29,17,45,352.0,80.0,8.5,13.0,164.0,262.76,216.32
2016,4,29,18,0,276.0,67.0,8.6,13.0,116.0,198.5,158.65
2016,4,29,18,15,178.5,49.0,8.65,12.5,76.5,123.91,93.37
2016,4,29,18,30,81.0,31.0,8.7,12.0,37.0,65.38,37.24
2016,4,29,18,45,40.5,15.5,8.75,12.0,18.5,23.77,0.0
2016,4,29,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,30,5,15,42.0,7.0,6.4,12.0,8.5,6.67,0.0
2016,4,30,5,30,84.0,14.0,6.4,12.0,17.0,13.34,0.0
2016,4,30,5,45,216.5,28.0,6.4,12.5,53.0,21.83,11.55
2016,4,30,6,0,349.0,42.0,6.4,13.0,89.0,32.96,23.08
2016,4,30,6,15,437.5,52.0,6.25,13.0,137.5,39.3,29.3
2016,4,30,6,30,526.0,62.0,6.1,13.0,186.0,45.31,35.0
2016,4,30,6,45,583.5,69.0,6.0,13.5,238.5,48.43,37.85
2016,4,30,7,0,641.0,76.0,5.9,14.0,291.0,54.65,43.31
2016,4,30,7,15,681.5,81.5,5.75,14.0,345.0,103.05,57.8
2016,4,30,7,30,722.0,87.0,5.6,14.0,399.0,156.41,94.56
2016,4,30,7,45,752.5,91.0,5.45,14.5,452.0,215.45,143.38
2016,4,30,8,0,783.0,95.0,5.3,15.0,505.0,273.42,194.45
2016,4,30,8,15,804.5,98.5,5.2,15.0,555.0,331.3,247.01
2016,4,30,8,30,826.0,102.0,5.1,15.0,605.0,390.96,300.6
2016,4,30,8,45,842.0,105.0,5.0,15.5,651.0,449.34,351.52
2016,4,30,9,0,858.0,108.0,4.9,16.0,697.0,508.32,401.29
2016,4,30,9,15,870.5,110.0,4.85,16.0,738.0,566.75,449.94
2016,4,30,9,30,883.0,112.0,4.8,16.0,779.0,622.27,495.02
2016,4,30,9,45,898.0,110.5,4.8,16.0,815.5,675.54,537.46
2016,4,30,10,0,913.0,109.0,4.8,16.0,852.0,728.05,578.34
2016,4,30,10,15,919.0,110.0,4.75,16.0,880.5,775.33,612.7
2016,4,30,10,30,925.0,111.0,4.7,16.0,909.0,820.6,644.48
2016,4,30,10,45,928.0,113.0,4.7,16.5,929.0,862.18,672.29
2016,4,30,11,0,931.0,115.0,4.7,17.0,949.0,901.14,697.93
2016,4,30,11,15,933.0,115.5,4.7,17.0,962.0,935.02,721.14
2016,4,30,11,30,935.0,116.0,4.7,17.0,975.0,965.89,742.19
2016,4,30,11,45,935.0,116.5,4.7,17.0,980.0,991.77,759.76
2016,4,30,12,0,935.0,117.0,4.7,17.0,985.0,1014.31,775.06
2016,4,30,12,15,934.0,117.0,4.75,17.0,982.0,1031.95,787.52
2016,4,30,12,30,933.0,117.0,4.8,17.0,979.0,1046.04,797.68
2016,4,30,12,45,929.0,117.0,4.85,17.5,968.0,1053.53,801.88
2016,4,30,13,0,925.0,117.0,4.9,18.0,957.0,1057.31,803.72
2016,4,30,13,15,920.5,116.5,4.95,18.0,938.5,1056.37,804.05
2016,4,30,13,30,916.0,116.0,5.0,18.0,920.0,1051.75,802.02
2016,4,30,13,45,909.0,115.0,5.05,18.0,894.0,1040.45,795.54
2016,4,30,14,0,902.0,114.0,5.1,18.0,868.0,1025.62,786.74
2016,4,30,14,15,893.0,112.5,5.2,17.5,835.0,1004.87,775.8
2016,4,30,14,30,884.0,111.0,5.3,17.0,802.0,980.88,762.52
2016,4,30,14,45,872.0,109.5,5.4,17.0,763.0,950.99,743.47
2016,4,30,15,0,860.0,108.0,5.5,17.0,724.0,918.35,722.32
2016,4,30,15,15,845.0,105.5,5.6,17.0,680.0,886.52,701.57
2016,4,30,15,30,830.0,103.0,5.7,17.0,636.0,845.09,673.54
2016,4,30,15,45,809.5,100.0,5.8,17.0,587.5,796.64,639.91
2016,4,30,16,0,789.0,97.0,5.9,17.0,539.0,746.96,604.83
2016,4,30,16,15,763.0,93.0,6.05,16.5,488.0,691.09,565.59
2016,4,30,16,30,737.0,89.0,6.2,16.0,437.0,635.09,525.23
2016,4,30,16,45,702.0,84.5,6.4,16.0,384.0,575.34,477.94
2016,4,30,17,0,667.0,80.0,6.6,16.0,331.0,514.64,428.5
2016,4,30,17,15,618.0,73.5,6.7,15.5,278.5,445.63,371.31
2016,4,30,17,30,569.0,67.0,6.8,15.0,226.0,380.35,315.32
2016,4,30,17,45,495.5,59.0,6.95,15.0,176.0,306.42,250.12
2016,4,30,18,0,422.0,51.0,7.1,15.0,126.0,239.74,189.96
2016,4,30,18,15,310.0,39.0,7.05,14.5,84.0,163.59,122.71
2016,4,30,18,30,198.0,27.0,7.0,14.0,42.0,98.36,58.68
2016,4,30,18,45,99.0,13.5,6.95,14.0,21.0,34.93,0.0
2016,4,30,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,1,5,15,53.0,7.0,0.75,14.0,9.0,6.67,0.0
2016,5,1,5,30,106.0,14.0,0.7,14.0,18.0,11.0,0.0
2016,5,1,5,45,237.0,27.5,0.7,14.0,54.5,21.69,11.76
2016,5,1,6,0,368.0,41.0,0.7,14.0,91.0,31.84,22.17
2016,5,1,6,15,453.0,50.0,0.7,14.0,139.0,37.35,27.58
2016,5,1,6,30,538.0,59.0,0.7,14.0,187.0,42.59,32.53
2016,5,1,6,45,591.0,66.0,0.7,14.5,239.0,45.84,35.46
2016,5,1,7,0,644.0,73.0,0.7,15.0,291.0,53.68,42.33
2016,5,1,7,15,683.0,78.0,0.7,15.0,344.0,101.76,55.87
2016,5,1,7,30,722.0,83.0,0.7,15.0,397.0,158.74,95.3
2016,5,1,7,45,749.5,87.0,0.7,15.5,449.0,212.75,139.03
2016,5,1,8,0,777.0,91.0,0.7,16.0,501.0,269.76,187.81
2016,5,1,8,15,798.5,94.5,0.7,16.0,550.0,327.21,237.9
2016,5,1,8,30,820.0,98.0,0.7,16.0,599.0,386.44,288.6
2016,5,1,8,45,835.5,100.5,0.7,16.5,644.5,443.73,335.93
2016,5,1,9,0,851.0,103.0,0.7,17.0,690.0,504.21,383.78
2016,5,1,9,15,863.0,105.5,0.75,17.0,730.5,559.8,427.56
2016,5,1,9,30,875.0,108.0,0.8,17.0,771.0,614.97,469.72
2016,5,1,9,45,881.0,111.0,0.85,17.5,805.0,666.1,506.86
2016,5,1,10,0,887.0,114.0,0.9,18.0,839.0,715.74,541.85
2016,5,1,10,15,894.0,115.5,1.0,18.0,867.0,763.02,574.96
2016,5,1,10,30,901.0,117.0,1.1,18.0,895.0,808.44,605.71
2016,5,1,10,45,903.5,119.5,1.2,18.0,915.5,849.12,633.1
2016,5,1,11,0,906.0,122.0,1.3,18.0,936.0,887.23,658.73
2016,5,1,11,15,909.0,122.5,1.4,17.5,949.5,921.16,682.84
2016,5,1,11,30,912.0,123.0,1.5,17.0,963.0,952.24,705.19
2016,5,1,11,45,910.5,125.0,1.65,17.0,967.5,977.59,723.28
2016,5,1,12,0,909.0,127.0,1.8,17.0,972.0,999.67,739.33
2016,5,1,12,15,908.5,127.0,1.85,17.0,970.0,1017.37,751.27
2016,5,1,12,30,908.0,127.0,1.9,17.0,968.0,1031.64,761.14
2016,5,1,12,45,901.5,129.0,2.0,17.0,956.5,1038.45,767.01
2016,5,1,13,0,895.0,131.0,2.1,17.0,945.0,1041.67,770.73
2016,5,1,13,15,709.5,231.0,2.1,17.0,868.5,979.03,730.1
2016,5,1,13,30,524.0,331.0,2.1,17.0,792.0,894.91,670.47
2016,5,1,13,45,484.0,331.5,2.1,17.0,748.0,855.16,644.22
2016,5,1,14,0,444.0,332.0,2.1,17.0,704.0,813.74,616.07
2016,5,1,14,15,329.0,353.0,2.05,17.0,623.0,707.9,540.15
2016,5,1,14,30,214.0,374.0,2.0,17.0,542.0,603.35,463.55
2016,5,1,14,45,138.5,344.5,2.0,17.0,451.5,497.47,385.81
2016,5,1,15,0,63.0,315.0,2.0,17.0,361.0,381.2,297.76
2016,5,1,15,15,134.5,303.5,1.9,17.0,393.0,445.21,349.69
2016,5,1,15,30,206.0,292.0,1.8,17.0,425.0,491.64,386.76
2016,5,1,15,45,184.0,270.0,1.75,17.0,382.5,443.62,350.66
2016,5,1,16,0,162.0,248.0,1.7,17.0,340.0,396.47,315.31
2016,5,1,16,15,123.5,222.5,1.65,16.5,288.5,334.09,267.64
2016,5,1,16,30,85.0,197.0,1.6,16.0,237.0,264.58,213.29
2016,5,1,16,45,72.5,172.5,1.55,16.0,204.0,227.02,183.61
2016,5,1,17,0,60.0,148.0,1.5,16.0,171.0,190.37,154.03
2016,5,1,17,15,49.0,127.0,1.45,15.5,143.5,159.68,129.08
2016,5,1,17,30,38.0,106.0,1.4,15.0,116.0,129.96,104.39
2016,5,1,17,45,188.5,83.5,1.35,15.0,119.0,185.32,149.38
2016,5,1,18,0,339.0,61.0,1.3,15.0,122.0,216.28,169.72
2016,5,1,18,15,236.5,45.5,1.2,15.0,81.5,144.77,107.89
2016,5,1,18,30,134.0,30.0,1.1,15.0,41.0,84.83,51.86
2016,5,1,18,45,67.0,15.0,1.05,15.0,20.5,29.27,0.0
2016,5,1,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.0,0.85,13.0,1.0,0.95,0.0
2016,5,2,5,30,0.0,2.0,0.9,13.0,2.0,1.85,0.0
2016,5,2,5,45,0.0,6.0,1.0,13.5,6.0,5.55,0.0
2016,5,2,6,0,0.0,10.0,1.1,14.0,10.0,9.26,2.46
2016,5,2,6,15,0.0,15.0,1.1,14.0,15.0,13.89,6.75
2016,5,2,6,30,0.0,20.0,1.1,14.0,20.0,18.54,11.02
