Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,6,45,0.0,26.0,1.15,14.0,26.0,24.11,16.08
2016,5,2,7,0,0.0,32.0,1.2,14.0,32.0,29.7,21.08
2016,5,2,7,15,0.0,58.0,1.2,14.0,58.0,53.93,40.53
2016,5,2,7,30,0.0,84.0,1.2,14.0,84.0,78.0,60.7
2016,5,2,7,45,0.0,107.5,1.2,14.5,107.5,98.99,77.83
2016,5,2,8,0,0.0,131.0,1.2,15.0,131.0,120.06,94.74
2016,5,2,8,15,0.0,142.5,1.15,15.0,142.5,130.77,103.11
2016,5,2,8,30,0.0,154.0,1.1,15.0,154.0,141.52,111.47
2016,5,2,8,45,8.5,199.5,1.1,15.5,205.5,186.05,146.56
2016,5,2,9,0,17.0,245.0,1.1,16.0,257.0,231.75,181.79
2016,5,2,9,15,21.5,268.0,1.05,16.0,284.0,256.69,200.61
2016,5,2,9,30,26.0,291.0,1.0,16.0,311.0,280.72,218.64
2016,5,2,9,45,95.5,344.5,0.95,16.5,422.5,376.16,290.93
2016,5,2,10,0,165.0,398.0,0.9,17.0,534.0,479.6,366.18
2016,5,2,10,15,114.5,396.5,0.85,17.0,492.5,453.12,344.68
2016,5,2,10,30,64.0,395.0,0.8,17.0,451.0,419.19,318.53
2016,5,2,10,45,59.5,400.0,0.75,17.0,453.0,425.59,322.86
2016,5,2,11,0,55.0,405.0,0.7,17.0,455.0,431.47,326.44
2016,5,2,11,15,58.5,415.5,0.8,17.0,469.5,449.21,339.67
2016,5,2,11,30,62.0,426.0,0.9,17.0,484.0,467.11,352.93
2016,5,2,11,45,64.5,431.0,1.05,17.0,491.5,478.76,361.98
2016,5,2,12,0,67.0,436.0,1.2,17.0,499.0,490.32,371.03
2016,5,2,12,15,57.5,423.5,1.4,17.0,477.0,472.35,358.68
2016,5,2,12,30,48.0,411.0,1.6,17.0,455.0,453.52,345.67
2016,5,2,12,45,46.0,404.0,1.8,17.0,446.0,447.08,341.82
2016,5,2,13,0,44.0,397.0,2.0,17.0,437.0,440.23,337.53
2016,5,2,13,15,35.0,369.0,2.2,17.0,400.5,404.07,311.2
2016,5,2,13,30,26.0,341.0,2.4,17.0,364.0,367.4,284.19
2016,5,2,13,45,26.5,330.5,2.6,17.0,353.5,358.21,278.04
2016,5,2,14,0,27.0,320.0,2.8,17.0,343.0,348.8,271.56
2016,5,2,14,15,28.5,312.5,2.9,16.5,336.0,343.34,268.52
2016,5,2,14,30,30.0,305.0,3.0,16.0,329.0,337.71,265.33
2016,5,2,14,45,28.5,291.0,3.1,16.0,312.5,322.09,253.81
2016,5,2,15,0,27.0,277.0,3.2,16.0,296.0,306.37,242.19
2016,5,2,15,15,21.5,252.0,3.25,15.5,266.5,263.84,209.63
2016,5,2,15,30,16.0,227.0,3.3,15.0,237.0,233.73,186.5
2016,5,2,15,45,93.0,237.5,3.35,15.0,290.5,320.09,258.75
2016,5,2,16,0,170.0,248.0,3.4,15.0,344.0,402.52,326.22
2016,5,2,16,15,93.5,209.0,3.4,15.0,261.0,285.5,231.95
2016,5,2,16,30,17.0,170.0,3.4,15.0,178.0,177.68,143.12
2016,5,2,16,45,107.5,160.0,3.45,15.0,202.0,244.52,200.77
2016,5,2,17,0,198.0,150.0,3.5,15.0,226.0,285.11,235.43
2016,5,2,17,15,169.5,132.0,3.5,14.5,190.0,240.5,198.37
2016,5,2,17,30,141.0,114.0,3.5,14.0,154.0,198.55,162.98
2016,5,2,17,45,113.0,92.0,3.5,14.0,119.5,154.73,125.13
2016,5,2,18,0,85.0,70.0,3.5,14.0,85.0,113.62,89.21
2016,5,2,18,15,49.0,49.0,3.4,13.5,57.0,73.76,54.61
2016,5,2,18,30,13.0,28.0,3.3,13.0,29.0,33.08,18.55
2016,5,2,18,45,6.5,14.0,3.25,13.0,14.5,14.8,0.0
2016,5,2,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.5,2.3,12.0,4.5,4.29,0.0
2016,5,3,5,30,0.0,9.0,2.2,12.0,9.0,8.34,0.0
2016,5,3,5,45,0.0,27.0,2.1,12.5,27.0,24.91,14.95
2016,5,3,6,0,0.0,45.0,2.0,13.0,45.0,40.7,30.07
2016,5,3,6,15,9.5,66.5,1.9,13.0,69.0,59.04,46.93
2016,5,3,6,30,19.0,88.0,1.8,13.0,93.0,77.17,63.42
2016,5,3,6,45,30.0,109.0,1.75,13.0,118.5,90.97,75.79
2016,5,3,7,0,41.0,130.0,1.7,13.0,144.0,107.99,86.18
2016,5,3,7,15,145.0,152.0,1.9,13.0,214.5,132.9,101.79
2016,5,3,7,30,249.0,174.0,2.1,13.0,285.0,170.74,127.17
2016,5,3,7,45,224.5,201.0,2.35,13.5,310.0,210.29,160.64
2016,5,3,8,0,200.0,228.0,2.6,14.0,335.0,242.27,188.2
2016,5,3,8,15,175.0,253.0,2.75,14.0,353.0,269.99,212.22
2016,5,3,8,30,150.0,278.0,2.9,14.0,371.0,295.03,233.45
2016,5,3,8,45,189.5,297.5,3.1,14.5,423.5,340.51,269.25
2016,5,3,9,0,229.0,317.0,3.3,15.0,476.0,390.36,308.25
2016,5,3,9,15,192.5,340.5,3.25,15.0,479.5,407.04,321.22
2016,5,3,9,30,156.0,364.0,3.2,15.0,483.0,419.91,330.72
2016,5,3,9,45,106.0,364.0,3.15,15.5,447.0,400.19,314.15
2016,5,3,10,0,56.0,364.0,3.1,16.0,411.0,373.98,292.34
2016,5,3,10,15,283.0,345.0,3.0,16.0,590.0,530.13,415.41
2016,5,3,10,30,510.0,326.0,2.9,16.0,769.0,706.02,547.56
2016,5,3,10,45,368.0,386.0,2.8,16.0,709.5,668.52,515.44
2016,5,3,11,0,226.0,446.0,2.7,16.0,650.0,619.19,475.54
2016,5,3,11,15,285.0,438.5,2.7,15.5,700.0,680.35,522.36
2016,5,3,11,30,344.0,431.0,2.7,15.0,750.0,739.99,567.0
2016,5,3,11,45,422.5,403.0,2.7,15.0,796.5,804.91,614.57
2016,5,3,12,0,501.0,375.0,2.7,15.0,843.0,867.28,659.74
2016,5,3,12,15,481.0,377.0,2.7,15.0,825.5,863.66,656.39
2016,5,3,12,30,461.0,379.0,2.7,15.0,808.0,857.31,651.78
2016,5,3,12,45,454.0,375.5,2.75,15.0,794.5,855.85,651.39
2016,5,3,13,0,447.0,372.0,2.8,15.0,781.0,852.08,649.41
2016,5,3,13,15,488.0,351.5,2.8,15.0,789.5,877.11,668.62
2016,5,3,13,30,529.0,331.0,2.8,15.0,798.0,899.54,685.79
2016,5,3,13,45,499.0,327.0,2.85,15.0,758.0,865.08,662.22
2016,5,3,14,0,469.0,323.0,2.9,15.0,718.0,828.71,637.59
2016,5,3,14,15,415.5,332.0,3.0,15.0,672.0,781.38,604.33
2016,5,3,14,30,362.0,341.0,3.1,15.0,626.0,722.6,562.58
2016,5,3,14,45,277.0,340.0,3.25,15.0,552.0,635.79,498.81
2016,5,3,15,0,192.0,339.0,3.4,15.0,478.0,538.73,425.89
2016,5,3,15,15,161.5,317.5,3.5,15.0,429.5,484.37,385.45
2016,5,3,15,30,131.0,296.0,3.6,15.0,381.0,431.07,344.88
2016,5,3,15,45,199.5,267.0,3.75,15.0,385.5,452.52,365.12
2016,5,3,16,0,268.0,238.0,3.9,15.0,390.0,479.68,389.12
2016,5,3,16,15,292.0,210.5,3.85,14.5,362.0,456.89,373.43
2016,5,3,16,30,316.0,183.0,3.8,14.0,334.0,431.04,355.04
2016,5,3,16,45,230.0,169.0,3.8,14.0,272.0,345.08,285.05
2016,5,3,17,0,144.0,155.0,3.8,14.0,210.0,257.82,212.87
2016,5,3,17,15,121.0,135.0,3.65,14.0,176.5,216.7,178.58
2016,5,3,17,30,98.0,115.0,3.5,14.0,143.0,177.7,145.41
2016,5,3,17,45,79.0,92.0,3.4,14.0,112.0,139.06,112.11
2016,5,3,18,0,60.0,69.0,3.3,14.0,81.0,102.13,79.9
2016,5,3,18,15,30.5,48.5,3.1,14.0,54.5,61.75,45.03
2016,5,3,18,30,1.0,28.0,2.9,14.0,28.0,27.51,15.01
2016,5,3,18,45,0.5,14.0,2.75,14.0,14.0,13.46,0.0
2016,5,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,2.9,13.0,4.5,4.29,0.0
2016,5,4,5,30,0.0,9.0,2.8,13.0,9.0,8.34,0.0
2016,5,4,5,45,0.0,26.5,2.7,13.0,26.5,24.56,14.8
2016,5,4,6,0,0.0,44.0,2.6,13.0,44.0,39.99,29.49
2016,5,4,6,15,6.0,66.0,2.5,13.0,67.5,58.76,46.71
2016,5,4,6,30,12.0,88.0,2.4,13.0,91.0,77.28,63.54
2016,5,4,6,45,23.0,108.5,2.35,13.5,116.5,90.74,75.47
2016,5,4,7,0,34.0,129.0,2.3,14.0,142.0,107.49,85.48
2016,5,4,7,15,22.0,140.5,2.15,14.0,149.5,125.33,99.68
2016,5,4,7,30,10.0,152.0,2.0,14.0,157.0,136.55,109.02
2016,5,4,7,45,37.5,187.0,1.95,14.0,207.0,168.06,133.43
2016,5,4,8,0,65.0,222.0,1.9,14.0,257.0,207.74,164.5
2016,5,4,8,15,63.0,242.5,1.75,14.0,279.0,230.64,182.79
2016,5,4,8,30,61.0,263.0,1.6,14.0,301.0,253.46,200.75
2016,5,4,8,45,55.0,278.0,1.45,14.5,314.0,269.92,213.03
2016,5,4,9,0,49.0,293.0,1.3,15.0,327.0,285.68,224.42
2016,5,4,9,15,39.0,295.5,1.2,15.0,324.0,287.85,225.56
2016,5,4,9,30,29.0,298.0,1.1,15.0,321.0,288.63,225.55
2016,5,4,9,45,43.0,332.0,1.0,15.0,367.0,331.6,258.02
2016,5,4,10,0,57.0,366.0,0.9,15.0,413.0,376.43,291.05
2016,5,4,10,15,110.5,398.0,0.9,15.0,493.0,451.43,347.03
2016,5,4,10,30,164.0,430.0,0.9,15.0,573.0,530.73,404.66
2016,5,4,10,45,170.5,441.0,0.95,15.0,593.0,556.97,422.93
2016,5,4,11,0,177.0,452.0,1.0,15.0,613.0,583.32,441.7
2016,5,4,11,15,151.0,457.5,1.15,15.0,596.0,575.9,436.46
2016,5,4,11,30,125.0,463.0,1.3,15.0,579.0,566.39,429.85
2016,5,4,11,45,120.0,464.5,1.45,15.5,576.5,570.66,432.89
2016,5,4,12,0,115.0,466.0,1.6,16.0,574.0,574.15,435.2
2016,5,4,12,15,166.0,466.0,1.7,16.0,621.5,629.85,477.07
2016,5,4,12,30,217.0,466.0,1.8,16.0,669.0,686.41,518.73
2016,5,4,12,45,216.0,461.0,1.9,16.0,661.0,686.14,518.98
2016,5,4,13,0,215.0,456.0,2.0,16.0,653.0,684.72,518.96
2016,5,4,13,15,307.0,417.0,2.05,16.0,692.0,752.08,569.99
2016,5,4,13,30,399.0,378.0,2.1,16.0,731.0,806.2,610.9
2016,5,4,13,45,405.5,363.5,2.15,16.0,714.0,808.86,613.44
2016,5,4,14,0,412.0,349.0,2.2,16.0,697.0,798.88,608.03
2016,5,4,14,15,452.0,317.5,2.2,16.0,686.0,801.76,612.53
2016,5,4,14,30,492.0,286.0,2.2,16.0,675.0,800.92,614.39
2016,5,4,14,45,426.5,295.5,2.25,16.0,621.0,740.29,571.34
2016,5,4,15,0,361.0,305.0,2.3,16.0,567.0,669.21,520.68
2016,5,4,15,15,378.5,280.0,2.25,15.5,540.0,648.63,508.84
2016,5,4,15,30,396.0,255.0,2.2,15.0,513.0,625.43,494.51
2016,5,4,15,45,429.5,225.0,2.2,15.0,485.5,619.35,492.16
2016,5,4,16,0,463.0,195.0,2.2,15.0,458.0,597.08,477.73
2016,5,4,16,15,365.0,193.5,2.1,15.0,389.5,492.02,397.13
2016,5,4,16,30,267.0,192.0,2.0,15.0,321.0,406.63,330.0
2016,5,4,16,45,147.0,167.0,1.95,15.0,237.0,278.24,227.0
2016,5,4,17,0,27.0,142.0,1.9,15.0,153.0,162.63,131.23
2016,5,4,17,15,19.0,121.5,1.85,14.5,129.0,129.75,104.46
2016,5,4,17,30,11.0,101.0,1.8,14.0,105.0,104.55,83.43
2016,5,4,17,45,5.5,80.0,1.75,14.0,82.0,80.67,63.04
2016,5,4,18,0,0.0,59.0,1.7,14.0,59.0,57.21,42.8
2016,5,4,18,15,0.0,40.0,1.65,14.0,40.0,38.25,26.21
2016,5,4,18,30,0.0,21.0,1.6,14.0,21.0,19.49,9.25
2016,5,4,18,45,0.0,10.5,1.6,14.0,10.5,9.73,0.0
2016,5,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,2.5,1.4,13.0,2.5,2.38,0.0
2016,5,5,5,30,0.0,5.0,1.4,13.0,5.0,4.62,0.0
2016,5,5,5,45,0.0,13.5,1.4,13.5,13.5,12.51,4.85
2016,5,5,6,0,0.0,22.0,1.4,14.0,22.0,20.4,12.29
2016,5,5,6,15,0.0,33.0,1.4,14.0,33.0,30.63,21.68
2016,5,5,6,30,0.0,44.0,1.4,14.0,44.0,40.87,31.02
2016,5,5,6,45,0.0,55.5,1.45,14.0,55.5,51.59,40.65
2016,5,5,7,0,0.0,67.0,1.5,14.0,67.0,62.33,47.73
2016,5,5,7,15,0.0,78.5,1.45,14.0,78.5,72.87,56.52
2016,5,5,7,30,0.0,90.0,1.4,14.0,90.0,83.31,65.1
2016,5,5,7,45,0.5,126.5,1.4,14.5,127.0,115.6,91.55
2016,5,5,8,0,1.0,163.0,1.4,15.0,164.0,147.93,117.46
2016,5,5,8,15,31.0,213.5,1.35,15.0,233.0,197.48,156.27
2016,5,5,8,30,61.0,264.0,1.3,15.0,302.0,254.37,200.51
2016,5,5,8,45,30.5,214.0,1.3,15.0,233.0,205.57,161.95
2016,5,5,9,0,0.0,164.0,1.3,15.0,164.0,151.46,118.67
2016,5,5,9,15,6.0,203.0,1.3,15.0,208.0,190.34,149.65
2016,5,5,9,30,12.0,242.0,1.3,15.0,252.0,230.06,180.62
2016,5,5,9,45,15.0,264.0,1.3,15.5,276.5,253.36,198.01
2016,5,5,10,0,18.0,286.0,1.3,16.0,301.0,277.1,215.62
2016,5,5,10,15,213.5,325.5,1.3,16.0,512.0,461.6,358.9
2016,5,5,10,30,409.0,365.0,1.3,16.0,723.0,663.75,506.24
2016,5,5,10,45,347.0,400.5,1.3,16.0,708.5,665.03,503.45
2016,5,5,11,0,285.0,436.0,1.3,16.0,694.0,663.27,500.28
2016,5,5,11,15,377.5,406.5,1.3,16.0,754.0,730.66,549.57
2016,5,5,11,30,470.0,377.0,1.3,16.0,814.0,806.94,603.19
2016,5,5,11,45,471.5,380.5,1.3,16.0,820.5,828.84,617.03
2016,5,5,12,0,473.0,384.0,1.3,16.0,827.0,849.0,630.27
2016,5,5,12,15,419.0,403.5,1.3,16.0,795.5,828.88,615.17
2016,5,5,12,30,365.0,423.0,1.3,16.0,764.0,798.24,593.54
2016,5,5,12,45,409.5,397.5,1.35,16.0,776.5,832.9,619.45
2016,5,5,13,0,454.0,372.0,1.4,16.0,789.0,858.67,638.78
2016,5,5,13,15,649.0,259.0,1.4,16.0,841.5,946.26,703.5
2016,5,5,13,30,844.0,146.0,1.4,16.0,894.0,1019.79,751.18
2016,5,5,13,45,701.0,221.0,1.45,16.0,831.0,959.6,712.66
2016,5,5,14,0,558.0,296.0,1.5,16.0,768.0,888.25,664.53
2016,5,5,14,15,603.0,261.5,1.55,16.0,754.0,893.29,671.91
2016,5,5,14,30,648.0,227.0,1.6,16.0,740.0,892.34,674.48
2016,5,5,14,45,532.0,258.0,1.7,16.0,665.5,799.55,610.47
2016,5,5,15,0,416.0,289.0,1.8,16.0,591.0,714.08,550.27
2016,5,5,15,15,367.0,282.5,1.85,16.0,537.5,640.93,499.29
2016,5,5,15,30,318.0,276.0,1.9,16.0,484.0,581.51,456.68
2016,5,5,15,45,251.5,263.5,1.95,16.0,420.5,503.0,398.4
2016,5,5,16,0,185.0,251.0,2.0,16.0,357.0,417.03,333.12
2016,5,5,16,15,124.5,223.5,2.05,16.0,292.0,335.0,269.34
2016,5,5,16,30,64.0,196.0,2.1,16.0,227.0,247.72,199.67
2016,5,5,16,45,208.0,165.0,2.15,16.0,249.0,325.6,265.95
2016,5,5,17,0,352.0,134.0,2.2,16.0,271.0,379.02,310.2
2016,5,5,17,15,317.0,119.5,2.25,15.5,229.0,316.19,259.39
2016,5,5,17,30,282.0,105.0,2.3,15.0,187.0,266.3,218.02
2016,5,5,17,45,245.5,86.5,2.4,15.0,147.5,214.24,173.38
2016,5,5,18,0,209.0,68.0,2.5,15.0,108.0,165.77,130.89
2016,5,5,18,15,151.5,50.0,2.5,14.5,74.0,114.51,86.28
2016,5,5,18,30,94.0,32.0,2.5,14.0,40.0,69.46,45.5
2016,5,5,18,45,47.0,16.0,2.5,14.0,20.0,30.54,0.0
2016,5,5,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.0,3.9,13.0,5.0,4.77,0.0
2016,5,6,5,30,0.0,10.0,3.8,13.0,10.0,9.26,0.0
2016,5,6,5,45,0.0,28.5,3.75,13.5,28.5,26.35,16.55
2016,5,6,6,0,0.0,47.0,3.7,14.0,47.0,42.55,31.68
2016,5,6,6,15,6.5,69.0,3.65,14.0,70.5,61.27,48.78
2016,5,6,6,30,13.0,91.0,3.6,14.0,94.0,79.75,65.51
2016,5,6,6,45,24.5,111.5,3.55,14.0,119.5,92.99,77.35
2016,5,6,7,0,36.0,132.0,3.5,14.0,145.0,110.04,87.55
2016,5,6,7,15,49.0,156.0,3.45,14.0,176.5,134.25,106.16
2016,5,6,7,30,62.0,180.0,3.4,14.0,208.0,160.47,126.66
2016,5,6,7,45,33.5,176.5,3.4,14.0,192.0,159.48,126.77
2016,5,6,8,0,5.0,173.0,3.4,14.0,176.0,157.47,125.9
2016,5,6,8,15,199.0,207.0,3.35,14.0,331.5,237.72,186.4
2016,5,6,8,30,393.0,241.0,3.3,14.0,487.0,353.06,276.52
2016,5,6,8,45,249.5,281.5,3.3,14.0,442.0,350.78,277.53
2016,5,6,9,0,106.0,322.0,3.3,14.0,397.0,337.83,268.06
2016,5,6,9,15,160.0,343.0,3.25,14.0,463.0,392.01,310.67
2016,5,6,9,30,214.0,364.0,3.2,14.0,529.0,454.3,359.0
2016,5,6,9,45,115.5,323.5,3.2,14.5,413.5,370.33,292.64
2016,5,6,10,0,17.0,283.0,3.2,15.0,298.0,273.67,215.12
2016,5,6,10,15,34.5,335.0,3.15,15.0,365.5,336.78,264.56
2016,5,6,10,30,52.0,387.0,3.1,15.0,433.0,402.19,314.5
2016,5,6,10,45,33.5,336.0,3.05,15.0,365.5,343.98,269.13
2016,5,6,11,0,15.0,285.0,3.0,15.0,298.0,279.8,219.0
2016,5,6,11,15,11.0,237.5,3.0,15.0,247.5,232.6,182.13
2016,5,6,11,30,7.0,190.0,3.0,15.0,197.0,184.79,144.3
2016,5,6,11,45,10.0,232.5,3.0,15.0,242.5,228.37,178.9
2016,5,6,12,0,13.0,275.0,3.0,15.0,288.0,272.5,213.36
2016,5,6,12,15,11.5,252.0,3.0,15.0,263.5,249.67,195.41
2016,5,6,12,30,10.0,229.0,3.0,15.0,239.0,226.6,177.39
2016,5,6,12,45,5.0,139.0,3.0,15.0,144.0,135.76,105.18
2016,5,6,13,0,0.0,49.0,3.0,15.0,49.0,45.8,32.09
2016,5,6,13,15,0.0,79.0,2.95,14.5,79.0,73.91,55.29
2016,5,6,13,30,0.0,109.0,2.9,14.0,109.0,102.26,78.6
2016,5,6,13,45,20.5,233.5,2.85,14.0,251.0,251.44,199.18
2016,5,6,14,0,41.0,358.0,2.8,14.0,393.0,402.25,316.44
2016,5,6,14,15,20.5,252.5,2.7,14.0,270.0,271.94,214.79
2016,5,6,14,30,0.0,147.0,2.6,14.0,147.0,138.63,108.32
2016,5,6,14,45,36.5,236.5,2.55,14.0,263.0,271.16,216.44
2016,5,6,15,0,73.0,326.0,2.5,14.0,379.0,401.35,318.78
2016,5,6,15,15,36.5,235.5,2.35,14.0,262.0,270.1,215.41
2016,5,6,15,30,0.0,145.0,2.2,14.0,145.0,137.16,108.04
2016,5,6,15,45,0.0,91.5,2.1,14.0,91.5,85.3,65.85
2016,5,6,16,0,0.0,38.0,2.0,14.0,38.0,35.34,24.27
2016,5,6,16,15,0.0,66.5,1.8,14.0,66.5,61.89,46.8
2016,5,6,16,30,0.0,95.0,1.6,14.0,95.0,88.95,69.66
2016,5,6,16,45,0.0,77.5,1.4,14.0,77.5,72.14,55.72
2016,5,6,17,0,0.0,60.0,1.2,14.0,60.0,55.79,42.07
2016,5,6,17,15,0.0,50.5,0.9,14.0,50.5,46.93,34.64
2016,5,6,17,30,0.0,41.0,0.6,14.0,41.0,38.07,27.11
2016,5,6,17,45,0.0,32.5,0.35,14.0,32.5,30.16,20.29
2016,5,6,18,0,0.0,24.0,0.1,14.0,24.0,22.25,13.4
2016,5,6,18,15,0.0,16.0,0.3,13.5,16.0,14.82,6.84
2016,5,6,18,30,0.0,8.0,0.5,13.0,8.0,7.4,0.18
2016,5,6,18,45,0.0,4.0,0.75,13.0,4.0,3.7,0.0
2016,5,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.0,1.75,13.0,3.0,2.86,0.0
2016,5,7,5,30,0.0,6.0,1.8,13.0,6.0,5.55,0.0
2016,5,7,5,45,0.0,16.0,1.85,13.5,16.0,14.83,6.94
2016,5,7,6,0,0.0,26.0,1.9,14.0,26.0,24.12,15.6
2016,5,7,6,15,0.0,38.5,1.9,14.0,38.5,35.75,26.25
2016,5,7,6,30,0.0,51.0,1.9,14.0,51.0,47.4,36.84
2016,5,7,6,45,0.0,64.5,1.9,14.0,64.5,59.86,48.0
2016,5,7,7,0,0.0,78.0,1.9,14.0,78.0,71.93,55.85
2016,5,7,7,15,18.5,125.5,1.9,14.0,134.0,113.65,90.04
2016,5,7,7,30,37.0,173.0,1.9,14.0,190.0,152.07,120.59
2016,5,7,7,45,25.5,181.0,1.95,14.0,193.5,166.13,132.26
2016,5,7,8,0,14.0,189.0,2.0,14.0,197.0,173.26,138.19
2016,5,7,8,15,75.0,236.0,2.05,14.0,282.5,229.69,182.03
2016,5,7,8,30,136.0,283.0,2.1,14.0,368.0,294.5,232.62
2016,5,7,8,45,70.0,235.5,2.2,14.5,279.5,240.98,190.74
2016,5,7,9,0,4.0,188.0,2.3,15.0,191.0,174.97,137.83
2016,5,7,9,15,50.0,273.5,2.3,15.0,312.0,274.72,217.22
2016,5,7,9,30,96.0,359.0,2.3,15.0,433.0,381.51,299.67
2016,5,7,9,45,127.0,381.5,2.35,15.0,484.0,428.65,335.38
2016,5,7,10,0,158.0,404.0,2.4,15.0,535.0,480.05,374.25
2016,5,7,10,15,103.0,393.5,2.35,15.0,480.5,440.32,342.86
2016,5,7,10,30,48.0,383.0,2.3,15.0,426.0,395.31,307.42
2016,5,7,10,45,24.0,230.0,2.25,15.5,251.5,236.49,184.77
2016,5,7,11,0,0.0,77.0,2.2,16.0,77.0,72.01,53.21
2016,5,7,11,15,11.0,210.5,2.2,16.0,221.5,207.14,161.71
2016,5,7,11,30,22.0,344.0,2.2,16.0,366.0,344.56,267.52
2016,5,7,11,45,18.5,317.5,2.2,16.0,335.5,317.4,246.14
2016,5,7,12,0,15.0,291.0,2.2,16.0,305.0,289.74,224.99
2016,5,7,12,15,15.0,293.0,2.2,16.0,307.5,292.53,227.25
2016,5,7,12,30,15.0,295.0,2.2,16.0,310.0,295.25,229.38
2016,5,7,12,45,12.5,264.0,2.25,16.0,276.0,263.32,204.85
2016,5,7,13,0,10.0,233.0,2.3,16.0,242.0,231.18,180.06
2016,5,7,13,15,13.5,267.0,2.3,16.0,279.5,268.17,209.17
2016,5,7,13,30,17.0,301.0,2.3,16.0,317.0,305.64,238.21
2016,5,7,13,45,23.5,318.0,2.3,16.0,339.0,329.63,256.96
2016,5,7,14,0,30.0,335.0,2.3,16.0,361.0,366.8,285.7
2016,5,7,14,15,196.5,339.5,2.3,16.0,496.5,548.86,428.47
2016,5,7,14,30,363.0,344.0,2.3,16.0,632.0,725.76,560.14
2016,5,7,14,45,325.5,335.5,2.3,16.0,584.5,675.5,522.8
2016,5,7,15,0,288.0,327.0,2.3,16.0,537.0,625.55,487.06
2016,5,7,15,15,150.0,272.5,2.25,16.0,381.5,423.31,334.64
2016,5,7,15,30,12.0,218.0,2.2,16.0,226.0,220.63,174.09
2016,5,7,15,45,11.5,205.5,2.2,16.0,212.5,207.92,165.02
2016,5,7,16,0,11.0,193.0,2.2,16.0,199.0,195.24,155.35
2016,5,7,16,15,93.5,199.0,2.15,15.5,245.0,273.39,221.5
2016,5,7,16,30,176.0,205.0,2.1,15.0,291.0,346.47,282.01
2016,5,7,16,45,88.0,166.0,2.1,15.0,209.0,228.59,186.03
2016,5,7,17,0,0.0,127.0,2.1,15.0,127.0,122.78,97.83
2016,5,7,17,15,0.0,107.5,2.05,15.0,107.5,103.68,82.27
2016,5,7,17,30,0.0,88.0,2.0,15.0,88.0,84.53,66.26
2016,5,7,17,45,0.0,69.5,1.95,15.0,69.5,66.39,50.84
2016,5,7,18,0,0.0,51.0,1.9,15.0,51.0,48.17,35.12
2016,5,7,18,15,0.0,35.0,1.85,14.5,35.0,32.52,21.52
2016,5,7,18,30,0.0,19.0,1.8,14.0,19.0,17.62,8.26
2016,5,7,18,45,0.0,9.5,1.75,14.0,9.5,8.8,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.35,14.0,5.0,4.77,0.0
2016,5,8,5,30,0.0,10.0,1.3,14.0,10.0,9.26,0.0
2016,5,8,5,45,0.0,23.0,1.3,14.0,23.0,21.34,12.53
2016,5,8,6,0,0.0,36.0,1.3,14.0,36.0,33.44,23.83
2016,5,8,6,15,0.0,52.5,1.2,14.0,52.5,48.29,37.4
2016,5,8,6,30,0.0,69.0,1.1,14.0,69.0,62.81,50.55
2016,5,8,6,45,0.0,87.0,1.05,14.5,87.0,78.39,64.27
2016,5,8,7,0,0.0,105.0,1.0,15.0,105.0,94.04,74.14
2016,5,8,7,15,171.0,135.5,1.0,15.0,213.5,125.15,93.09
2016,5,8,7,30,342.0,166.0,1.0,15.0,322.0,180.26,129.36
2016,5,8,7,45,208.0,197.5,1.0,15.0,296.0,206.43,156.44
2016,5,8,8,0,74.0,229.0,1.0,15.0,270.0,216.11,169.4
2016,5,8,8,15,116.0,256.5,1.0,15.0,327.0,255.17,199.4
2016,5,8,8,30,158.0,284.0,1.0,15.0,384.0,303.72,236.85
2016,5,8,8,45,447.0,214.5,1.05,15.5,524.5,378.11,292.59
2016,5,8,9,0,736.0,145.0,1.1,16.0,665.0,486.46,375.5
2016,5,8,9,15,750.5,148.0,1.15,16.0,703.5,540.99,418.1
2016,5,8,9,30,765.0,151.0,1.2,16.0,742.0,592.89,458.13
2016,5,8,9,45,791.0,144.5,1.25,16.0,779.5,643.36,496.43
2016,5,8,10,0,817.0,138.0,1.3,16.0,817.0,694.33,534.27
2016,5,8,10,15,611.0,253.5,1.4,16.0,771.0,688.6,526.86
2016,5,8,10,30,405.0,369.0,1.5,16.0,725.0,664.2,505.63
2016,5,8,10,45,313.5,410.0,1.6,16.5,689.5,646.47,490.83
2016,5,8,11,0,222.0,451.0,1.7,17.0,654.0,619.97,469.3
2016,5,8,11,15,236.5,444.5,1.85,17.0,663.5,642.6,486.8
2016,5,8,11,30,251.0,438.0,2.0,17.0,673.0,661.47,501.29
2016,5,8,11,45,554.0,290.0,2.15,17.0,811.5,817.8,620.89
2016,5,8,12,0,857.0,142.0,2.3,17.0,950.0,965.24,723.86
2016,5,8,12,15,856.5,141.5,2.4,17.0,947.5,981.38,734.1
2016,5,8,12,30,856.0,141.0,2.5,17.0,945.0,994.32,743.7
2016,5,8,12,45,860.0,136.5,2.7,17.0,936.5,1004.5,752.58
2016,5,8,13,0,864.0,132.0,2.9,17.0,928.0,1011.31,759.29
2016,5,8,13,15,860.0,131.0,3.0,16.5,910.5,1010.19,761.31
2016,5,8,13,30,856.0,130.0,3.1,16.0,893.0,1005.64,761.19
2016,5,8,13,45,850.5,128.5,3.25,16.0,869.0,995.69,756.5
2016,5,8,14,0,845.0,127.0,3.4,16.0,845.0,982.43,749.59
2016,5,8,14,15,836.5,125.0,3.45,16.0,814.0,962.48,737.39
2016,5,8,14,30,828.0,123.0,3.5,16.0,783.0,939.51,723.16
2016,5,8,14,45,818.5,120.0,3.6,16.0,746.5,919.54,711.34
2016,5,8,15,0,809.0,117.0,3.7,16.0,710.0,888.7,691.78
2016,5,8,15,15,794.5,114.5,3.8,16.0,668.0,851.46,667.51
2016,5,8,15,30,780.0,112.0,3.9,16.0,626.0,812.2,641.52
2016,5,8,15,45,762.5,108.0,4.05,16.0,580.0,767.0,611.0
2016,5,8,16,0,745.0,104.0,4.2,16.0,534.0,720.51,578.98
2016,5,8,16,15,720.5,100.0,4.3,15.5,485.5,667.75,542.6
2016,5,8,16,30,696.0,96.0,4.4,15.0,437.0,617.45,506.77
2016,5,8,16,45,665.0,90.5,4.55,15.0,386.5,558.78,461.34
2016,5,8,17,0,634.0,85.0,4.7,15.0,336.0,501.3,415.42
2016,5,8,17,15,589.0,79.0,4.75,15.0,285.5,436.89,362.15
2016,5,8,17,30,544.0,73.0,4.8,15.0,235.0,375.78,310.03
2016,5,8,17,45,481.0,64.5,4.9,15.0,187.0,307.35,250.56
2016,5,8,18,0,418.0,56.0,5.0,15.0,139.0,244.98,194.94
2016,5,8,18,15,322.0,44.5,4.95,14.5,97.0,174.56,133.1
2016,5,8,18,30,226.0,33.0,4.9,14.0,55.0,113.85,78.43
2016,5,8,18,45,113.0,16.5,4.85,14.0,27.5,49.98,0.0
2016,5,8,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,5,15,57.5,12.0,3.1,12.0,16.0,11.44,0.0
2016,5,9,5,30,115.0,24.0,3.1,12.0,32.0,18.85,5.07
2016,5,9,5,45,223.5,38.5,3.1,12.5,69.5,29.77,19.88
2016,5,9,6,0,332.0,53.0,3.1,13.0,107.0,40.26,29.93
2016,5,9,6,15,409.0,63.0,3.1,13.0,154.0,47.47,36.81
2016,5,9,6,30,486.0,73.0,3.1,13.0,201.0,53.08,42.06
2016,5,9,6,45,243.0,69.0,3.1,13.0,133.0,48.01,37.58
2016,5,9,7,0,0.0,65.0,3.1,13.0,65.0,60.46,46.3
2016,5,9,7,15,0.0,96.0,3.1,13.0,96.0,87.98,69.53
2016,5,9,7,30,0.0,127.0,3.1,13.0,127.0,115.04,92.02
2016,5,9,7,45,6.0,157.0,3.15,13.5,160.5,142.63,114.19
2016,5,9,8,0,12.0,187.0,3.2,14.0,194.0,171.19,136.87
2016,5,9,8,15,12.5,200.0,3.2,14.0,208.0,184.62,147.42
2016,5,9,8,30,13.0,213.0,3.2,14.0,222.0,198.08,157.97
2016,5,9,8,45,26.5,251.0,3.25,14.0,270.0,235.31,187.49
2016,5,9,9,0,40.0,289.0,3.3,14.0,318.0,278.04,221.14
2016,5,9,9,15,43.5,309.5,3.3,14.0,342.0,302.36,239.95
2016,5,9,9,30,47.0,330.0,3.3,14.0,366.0,327.24,259.11
2016,5,9,9,45,45.0,342.0,3.3,14.5,378.0,341.59,269.37
2016,5,9,10,0,43.0,354.0,3.3,15.0,390.0,355.74,279.41
2016,5,9,10,15,138.5,391.0,3.35,15.0,512.5,465.18,364.97
2016,5,9,10,30,234.0,428.0,3.4,15.0,635.0,582.61,454.21
2016,5,9,10,45,166.0,436.0,3.45,15.0,584.5,548.08,426.3
2016,5,9,11,0,98.0,444.0,3.5,15.0,534.0,504.18,391.73
2016,5,9,11,15,82.0,440.0,3.6,15.0,516.5,492.57,382.84
2016,5,9,11,30,66.0,436.0,3.7,15.0,499.0,479.51,372.65
2016,5,9,11,45,64.0,437.0,3.8,15.5,498.0,483.16,374.78
2016,5,9,12,0,62.0,438.0,3.9,16.0,497.0,486.4,376.56
2016,5,9,12,15,77.5,448.0,4.05,16.0,521.5,515.36,398.95
2016,5,9,12,30,93.0,458.0,4.2,16.0,546.0,544.64,421.49
2016,5,9,12,45,89.5,451.0,4.35,16.0,535.0,537.57,416.63
2016,5,9,13,0,86.0,444.0,4.5,16.0,524.0,529.87,411.47
2016,5,9,13,15,104.0,442.0,4.6,16.0,536.5,548.55,426.71
2016,5,9,13,30,122.0,440.0,4.7,16.0,549.0,579.18,450.67
2016,5,9,13,45,183.5,424.5,4.85,16.0,583.0,626.37,488.9
2016,5,9,14,0,245.0,409.0,5.0,16.0,617.0,684.41,534.73
2016,5,9,14,15,261.5,389.0,5.1,16.0,604.0,678.35,531.85
2016,5,9,14,30,278.0,369.0,5.2,16.0,591.0,670.4,527.89
2016,5,9,14,45,217.0,357.0,5.3,16.0,526.0,583.1,462.0
2016,5,9,15,0,156.0,345.0,5.4,16.0,461.0,510.61,406.17
2016,5,9,15,15,196.5,320.0,5.45,16.0,456.5,516.78,413.64
2016,5,9,15,30,237.0,295.0,5.5,16.0,452.0,519.71,418.32
2016,5,9,15,45,202.0,275.5,5.6,16.0,402.5,462.74,374.16
2016,5,9,16,0,167.0,256.0,5.7,16.0,353.0,407.54,330.9
2016,5,9,16,15,124.0,230.0,5.7,15.5,298.5,341.11,278.26
2016,5,9,16,30,81.0,204.0,5.7,15.0,244.0,268.01,219.23
2016,5,9,16,45,49.0,172.5,5.75,15.0,196.0,209.83,171.32
2016,5,9,17,0,17.0,141.0,5.8,15.0,148.0,147.85,119.55
2016,5,9,17,15,11.0,121.5,5.75,14.5,126.0,124.59,100.39
2016,5,9,17,30,5.0,102.0,5.7,14.0,104.0,101.89,81.36
2016,5,9,17,45,2.5,82.0,5.7,14.0,83.0,80.8,63.31
2016,5,9,18,0,0.0,62.0,5.7,14.0,62.0,59.86,45.18
2016,5,9,18,15,0.0,43.5,5.6,13.5,43.5,41.54,29.2
2016,5,9,18,30,0.0,25.0,5.5,13.0,25.0,23.21,12.95
2016,5,9,18,45,0.0,12.5,5.45,13.0,12.5,11.59,0.0
2016,5,9,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,5,15,49.0,13.0,1.55,12.0,16.0,12.39,0.0
2016,5,10,5,30,98.0,26.0,1.5,12.0,32.0,21.5,7.68
2016,5,10,5,45,206.0,41.5,1.45,12.0,71.0,32.12,22.06
2016,5,10,6,0,314.0,57.0,1.4,12.0,110.0,43.33,32.84
2016,5,10,6,15,157.0,45.0,1.4,12.0,71.5,32.63,23.72
2016,5,10,6,30,0.0,33.0,1.4,12.0,33.0,30.62,22.08
2016,5,10,6,45,0.0,41.5,1.4,12.5,41.5,38.54,29.19
2016,5,10,7,0,0.0,50.0,1.4,13.0,50.0,46.46,34.36
2016,5,10,7,15,0.0,80.5,1.35,13.0,80.5,74.71,58.28
2016,5,10,7,30,0.0,111.0,1.3,13.0,111.0,101.57,80.62
2016,5,10,7,45,0.0,135.5,1.3,13.0,135.5,123.34,98.39
2016,5,10,8,0,0.0,160.0,1.3,13.0,160.0,145.28,116.06
2016,5,10,8,15,0.0,162.5,1.25,13.0,162.5,148.4,118.16
2016,5,10,8,30,0.0,165.0,1.2,13.0,165.0,151.33,120.16
2016,5,10,8,45,7.0,201.5,1.2,13.5,207.0,187.32,148.56
2016,5,10,9,0,14.0,238.0,1.2,14.0,249.0,224.3,177.2
2016,5,10,9,15,84.0,304.5,1.2,14.0,370.0,320.01,251.88
2016,5,10,9,30,154.0,371.0,1.2,14.0,491.0,424.93,331.41
2016,5,10,9,45,131.0,385.0,1.25,14.5,490.5,434.14,336.66
2016,5,10,10,0,108.0,399.0,1.3,15.0,490.0,440.86,340.5
2016,5,10,10,15,126.5,417.0,1.3,15.0,526.5,479.73,369.22
2016,5,10,10,30,145.0,435.0,1.3,15.0,563.0,520.0,398.41
2016,5,10,10,45,98.5,422.0,1.35,15.5,510.0,477.11,365.21
2016,5,10,11,0,52.0,409.0,1.4,16.0,457.0,431.82,330.4
2016,5,10,11,15,41.5,394.0,1.55,16.0,433.0,412.59,316.6
2016,5,10,11,30,31.0,379.0,1.7,16.0,409.0,392.17,301.54
2016,5,10,11,45,41.0,401.5,1.85,16.5,440.5,426.61,327.24
2016,5,10,12,0,51.0,424.0,2.0,17.0,472.0,461.79,352.96
2016,5,10,12,15,43.0,407.5,2.2,17.0,448.0,440.88,337.71
2016,5,10,12,30,35.0,391.0,2.4,17.0,424.0,419.14,321.99
2016,5,10,12,45,116.0,426.5,2.65,17.0,534.5,549.39,421.64
2016,5,10,13,0,197.0,462.0,2.9,17.0,645.0,671.28,512.13
2016,5,10,13,15,201.0,449.0,3.05,17.0,632.5,665.37,508.35
2016,5,10,13,30,205.0,436.0,3.2,17.0,620.0,658.29,504.61
2016,5,10,13,45,152.5,422.0,3.4,17.0,557.0,592.37,456.4
2016,5,10,14,0,100.0,408.0,3.6,17.0,494.0,513.39,397.86
2016,5,10,14,15,100.0,392.0,3.65,16.5,475.0,497.03,387.51
2016,5,10,14,30,100.0,376.0,3.7,16.0,456.0,480.17,376.41
2016,5,10,14,45,74.5,344.0,3.75,16.0,402.5,421.31,331.73
2016,5,10,15,0,49.0,312.0,3.8,16.0,349.0,363.11,286.99
2016,5,10,15,15,47.5,294.0,3.75,16.0,328.0,342.58,271.8
2016,5,10,15,30,46.0,276.0,3.7,16.0,307.0,321.92,256.3
2016,5,10,15,45,76.0,265.0,3.65,16.0,311.5,335.01,268.38
2016,5,10,16,0,106.0,254.0,3.6,16.0,316.0,345.87,278.52
2016,5,10,16,15,53.5,203.5,3.55,15.5,235.0,247.92,200.14
2016,5,10,16,30,1.0,153.0,3.5,15.0,154.0,147.86,118.05
2016,5,10,16,45,0.5,128.0,3.5,15.0,128.5,122.75,97.77
2016,5,10,17,0,0.0,103.0,3.5,15.0,103.0,97.73,77.16
2016,5,10,17,15,0.0,87.5,3.45,14.5,87.5,82.73,64.87
2016,5,10,17,30,0.0,72.0,3.4,14.0,72.0,67.72,52.33
2016,5,10,17,45,0.0,57.5,3.35,14.0,57.5,53.73,40.33
2016,5,10,18,0,0.0,43.0,3.3,14.0,43.0,39.95,28.37
2016,5,10,18,15,0.0,30.0,3.2,14.0,30.0,27.85,17.74
2016,5,10,18,30,0.0,17.0,3.1,14.0,17.0,15.76,7.02
2016,5,10,18,45,0.0,8.5,3.05,14.0,8.5,7.87,0.0
2016,5,10,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,5,15,72.5,12.5,2.6,13.0,17.5,11.91,0.0
2016,5,11,5,30,145.0,25.0,2.6,13.0,35.0,19.6,7.23
2016,5,11,5,45,252.5,39.0,2.6,13.0,74.0,30.09,20.27
2016,5,11,6,0,360.0,53.0,2.6,13.0,113.0,40.17,29.92
2016,5,11,6,15,180.0,40.0,2.55,13.0,70.0,28.93,20.3
2016,5,11,6,30,0.0,27.0,2.5,13.0,27.0,25.04,16.94
2016,5,11,6,45,0.0,33.5,2.45,13.5,33.5,31.09,22.36
2016,5,11,7,0,0.0,40.0,2.4,14.0,40.0,37.15,26.24
2016,5,11,7,15,0.0,55.0,2.35,14.0,55.0,51.13,38.07
2016,5,11,7,30,0.0,70.0,2.3,14.0,70.0,65.14,49.78
2016,5,11,7,45,2.5,122.0,2.3,14.5,123.5,112.29,88.75
2016,5,11,8,0,5.0,174.0,2.3,15.0,177.0,158.52,126.08
2016,5,11,8,15,2.5,142.0,2.25,15.0,143.5,131.27,103.46
2016,5,11,8,30,0.0,110.0,2.2,15.0,110.0,102.18,79.41
2016,5,11,8,45,0.0,131.0,2.2,15.0,131.0,121.37,94.93
2016,5,11,9,0,0.0,152.0,2.2,15.0,152.0,140.63,110.3
2016,5,11,9,15,1.0,161.0,2.2,15.0,162.0,149.65,117.3
2016,5,11,9,30,2.0,170.0,2.2,15.0,172.0,158.81,124.42
2016,5,11,9,45,4.5,187.0,2.2,15.5,191.0,176.4,138.05
2016,5,11,10,0,7.0,204.0,2.2,16.0,210.0,194.33,151.81
2016,5,11,10,15,9.0,225.5,2.2,16.0,233.5,216.38,168.98
2016,5,11,10,30,11.0,247.0,2.2,16.0,257.0,238.74,186.27
2016,5,11,10,45,13.0,267.5,2.2,16.0,279.5,260.47,202.97
2016,5,11,11,0,15.0,288.0,2.2,16.0,302.0,282.49,219.82
2016,5,11,11,15,33.0,354.0,2.25,16.0,385.5,366.63,284.37
2016,5,11,11,30,51.0,420.0,2.3,16.0,469.0,450.02,346.75
2016,5,11,11,45,39.5,397.5,2.4,16.5,435.5,421.15,324.08
2016,5,11,12,0,28.0,375.0,2.5,17.0,402.0,391.09,300.99
2016,5,11,12,15,69.5,421.0,2.6,17.0,487.0,480.08,368.91
2016,5,11,12,30,111.0,467.0,2.7,17.0,572.0,571.21,436.52
2016,5,11,12,45,116.0,458.0,2.85,17.0,566.5,581.42,444.2
2016,5,11,13,0,121.0,449.0,3.0,17.0,561.0,581.13,444.9
2016,5,11,13,15,81.5,415.5,3.05,17.0,490.5,497.75,383.22
2016,5,11,13,30,42.0,382.0,3.1,17.0,420.0,424.83,328.34
2016,5,11,13,45,48.0,380.0,3.2,17.0,422.5,430.27,333.49
2016,5,11,14,0,54.0,378.0,3.3,17.0,425.0,435.46,338.18
2016,5,11,14,15,46.0,354.0,3.25,17.0,393.5,403.1,313.91
2016,5,11,14,30,38.0,330.0,3.2,17.0,362.0,370.6,289.5
2016,5,11,14,45,30.5,301.5,3.15,17.0,326.0,333.74,261.57
2016,5,11,15,0,23.0,273.0,3.1,17.0,290.0,285.48,224.52
2016,5,11,15,15,36.0,274.5,3.0,16.5,299.5,310.91,245.89
2016,5,11,15,30,49.0,276.0,2.9,16.0,309.0,324.31,257.71
2016,5,11,15,45,41.0,251.0,2.85,16.0,277.0,290.36,231.4
2016,5,11,16,0,33.0,226.0,2.8,16.0,245.0,256.75,205.24
2016,5,11,16,15,18.5,193.0,2.7,16.0,203.5,201.26,160.92
2016,5,11,16,30,4.0,160.0,2.6,16.0,162.0,157.13,125.19
2016,5,11,16,45,5.0,147.5,2.55,16.0,150.0,145.83,116.42
2016,5,11,17,0,6.0,135.0,2.5,16.0,138.0,134.5,107.44
2016,5,11,17,15,3.0,116.0,2.45,15.5,117.5,113.97,90.75
2016,5,11,17,30,0.0,97.0,2.4,15.0,97.0,93.71,74.0
2016,5,11,17,45,0.0,77.5,2.35,15.0,77.5,74.56,57.77
2016,5,11,18,0,0.0,58.0,2.3,15.0,58.0,55.31,41.21
2016,5,11,18,15,0.0,41.0,2.25,14.5,41.0,38.62,26.74
2016,5,11,18,30,0.0,24.0,2.2,14.0,24.0,22.28,12.35
2016,5,11,18,45,0.0,12.0,2.2,14.0,12.0,11.12,0.0
2016,5,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,2.0,3.0,13.0,2.0,1.91,0.0
2016,5,12,5,30,0.0,4.0,3.0,13.0,4.0,3.7,0.0
2016,5,12,5,45,0.0,9.5,3.05,13.0,9.5,8.79,1.95
2016,5,12,6,0,0.0,15.0,3.1,13.0,15.0,13.89,6.69
2016,5,12,6,15,0.0,21.5,3.05,13.0,21.5,19.93,12.25
2016,5,12,6,30,0.0,28.0,3.0,13.0,28.0,25.97,17.78
2016,5,12,6,45,0.0,35.0,2.95,13.0,35.0,32.49,23.66
2016,5,12,7,0,0.0,42.0,2.9,13.0,42.0,39.01,27.95
2016,5,12,7,15,0.0,59.0,2.8,13.0,59.0,54.86,41.4
2016,5,12,7,30,0.0,76.0,2.7,13.0,76.0,70.74,54.71
2016,5,12,7,45,0.0,95.0,2.65,13.5,95.0,88.15,69.02
2016,5,12,8,0,0.0,114.0,2.6,14.0,114.0,105.3,82.89
2016,5,12,8,15,2.5,152.0,2.55,14.0,153.5,140.07,111.2
2016,5,12,8,30,5.0,190.0,2.5,14.0,193.0,175.18,139.38
2016,5,12,8,45,10.5,217.5,2.45,14.0,224.5,202.92,161.27
2016,5,12,9,0,16.0,245.0,2.4,14.0,256.0,231.47,183.67
2016,5,12,9,15,17.5,262.0,2.35,14.0,275.0,249.35,197.41
2016,5,12,9,30,19.0,279.0,2.3,14.0,294.0,267.47,211.28
