Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,9,45,15.5,265.5,2.3,14.5,278.5,255.01,200.73
2016,5,12,10,0,12.0,252.0,2.3,15.0,263.0,241.82,189.74
2016,5,12,10,15,36.5,327.0,2.25,15.0,359.5,330.54,258.91
2016,5,12,10,30,61.0,402.0,2.2,15.0,456.0,422.48,328.41
2016,5,12,10,45,118.5,430.5,2.15,15.5,538.0,503.93,388.97
2016,5,12,11,0,176.0,459.0,2.1,16.0,620.0,587.84,449.79
2016,5,12,11,15,182.5,465.5,2.1,16.0,634.5,609.83,465.01
2016,5,12,11,30,189.0,472.0,2.1,16.0,649.0,631.65,480.49
2016,5,12,11,45,254.5,460.5,2.1,16.0,701.0,697.05,528.55
2016,5,12,12,0,320.0,449.0,2.1,16.0,753.0,758.87,573.13
2016,5,12,12,15,371.5,422.5,2.2,16.0,774.5,792.94,598.82
2016,5,12,12,30,423.0,396.0,2.3,16.0,796.0,834.34,629.59
2016,5,12,12,45,449.0,384.0,2.4,16.0,804.5,857.07,646.67
2016,5,12,13,0,475.0,372.0,2.5,16.0,813.0,877.89,662.68
2016,5,12,13,15,645.5,268.5,2.7,16.0,855.5,950.69,720.19
2016,5,12,13,30,816.0,165.0,2.9,16.0,898.0,1010.55,763.09
2016,5,12,13,45,818.5,158.5,3.1,16.0,876.5,1003.81,760.49
2016,5,12,14,0,821.0,152.0,3.3,16.0,855.0,993.6,756.15
2016,5,12,14,15,812.0,150.0,3.45,16.0,824.0,973.51,744.64
2016,5,12,14,30,803.0,148.0,3.6,16.0,793.0,950.44,731.07
2016,5,12,14,45,797.0,142.5,3.75,16.0,757.5,923.6,714.75
2016,5,12,15,0,791.0,137.0,3.9,16.0,722.0,893.94,696.29
2016,5,12,15,15,776.0,134.0,4.0,15.5,680.0,856.3,672.91
2016,5,12,15,30,761.0,131.0,4.1,15.0,638.0,816.7,647.77
2016,5,12,15,45,743.5,126.0,4.2,15.0,592.0,774.74,619.26
2016,5,12,16,0,726.0,121.0,4.3,15.0,546.0,727.87,586.85
2016,5,12,16,15,700.0,116.5,4.35,15.0,496.5,674.25,548.48
2016,5,12,16,30,674.0,112.0,4.4,15.0,447.0,620.66,508.23
2016,5,12,16,45,502.5,128.0,4.5,15.0,362.0,488.65,403.24
2016,5,12,17,0,331.0,144.0,4.6,15.0,277.0,367.39,304.08
2016,5,12,17,15,295.5,129.5,4.65,14.5,236.0,315.31,261.56
2016,5,12,17,30,260.0,115.0,4.7,14.0,195.0,266.33,220.34
2016,5,12,17,45,224.0,96.0,4.8,14.0,156.0,215.17,176.08
2016,5,12,18,0,188.0,77.0,4.9,14.0,117.0,167.55,134.14
2016,5,12,18,15,138.5,58.0,4.85,13.5,83.0,118.94,91.56
2016,5,12,18,30,89.0,39.0,4.8,13.0,49.0,75.61,53.38
2016,5,12,18,45,44.5,19.5,4.8,13.0,24.5,34.98,9.46
2016,5,12,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.0,3.25,12.0,2.0,1.91,0.0
2016,5,13,5,30,0.0,4.0,3.2,12.0,4.0,3.7,0.0
2016,5,13,5,45,0.0,8.5,3.2,12.0,8.5,7.87,1.19
2016,5,13,6,0,0.0,13.0,3.2,12.0,13.0,12.04,5.09
2016,5,13,6,15,0.0,18.0,3.15,12.0,18.0,16.68,9.39
2016,5,13,6,30,0.0,23.0,3.1,12.0,23.0,21.32,13.66
2016,5,13,6,45,0.0,29.0,3.1,12.5,29.0,26.91,18.68
2016,5,13,7,0,0.0,35.0,3.1,13.0,35.0,32.49,22.35
2016,5,13,7,15,0.0,57.0,3.05,13.0,57.0,53.0,39.8
2016,5,13,7,30,0.0,79.0,3.0,13.0,79.0,73.55,57.08
2016,5,13,7,45,0.0,105.5,2.95,13.0,105.5,97.43,76.93
2016,5,13,8,0,0.0,132.0,2.9,13.0,132.0,121.14,96.39
2016,5,13,8,15,2.0,158.5,2.9,13.0,159.5,145.6,116.19
2016,5,13,8,30,4.0,185.0,2.9,13.0,187.0,170.45,136.13
2016,5,13,8,45,10.0,216.0,2.9,13.5,223.0,201.4,160.5
2016,5,13,9,0,16.0,247.0,2.9,14.0,259.0,233.24,185.3
2016,5,13,9,15,21.5,273.5,2.95,14.0,290.0,261.72,207.56
2016,5,13,9,30,27.0,300.0,3.0,14.0,321.0,288.95,228.7
2016,5,13,9,45,26.5,310.5,3.15,14.5,332.5,301.5,237.79
2016,5,13,10,0,26.0,321.0,3.3,15.0,344.0,314.01,246.84
2016,5,13,10,15,150.5,371.5,3.45,15.0,505.0,456.0,358.74
2016,5,13,10,30,275.0,422.0,3.6,15.0,666.0,609.98,475.87
2016,5,13,10,45,284.5,424.5,3.75,15.0,682.0,635.6,494.51
2016,5,13,11,0,294.0,427.0,3.9,15.0,698.0,661.05,513.67
2016,5,13,11,15,290.5,440.5,4.05,15.0,711.5,685.22,531.3
2016,5,13,11,30,287.0,454.0,4.2,15.0,725.0,708.45,548.18
2016,5,13,11,45,314.5,448.5,4.4,15.0,746.5,741.14,573.59
2016,5,13,12,0,342.0,443.0,4.6,15.0,768.0,773.69,598.86
2016,5,13,12,15,628.0,282.5,4.7,15.0,877.0,911.89,708.24
2016,5,13,12,30,914.0,122.0,4.8,15.0,986.0,1032.17,794.34
2016,5,13,12,45,912.0,121.5,4.95,15.0,976.0,1040.67,800.98
2016,5,13,13,0,910.0,121.0,5.1,15.0,966.0,1045.62,806.07
2016,5,13,13,15,906.5,120.0,5.2,15.0,948.5,1044.99,806.98
2016,5,13,13,30,903.0,119.0,5.3,15.0,931.0,1040.78,805.53
2016,5,13,13,45,898.5,117.5,5.4,15.0,906.5,1031.5,800.63
2016,5,13,14,0,894.0,116.0,5.5,15.0,882.0,1018.74,793.38
2016,5,13,14,15,886.5,114.5,5.5,15.0,850.5,999.65,780.97
2016,5,13,14,30,879.0,113.0,5.5,15.0,819.0,977.35,766.37
2016,5,13,14,45,871.5,109.5,5.55,15.0,782.5,949.82,748.37
2016,5,13,15,0,864.0,106.0,5.6,15.0,746.0,919.36,728.2
2016,5,13,15,15,850.5,104.0,5.55,15.0,703.5,882.46,702.63
2016,5,13,15,30,837.0,102.0,5.5,15.0,661.0,849.89,680.18
2016,5,13,15,45,825.0,97.5,5.45,15.0,615.5,806.91,649.8
2016,5,13,16,0,813.0,93.0,5.4,15.0,570.0,762.08,617.8
2016,5,13,16,15,790.5,89.5,5.3,15.0,520.0,708.91,578.84
2016,5,13,16,30,768.0,86.0,5.2,15.0,470.0,655.28,539.01
2016,5,13,16,45,744.0,81.0,5.15,15.0,419.0,598.8,495.1
2016,5,13,17,0,720.0,76.0,5.1,15.0,368.0,542.63,449.75
2016,5,13,17,15,679.0,71.0,5.05,14.5,315.5,479.39,398.01
2016,5,13,17,30,638.0,66.0,5.0,14.0,263.0,417.08,345.36
2016,5,13,17,45,581.5,59.0,5.0,14.0,213.0,348.43,285.34
2016,5,13,18,0,525.0,52.0,5.0,14.0,163.0,285.01,228.22
2016,5,13,18,15,432.0,43.0,5.0,14.0,117.5,212.21,163.23
2016,5,13,18,30,339.0,34.0,5.0,14.0,72.0,149.65,106.44
2016,5,13,18,45,169.5,17.0,5.0,14.0,36.0,67.35,25.19
2016,5,13,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,14,5,15,60.0,13.0,2.2,14.0,18.0,12.39,0.0
2016,5,14,5,30,120.0,26.0,2.3,14.0,36.0,20.27,9.24
2016,5,14,5,45,192.5,41.5,2.4,14.0,70.0,31.86,21.88
2016,5,14,6,0,265.0,57.0,2.5,14.0,104.0,42.96,32.33
2016,5,14,6,15,306.5,73.5,2.5,14.0,144.5,54.27,42.78
2016,5,14,6,30,348.0,90.0,2.5,14.0,185.0,65.03,52.55
2016,5,14,6,45,384.0,102.5,2.5,14.5,228.5,72.27,58.88
2016,5,14,7,0,420.0,115.0,2.5,15.0,272.0,93.67,65.43
2016,5,14,7,15,579.0,99.0,2.35,15.0,349.5,122.64,74.34
2016,5,14,7,30,738.0,83.0,2.2,15.0,427.0,174.45,107.68
2016,5,14,7,45,422.5,162.0,2.05,15.5,364.0,215.23,155.66
2016,5,14,8,0,107.0,241.0,1.9,16.0,301.0,234.9,183.36
2016,5,14,8,15,137.5,265.0,1.75,16.0,349.0,269.47,210.2
2016,5,14,8,30,168.0,289.0,1.6,16.0,397.0,312.26,243.41
2016,5,14,8,45,514.0,194.0,1.5,16.5,556.0,391.76,302.94
2016,5,14,9,0,860.0,99.0,1.4,17.0,715.0,514.87,396.77
2016,5,14,9,15,870.5,100.5,1.4,17.0,754.0,568.32,438.63
2016,5,14,9,30,881.0,102.0,1.4,17.0,793.0,621.16,479.24
2016,5,14,9,45,732.0,191.0,1.4,17.0,781.5,648.16,497.38
2016,5,14,10,0,583.0,280.0,1.4,17.0,770.0,662.81,505.45
2016,5,14,10,15,516.0,316.5,1.45,17.0,760.5,676.3,514.28
2016,5,14,10,30,449.0,353.0,1.5,17.0,751.0,683.28,518.08
2016,5,14,10,45,523.5,335.5,1.55,17.5,810.0,750.04,565.47
2016,5,14,11,0,598.0,318.0,1.6,18.0,869.0,820.11,613.61
2016,5,14,11,15,747.5,222.0,1.65,18.0,920.0,884.29,660.45
2016,5,14,11,30,897.0,126.0,1.7,18.0,971.0,942.85,698.82
2016,5,14,11,45,896.0,127.5,1.75,18.0,975.5,967.21,714.54
2016,5,14,12,0,895.0,129.0,1.8,18.0,980.0,988.42,728.64
2016,5,14,12,15,894.0,129.0,1.9,18.0,977.5,1004.96,740.48
2016,5,14,12,30,893.0,129.0,2.0,18.0,975.0,1018.18,750.3
2016,5,14,12,45,887.5,130.5,2.15,18.0,963.5,1025.04,756.74
2016,5,14,13,0,882.0,132.0,2.3,18.0,952.0,1028.43,761.04
2016,5,14,13,15,878.0,131.0,2.4,18.0,934.5,1027.34,761.93
2016,5,14,13,30,874.0,130.0,2.5,18.0,917.0,1022.78,760.67
2016,5,14,13,45,867.0,129.5,2.7,18.0,892.0,1012.31,756.6
2016,5,14,14,0,860.0,129.0,2.9,18.0,867.0,998.54,750.27
2016,5,14,14,15,851.5,127.0,3.1,17.5,836.0,978.51,741.02
2016,5,14,14,30,843.0,125.0,3.3,17.0,805.0,955.42,729.51
2016,5,14,14,45,830.5,123.5,3.5,17.0,767.5,934.12,717.66
2016,5,14,15,0,818.0,122.0,3.7,17.0,730.0,902.09,698.08
2016,5,14,15,15,803.5,119.5,3.85,17.0,687.5,864.78,674.24
2016,5,14,15,30,789.0,117.0,4.0,17.0,645.0,825.44,648.61
2016,5,14,15,45,770.0,113.5,4.15,17.0,598.5,779.46,617.72
2016,5,14,16,0,751.0,110.0,4.3,17.0,552.0,732.27,585.47
2016,5,14,16,15,726.5,106.0,4.35,16.5,503.0,682.21,551.22
2016,5,14,16,30,702.0,102.0,4.4,16.0,454.0,629.28,513.38
2016,5,14,16,45,668.5,97.5,4.45,16.0,403.0,570.0,467.53
2016,5,14,17,0,635.0,93.0,4.5,16.0,352.0,512.08,421.48
2016,5,14,17,15,590.5,86.5,4.45,16.0,301.0,447.38,368.44
2016,5,14,17,30,546.0,80.0,4.4,16.0,250.0,385.88,316.57
2016,5,14,17,45,484.5,71.5,4.4,16.0,201.5,317.93,258.21
2016,5,14,18,0,423.0,63.0,4.4,16.0,153.0,255.76,203.43
2016,5,14,18,15,331.5,51.0,4.3,15.5,110.0,183.99,141.05
2016,5,14,18,30,240.0,39.0,4.2,15.0,67.0,125.07,89.24
2016,5,14,18,45,120.0,19.5,4.15,15.0,33.5,57.18,23.45
2016,5,14,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,5,15,64.0,15.0,5.0,14.0,20.0,14.3,0.0
2016,5,15,5,30,128.0,30.0,5.1,14.0,40.0,23.5,11.99
2016,5,15,5,45,231.0,44.5,5.2,14.0,79.0,34.26,23.97
2016,5,15,6,0,334.0,59.0,5.3,14.0,118.0,44.58,33.75
2016,5,15,6,15,167.0,53.5,5.3,14.0,83.0,42.89,32.65
2016,5,15,6,30,0.0,48.0,5.3,14.0,48.0,44.6,34.34
2016,5,15,6,45,0.0,60.0,5.3,14.5,60.0,55.79,44.26
2016,5,15,7,0,0.0,72.0,5.3,15.0,72.0,67.0,51.43
2016,5,15,7,15,0.0,91.0,5.3,15.0,91.0,83.88,65.51
2016,5,15,7,30,0.0,110.0,5.3,15.0,110.0,100.83,79.48
2016,5,15,7,45,10.5,156.5,5.35,15.5,162.5,143.42,113.94
2016,5,15,8,0,21.0,203.0,5.4,16.0,215.0,187.2,148.89
2016,5,15,8,15,14.5,202.0,5.4,16.0,210.5,187.18,148.69
2016,5,15,8,30,8.0,201.0,5.4,16.0,206.0,185.94,147.46
2016,5,15,8,45,10.0,217.5,5.45,16.0,225.0,202.73,160.68
2016,5,15,9,0,12.0,234.0,5.5,16.0,244.0,219.83,174.08
2016,5,15,9,15,77.0,304.5,5.5,16.0,365.0,316.23,250.93
2016,5,15,9,30,142.0,375.0,5.5,16.0,486.0,421.06,333.15
2016,5,15,9,45,99.0,374.0,5.55,16.5,453.0,404.36,318.66
2016,5,15,10,0,56.0,373.0,5.6,17.0,420.0,381.38,299.28
2016,5,15,10,15,470.5,247.5,5.7,17.0,664.0,580.16,462.13
2016,5,15,10,30,885.0,122.0,5.8,17.0,908.0,805.13,636.26
2016,5,15,10,45,695.5,241.5,5.9,17.0,868.0,802.64,631.52
2016,5,15,11,0,506.0,361.0,6.0,17.0,828.0,781.88,611.0
2016,5,15,11,15,434.0,394.0,6.2,17.0,798.5,770.45,601.42
2016,5,15,11,30,362.0,427.0,6.4,17.0,769.0,750.11,585.02
2016,5,15,11,45,274.0,453.5,6.65,17.0,713.0,707.61,551.69
2016,5,15,12,0,186.0,480.0,6.9,17.0,657.0,653.35,509.15
2016,5,15,12,15,322.5,435.0,7.05,17.0,741.0,756.87,591.52
2016,5,15,12,30,459.0,390.0,7.2,17.0,825.0,863.12,674.27
2016,5,15,12,45,396.5,414.0,7.35,17.0,787.0,825.52,645.19
2016,5,15,13,0,334.0,438.0,7.5,17.0,749.0,793.55,620.33
2016,5,15,13,15,331.5,427.0,7.6,17.0,731.0,783.96,614.17
2016,5,15,13,30,329.0,416.0,7.7,17.0,713.0,772.62,606.67
2016,5,15,13,45,289.5,414.0,7.8,17.0,670.0,732.06,576.08
2016,5,15,14,0,250.0,412.0,7.9,17.0,627.0,690.7,544.72
2016,5,15,14,15,319.0,376.0,7.9,16.5,640.5,718.99,570.67
2016,5,15,14,30,388.0,340.0,7.9,16.0,654.0,743.42,593.57
2016,5,15,14,45,407.5,314.5,7.9,16.0,630.5,739.7,592.33
2016,5,15,15,0,427.0,289.0,7.9,16.0,607.0,722.02,580.82
2016,5,15,15,15,415.5,275.0,7.95,16.0,569.5,685.88,554.2
2016,5,15,15,30,404.0,261.0,8.0,16.0,532.0,648.7,526.57
2016,5,15,15,45,344.0,253.5,8.05,16.0,473.0,566.41,462.26
2016,5,15,16,0,284.0,246.0,8.1,16.0,414.0,498.96,408.56
2016,5,15,16,15,287.5,222.0,8.05,15.5,379.5,464.52,382.96
2016,5,15,16,30,291.0,198.0,8.0,15.0,345.0,428.82,355.75
2016,5,15,16,45,266.0,178.5,7.95,15.0,301.5,378.08,314.44
2016,5,15,17,0,241.0,159.0,7.9,15.0,258.0,328.95,273.85
2016,5,15,17,15,221.5,140.0,7.85,15.0,221.0,285.37,237.25
2016,5,15,17,30,202.0,121.0,7.8,15.0,184.0,243.3,201.25
2016,5,15,17,45,334.0,90.0,7.8,15.0,172.0,266.35,218.89
2016,5,15,18,0,466.0,59.0,7.8,15.0,160.0,269.33,216.53
2016,5,15,18,15,374.0,48.5,7.7,14.5,115.5,198.33,153.47
2016,5,15,18,30,282.0,38.0,7.6,14.0,71.0,136.17,98.03
2016,5,15,18,45,157.0,23.5,7.5,14.0,40.5,71.47,33.27
2016,5,15,19,0,32.0,9.0,7.4,14.0,10.0,14.34,0.0
2016,5,15,19,15,16.0,4.5,7.4,14.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,16,5,15,58.0,15.5,5.75,14.0,20.0,14.77,0.0
2016,5,16,5,30,116.0,31.0,5.6,14.0,40.0,25.47,13.84
2016,5,16,5,45,211.0,46.5,5.45,14.0,79.0,35.78,25.33
2016,5,16,6,0,306.0,62.0,5.3,14.0,118.0,46.83,35.76
2016,5,16,6,15,153.0,61.5,5.1,14.0,89.5,48.84,37.96
2016,5,16,6,30,0.0,61.0,4.9,14.0,61.0,56.52,44.98
2016,5,16,6,45,0.0,76.0,4.75,14.5,76.0,69.8,56.71
2016,5,16,7,0,0.0,91.0,4.6,15.0,91.0,83.12,65.03
2016,5,16,7,15,0.0,113.0,4.45,15.0,113.0,102.45,81.07
2016,5,16,7,30,0.0,135.0,4.3,15.0,135.0,121.96,97.03
2016,5,16,7,45,11.0,170.0,4.2,15.0,176.0,154.78,123.34
2016,5,16,8,0,22.0,205.0,4.1,15.0,217.0,189.17,150.71
2016,5,16,8,15,42.0,239.5,4.0,15.0,265.5,222.56,176.92
2016,5,16,8,30,62.0,274.0,3.9,15.0,314.0,263.57,209.24
2016,5,16,8,45,106.0,305.0,3.8,15.5,379.0,315.03,249.08
2016,5,16,9,0,150.0,336.0,3.7,16.0,444.0,368.81,290.47
2016,5,16,9,15,273.0,331.0,3.7,16.0,540.5,441.41,347.46
2016,5,16,9,30,396.0,326.0,3.7,16.0,637.0,528.58,415.28
2016,5,16,9,45,632.0,222.0,3.7,16.5,743.5,611.66,481.28
2016,5,16,10,0,868.0,118.0,3.7,17.0,850.0,712.67,559.87
2016,5,16,10,15,874.5,119.0,3.75,17.0,877.0,757.35,591.88
2016,5,16,10,30,881.0,120.0,3.8,17.0,904.0,800.21,621.98
2016,5,16,10,45,722.0,229.0,3.9,17.0,881.0,812.43,629.27
2016,5,16,11,0,563.0,338.0,4.0,17.0,858.0,808.71,622.15
2016,5,16,11,15,728.0,231.5,4.1,17.0,913.5,875.83,675.26
2016,5,16,11,30,893.0,125.0,4.2,17.0,969.0,938.0,718.54
2016,5,16,11,45,893.0,126.0,4.35,17.5,973.5,962.64,734.42
2016,5,16,12,0,893.0,127.0,4.5,18.0,978.0,984.2,748.87
2016,5,16,12,15,893.0,126.5,4.7,18.0,976.0,1001.13,762.13
2016,5,16,12,30,893.0,126.0,4.9,18.0,974.0,1014.79,773.26
2016,5,16,12,45,892.5,125.0,5.15,18.0,965.0,1024.09,781.9
2016,5,16,13,0,892.0,124.0,5.4,18.0,956.0,1029.95,788.26
2016,5,16,13,15,889.0,123.0,5.65,18.0,939.0,1029.82,790.51
2016,5,16,13,30,886.0,122.0,5.9,18.0,922.0,1026.19,790.38
2016,5,16,13,45,882.5,120.0,6.15,18.0,899.0,1017.55,786.73
2016,5,16,14,0,879.0,118.0,6.4,18.0,876.0,1005.48,780.65
2016,5,16,14,15,872.0,116.5,6.55,17.5,845.5,987.15,771.02
2016,5,16,14,30,865.0,115.0,6.7,17.0,815.0,965.67,759.06
2016,5,16,14,45,856.0,113.0,6.9,17.0,778.5,938.75,741.83
2016,5,16,15,0,847.0,111.0,7.1,17.0,742.0,909.06,722.42
2016,5,16,15,15,834.0,109.0,7.15,17.0,700.5,880.14,702.84
2016,5,16,15,30,821.0,107.0,7.2,17.0,659.0,841.81,676.09
2016,5,16,15,45,798.5,106.0,7.3,17.0,612.0,794.77,642.67
2016,5,16,16,0,776.0,105.0,7.4,17.0,565.0,746.67,608.04
2016,5,16,16,15,752.5,101.5,7.4,16.5,515.5,694.3,570.42
2016,5,16,16,30,729.0,98.0,7.4,16.0,466.0,644.07,533.57
2016,5,16,16,45,491.0,128.5,7.4,16.0,364.5,481.81,400.67
2016,5,16,17,0,253.0,159.0,7.4,16.0,263.0,336.27,278.6
2016,5,16,17,15,228.5,141.0,7.35,15.5,225.5,290.41,240.86
2016,5,16,17,30,204.0,123.0,7.3,15.0,188.0,246.57,203.87
2016,5,16,17,45,304.5,95.5,7.3,15.0,172.5,258.94,212.64
2016,5,16,18,0,405.0,68.0,7.3,15.0,157.0,252.11,202.78
2016,5,16,18,15,313.5,55.5,7.2,14.5,113.5,183.2,142.09
2016,5,16,18,30,222.0,43.0,7.1,14.0,70.0,124.6,90.45
2016,5,16,18,45,118.0,26.0,7.05,14.0,39.5,65.76,32.84
2016,5,16,19,0,14.0,9.0,7.0,14.0,9.0,11.11,0.0
2016,5,16,19,15,7.0,4.5,6.9,14.0,4.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,5,15,98.5,14.5,3.2,13.0,23.0,13.82,0.0
2016,5,17,5,30,197.0,29.0,3.2,13.0,46.0,22.65,12.05
2016,5,17,5,45,307.0,40.5,3.2,13.5,87.0,31.65,21.88
2016,5,17,6,0,417.0,52.0,3.2,14.0,128.0,39.5,29.35
2016,5,17,6,15,487.0,60.5,2.95,14.0,176.5,44.23,33.89
2016,5,17,6,30,557.0,69.0,2.7,14.0,225.0,48.71,38.04
2016,5,17,6,45,284.0,100.0,2.5,14.5,180.0,69.87,56.77
2016,5,17,7,0,11.0,131.0,2.3,15.0,135.0,115.25,91.67
2016,5,17,7,15,18.5,153.0,2.25,15.5,161.5,136.25,108.03
2016,5,17,7,30,26.0,175.0,2.2,16.0,188.0,158.38,125.16
2016,5,17,7,45,39.0,202.0,2.15,16.5,223.0,181.2,142.55
2016,5,17,8,0,52.0,229.0,2.1,17.0,258.0,211.24,165.71
2016,5,17,8,15,92.5,260.5,2.15,17.0,318.0,255.72,199.96
2016,5,17,8,30,133.0,292.0,2.2,17.0,378.0,301.43,235.3
2016,5,17,8,45,149.5,314.5,2.3,17.5,417.0,338.51,263.74
2016,5,17,9,0,166.0,337.0,2.4,18.0,456.0,377.52,293.36
2016,5,17,9,15,209.0,352.0,2.45,18.0,511.0,426.54,330.91
2016,5,17,9,30,252.0,367.0,2.5,18.0,566.0,477.99,370.01
2016,5,17,9,45,241.0,386.5,2.6,18.5,583.0,504.82,389.14
2016,5,17,10,0,230.0,406.0,2.7,19.0,600.0,530.78,407.36
2016,5,17,10,15,320.0,389.0,2.75,19.0,668.5,596.31,457.08
2016,5,17,10,30,410.0,372.0,2.8,19.0,737.0,669.61,511.58
2016,5,17,10,45,395.5,388.5,2.85,19.5,747.5,691.8,525.69
2016,5,17,11,0,381.0,405.0,2.9,20.0,758.0,713.37,539.45
2016,5,17,11,15,427.0,396.0,2.95,20.0,796.5,765.6,577.17
2016,5,17,11,30,473.0,387.0,3.0,20.0,835.0,816.58,613.48
2016,5,17,11,45,700.5,252.0,3.1,20.5,919.0,916.28,687.85
2016,5,17,12,0,928.0,117.0,3.2,21.0,1003.0,1007.72,747.57
2016,5,17,12,15,927.5,117.0,3.3,21.0,1000.5,1025.16,759.1
2016,5,17,12,30,927.0,117.0,3.4,21.0,998.0,1039.2,769.15
2016,5,17,12,45,926.0,116.0,3.5,21.0,988.0,1048.25,776.05
2016,5,17,13,0,925.0,115.0,3.6,21.0,978.0,1053.73,780.76
2016,5,17,13,15,921.0,114.0,3.7,20.5,960.5,1052.59,782.73
2016,5,17,13,30,917.0,113.0,3.8,20.0,943.0,1047.83,782.46
2016,5,17,13,45,911.0,112.5,3.9,20.0,918.0,1038.03,777.44
2016,5,17,14,0,905.0,112.0,4.0,20.0,893.0,1024.76,770.19
2016,5,17,14,15,897.5,110.5,4.1,20.0,861.5,1005.58,758.99
2016,5,17,14,30,890.0,109.0,4.2,20.0,830.0,983.17,745.64
2016,5,17,14,45,879.5,107.5,4.3,20.0,792.5,954.86,728.18
2016,5,17,15,0,869.0,106.0,4.4,20.0,755.0,923.78,708.72
2016,5,17,15,15,856.0,103.5,4.5,19.5,712.5,886.78,686.59
2016,5,17,15,30,843.0,101.0,4.6,19.0,670.0,847.55,662.47
2016,5,17,15,45,826.5,98.0,4.7,19.0,623.0,808.94,637.1
2016,5,17,16,0,810.0,95.0,4.8,19.0,576.0,762.4,605.47
2016,5,17,16,15,787.5,92.0,4.8,18.5,526.0,710.09,569.64
2016,5,17,16,30,765.0,89.0,4.8,18.0,476.0,657.31,532.69
2016,5,17,16,45,735.5,84.5,4.8,18.0,424.5,598.03,487.47
2016,5,17,17,0,706.0,80.0,4.8,18.0,373.0,541.52,442.7
2016,5,17,17,15,665.0,75.0,4.75,17.5,320.5,477.23,391.09
2016,5,17,17,30,624.0,70.0,4.7,17.0,268.0,415.69,340.01
2016,5,17,17,45,562.5,63.5,4.7,17.0,217.5,346.03,280.26
2016,5,17,18,0,501.0,57.0,4.7,17.0,167.0,282.05,223.84
2016,5,17,18,15,412.0,47.0,4.6,16.5,122.0,210.66,161.41
2016,5,17,18,30,323.0,37.0,4.5,16.0,77.0,149.0,106.89
2016,5,17,18,45,190.0,23.5,4.45,15.5,44.5,81.68,42.74
2016,5,17,19,0,57.0,10.0,4.4,15.0,12.0,19.9,0.0
2016,5,17,19,15,28.5,5.0,4.25,15.0,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,15,87.0,15.5,1.6,14.0,23.0,12.23,0.0
2016,5,18,5,30,174.0,31.0,1.6,14.0,46.0,24.22,13.48
2016,5,18,5,45,275.5,44.0,1.65,14.5,86.5,33.76,23.67
2016,5,18,6,0,377.0,57.0,1.7,15.0,127.0,42.91,32.26
2016,5,18,6,15,446.5,66.0,1.6,15.0,174.5,48.86,37.88
2016,5,18,6,30,516.0,75.0,1.5,15.0,222.0,53.54,42.18
2016,5,18,6,45,566.5,82.0,1.4,15.5,272.5,56.25,44.5
2016,5,18,7,0,617.0,89.0,1.3,16.0,323.0,81.63,49.68
2016,5,18,7,15,375.0,144.0,1.2,16.0,292.5,141.3,97.24
2016,5,18,7,30,133.0,199.0,1.1,16.0,262.0,181.92,139.15
2016,5,18,7,45,107.5,219.5,1.05,16.5,274.5,204.01,157.51
2016,5,18,8,0,82.0,240.0,1.0,17.0,287.0,227.85,177.01
2016,5,18,8,15,74.0,258.5,0.95,17.0,303.5,248.15,193.05
2016,5,18,8,30,66.0,277.0,0.9,17.0,320.0,267.58,208.07
2016,5,18,8,45,69.5,298.5,0.9,17.5,347.0,293.7,227.5
2016,5,18,9,0,73.0,320.0,0.9,18.0,374.0,320.36,247.0
2016,5,18,9,15,152.0,345.5,1.0,18.0,464.0,389.93,299.66
2016,5,18,9,30,231.0,371.0,1.1,18.0,554.0,470.57,359.73
2016,5,18,9,45,162.0,385.5,1.2,18.5,516.5,453.98,345.93
2016,5,18,10,0,93.0,400.0,1.3,19.0,479.0,430.84,327.47
2016,5,18,10,15,112.0,419.0,1.45,19.0,517.0,469.85,356.72
2016,5,18,10,30,131.0,438.0,1.6,19.0,555.0,510.68,386.71
2016,5,18,10,45,130.5,449.0,1.75,19.0,567.5,529.75,400.5
2016,5,18,11,0,130.0,460.0,1.9,19.0,580.0,548.56,414.23
2016,5,18,11,15,156.5,468.0,1.95,19.0,615.0,588.04,443.02
2016,5,18,11,30,183.0,476.0,2.0,19.0,650.0,628.68,472.29
2016,5,18,11,45,241.0,467.5,2.15,19.0,697.5,689.5,517.03
2016,5,18,12,0,299.0,459.0,2.3,19.0,745.0,746.88,558.93
2016,5,18,12,15,281.5,462.5,2.4,19.0,731.5,743.46,556.3
2016,5,18,12,30,264.0,466.0,2.5,19.0,718.0,738.25,552.92
2016,5,18,12,45,299.0,450.5,2.6,19.0,732.5,764.47,573.15
2016,5,18,13,0,334.0,435.0,2.7,19.0,747.0,789.51,592.35
2016,5,18,13,15,606.5,281.0,2.8,19.0,835.5,922.09,693.2
2016,5,18,13,30,879.0,127.0,2.9,19.0,924.0,1023.88,763.31
2016,5,18,13,45,876.0,124.5,3.05,19.0,900.0,1015.35,758.75
2016,5,18,14,0,873.0,122.0,3.2,19.0,876.0,1003.4,752.99
2016,5,18,14,15,865.0,120.5,3.4,19.0,845.0,984.25,742.75
2016,5,18,14,30,857.0,119.0,3.6,19.0,814.0,962.02,730.32
2016,5,18,14,45,847.5,116.5,3.85,19.0,777.5,934.35,714.27
2016,5,18,15,0,838.0,114.0,4.1,19.0,741.0,903.95,696.05
2016,5,18,15,15,824.0,111.5,4.35,18.5,699.0,873.98,679.13
2016,5,18,15,30,810.0,109.0,4.6,18.0,657.0,834.61,655.71
2016,5,18,15,45,789.5,107.0,4.95,18.0,610.0,788.55,625.97
2016,5,18,16,0,769.0,105.0,5.3,18.0,563.0,741.33,594.44
2016,5,18,16,15,745.5,101.5,5.4,17.5,514.0,689.32,558.49
2016,5,18,16,30,722.0,98.0,5.5,17.0,465.0,639.41,523.09
2016,5,18,16,45,685.0,95.0,5.65,17.0,413.5,578.81,475.94
2016,5,18,17,0,648.0,92.0,5.8,17.0,362.0,519.82,428.79
2016,5,18,17,15,605.0,86.0,5.9,16.5,311.0,456.01,377.09
2016,5,18,17,30,562.0,80.0,6.0,16.0,260.0,395.21,326.17
2016,5,18,17,45,500.0,72.0,6.15,16.0,210.5,326.75,267.0
2016,5,18,18,0,438.0,64.0,6.3,16.0,161.0,264.07,211.46
2016,5,18,18,15,350.5,52.5,6.35,15.5,117.5,192.95,149.17
2016,5,18,18,30,263.0,41.0,6.4,15.0,74.0,134.36,97.46
2016,5,18,18,45,148.5,26.0,6.45,15.0,43.0,73.78,40.38
2016,5,18,19,0,34.0,11.0,6.5,15.0,12.0,16.7,0.0
2016,5,18,19,15,17.0,5.5,6.4,14.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,19,5,15,64.5,18.0,6.75,13.0,23.5,15.04,0.0
2016,5,19,5,30,129.0,36.0,6.9,13.0,47.0,29.32,17.77
2016,5,19,5,45,227.5,51.5,7.05,13.0,87.5,39.67,28.94
2016,5,19,6,0,326.0,67.0,7.2,13.0,128.0,50.62,39.32
2016,5,19,6,15,397.5,78.0,7.3,13.0,175.0,57.57,45.93
2016,5,19,6,30,469.0,89.0,7.4,13.0,222.0,64.21,52.04
2016,5,19,6,45,522.5,96.0,7.55,13.5,272.5,67.69,55.04
2016,5,19,7,0,576.0,103.0,7.7,14.0,323.0,92.07,59.64
2016,5,19,7,15,477.0,135.5,7.6,14.0,335.5,144.85,97.27
2016,5,19,7,30,378.0,168.0,7.5,14.0,348.0,186.23,134.4
2016,5,19,7,45,550.5,143.5,7.4,14.0,438.0,229.01,164.46
2016,5,19,8,0,723.0,119.0,7.3,14.0,528.0,289.8,213.02
2016,5,19,8,15,745.0,123.0,7.4,14.0,576.0,344.48,262.9
2016,5,19,8,30,767.0,127.0,7.5,14.0,624.0,404.58,316.78
2016,5,19,8,45,786.5,129.0,7.6,14.5,669.5,459.38,364.96
2016,5,19,9,0,806.0,131.0,7.7,15.0,715.0,515.22,412.82
2016,5,19,9,15,820.5,133.5,7.75,15.0,755.5,569.54,459.08
2016,5,19,9,30,835.0,136.0,7.8,15.0,796.0,623.84,504.31
2016,5,19,9,45,845.5,138.5,7.9,15.0,831.0,675.27,546.46
2016,5,19,10,0,856.0,141.0,8.0,15.0,866.0,725.79,587.13
2016,5,19,10,15,864.5,143.0,8.0,15.0,895.0,771.55,622.85
2016,5,19,10,30,873.0,145.0,8.0,15.0,924.0,816.52,656.27
2016,5,19,10,45,883.0,144.0,8.0,15.0,947.0,858.19,686.98
2016,5,19,11,0,893.0,143.0,8.0,15.0,970.0,897.9,716.09
2016,5,19,11,15,896.5,143.5,8.05,15.0,984.0,931.12,740.44
2016,5,19,11,30,900.0,144.0,8.1,15.0,998.0,961.65,762.79
2016,5,19,11,45,899.5,146.5,8.2,15.0,1003.5,987.49,781.91
2016,5,19,12,0,899.0,149.0,8.3,15.0,1009.0,1010.27,798.86
2016,5,19,12,15,898.5,148.5,8.35,15.0,1006.5,1027.02,811.28
2016,5,19,12,30,898.0,148.0,8.4,15.0,1004.0,1040.49,821.43
2016,5,19,12,45,901.0,144.0,8.5,15.0,995.0,1050.65,829.51
2016,5,19,13,0,904.0,140.0,8.6,15.0,986.0,1057.35,835.2
2016,5,19,13,15,900.0,139.0,8.7,15.0,968.0,1056.45,835.49
2016,5,19,13,30,896.0,138.0,8.8,15.0,950.0,1052.03,833.33
2016,5,19,13,45,777.0,196.5,9.0,15.0,887.5,999.85,796.37
2016,5,19,14,0,658.0,255.0,9.2,15.0,825.0,944.34,756.22
2016,5,19,14,15,574.5,275.5,9.35,15.0,760.5,873.83,702.42
2016,5,19,14,30,491.0,296.0,9.5,15.0,696.0,807.01,650.61
2016,5,19,14,45,519.5,269.5,9.7,15.0,675.0,797.17,645.86
2016,5,19,15,0,548.0,243.0,9.9,15.0,654.0,783.66,638.11
2016,5,19,15,15,679.0,184.0,9.75,14.5,664.0,828.17,677.59
2016,5,19,15,30,810.0,125.0,9.6,14.0,674.0,852.43,698.94
2016,5,19,15,45,729.0,133.0,9.5,14.0,601.0,770.71,636.54
2016,5,19,16,0,648.0,141.0,9.4,14.0,528.0,688.81,573.33
2016,5,19,16,15,631.0,131.0,9.6,14.0,481.0,639.14,534.76
2016,5,19,16,30,614.0,121.0,9.8,14.0,434.0,588.94,494.92
2016,5,19,16,45,502.5,130.5,10.0,14.0,368.5,491.98,414.43
2016,5,19,17,0,391.0,140.0,10.2,14.0,303.0,409.72,344.75
2016,5,19,17,15,344.5,131.0,10.1,13.5,260.5,353.66,297.5
2016,5,19,17,30,298.0,122.0,10.0,13.0,218.0,293.9,246.34
2016,5,19,17,45,263.5,103.5,9.9,13.0,177.0,242.01,200.65
2016,5,19,18,0,229.0,85.0,9.8,13.0,136.0,193.43,157.18
2016,5,19,18,15,176.5,66.5,9.8,13.0,99.5,141.99,111.35
2016,5,19,18,30,124.0,48.0,9.8,13.0,63.0,96.24,70.76
2016,5,19,18,45,62.0,29.5,9.8,13.0,37.0,49.38,27.39
2016,5,19,19,0,0.0,11.0,9.8,13.0,11.0,10.48,0.0
2016,5,19,19,15,0.0,5.5,9.8,13.0,5.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.1,12.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,20,5,15,23.0,16.0,8.6,12.0,18.0,14.15,0.0
2016,5,20,5,30,46.0,32.0,8.5,12.0,36.0,27.44,16.54
2016,5,20,5,45,87.5,52.0,8.4,12.5,66.0,43.38,32.27
2016,5,20,6,0,129.0,72.0,8.3,13.0,96.0,58.94,46.7
2016,5,20,6,15,157.5,92.5,8.25,13.0,131.0,74.45,60.97
2016,5,20,6,30,186.0,113.0,8.2,13.0,166.0,85.27,70.84
2016,5,20,6,45,218.5,129.0,8.15,13.0,203.5,95.81,80.23
2016,5,20,7,0,251.0,145.0,8.1,13.0,241.0,117.76,89.04
2016,5,20,7,15,168.5,171.0,8.05,13.0,240.0,153.25,117.52
2016,5,20,7,30,86.0,197.0,8.0,13.0,239.0,178.69,141.58
2016,5,20,7,45,405.0,159.5,7.95,13.5,385.5,211.25,155.84
2016,5,20,8,0,724.0,122.0,7.9,14.0,532.0,292.89,215.74
2016,5,20,8,15,745.5,126.0,7.85,14.0,580.0,347.44,265.5
2016,5,20,8,30,767.0,130.0,7.8,14.0,628.0,407.46,319.26
2016,5,20,8,45,784.0,133.0,7.75,14.0,672.0,462.0,367.82
2016,5,20,9,0,801.0,136.0,7.7,14.0,716.0,517.33,415.96
2016,5,20,9,15,559.0,244.5,7.7,14.0,660.0,521.97,420.8
2016,5,20,9,30,317.0,353.0,7.7,14.0,604.0,504.51,405.25
2016,5,20,9,45,339.5,364.0,7.7,14.0,643.0,548.41,440.43
2016,5,20,10,0,362.0,375.0,7.7,14.0,682.0,593.81,476.31
2016,5,20,10,15,623.0,254.0,7.65,14.0,802.5,697.39,562.81
2016,5,20,10,30,884.0,133.0,7.6,14.0,923.0,814.14,656.0
2016,5,20,10,45,890.5,133.0,7.6,14.0,944.0,854.13,685.23
2016,5,20,11,0,897.0,133.0,7.6,14.0,965.0,891.92,712.91
2016,5,20,11,15,900.0,133.5,7.55,14.0,978.0,924.71,736.59
2016,5,20,11,30,903.0,134.0,7.5,14.0,991.0,954.77,758.19
2016,5,20,11,45,906.5,132.5,7.45,14.0,997.0,980.54,776.6
2016,5,20,12,0,910.0,131.0,7.4,14.0,1003.0,1003.33,792.84
2016,5,20,12,15,909.5,131.0,7.35,14.0,1000.5,1020.56,805.09
2016,5,20,12,30,909.0,131.0,7.3,14.0,998.0,1034.49,815.02
2016,5,20,12,45,643.0,272.0,7.3,14.0,882.5,937.15,743.1
2016,5,20,13,0,377.0,413.0,7.3,14.0,767.0,809.47,639.91
2016,5,20,13,15,637.5,270.0,7.25,14.0,855.0,941.73,747.99
2016,5,20,13,30,898.0,127.0,7.2,14.0,943.0,1042.55,822.57
2016,5,20,13,45,889.5,127.5,7.2,14.0,917.5,1031.58,814.94
2016,5,20,14,0,881.0,128.0,7.2,14.0,892.0,1017.28,805.51
2016,5,20,14,15,872.5,126.5,7.15,14.0,860.0,997.66,792.04
2016,5,20,14,30,864.0,125.0,7.1,14.0,828.0,974.94,776.39
2016,5,20,14,45,847.5,125.5,7.1,14.0,789.5,951.75,760.69
2016,5,20,15,0,831.0,126.0,7.1,14.0,751.0,918.07,737.19
2016,5,20,15,15,816.0,123.5,7.05,14.0,708.0,880.2,710.28
2016,5,20,15,30,801.0,121.0,7.0,14.0,665.0,840.29,681.69
2016,5,20,15,45,493.5,192.5,7.0,14.0,520.5,635.09,521.71
2016,5,20,16,0,186.0,264.0,7.0,14.0,376.0,429.45,351.86
2016,5,20,16,15,444.0,187.5,6.95,14.0,423.0,554.95,459.93
2016,5,20,16,30,702.0,111.0,6.9,14.0,470.0,640.49,533.22
2016,5,20,16,45,491.0,134.5,6.9,14.0,373.0,488.91,408.55
2016,5,20,17,0,280.0,158.0,6.9,14.0,276.0,351.63,293.37
2016,5,20,17,15,250.5,142.5,6.8,13.5,237.5,304.44,254.29
2016,5,20,17,30,221.0,127.0,6.7,13.0,199.0,259.76,216.38
2016,5,20,17,45,316.5,99.5,6.65,13.0,182.0,269.29,222.85
2016,5,20,18,0,412.0,72.0,6.6,13.0,165.0,260.34,211.34
2016,5,20,18,15,322.5,59.5,6.5,13.0,121.0,191.52,150.15
2016,5,20,18,30,233.0,47.0,6.4,13.0,77.0,132.66,98.02
2016,5,20,18,45,129.0,30.5,6.3,13.0,45.5,75.56,45.03
2016,5,20,19,0,25.0,14.0,6.2,13.0,14.0,17.97,0.0
2016,5,20,19,15,12.5,7.0,6.1,13.0,7.0,6.67,0.0
2016,5,20,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,5,15,6.5,15.0,3.8,13.0,16.0,13.88,0.0
2016,5,21,5,30,13.0,30.0,3.8,13.0,32.0,26.9,16.24
2016,5,21,5,45,40.5,50.0,3.8,13.0,57.5,43.48,32.36
2016,5,21,6,0,68.0,70.0,3.8,13.0,83.0,57.51,45.47
2016,5,21,6,15,86.0,91.5,3.8,13.0,113.0,73.67,60.28
2016,5,21,6,30,104.0,113.0,3.8,13.0,143.0,89.38,74.43
2016,5,21,6,45,121.0,133.5,3.8,13.5,175.0,103.99,87.19
2016,5,21,7,0,138.0,154.0,3.8,14.0,207.0,125.77,97.8
2016,5,21,7,15,83.5,166.5,3.85,14.0,200.0,147.43,115.35
2016,5,21,7,30,29.0,179.0,3.9,14.0,193.0,156.83,124.91
2016,5,21,7,45,105.0,213.0,3.95,14.0,271.5,198.94,156.24
2016,5,21,8,0,181.0,247.0,4.0,14.0,350.0,255.61,200.18
2016,5,21,8,15,170.0,271.0,4.05,14.0,374.0,285.28,225.13
2016,5,21,8,30,159.0,295.0,4.1,14.0,398.0,313.91,248.84
2016,5,21,8,45,79.5,218.0,4.2,14.5,269.5,228.12,181.21
2016,5,21,9,0,0.0,141.0,4.3,15.0,141.0,130.67,102.2
2016,5,21,9,15,60.0,258.0,4.3,15.0,306.0,266.55,211.87
2016,5,21,9,30,120.0,375.0,4.3,15.0,471.0,407.47,322.07
2016,5,21,9,45,471.5,261.0,4.35,15.0,658.5,542.61,431.74
2016,5,21,10,0,823.0,147.0,4.4,15.0,846.0,708.33,562.64
2016,5,21,10,15,830.0,148.5,4.4,15.0,872.5,752.72,595.56
2016,5,21,10,30,837.0,150.0,4.4,15.0,899.0,795.52,625.95
2016,5,21,10,45,846.0,148.5,4.4,15.0,920.0,831.78,651.36
2016,5,21,11,0,855.0,147.0,4.4,15.0,941.0,868.88,677.26
2016,5,21,11,15,858.0,147.5,4.4,15.0,953.5,900.43,699.05
2016,5,21,11,30,861.0,148.0,4.4,15.0,966.0,929.39,718.98
2016,5,21,11,45,647.0,274.0,4.45,15.0,891.0,886.11,687.05
2016,5,21,12,0,433.0,400.0,4.5,15.0,816.0,821.78,634.7
2016,5,21,12,15,430.5,399.5,4.55,15.0,812.0,831.53,642.47
2016,5,21,12,30,428.0,399.0,4.6,15.0,808.0,839.3,648.41
2016,5,21,12,45,476.5,381.5,4.65,15.0,832.5,879.13,678.8
2016,5,21,13,0,525.0,364.0,4.7,15.0,857.0,917.22,707.68
2016,5,21,13,15,686.0,255.5,4.7,15.0,887.0,975.67,754.77
2016,5,21,13,30,847.0,147.0,4.7,15.0,917.0,1011.34,779.93
2016,5,21,13,45,570.0,276.0,4.7,15.0,788.5,880.78,685.83
2016,5,21,14,0,293.0,405.0,4.7,15.0,660.0,724.21,564.58
2016,5,21,14,15,446.0,331.0,4.65,15.0,703.0,805.54,630.47
2016,5,21,14,30,599.0,257.0,4.6,15.0,746.0,872.63,683.95
2016,5,21,14,45,341.5,299.5,4.6,15.0,575.5,648.21,513.68
2016,5,21,15,0,84.0,342.0,4.6,15.0,405.0,425.88,337.86
2016,5,21,15,15,293.0,284.0,4.55,15.0,486.5,573.31,459.61
2016,5,21,15,30,502.0,226.0,4.5,15.0,568.0,695.1,557.32
2016,5,21,15,45,469.0,220.0,4.5,15.0,522.0,644.68,519.04
2016,5,21,16,0,436.0,214.0,4.5,15.0,476.0,594.91,481.62
2016,5,21,16,15,468.0,185.5,4.45,15.0,445.0,570.88,465.02
2016,5,21,16,30,500.0,157.0,4.4,15.0,414.0,542.51,444.47
2016,5,21,16,45,577.5,124.0,4.4,15.0,391.0,540.04,444.23
2016,5,21,17,0,655.0,91.0,4.4,15.0,368.0,523.77,432.23
2016,5,21,17,15,613.5,85.0,4.35,14.5,317.0,460.57,381.01
2016,5,21,17,30,572.0,79.0,4.3,14.0,266.0,400.2,330.69
2016,5,21,17,45,517.0,71.0,4.3,14.0,217.5,334.51,274.04
2016,5,21,18,0,462.0,63.0,4.3,14.0,169.0,273.85,220.25
2016,5,21,18,15,378.0,52.5,4.2,13.5,125.0,205.59,160.2
2016,5,21,18,30,294.0,42.0,4.1,13.0,81.0,145.06,106.65
2016,5,21,18,45,176.0,28.0,4.1,13.0,48.5,84.14,50.87
2016,5,21,19,0,58.0,14.0,4.1,13.0,16.0,24.13,0.0
2016,5,21,19,15,29.0,7.0,4.05,13.0,8.0,6.67,0.0
2016,5,21,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,12.0,2.7,13.0,12.0,11.13,0.0
2016,5,22,5,30,0.0,24.0,2.7,13.0,24.0,22.29,12.62
