Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,5,45,0.0,43.0,2.75,13.0,43.0,39.01,28.52
2016,5,22,6,0,0.0,62.0,2.8,13.0,62.0,55.4,43.64
2016,5,22,6,15,7.0,82.0,2.75,13.0,84.0,72.42,59.17
2016,5,22,6,30,14.0,102.0,2.7,13.0,106.0,89.29,74.34
2016,5,22,6,45,21.0,122.0,2.7,13.5,129.5,106.03,88.94
2016,5,22,7,0,28.0,142.0,2.7,14.0,153.0,119.22,94.84
2016,5,22,7,15,235.0,149.0,2.65,14.0,260.5,138.43,101.41
2016,5,22,7,30,442.0,156.0,2.6,14.0,368.0,187.51,131.85
2016,5,22,7,45,590.0,134.0,2.6,14.0,450.0,230.18,162.63
2016,5,22,8,0,738.0,112.0,2.6,14.0,532.0,288.99,209.74
2016,5,22,8,15,507.5,196.5,2.6,14.0,497.0,328.6,251.61
2016,5,22,8,30,277.0,281.0,2.6,14.0,462.0,344.26,269.98
2016,5,22,8,45,543.5,202.5,2.6,14.5,587.5,412.96,323.4
2016,5,22,9,0,810.0,124.0,2.6,15.0,713.0,511.3,400.95
2016,5,22,9,15,822.0,126.0,2.65,15.0,751.5,563.81,443.53
2016,5,22,9,30,834.0,128.0,2.7,15.0,790.0,616.03,485.01
2016,5,22,9,45,861.0,119.5,2.8,15.0,827.5,668.53,526.2
2016,5,22,10,0,888.0,111.0,2.9,15.0,865.0,720.16,565.97
2016,5,22,10,15,894.0,112.0,2.95,15.0,892.0,765.01,597.92
2016,5,22,10,30,900.0,113.0,3.0,15.0,919.0,807.98,627.91
2016,5,22,10,45,903.0,114.5,3.1,15.5,938.5,846.88,653.92
2016,5,22,11,0,906.0,116.0,3.2,16.0,958.0,883.32,678.0
2016,5,22,11,15,908.0,116.5,3.25,16.0,970.5,915.32,699.84
2016,5,22,11,30,910.0,117.0,3.3,16.0,983.0,944.51,719.73
2016,5,22,11,45,910.0,118.0,3.4,16.0,987.5,969.38,737.03
2016,5,22,12,0,910.0,119.0,3.5,16.0,992.0,991.14,752.3
2016,5,22,12,15,909.0,119.0,3.6,16.0,989.5,1007.76,764.17
2016,5,22,12,30,908.0,119.0,3.7,16.0,987.0,1021.06,773.93
2016,5,22,12,45,903.5,120.0,3.8,16.0,976.0,1028.48,779.83
2016,5,22,13,0,899.0,121.0,3.9,16.0,965.0,1032.42,783.53
2016,5,22,13,15,895.0,120.0,4.05,16.0,947.5,1031.35,784.3
2016,5,22,13,30,891.0,119.0,4.2,16.0,930.0,1026.79,782.81
2016,5,22,13,45,602.5,259.0,4.35,16.0,801.5,895.94,692.27
2016,5,22,14,0,314.0,399.0,4.5,16.0,673.0,738.43,572.35
2016,5,22,14,15,427.5,340.0,4.6,15.5,698.0,796.45,621.63
2016,5,22,14,30,541.0,281.0,4.7,15.0,723.0,838.75,658.47
2016,5,22,14,45,690.5,196.5,4.85,15.0,734.0,885.09,697.25
2016,5,22,15,0,840.0,112.0,5.0,15.0,745.0,903.49,712.66
2016,5,22,15,15,826.5,109.5,5.1,15.0,703.5,873.94,693.2
2016,5,22,15,30,813.0,107.0,5.2,15.0,662.0,835.1,667.0
2016,5,22,15,45,792.5,105.5,5.3,15.0,615.5,789.68,635.57
2016,5,22,16,0,772.0,104.0,5.4,15.0,569.0,743.11,602.8
2016,5,22,16,15,749.5,100.0,5.45,14.5,520.0,691.36,566.39
2016,5,22,16,30,727.0,96.0,5.5,14.0,471.0,639.24,528.9
2016,5,22,16,45,478.0,131.5,5.55,14.0,367.5,477.09,396.88
2016,5,22,17,0,229.0,167.0,5.6,14.0,264.0,330.16,273.93
2016,5,22,17,15,408.5,121.5,5.6,14.0,266.5,379.98,316.94
2016,5,22,17,30,588.0,76.0,5.6,14.0,269.0,405.48,337.08
2016,5,22,17,45,535.5,68.0,5.6,14.0,220.5,340.18,279.93
2016,5,22,18,0,483.0,60.0,5.6,14.0,172.0,279.62,225.72
2016,5,22,18,15,401.5,50.5,5.5,13.5,127.5,212.2,165.83
2016,5,22,18,30,320.0,41.0,5.4,13.0,83.0,153.52,113.3
2016,5,22,18,45,203.5,27.5,5.35,13.0,50.0,90.14,55.46
2016,5,22,19,0,87.0,14.0,5.3,13.0,17.0,34.85,0.0
2016,5,22,19,15,43.5,7.0,5.2,13.0,8.5,12.47,0.0
2016,5,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,14.0,3.75,13.0,14.0,12.99,0.0
2016,5,23,5,30,0.0,28.0,3.7,13.0,28.0,25.73,15.55
2016,5,23,5,45,12.0,48.0,3.7,13.0,50.0,43.01,32.02
2016,5,23,6,0,24.0,68.0,3.7,13.0,72.0,58.4,46.3
2016,5,23,6,15,36.0,89.0,3.65,13.0,98.0,75.08,61.54
2016,5,23,6,30,48.0,110.0,3.6,13.0,124.0,91.43,76.26
2016,5,23,6,45,59.5,131.5,3.55,13.5,152.0,107.79,90.52
2016,5,23,7,0,71.0,153.0,3.5,14.0,180.0,128.4,101.51
2016,5,23,7,15,113.5,177.5,3.5,14.0,228.5,152.82,118.48
2016,5,23,7,30,156.0,202.0,3.5,14.0,277.0,188.26,145.13
2016,5,23,7,45,439.5,156.0,3.5,14.0,400.0,216.37,157.47
2016,5,23,8,0,723.0,110.0,3.5,14.0,523.0,283.48,206.38
2016,5,23,8,15,743.0,114.0,3.5,14.0,569.5,340.95,257.56
2016,5,23,8,30,763.0,118.0,3.5,14.0,616.0,395.89,306.11
2016,5,23,8,45,557.5,212.0,3.5,14.5,589.0,427.13,335.27
2016,5,23,9,0,352.0,306.0,3.5,15.0,562.0,440.57,346.88
2016,5,23,9,15,587.0,216.0,3.5,15.0,670.5,512.29,405.2
2016,5,23,9,30,822.0,126.0,3.5,15.0,779.0,606.99,481.17
2016,5,23,9,45,840.0,122.5,3.5,15.0,814.0,657.55,520.59
2016,5,23,10,0,858.0,119.0,3.5,15.0,849.0,706.5,558.22
2016,5,23,10,15,667.0,234.0,3.45,15.0,812.5,711.03,557.39
2016,5,23,10,30,476.0,349.0,3.4,15.0,776.0,698.75,543.53
2016,5,23,10,45,304.5,405.5,3.35,15.0,681.0,632.1,490.75
2016,5,23,11,0,133.0,462.0,3.3,15.0,586.0,551.93,426.86
2016,5,23,11,15,509.0,293.0,3.25,15.0,776.5,739.29,575.82
2016,5,23,11,30,885.0,124.0,3.2,15.0,967.0,928.15,711.92
2016,5,23,11,45,887.0,124.0,3.15,15.0,972.5,953.36,727.07
2016,5,23,12,0,889.0,124.0,3.1,15.0,978.0,975.62,741.58
2016,5,23,12,15,888.5,124.0,3.1,15.0,976.0,992.4,752.8
2016,5,23,12,30,888.0,124.0,3.1,15.0,974.0,1005.96,761.97
2016,5,23,12,45,870.0,134.5,3.1,15.5,960.0,1009.19,762.84
2016,5,23,13,0,852.0,145.0,3.1,16.0,946.0,1008.94,761.58
2016,5,23,13,15,848.0,144.0,3.2,16.0,929.0,1008.03,762.3
2016,5,23,13,30,844.0,143.0,3.3,16.0,912.0,1003.8,760.86
2016,5,23,13,45,844.0,138.0,3.4,16.0,890.0,996.2,757.25
2016,5,23,14,0,844.0,133.0,3.5,16.0,868.0,985.21,751.41
2016,5,23,14,15,836.5,131.0,3.65,16.0,837.5,966.66,740.78
2016,5,23,14,30,829.0,129.0,3.8,16.0,807.0,953.27,733.75
2016,5,23,14,45,703.5,181.5,3.95,16.0,739.5,881.07,685.15
2016,5,23,15,0,578.0,234.0,4.1,16.0,672.0,801.04,628.53
2016,5,23,15,15,682.0,175.5,4.25,15.5,663.0,821.45,648.72
2016,5,23,15,30,786.0,117.0,4.4,15.0,654.0,823.04,653.56
2016,5,23,15,45,427.0,186.5,4.6,15.0,476.0,573.14,464.31
2016,5,23,16,0,68.0,256.0,4.8,15.0,298.0,315.7,254.43
2016,5,23,16,15,51.5,227.5,4.9,15.0,257.5,271.03,219.43
2016,5,23,16,30,35.0,199.0,5.0,15.0,217.0,227.49,184.36
2016,5,23,16,45,48.5,183.5,5.15,15.0,206.0,219.68,178.95
2016,5,23,17,0,62.0,168.0,5.3,15.0,195.0,210.59,172.2
2016,5,23,17,15,55.5,146.5,5.35,14.5,168.5,181.88,148.8
2016,5,23,17,30,49.0,125.0,5.4,14.0,142.0,153.66,125.38
2016,5,23,17,45,254.5,94.0,5.45,14.0,156.0,226.84,186.71
2016,5,23,18,0,460.0,63.0,5.5,14.0,170.0,273.7,221.27
2016,5,23,18,15,379.0,53.0,5.5,14.0,126.5,207.09,161.82
2016,5,23,18,30,298.0,43.0,5.5,14.0,83.0,147.72,108.91
2016,5,23,18,45,184.5,28.5,5.5,14.0,50.0,86.75,54.13
2016,5,23,19,0,71.0,14.0,5.5,14.0,17.0,32.03,0.0
2016,5,23,19,15,35.5,7.0,5.45,13.5,8.5,11.44,0.0
2016,5,23,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.5,3.8,13.0,10.5,9.73,0.0
2016,5,24,5,30,0.0,21.0,3.8,13.0,21.0,19.49,10.49
2016,5,24,5,45,0.0,37.0,3.8,13.5,37.0,34.19,24.29
2016,5,24,6,0,0.0,53.0,3.8,14.0,53.0,48.35,37.27
2016,5,24,6,15,0.0,71.5,3.8,14.0,71.5,64.38,51.85
2016,5,24,6,30,0.0,90.0,3.8,14.0,90.0,80.25,66.08
2016,5,24,6,45,1.5,109.5,3.8,14.0,110.0,96.74,80.63
2016,5,24,7,0,3.0,129.0,3.8,14.0,130.0,113.9,91.06
2016,5,24,7,15,11.0,150.5,3.8,14.0,156.0,134.02,107.19
2016,5,24,7,30,19.0,172.0,3.8,14.0,182.0,155.31,124.08
2016,5,24,7,45,190.0,195.5,3.8,14.5,303.5,204.28,157.01
2016,5,24,8,0,361.0,219.0,3.8,15.0,425.0,278.42,212.31
2016,5,24,8,15,273.0,257.0,3.8,15.0,420.5,303.89,236.79
2016,5,24,8,30,185.0,295.0,3.8,15.0,416.0,323.94,255.23
2016,5,24,8,45,158.5,317.0,3.8,15.0,426.0,344.4,272.08
2016,5,24,9,0,132.0,339.0,3.8,15.0,436.0,362.07,286.1
2016,5,24,9,15,204.5,352.0,3.85,15.0,510.5,423.7,334.5
2016,5,24,9,30,277.0,365.0,3.9,15.0,585.0,490.39,386.47
2016,5,24,9,45,283.5,380.5,3.95,15.0,614.0,526.0,413.62
2016,5,24,10,0,290.0,396.0,4.0,15.0,643.0,561.85,440.73
2016,5,24,10,15,584.5,260.0,4.0,15.0,778.0,673.59,531.08
2016,5,24,10,30,879.0,124.0,4.0,15.0,913.0,801.35,628.66
2016,5,24,10,45,885.0,124.5,4.05,15.5,933.5,841.0,654.74
2016,5,24,11,0,891.0,125.0,4.1,16.0,954.0,878.45,679.58
2016,5,24,11,15,893.5,125.5,4.1,16.0,967.0,910.45,701.46
2016,5,24,11,30,896.0,126.0,4.1,16.0,980.0,939.72,721.38
2016,5,24,11,45,899.0,125.0,4.2,16.0,985.5,965.19,739.22
2016,5,24,12,0,902.0,124.0,4.3,16.0,991.0,987.71,755.03
2016,5,24,12,15,901.5,124.0,4.35,16.0,989.0,1004.72,767.06
2016,5,24,12,30,901.0,124.0,4.4,16.0,987.0,1018.48,776.99
2016,5,24,12,45,902.0,121.5,4.45,16.0,978.0,1027.89,784.09
2016,5,24,13,0,903.0,119.0,4.5,16.0,969.0,1033.86,788.97
2016,5,24,13,15,899.5,118.0,4.55,16.0,951.5,1033.32,789.55
2016,5,24,13,30,896.0,117.0,4.6,16.0,934.0,1029.29,787.88
2016,5,24,13,45,891.5,115.0,4.7,16.0,910.5,1019.74,782.99
2016,5,24,14,0,887.0,113.0,4.8,16.0,887.0,1006.77,775.82
2016,5,24,14,15,879.5,112.0,4.85,16.0,856.0,988.59,764.63
2016,5,24,14,30,872.0,111.0,4.9,16.0,825.0,967.28,751.3
2016,5,24,14,45,863.0,108.5,5.0,16.0,788.5,939.94,734.05
2016,5,24,15,0,854.0,106.0,5.1,16.0,752.0,909.82,714.7
2016,5,24,15,15,841.0,103.5,5.2,15.5,710.5,873.53,692.02
2016,5,24,15,30,828.0,101.0,5.3,15.0,669.0,835.07,667.39
2016,5,24,15,45,812.5,98.0,5.4,15.0,623.5,798.01,642.17
2016,5,24,16,0,797.0,95.0,5.5,15.0,578.0,753.11,610.65
2016,5,24,16,15,775.5,92.0,5.55,15.0,529.0,702.39,574.01
2016,5,24,16,30,754.0,89.0,5.6,15.0,480.0,651.15,536.36
2016,5,24,16,45,725.5,85.0,5.65,15.0,429.5,593.89,491.92
2016,5,24,17,0,697.0,81.0,5.7,15.0,379.0,539.16,447.79
2016,5,24,17,15,658.5,76.0,5.7,14.5,328.0,476.92,397.03
2016,5,24,17,30,620.0,71.0,5.7,14.0,277.0,417.16,346.7
2016,5,24,17,45,565.5,64.5,5.75,14.0,227.5,351.0,289.05
2016,5,24,18,0,511.0,58.0,5.8,14.0,178.0,289.74,234.17
2016,5,24,18,15,430.0,49.0,5.7,13.5,133.0,221.46,173.4
2016,5,24,18,30,349.0,40.0,5.6,13.0,88.0,161.84,119.87
2016,5,24,18,45,228.0,28.0,5.55,13.0,54.0,98.45,62.63
2016,5,24,19,0,107.0,16.0,5.5,13.0,20.0,41.46,0.0
2016,5,24,19,15,53.5,8.0,5.4,13.0,10.0,14.86,0.0
2016,5,24,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,15,119.0,16.5,3.2,13.0,28.5,12.92,0.0
2016,5,25,5,30,238.0,33.0,3.2,13.0,57.0,25.67,15.69
2016,5,25,5,45,332.0,44.0,3.2,13.0,98.0,34.15,24.33
2016,5,25,6,0,426.0,55.0,3.2,13.0,139.0,41.42,31.3
2016,5,25,6,15,213.0,54.0,3.2,13.0,96.0,38.81,29.24
2016,5,25,6,30,0.0,53.0,3.2,13.0,53.0,49.26,38.7
2016,5,25,6,45,0.0,64.5,3.2,13.5,64.5,59.99,48.18
2016,5,25,7,0,0.0,76.0,3.2,14.0,76.0,70.6,54.65
2016,5,25,7,15,0.0,100.5,3.3,14.0,100.5,92.16,72.64
2016,5,25,7,30,0.0,125.0,3.4,14.0,125.0,113.77,90.44
2016,5,25,7,45,0.0,138.5,3.5,14.5,138.5,126.17,100.22
2016,5,25,8,0,0.0,152.0,3.6,15.0,152.0,138.63,109.93
2016,5,25,8,15,5.0,182.0,3.7,15.0,186.0,167.09,132.71
2016,5,25,8,30,10.0,212.0,3.8,15.0,220.0,196.3,155.92
2016,5,25,8,45,17.5,243.5,3.95,15.0,256.5,228.71,181.53
2016,5,25,9,0,25.0,275.0,4.1,15.0,293.0,262.18,207.85
2016,5,25,9,15,21.5,276.5,4.2,15.0,293.0,264.3,209.18
2016,5,25,9,30,18.0,278.0,4.3,15.0,293.0,265.83,210.09
2016,5,25,9,45,15.5,269.5,4.4,15.5,282.5,258.45,203.62
2016,5,25,10,0,13.0,261.0,4.5,16.0,272.0,250.54,196.78
2016,5,25,10,15,35.5,332.5,4.55,16.0,364.5,333.89,262.24
2016,5,25,10,30,58.0,404.0,4.6,16.0,457.0,420.57,328.91
2016,5,25,10,45,36.5,349.5,4.7,16.0,383.0,357.43,279.75
2016,5,25,11,0,15.0,295.0,4.8,16.0,309.0,288.66,225.91
2016,5,25,11,15,18.5,322.0,4.85,16.0,339.5,318.36,249.15
2016,5,25,11,30,22.0,349.0,4.9,16.0,370.0,348.49,272.41
2016,5,25,11,45,26.5,368.5,4.95,16.0,394.0,379.05,295.96
2016,5,25,12,0,31.0,388.0,5.0,16.0,418.0,405.09,315.97
2016,5,25,12,15,56.5,424.0,5.1,16.0,478.5,468.29,365.01
2016,5,25,12,30,82.0,460.0,5.2,16.0,539.0,532.8,414.45
2016,5,25,12,45,162.0,461.5,5.35,16.0,615.0,627.45,488.25
2016,5,25,13,0,242.0,463.0,5.5,16.0,691.0,723.63,562.0
2016,5,25,13,15,215.0,457.5,5.65,16.0,657.5,684.34,532.92
2016,5,25,13,30,188.0,452.0,5.8,16.0,624.0,654.02,510.62
2016,5,25,13,45,184.0,439.5,6.0,16.0,604.5,638.57,500.23
2016,5,25,14,0,180.0,427.0,6.2,16.0,585.0,622.19,489.03
2016,5,25,14,15,162.5,410.5,6.35,16.0,549.5,587.46,463.35
2016,5,25,14,30,145.0,394.0,6.5,16.0,514.0,552.37,437.2
2016,5,25,14,45,92.5,352.5,6.65,16.0,427.5,444.73,353.75
2016,5,25,15,0,40.0,311.0,6.8,16.0,341.0,351.32,279.68
2016,5,25,15,15,123.0,311.5,6.9,15.5,397.0,438.54,352.91
2016,5,25,15,30,206.0,312.0,7.0,15.0,453.0,508.72,412.0
2016,5,25,15,45,292.5,272.0,7.15,15.0,457.5,542.81,442.43
2016,5,25,16,0,379.0,232.0,7.3,15.0,462.0,557.82,457.89
2016,5,25,16,15,286.5,226.0,7.35,15.0,391.5,467.3,384.64
2016,5,25,16,30,194.0,220.0,7.4,15.0,321.0,373.61,307.95
2016,5,25,16,45,152.0,197.5,7.5,15.0,271.5,313.29,258.61
2016,5,25,17,0,110.0,175.0,7.6,15.0,222.0,256.36,211.37
2016,5,25,17,15,101.5,153.5,7.6,14.5,192.5,223.51,184.51
2016,5,25,17,30,93.0,132.0,7.6,14.0,163.0,191.25,157.59
2016,5,25,17,45,292.0,97.5,7.6,14.0,171.0,248.63,205.47
2016,5,25,18,0,491.0,63.0,7.6,14.0,179.0,287.28,233.25
2016,5,25,18,15,409.0,53.5,7.5,14.0,134.5,219.05,171.95
2016,5,25,18,30,327.0,44.0,7.4,14.0,90.0,159.54,118.44
2016,5,25,18,45,202.0,31.0,7.35,14.0,55.5,94.19,60.65
2016,5,25,19,0,77.0,18.0,7.3,14.0,21.0,35.93,0.0
2016,5,25,19,15,38.5,9.0,7.2,13.5,10.5,13.82,0.0
2016,5,25,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,75.0,19.5,5.0,13.0,27.0,16.31,0.0
2016,5,26,5,30,150.0,39.0,4.9,13.0,54.0,31.71,20.78
2016,5,26,5,45,240.5,53.5,4.8,13.0,94.0,40.96,30.3
2016,5,26,6,0,331.0,68.0,4.7,13.0,134.0,51.05,39.83
2016,5,26,6,15,165.5,64.0,4.65,13.0,97.0,50.64,39.81
2016,5,26,6,30,0.0,60.0,4.6,13.0,60.0,55.8,44.54
2016,5,26,6,45,0.0,73.0,4.6,13.5,73.0,67.5,54.87
2016,5,26,7,0,0.0,86.0,4.6,14.0,86.0,79.15,61.89
2016,5,26,7,15,0.0,99.0,4.6,14.0,99.0,90.89,71.59
2016,5,26,7,30,0.0,112.0,4.6,14.0,112.0,102.7,81.24
2016,5,26,7,45,0.0,130.0,4.6,14.0,130.0,118.89,94.45
2016,5,26,8,0,0.0,148.0,4.6,14.0,148.0,135.18,107.61
2016,5,26,8,15,1.5,164.5,4.6,14.0,166.0,150.78,120.06
2016,5,26,8,30,3.0,181.0,4.6,14.0,184.0,166.64,132.66
2016,5,26,8,45,5.0,195.0,4.65,14.5,199.0,180.78,143.54
2016,5,26,9,0,7.0,209.0,4.7,15.0,214.0,195.2,154.59
2016,5,26,9,15,11.5,240.0,4.7,15.0,249.0,226.44,179.35
2016,5,26,9,30,16.0,271.0,4.7,15.0,284.0,258.36,204.44
2016,5,26,9,45,25.0,308.5,4.75,15.5,330.0,298.03,235.12
2016,5,26,10,0,34.0,346.0,4.8,16.0,376.0,341.12,268.08
2016,5,26,10,15,103.5,395.0,4.8,16.0,487.5,440.91,346.21
2016,5,26,10,30,173.0,444.0,4.8,16.0,599.0,547.21,427.61
2016,5,26,10,45,138.5,449.5,4.8,16.0,575.5,535.15,417.08
2016,5,26,11,0,104.0,455.0,4.8,16.0,552.0,517.16,402.45
2016,5,26,11,15,89.5,453.5,4.8,16.0,538.0,509.51,396.21
2016,5,26,11,30,75.0,452.0,4.8,16.0,524.0,500.56,388.94
2016,5,26,11,45,78.5,451.5,4.85,16.5,527.0,508.2,394.16
2016,5,26,12,0,82.0,451.0,4.9,17.0,530.0,515.6,399.17
2016,5,26,12,15,87.5,459.0,5.0,17.0,543.5,533.13,412.64
2016,5,26,12,30,93.0,467.0,5.1,17.0,557.0,550.54,426.01
2016,5,26,12,45,136.5,469.5,5.25,17.0,599.5,609.91,472.05
2016,5,26,13,0,180.0,472.0,5.4,17.0,642.0,660.27,511.12
2016,5,26,13,15,165.5,462.5,5.6,17.0,617.0,639.44,496.09
2016,5,26,13,30,151.0,453.0,5.8,17.0,592.0,617.62,480.47
2016,5,26,13,45,216.0,432.0,6.05,17.0,624.0,662.49,517.57
2016,5,26,14,0,281.0,411.0,6.3,17.0,656.0,717.33,561.55
2016,5,26,14,15,367.0,362.0,6.5,16.5,671.0,748.34,590.16
2016,5,26,14,30,453.0,313.0,6.7,16.0,686.0,786.74,624.21
2016,5,26,14,45,327.5,334.5,6.9,16.0,598.0,671.89,535.63
2016,5,26,15,0,202.0,356.0,7.1,16.0,510.0,561.18,448.47
2016,5,26,15,15,200.5,334.5,7.2,16.0,480.5,532.79,427.91
2016,5,26,15,30,199.0,313.0,7.3,16.0,451.0,503.63,406.36
2016,5,26,15,45,247.0,283.0,7.45,16.0,441.5,516.97,419.47
2016,5,26,16,0,295.0,253.0,7.6,16.0,432.0,514.18,419.86
2016,5,26,16,15,488.0,186.0,7.65,15.5,453.5,586.76,483.88
2016,5,26,16,30,681.0,119.0,7.7,15.0,475.0,635.74,528.2
2016,5,26,16,45,650.0,113.5,7.8,15.0,425.0,578.22,482.01
2016,5,26,17,0,619.0,108.0,7.9,15.0,375.0,521.79,435.93
2016,5,26,17,15,577.0,101.0,7.85,14.5,324.5,458.86,383.96
2016,5,26,17,30,535.0,94.0,7.8,14.0,274.0,398.78,332.99
2016,5,26,17,45,473.0,85.5,7.8,14.0,224.5,328.05,271.43
2016,5,26,18,0,411.0,77.0,7.8,14.0,175.0,267.02,217.01
2016,5,26,18,15,328.5,64.5,7.7,13.5,131.0,200.41,158.16
2016,5,26,18,30,246.0,52.0,7.6,13.0,87.0,142.85,107.28
2016,5,26,18,45,142.5,35.0,7.5,13.0,53.5,79.63,52.02
2016,5,26,19,0,39.0,18.0,7.4,13.0,20.0,26.88,0.0
2016,5,26,19,15,19.5,9.0,7.25,13.0,10.0,11.25,0.0
2016,5,26,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,27,5,15,65.0,20.5,4.2,13.0,27.0,17.1,0.0
2016,5,27,5,30,130.0,41.0,4.1,13.0,54.0,33.2,22.12
2016,5,27,5,45,220.0,57.0,4.05,13.0,94.5,43.71,32.73
2016,5,27,6,0,310.0,73.0,4.0,13.0,135.0,54.9,43.26
2016,5,27,6,15,163.0,89.5,3.85,13.0,122.5,69.06,56.23
2016,5,27,6,30,16.0,106.0,3.7,13.0,110.0,92.5,77.22
2016,5,27,6,45,24.5,126.0,3.55,13.5,134.5,104.28,87.42
2016,5,27,7,0,33.0,146.0,3.4,14.0,159.0,122.53,97.47
2016,5,27,7,15,39.5,168.0,3.2,14.0,186.0,144.65,114.73
2016,5,27,7,30,46.0,190.0,3.0,14.0,213.0,167.85,133.07
2016,5,27,7,45,65.0,217.5,2.9,14.5,253.5,198.9,157.13
2016,5,27,8,0,84.0,245.0,2.8,15.0,294.0,232.59,183.32
2016,5,27,8,15,105.0,270.5,2.6,15.0,337.0,267.95,211.04
2016,5,27,8,30,126.0,296.0,2.4,15.0,380.0,301.81,237.48
2016,5,27,8,45,166.0,317.0,2.25,15.5,434.5,347.54,272.43
2016,5,27,9,0,206.0,338.0,2.1,16.0,489.0,397.65,310.3
2016,5,27,9,15,175.5,359.5,1.95,16.0,493.0,413.79,322.09
2016,5,27,9,30,145.0,381.0,1.8,16.0,497.0,426.82,331.11
2016,5,27,9,45,189.5,395.0,1.7,16.5,553.5,478.83,369.33
2016,5,27,10,0,234.0,409.0,1.6,17.0,610.0,534.73,409.4
2016,5,27,10,15,310.5,397.5,1.6,17.0,672.5,594.9,453.93
2016,5,27,10,30,387.0,386.0,1.6,17.0,735.0,661.01,502.02
2016,5,27,10,45,641.5,257.5,1.65,17.5,850.0,770.35,583.82
2016,5,27,11,0,896.0,129.0,1.7,18.0,965.0,885.43,662.36
2016,5,27,11,15,898.5,130.0,1.9,18.0,978.0,918.04,684.67
2016,5,27,11,30,901.0,131.0,2.1,18.0,991.0,947.93,706.06
2016,5,27,11,45,901.5,131.0,2.3,18.0,996.0,972.17,723.74
2016,5,27,12,0,902.0,131.0,2.5,18.0,1001.0,993.38,739.48
2016,5,27,12,15,901.5,131.0,2.8,18.0,999.0,1010.49,753.53
2016,5,27,12,30,901.0,131.0,3.1,18.0,997.0,1024.36,765.4
2016,5,27,12,45,897.0,132.0,3.4,18.0,986.5,1032.4,773.38
2016,5,27,13,0,893.0,133.0,3.7,18.0,976.0,1037.02,779.08
2016,5,27,13,15,889.0,132.0,4.0,18.0,958.5,1036.2,781.11
2016,5,27,13,30,885.0,131.0,4.3,18.0,941.0,1031.91,780.8
2016,5,27,13,45,878.0,130.5,4.6,18.0,916.5,1021.72,777.23
2016,5,27,14,0,871.0,130.0,4.9,18.0,892.0,1008.22,771.51
2016,5,27,14,15,863.0,128.5,5.1,18.0,861.0,989.5,761.18
2016,5,27,14,30,855.0,127.0,5.3,18.0,830.0,967.7,748.59
2016,5,27,14,45,844.5,125.0,5.55,18.0,793.5,940.1,732.02
2016,5,27,15,0,834.0,123.0,5.8,18.0,757.0,917.34,718.69
2016,5,27,15,15,820.5,120.5,5.8,17.5,715.5,881.05,695.32
2016,5,27,15,30,807.0,118.0,5.8,17.0,674.0,842.63,670.18
2016,5,27,15,45,791.0,114.0,5.8,17.0,628.5,798.58,639.29
2016,5,27,16,0,775.0,110.0,5.8,17.0,583.0,753.05,606.97
2016,5,27,16,15,752.5,106.5,5.7,17.0,534.0,701.94,569.64
2016,5,27,16,30,730.0,103.0,5.6,17.0,485.0,652.88,533.24
2016,5,27,16,45,701.0,98.0,5.6,17.0,434.5,595.24,488.36
2016,5,27,17,0,672.0,93.0,5.6,17.0,384.0,538.46,443.08
2016,5,27,17,15,632.5,87.5,5.6,16.5,333.0,476.25,392.96
2016,5,27,17,30,593.0,82.0,5.6,16.0,282.0,416.6,343.37
2016,5,27,17,45,536.5,74.5,5.6,16.0,232.5,349.63,285.79
2016,5,27,18,0,480.0,67.0,5.6,16.0,183.0,287.72,231.18
2016,5,27,18,15,399.0,57.0,5.5,15.5,137.5,219.76,171.54
2016,5,27,18,30,318.0,47.0,5.4,15.0,92.0,159.21,118.11
2016,5,27,18,45,203.0,32.5,5.3,15.0,57.5,96.35,63.11
2016,5,27,19,0,88.0,18.0,5.2,15.0,23.0,40.93,0.0
2016,5,27,19,15,44.0,9.0,5.1,14.5,11.5,14.65,0.0
2016,5,27,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,83.0,19.5,2.5,14.0,28.0,16.34,0.0
2016,5,28,5,30,166.0,39.0,2.5,14.0,56.0,30.39,19.77
2016,5,28,5,45,260.5,52.5,2.5,14.0,96.5,40.12,29.5
2016,5,28,6,0,355.0,66.0,2.5,14.0,137.0,49.45,38.3
2016,5,28,6,15,421.0,76.0,2.45,14.0,184.5,55.66,44.13
2016,5,28,6,30,487.0,86.0,2.4,14.0,232.0,61.96,49.86
2016,5,28,6,45,448.5,105.5,2.35,14.5,259.0,73.71,60.13
2016,5,28,7,0,410.0,125.0,2.3,15.0,286.0,105.01,72.83
2016,5,28,7,15,536.0,118.0,2.25,15.5,360.0,138.83,88.44
2016,5,28,7,30,662.0,111.0,2.2,16.0,434.0,186.55,120.42
2016,5,28,7,45,692.0,114.5,2.2,16.5,484.0,236.78,162.42
2016,5,28,8,0,722.0,118.0,2.2,17.0,534.0,290.22,208.54
2016,5,28,8,15,742.5,122.0,2.2,17.0,580.5,343.93,255.66
2016,5,28,8,30,763.0,126.0,2.2,17.0,627.0,402.88,306.1
2016,5,28,8,45,780.5,128.0,2.2,17.5,671.0,456.16,350.48
2016,5,28,9,0,798.0,130.0,2.2,18.0,715.0,510.28,394.12
2016,5,28,9,15,810.5,132.5,2.2,18.0,753.5,562.67,435.89
2016,5,28,9,30,823.0,135.0,2.2,18.0,792.0,614.87,476.33
2016,5,28,9,45,832.0,137.0,2.25,18.5,825.0,663.93,512.7
2016,5,28,10,0,841.0,139.0,2.3,19.0,858.0,711.97,547.35
2016,5,28,10,15,847.5,140.5,2.35,19.0,884.5,755.08,578.43
2016,5,28,10,30,854.0,142.0,2.4,19.0,911.0,797.04,607.07
2016,5,28,10,45,858.0,144.0,2.5,19.0,931.0,835.54,633.47
2016,5,28,11,0,862.0,146.0,2.6,19.0,951.0,871.8,658.25
2016,5,28,11,15,865.0,146.5,2.7,19.0,964.0,903.43,679.84
2016,5,28,11,30,868.0,147.0,2.8,19.0,977.0,932.49,699.7
2016,5,28,11,45,868.5,148.0,2.9,19.0,982.0,956.99,716.53
2016,5,28,12,0,869.0,149.0,3.0,19.0,987.0,978.59,731.5
2016,5,28,12,15,868.5,148.5,3.15,19.0,984.5,994.83,743.39
2016,5,28,12,30,868.0,148.0,3.3,19.0,982.0,1007.95,753.33
2016,5,28,12,45,865.0,148.0,3.45,19.0,972.5,1015.85,759.9
2016,5,28,13,0,862.0,148.0,3.6,19.0,963.0,1020.46,764.4
2016,5,28,13,15,858.0,147.0,3.7,19.0,946.0,1019.75,765.09
2016,5,28,13,30,854.0,146.0,3.8,19.0,929.0,1015.69,763.67
2016,5,28,13,45,847.0,145.0,3.9,19.0,904.5,1005.31,758.09
2016,5,28,14,0,840.0,144.0,4.0,19.0,880.0,1000.75,756.59
2016,5,28,14,15,831.5,142.5,4.05,18.5,849.5,981.91,746.47
2016,5,28,14,30,823.0,141.0,4.1,18.0,819.0,960.06,734.37
2016,5,28,14,45,812.0,138.5,4.2,18.0,783.0,931.92,716.74
2016,5,28,15,0,801.0,136.0,4.3,18.0,747.0,901.19,697.21
2016,5,28,15,15,787.0,133.0,4.35,18.0,705.5,864.84,673.36
2016,5,28,15,30,773.0,130.0,4.4,18.0,664.0,826.47,647.95
2016,5,28,15,45,755.5,126.0,4.45,18.0,619.0,782.33,618.03
2016,5,28,16,0,738.0,122.0,4.5,18.0,574.0,740.01,589.07
2016,5,28,16,15,714.5,118.0,4.5,17.5,525.5,689.01,553.96
2016,5,28,16,30,691.0,114.0,4.5,17.0,477.0,637.79,517.12
2016,5,28,16,45,661.0,108.5,4.55,17.0,427.0,580.6,473.35
2016,5,28,17,0,631.0,103.0,4.6,17.0,377.0,524.42,429.21
2016,5,28,17,15,590.0,96.5,4.5,16.5,326.5,462.14,379.35
2016,5,28,17,30,549.0,90.0,4.4,16.0,276.0,402.6,330.28
2016,5,28,17,45,492.0,81.5,4.35,16.0,227.5,336.47,274.01
2016,5,28,18,0,435.0,73.0,4.3,16.0,179.0,273.04,218.85
2016,5,28,18,15,356.0,61.5,4.15,15.5,134.5,207.37,161.73
2016,5,28,18,30,277.0,50.0,4.0,15.0,90.0,150.31,111.79
2016,5,28,18,45,173.0,34.5,3.85,15.0,56.0,91.32,60.53
2016,5,28,19,0,69.0,19.0,3.7,15.0,22.0,35.96,0.0
2016,5,28,19,15,34.5,9.5,3.55,14.5,11.0,13.85,0.0
2016,5,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,29,5,15,96.5,19.0,2.65,13.0,29.0,14.88,0.0
2016,5,29,5,30,193.0,38.0,2.7,13.0,58.0,29.58,19.24
2016,5,29,5,45,291.5,50.0,2.75,13.5,99.5,38.14,27.85
2016,5,29,6,0,390.0,62.0,2.8,14.0,141.0,46.38,35.59
2016,5,29,6,15,195.0,55.5,2.65,14.0,95.0,39.77,29.99
2016,5,29,6,30,0.0,49.0,2.5,14.0,49.0,45.53,35.22
2016,5,29,6,45,0.0,60.0,2.4,14.5,60.0,55.79,44.26
2016,5,29,7,0,0.0,71.0,2.3,15.0,71.0,66.06,50.59
2016,5,29,7,15,0.0,85.0,2.1,15.0,85.0,78.85,61.17
2016,5,29,7,30,0.0,99.0,1.9,15.0,99.0,91.46,71.46
2016,5,29,7,45,0.0,127.5,1.75,15.0,127.5,116.75,92.1
2016,5,29,8,0,0.0,156.0,1.6,15.0,156.0,142.09,112.47
2016,5,29,8,15,4.0,179.0,1.55,15.0,181.5,164.18,129.85
2016,5,29,8,30,8.0,202.0,1.5,15.0,207.0,186.87,147.59
2016,5,29,8,45,16.0,236.5,1.5,15.5,248.0,221.94,174.68
2016,5,29,9,0,24.0,271.0,1.5,16.0,289.0,258.14,202.23
2016,5,29,9,15,24.5,285.5,1.55,16.0,304.5,273.79,213.97
2016,5,29,9,30,25.0,300.0,1.6,16.0,320.0,286.99,223.85
2016,5,29,9,45,50.0,347.0,1.7,16.5,389.5,347.97,270.14
2016,5,29,10,0,75.0,394.0,1.8,17.0,459.0,411.96,317.65
2016,5,29,10,15,85.5,413.0,1.9,17.0,489.0,443.06,340.57
2016,5,29,10,30,96.0,432.0,2.0,17.0,519.0,475.12,364.27
2016,5,29,10,45,109.5,447.0,2.1,17.0,548.5,506.78,387.67
2016,5,29,11,0,123.0,462.0,2.2,17.0,578.0,542.18,413.66
2016,5,29,11,15,106.5,462.5,2.3,17.0,564.0,532.53,406.2
2016,5,29,11,30,90.0,463.0,2.4,17.0,550.0,524.28,399.97
2016,5,29,11,45,114.0,473.5,2.5,17.0,584.0,568.22,432.82
2016,5,29,12,0,138.0,484.0,2.6,17.0,618.0,607.98,462.2
2016,5,29,12,15,119.5,478.0,2.65,17.0,593.5,590.62,449.16
2016,5,29,12,30,101.0,472.0,2.7,17.0,569.0,562.94,429.06
2016,5,29,12,45,148.5,472.0,2.8,17.0,613.5,623.72,475.14
2016,5,29,13,0,196.0,472.0,2.9,17.0,658.0,675.61,514.02
2016,5,29,13,15,172.5,463.5,2.95,17.0,625.0,646.84,493.0
2016,5,29,13,30,149.0,455.0,3.0,17.0,592.0,617.03,471.61
2016,5,29,13,45,213.5,434.0,3.15,17.0,624.5,661.45,507.21
2016,5,29,14,0,278.0,413.0,3.3,17.0,657.0,715.76,549.04
2016,5,29,14,15,292.0,393.5,3.5,17.0,642.0,707.7,545.07
2016,5,29,14,30,306.0,374.0,3.7,17.0,627.0,697.76,540.12
2016,5,29,14,45,306.0,356.0,3.9,17.0,599.5,674.22,524.82
2016,5,29,15,0,306.0,338.0,4.1,17.0,572.0,649.3,508.36
2016,5,29,15,15,195.0,323.0,4.25,17.0,469.0,514.94,406.61
2016,5,29,15,30,84.0,308.0,4.4,17.0,366.0,386.7,306.54
2016,5,29,15,45,85.0,287.0,4.6,17.0,342.5,363.69,290.11
2016,5,29,16,0,86.0,266.0,4.8,17.0,319.0,340.29,272.8
2016,5,29,16,15,77.0,241.5,4.9,16.5,286.0,305.08,245.95
2016,5,29,16,30,68.0,217.0,5.0,16.0,253.0,270.3,219.02
2016,5,29,16,45,46.0,188.0,5.1,16.0,211.5,222.34,180.17
2016,5,29,17,0,24.0,159.0,5.2,16.0,170.0,169.4,136.71
2016,5,29,17,15,18.5,139.5,5.25,15.5,147.5,146.1,117.86
2016,5,29,17,30,13.0,120.0,5.3,15.0,125.0,123.29,99.07
2016,5,29,17,45,6.5,100.5,5.4,15.0,103.0,100.51,79.85
2016,5,29,18,0,0.0,81.0,5.5,15.0,81.0,78.36,60.95
2016,5,29,18,15,131.5,67.0,5.5,14.5,86.5,125.99,98.74
2016,5,29,18,30,263.0,53.0,5.5,14.0,92.0,149.61,112.4
2016,5,29,18,45,161.0,36.5,5.55,14.0,57.5,90.73,61.11
2016,5,29,19,0,59.0,20.0,5.6,14.0,23.0,35.35,0.0
2016,5,29,19,15,29.5,10.0,5.55,13.5,11.5,13.66,0.0
2016,5,29,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,5,15,103.0,19.0,2.05,13.0,30.0,14.87,0.0
2016,5,30,5,30,206.0,38.0,2.0,13.0,60.0,29.57,19.29
2016,5,30,5,45,306.5,50.0,1.95,13.5,102.5,38.14,27.87
2016,5,30,6,0,407.0,62.0,1.9,14.0,145.0,47.44,36.55
2016,5,30,6,15,203.5,75.0,1.8,14.0,116.5,58.77,46.91
2016,5,30,6,30,0.0,88.0,1.7,14.0,88.0,78.87,64.84
2016,5,30,6,45,0.0,106.5,1.65,14.0,106.5,94.62,78.66
2016,5,30,7,0,0.0,125.0,1.6,14.0,125.0,110.88,88.42
2016,5,30,7,15,0.0,130.5,1.55,14.0,130.5,117.14,93.34
2016,5,30,7,30,0.0,136.0,1.5,14.0,136.0,123.06,97.91
2016,5,30,7,45,2.0,156.0,1.45,14.5,157.0,141.47,112.41
2016,5,30,8,0,4.0,176.0,1.4,15.0,178.0,160.27,126.98
2016,5,30,8,15,9.0,200.0,1.4,15.0,206.0,183.84,145.44
2016,5,30,8,30,14.0,224.0,1.4,15.0,234.0,208.16,164.35
2016,5,30,8,45,22.0,254.0,1.45,15.5,270.0,239.72,188.51
2016,5,30,9,0,30.0,284.0,1.5,16.0,306.0,268.4,210.13
2016,5,30,9,15,53.5,324.0,1.55,16.0,365.5,319.44,249.28
2016,5,30,9,30,77.0,364.0,1.6,16.0,425.0,373.43,290.13
2016,5,30,9,45,80.5,382.0,1.65,16.5,448.5,398.22,307.81
2016,5,30,10,0,84.0,400.0,1.7,17.0,472.0,423.38,325.74
2016,5,30,10,15,113.0,422.0,1.7,17.0,522.5,471.31,361.29
2016,5,30,10,30,142.0,444.0,1.7,17.0,573.0,522.4,398.57
2016,5,30,10,45,226.0,442.0,1.75,17.5,651.5,598.49,454.26
2016,5,30,11,0,310.0,440.0,1.8,18.0,730.0,682.19,513.91
2016,5,30,11,15,262.5,458.5,1.8,18.0,706.5,672.75,505.17
2016,5,30,11,30,215.0,477.0,1.8,18.0,683.0,655.73,491.9
2016,5,30,11,45,238.5,475.0,1.8,18.0,705.0,685.42,513.41
2016,5,30,12,0,262.0,473.0,1.8,18.0,727.0,721.45,538.66
2016,5,30,12,15,243.5,476.0,1.85,18.0,711.5,716.1,534.54
2016,5,30,12,30,225.0,479.0,1.9,18.0,696.0,700.84,524.09
2016,5,30,12,45,211.0,476.0,1.95,18.0,678.0,689.79,516.72
2016,5,30,13,0,197.0,473.0,2.0,18.0,660.0,677.41,508.37
2016,5,30,13,15,189.0,464.5,2.05,18.0,641.0,664.25,499.76
2016,5,30,13,30,181.0,456.0,2.1,18.0,622.0,650.03,490.39
2016,5,30,13,45,172.5,443.0,2.2,18.0,598.5,629.66,476.95
2016,5,30,14,0,164.0,430.0,2.3,18.0,575.0,608.46,462.83
2016,5,30,14,15,196.5,411.0,2.4,18.0,578.5,620.35,473.8
2016,5,30,14,30,229.0,392.0,2.5,18.0,582.0,630.31,483.2
2016,5,30,14,45,212.5,375.5,2.6,18.0,545.5,594.43,458.06
2016,5,30,15,0,196.0,359.0,2.7,18.0,509.0,558.3,432.7
2016,5,30,15,15,203.0,337.0,2.75,18.0,485.0,537.21,418.78
2016,5,30,15,30,210.0,315.0,2.8,18.0,461.0,514.86,403.68
2016,5,30,15,45,157.0,292.5,2.9,18.0,397.5,440.71,347.66
2016,5,30,16,0,104.0,270.0,3.0,18.0,334.0,358.94,284.8
2016,5,30,16,15,89.5,245.0,3.0,17.5,296.5,318.32,254.29
2016,5,30,16,30,75.0,220.0,3.0,17.0,259.0,278.55,223.73
2016,5,30,16,45,44.0,186.0,3.05,17.0,208.5,218.69,175.7
2016,5,30,17,0,13.0,152.0,3.1,17.0,158.0,155.13,123.84
2016,5,30,17,15,8.5,133.5,3.05,16.5,137.5,133.95,106.92
2016,5,30,17,30,4.0,115.0,3.0,16.0,117.0,113.19,90.0
2016,5,30,17,45,247.5,91.5,2.95,16.0,153.0,221.23,180.27
2016,5,30,18,0,491.0,68.0,2.9,16.0,189.0,294.61,235.63
2016,5,30,18,15,410.5,58.0,2.8,15.5,143.5,226.09,175.94
2016,5,30,18,30,330.0,48.0,2.7,15.0,98.0,164.7,122.35
2016,5,30,18,45,216.5,34.5,2.65,15.0,62.0,102.36,68.53
2016,5,30,19,0,103.0,21.0,2.6,15.0,26.0,48.17,4.82
2016,5,30,19,15,51.5,10.5,2.55,14.5,13.0,17.28,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,5,15,123.5,18.5,1.35,13.0,31.5,14.46,0.2
2016,5,31,5,30,247.0,37.0,1.3,13.0,63.0,28.77,18.69
2016,5,31,5,45,343.0,48.0,1.3,13.5,105.5,37.51,27.36
2016,5,31,6,0,439.0,59.0,1.3,14.0,148.0,44.68,34.13
2016,5,31,6,15,219.5,71.0,1.25,14.0,115.5,55.9,44.37
2016,5,31,6,30,0.0,83.0,1.2,14.0,83.0,74.93,61.36
2016,5,31,6,45,0.0,100.5,1.2,14.5,100.5,89.97,74.4
2016,5,31,7,0,0.0,118.0,1.2,15.0,118.0,105.4,83.48
2016,5,31,7,15,0.5,134.5,1.2,15.0,135.0,120.44,95.63
2016,5,31,7,30,1.0,151.0,1.2,15.0,152.0,135.63,107.75
2016,5,31,7,45,6.0,172.0,1.2,15.5,175.5,155.69,123.26
2016,5,31,8,0,11.0,193.0,1.2,16.0,199.0,176.49,139.2
2016,5,31,8,15,12.5,207.5,1.2,16.0,215.0,191.36,150.63
2016,5,31,8,30,14.0,222.0,1.2,16.0,231.0,206.43,162.17
2016,5,31,8,45,30.0,264.0,1.3,16.5,285.5,247.45,193.64
2016,5,31,9,0,46.0,306.0,1.4,17.0,340.0,294.77,229.5
2016,5,31,9,15,51.5,328.0,1.45,17.0,368.0,321.68,249.69
2016,5,31,9,30,57.0,350.0,1.5,17.0,396.0,349.36,270.41
2016,5,31,9,45,53.0,361.0,1.6,17.5,405.0,362.03,279.16
2016,5,31,10,0,49.0,372.0,1.7,18.0,414.0,374.26,287.56
2016,5,31,10,15,61.5,396.5,1.75,18.0,451.0,410.36,314.43
2016,5,31,10,30,74.0,421.0,1.8,18.0,488.0,447.78,341.93
2016,5,31,10,45,116.5,444.0,1.85,18.5,552.5,511.25,388.24
2016,5,31,11,0,159.0,467.0,1.9,19.0,617.0,576.85,435.06
2016,5,31,11,15,189.0,472.0,1.95,19.0,652.0,617.37,464.19
2016,5,31,11,30,219.0,477.0,2.0,19.0,687.0,659.1,494.14
2016,5,31,11,45,211.0,481.0,2.05,19.0,684.5,665.35,498.18
2016,5,31,12,0,203.0,485.0,2.1,19.0,682.0,670.43,501.7
2016,5,31,12,15,263.5,469.0,2.15,19.0,724.0,728.3,544.05
2016,5,31,12,30,324.0,453.0,2.2,19.0,766.0,780.3,581.62
2016,5,31,12,45,290.5,458.0,2.3,19.5,736.0,759.58,565.83
2016,5,31,13,0,257.0,463.0,2.4,20.0,706.0,736.96,549.26
2016,5,31,13,15,315.0,433.5,2.5,20.0,726.5,769.35,574.82
2016,5,31,13,30,373.0,404.0,2.6,20.0,747.0,799.85,598.64
2016,5,31,13,45,324.0,409.5,2.75,20.0,702.0,757.52,569.23
2016,5,31,14,0,275.0,415.0,2.9,20.0,657.0,714.46,539.36
2016,5,31,14,15,258.0,403.0,3.0,20.0,624.0,684.06,519.0
2016,5,31,14,30,241.0,391.0,3.1,20.0,591.0,652.87,497.74
2016,5,31,14,45,263.0,367.5,3.25,20.0,577.0,645.64,495.01
2016,5,31,15,0,285.0,344.0,3.4,20.0,563.0,636.16,490.47
2016,5,31,15,15,242.0,330.5,3.5,19.5,509.5,576.92,448.25
2016,5,31,15,30,199.0,317.0,3.6,19.0,456.0,507.43,397.82
2016,5,31,15,45,150.0,293.5,3.7,19.0,394.5,435.88,343.75
2016,5,31,16,0,101.0,270.0,3.8,19.0,333.0,356.46,282.53
2016,5,31,16,15,62.5,232.0,3.8,19.0,270.0,283.43,225.31
2016,5,31,16,30,24.0,194.0,3.8,19.0,207.0,205.2,162.77
2016,5,31,16,45,16.0,170.5,3.85,19.0,179.0,175.64,139.36
2016,5,31,17,0,8.0,147.0,3.9,19.0,151.0,146.74,116.11
2016,5,31,17,15,4.0,129.5,3.85,18.5,131.5,127.11,100.47
2016,5,31,17,30,0.0,112.0,3.8,18.0,112.0,107.87,84.89
2016,5,31,17,45,257.5,88.5,3.8,17.5,152.5,222.66,180.75
2016,5,31,18,0,515.0,65.0,3.8,17.0,193.0,301.94,241.16
2016,5,31,18,15,435.0,56.0,3.7,16.5,147.0,233.37,181.31
2016,5,31,18,30,355.0,47.0,3.6,16.0,101.0,173.17,128.49
2016,5,31,18,45,237.0,34.0,3.55,16.0,64.5,107.04,71.69
2016,5,31,19,0,119.0,21.0,3.5,16.0,28.0,51.6,8.7
2016,5,31,19,15,59.5,10.5,3.35,15.5,14.0,18.46,0.0
2016,5,31,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
