Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,5,15,116.5,19.0,1.85,14.0,32.0,14.85,0.72
2016,6,1,5,30,233.0,38.0,1.8,14.0,64.0,29.55,19.28
2016,6,1,5,45,331.0,49.5,1.75,14.5,106.5,37.74,27.43
2016,6,1,6,0,429.0,61.0,1.7,15.0,149.0,46.44,35.54
2016,6,1,6,15,214.5,56.5,1.6,15.0,100.5,40.5,30.53
2016,6,1,6,30,0.0,52.0,1.5,15.0,52.0,48.33,37.58
2016,6,1,6,45,0.0,63.0,1.4,15.5,63.0,58.59,46.56
2016,6,1,7,0,0.0,74.0,1.3,16.0,74.0,68.87,52.73
2016,6,1,7,15,0.0,89.5,1.25,16.0,89.5,82.77,64.16
2016,6,1,7,30,0.0,105.0,1.2,16.0,105.0,96.69,75.45
2016,6,1,7,45,0.0,120.0,1.15,16.0,120.0,110.25,86.31
2016,6,1,8,0,0.0,135.0,1.1,16.0,135.0,123.89,97.11
2016,6,1,8,15,1.5,159.0,1.05,16.0,160.5,145.98,114.59
2016,6,1,8,30,3.0,183.0,1.0,16.0,186.0,168.37,132.1
2016,6,1,8,45,4.5,191.0,1.0,16.5,195.0,176.99,138.27
2016,6,1,9,0,6.0,199.0,1.0,17.0,204.0,185.76,144.59
2016,6,1,9,15,7.5,213.0,1.0,17.0,219.5,200.05,155.49
2016,6,1,9,30,9.0,227.0,1.0,17.0,235.0,214.57,166.49
2016,6,1,9,45,10.0,238.5,1.0,17.5,247.5,226.71,175.26
2016,6,1,10,0,11.0,250.0,1.0,18.0,260.0,238.99,184.09
2016,6,1,10,15,41.5,334.5,1.05,18.0,372.5,339.55,260.59
2016,6,1,10,30,72.0,419.0,1.1,18.0,485.0,444.29,337.35
2016,6,1,10,45,49.0,389.5,1.15,18.5,435.0,404.05,306.21
2016,6,1,11,0,26.0,360.0,1.2,19.0,385.0,361.17,273.86
2016,6,1,11,15,42.5,399.5,1.25,19.0,440.5,416.1,314.79
2016,6,1,11,30,59.0,439.0,1.3,19.0,496.0,472.67,355.72
2016,6,1,11,45,64.0,446.5,1.4,19.0,509.0,488.93,367.45
2016,6,1,12,0,69.0,454.0,1.5,19.0,522.0,505.26,379.56
2016,6,1,12,15,70.5,452.0,1.6,19.0,521.0,508.72,382.47
2016,6,1,12,30,72.0,450.0,1.7,19.0,520.0,511.8,385.22
2016,6,1,12,45,71.0,445.0,1.85,19.0,513.5,508.94,383.88
2016,6,1,13,0,70.0,440.0,2.0,19.0,507.0,505.59,382.22
2016,6,1,13,15,69.0,432.0,2.1,19.0,496.5,498.71,377.86
2016,6,1,13,30,68.0,424.0,2.2,19.0,486.0,491.37,373.21
2016,6,1,13,45,67.5,413.0,2.3,19.0,473.5,481.01,366.4
2016,6,1,14,0,67.0,402.0,2.4,19.0,461.0,470.25,359.3
2016,6,1,14,15,66.5,388.5,2.45,18.5,445.5,456.48,350.53
2016,6,1,14,30,66.0,375.0,2.5,18.0,430.0,442.37,341.47
2016,6,1,14,45,85.5,365.5,2.6,18.0,433.0,451.14,349.64
2016,6,1,15,0,105.0,356.0,2.7,18.0,436.0,458.79,356.9
2016,6,1,15,15,61.0,299.0,2.7,18.0,345.5,356.89,279.29
2016,6,1,15,30,17.0,242.0,2.7,18.0,255.0,247.83,194.32
2016,6,1,15,45,15.0,225.0,2.75,18.0,235.5,229.17,180.39
2016,6,1,16,0,13.0,208.0,2.8,18.0,216.0,210.59,166.16
2016,6,1,16,15,11.5,193.0,2.8,17.5,200.0,194.54,154.12
2016,6,1,16,30,10.0,178.0,2.8,17.0,184.0,178.6,142.01
2016,6,1,16,45,262.0,150.5,2.8,17.0,267.0,343.79,280.99
2016,6,1,17,0,514.0,123.0,2.8,17.0,350.0,469.58,382.46
2016,6,1,17,15,456.5,121.5,2.85,16.5,304.0,409.55,334.05
2016,6,1,17,30,399.0,120.0,2.9,16.0,258.0,354.14,289.03
2016,6,1,17,45,364.0,104.0,2.95,16.0,214.0,298.68,242.56
2016,6,1,18,0,329.0,88.0,3.0,16.0,170.0,246.37,197.52
2016,6,1,18,15,271.0,72.0,3.0,15.5,129.5,189.03,148.09
2016,6,1,18,30,213.0,56.0,3.0,15.0,89.0,137.94,103.62
2016,6,1,18,45,133.5,39.0,3.0,15.0,57.0,82.12,55.77
2016,6,1,19,0,54.0,22.0,3.0,15.0,25.0,37.14,7.33
2016,6,1,19,15,27.0,11.0,2.9,14.5,12.5,14.35,0.0
2016,6,1,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,15,125.0,19.0,1.4,13.0,32.5,14.85,1.09
2016,6,2,5,30,250.0,38.0,1.3,13.0,65.0,29.55,19.42
2016,6,2,5,45,346.5,49.0,1.2,13.5,108.0,38.37,28.13
2016,6,2,6,0,443.0,60.0,1.1,14.0,151.0,45.51,34.88
2016,6,2,6,15,221.5,64.0,1.0,14.0,109.5,46.05,35.63
2016,6,2,6,30,0.0,68.0,0.9,14.0,68.0,62.71,50.54
2016,6,2,6,45,0.0,82.0,0.85,14.5,82.0,75.1,61.32
2016,6,2,7,0,0.0,96.0,0.8,15.0,96.0,87.59,68.61
2016,6,2,7,15,0.0,106.5,0.8,15.0,106.5,97.31,76.45
2016,6,2,7,30,0.0,117.0,0.8,15.0,117.0,107.02,84.21
2016,6,2,7,45,1.5,144.5,0.8,15.5,145.5,131.65,103.81
2016,6,2,8,0,3.0,172.0,0.8,16.0,174.0,156.59,123.29
2016,6,2,8,15,6.0,189.0,0.8,16.0,193.0,173.43,136.24
2016,6,2,8,30,9.0,206.0,0.8,16.0,212.0,190.69,149.48
2016,6,2,8,45,11.0,223.0,0.85,16.5,231.0,207.94,162.39
2016,6,2,9,0,13.0,240.0,0.9,17.0,250.0,225.49,175.42
2016,6,2,9,15,13.5,249.5,0.9,17.0,260.5,235.87,183.06
2016,6,2,9,30,14.0,259.0,0.9,17.0,271.0,246.28,190.74
2016,6,2,9,45,19.5,291.0,0.9,17.5,308.0,280.22,216.01
2016,6,2,10,0,25.0,323.0,0.9,18.0,345.0,313.79,240.48
2016,6,2,10,15,49.5,372.0,0.95,18.0,416.5,379.27,289.26
2016,6,2,10,30,74.0,421.0,1.0,18.0,488.0,447.53,338.98
2016,6,2,10,45,75.0,429.5,1.05,18.5,499.0,462.03,348.28
2016,6,2,11,0,76.0,438.0,1.1,19.0,510.0,476.47,357.91
2016,6,2,11,15,177.0,451.0,1.15,19.0,620.5,586.64,438.68
2016,6,2,11,30,278.0,464.0,1.2,19.0,731.0,703.78,521.03
2016,6,2,11,45,284.5,460.5,1.3,19.0,735.0,718.62,531.05
2016,6,2,12,0,291.0,457.0,1.4,19.0,739.0,732.54,541.55
2016,6,2,12,15,363.0,429.5,1.45,19.0,780.5,785.2,579.77
2016,6,2,12,30,435.0,402.0,1.5,19.0,822.0,844.99,621.81
2016,6,2,12,45,453.0,394.0,1.6,19.0,827.5,864.01,635.64
2016,6,2,13,0,471.0,386.0,1.7,19.0,833.0,881.12,648.72
2016,6,2,13,15,466.5,376.5,1.8,19.0,812.5,871.98,644.09
2016,6,2,13,30,462.0,367.0,1.9,19.0,792.0,860.54,638.18
2016,6,2,13,45,429.0,368.5,2.05,19.0,755.5,829.53,618.61
2016,6,2,14,0,396.0,370.0,2.2,19.0,719.0,796.94,597.74
2016,6,2,14,15,349.0,373.5,2.3,19.0,673.5,741.63,560.2
2016,6,2,14,30,302.0,377.0,2.4,19.0,628.0,696.45,528.99
2016,6,2,14,45,280.0,364.0,2.55,19.0,588.5,657.67,502.95
2016,6,2,15,0,258.0,351.0,2.7,19.0,549.0,618.58,476.14
2016,6,2,15,15,267.0,328.5,2.85,19.0,524.0,596.95,462.63
2016,6,2,15,30,276.0,306.0,3.0,19.0,499.0,573.65,447.54
2016,6,2,15,45,217.5,290.5,3.15,19.0,436.5,488.71,384.42
2016,6,2,16,0,159.0,275.0,3.3,19.0,374.0,418.71,331.22
2016,6,2,16,15,117.5,248.5,3.35,18.5,318.5,353.29,281.37
2016,6,2,16,30,76.0,222.0,3.4,18.0,263.0,281.23,225.12
2016,6,2,16,45,55.5,194.5,3.5,18.0,223.0,235.58,188.98
2016,6,2,17,0,35.0,167.0,3.6,18.0,183.0,191.59,153.56
2016,6,2,17,15,30.0,147.0,3.65,17.5,159.5,166.72,133.82
2016,6,2,17,30,25.0,127.0,3.7,17.0,136.0,142.26,114.01
2016,6,2,17,45,18.5,107.0,3.75,17.0,113.0,112.87,89.52
2016,6,2,18,0,12.0,87.0,3.8,17.0,90.0,89.56,69.8
2016,6,2,18,15,6.0,67.5,3.8,16.5,69.0,67.57,51.1
2016,6,2,18,30,0.0,48.0,3.8,16.0,48.0,46.09,32.72
2016,6,2,18,45,0.0,31.0,3.8,16.0,31.0,29.34,17.85
2016,6,2,19,0,0.0,14.0,3.8,16.0,14.0,12.98,0.0
2016,6,2,19,15,0.0,7.0,3.7,15.5,7.0,6.67,0.0
2016,6,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,5,15,136.0,18.5,1.45,15.0,33.5,14.44,1.13
2016,6,3,5,30,272.0,37.0,1.4,15.0,67.0,28.75,18.59
2016,6,3,5,45,366.0,47.5,1.4,15.0,110.0,36.94,26.7
2016,6,3,6,0,460.0,58.0,1.4,15.0,153.0,43.68,33.12
2016,6,3,6,15,333.5,87.0,1.3,15.0,166.0,63.67,51.07
2016,6,3,6,30,207.0,116.0,1.2,15.0,179.0,87.29,71.97
2016,6,3,6,45,232.5,133.0,1.15,15.5,215.5,98.38,81.43
2016,6,3,7,0,258.0,150.0,1.1,16.0,252.0,122.95,91.01
2016,6,3,7,15,435.0,131.5,1.1,16.5,332.5,139.62,92.64
2016,6,3,7,30,612.0,113.0,1.1,17.0,413.0,180.0,116.37
2016,6,3,7,45,642.0,118.5,1.1,17.5,463.0,228.75,156.47
2016,6,3,8,0,672.0,124.0,1.1,18.0,513.0,280.76,200.46
2016,6,3,8,15,650.5,147.0,1.15,18.0,549.5,333.5,246.57
2016,6,3,8,30,629.0,170.0,1.2,18.0,586.0,383.69,289.4
2016,6,3,8,45,657.0,174.5,1.25,18.5,634.0,437.05,332.32
2016,6,3,9,0,685.0,179.0,1.3,19.0,682.0,492.64,375.75
2016,6,3,9,15,650.5,209.5,1.3,19.5,708.0,538.78,410.35
2016,6,3,9,30,616.0,240.0,1.3,20.0,734.0,580.65,440.45
2016,6,3,9,45,566.0,276.0,1.35,20.5,744.5,613.55,463.17
2016,6,3,10,0,516.0,312.0,1.4,21.0,755.0,640.73,481.05
2016,6,3,10,15,526.0,323.0,1.45,21.0,786.5,684.53,511.99
2016,6,3,10,30,536.0,334.0,1.5,21.0,818.0,728.02,542.08
2016,6,3,10,45,507.5,355.0,1.6,21.0,821.5,748.9,556.11
2016,6,3,11,0,479.0,376.0,1.7,21.0,825.0,766.6,568.0
2016,6,3,11,15,507.0,373.5,1.8,21.0,855.0,809.15,597.99
2016,6,3,11,30,535.0,371.0,1.9,21.0,885.0,851.65,627.48
2016,6,3,11,45,735.5,242.5,2.0,21.0,952.5,933.23,687.7
2016,6,3,12,0,936.0,114.0,2.1,21.0,1020.0,1006.74,735.71
2016,6,3,12,15,935.5,114.0,2.3,21.0,1018.0,1024.41,748.62
2016,6,3,12,30,935.0,114.0,2.5,21.0,1016.0,1038.74,760.01
2016,6,3,12,45,926.5,117.5,2.75,21.0,1004.5,1045.17,766.86
2016,6,3,13,0,918.0,121.0,3.0,21.0,993.0,1048.08,771.43
2016,6,3,13,15,914.5,120.5,3.15,21.0,976.0,1048.46,773.47
2016,6,3,13,30,911.0,120.0,3.3,21.0,959.0,1045.31,773.29
2016,6,3,13,45,905.5,119.0,3.5,21.0,935.0,1036.17,769.61
2016,6,3,14,0,900.0,118.0,3.7,21.0,911.0,1023.6,763.67
2016,6,3,14,15,703.0,208.5,3.75,21.0,815.0,930.8,702.31
2016,6,3,14,30,506.0,299.0,3.8,21.0,719.0,822.13,624.68
2016,6,3,14,45,481.0,292.0,3.9,21.0,677.5,782.58,598.54
2016,6,3,15,0,456.0,285.0,4.0,21.0,636.0,742.08,570.89
2016,6,3,15,15,436.0,277.0,4.0,20.5,598.0,704.38,545.71
2016,6,3,15,30,416.0,269.0,4.0,20.0,560.0,666.08,519.69
2016,6,3,15,45,370.0,260.5,4.0,20.0,506.5,594.38,467.27
2016,6,3,16,0,324.0,252.0,4.0,20.0,453.0,536.01,423.81
2016,6,3,16,15,303.5,233.5,3.95,20.0,409.5,488.42,388.42
2016,6,3,16,30,283.0,215.0,3.9,20.0,366.0,441.51,352.94
2016,6,3,16,45,277.5,192.5,3.9,20.0,328.5,401.2,322.37
2016,6,3,17,0,272.0,170.0,3.9,20.0,291.0,360.6,290.91
2016,6,3,17,15,252.0,152.5,3.8,19.5,253.5,317.05,256.55
2016,6,3,17,30,232.0,135.0,3.7,19.0,216.0,274.96,222.56
2016,6,3,17,45,375.0,100.0,3.65,19.0,206.5,300.01,241.77
2016,6,3,18,0,518.0,65.0,3.6,19.0,197.0,304.53,241.37
2016,6,3,18,15,442.0,56.0,3.5,18.5,151.0,237.17,183.21
2016,6,3,18,30,366.0,47.0,3.4,18.0,105.0,177.71,131.35
2016,6,3,18,45,253.5,34.5,3.35,17.5,68.0,112.26,75.75
2016,6,3,19,0,141.0,22.0,3.3,17.0,31.0,58.06,18.33
2016,6,3,19,15,70.5,11.0,3.25,17.0,15.5,20.72,0.0
2016,6,3,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,11.0,0.45,16.0,11.0,10.19,0.0
2016,6,4,5,30,0.0,22.0,0.3,16.0,22.0,20.41,11.59
2016,6,4,5,45,0.0,37.0,0.2,16.0,37.0,34.38,24.46
2016,6,4,6,0,0.0,52.0,0.1,16.0,52.0,47.75,36.66
2016,6,4,6,15,0.0,68.5,0.15,16.0,68.5,62.23,49.63
2016,6,4,6,30,0.0,85.0,0.2,16.0,85.0,76.58,62.25
2016,6,4,6,45,0.0,103.0,0.3,16.5,103.0,91.98,75.43
2016,6,4,7,0,0.0,121.0,0.4,17.0,121.0,107.81,84.61
2016,6,4,7,15,0.0,113.5,0.4,17.0,113.5,103.18,80.52
2016,6,4,7,30,0.0,106.0,0.4,17.0,106.0,97.56,75.66
2016,6,4,7,45,3.5,145.5,0.4,17.0,147.5,132.93,104.0
2016,6,4,8,0,7.0,185.0,0.4,17.0,189.0,168.67,131.97
2016,6,4,8,15,7.5,194.5,0.4,17.0,199.0,178.61,139.28
2016,6,4,8,30,8.0,204.0,0.4,17.0,209.0,188.55,146.68
2016,6,4,8,45,30.5,258.5,0.45,17.5,281.0,242.91,188.08
2016,6,4,9,0,53.0,313.0,0.5,18.0,353.0,303.81,233.4
2016,6,4,9,15,33.0,285.0,0.55,18.0,310.5,274.55,210.79
2016,6,4,9,30,13.0,257.0,0.6,18.0,268.0,243.85,187.34
2016,6,4,9,45,16.0,278.5,0.7,18.0,292.5,266.66,204.84
2016,6,4,10,0,19.0,300.0,0.8,18.0,317.0,289.9,222.26
2016,6,4,10,15,48.5,362.0,0.8,18.0,406.0,369.32,281.57
2016,6,4,10,30,78.0,424.0,0.8,18.0,495.0,453.1,342.13
2016,6,4,10,45,151.0,443.5,0.8,18.5,584.0,537.97,402.58
2016,6,4,11,0,224.0,463.0,0.8,19.0,673.0,627.16,464.22
2016,6,4,11,15,124.5,413.0,0.75,19.0,530.5,504.44,375.69
2016,6,4,11,30,25.0,363.0,0.7,19.0,388.0,368.7,276.5
2016,6,4,11,45,170.0,411.0,0.7,19.5,576.0,558.7,416.43
2016,6,4,12,0,315.0,459.0,0.7,20.0,764.0,756.73,550.05
2016,6,4,12,15,298.0,463.5,0.75,20.0,751.5,755.17,546.76
2016,6,4,12,30,281.0,468.0,0.8,20.0,739.0,751.8,544.88
2016,6,4,12,45,207.0,470.5,0.85,20.5,669.5,679.15,494.64
2016,6,4,13,0,133.0,473.0,0.9,21.0,600.0,612.24,447.8
2016,6,4,13,15,115.0,459.0,0.95,21.0,567.5,583.22,428.9
2016,6,4,13,30,97.0,445.0,1.0,21.0,535.0,541.92,400.94
2016,6,4,13,45,82.5,424.5,1.05,21.0,500.0,507.66,377.69
2016,6,4,14,0,68.0,404.0,1.1,21.0,465.0,472.99,353.74
2016,6,4,14,15,47.0,360.0,1.1,20.5,401.5,407.04,307.14
2016,6,4,14,30,26.0,316.0,1.1,20.0,338.0,341.26,259.65
2016,6,4,14,45,22.5,294.0,1.15,20.0,312.5,304.44,233.07
2016,6,4,15,0,19.0,272.0,1.2,20.0,287.0,279.3,214.72
2016,6,4,15,15,21.5,266.0,1.2,20.0,282.0,275.74,212.7
2016,6,4,15,30,24.0,260.0,1.2,20.0,277.0,272.05,210.49
2016,6,4,15,45,21.0,240.0,1.25,20.0,254.0,249.31,193.56
2016,6,4,16,0,18.0,220.0,1.3,20.0,231.0,226.7,176.62
2016,6,4,16,15,15.5,202.0,1.3,19.5,211.0,206.66,161.79
2016,6,4,16,30,13.0,184.0,1.3,19.0,191.0,186.79,146.85
2016,6,4,16,45,6.5,161.0,1.35,19.0,164.5,159.24,125.18
2016,6,4,17,0,0.0,138.0,1.4,19.0,138.0,132.26,103.69
2016,6,4,17,15,0.0,120.5,1.4,18.5,120.5,115.3,90.4
2016,6,4,17,30,0.0,103.0,1.4,18.0,103.0,98.33,76.81
2016,6,4,17,45,256.0,84.0,1.4,17.5,149.5,225.36,182.07
2016,6,4,18,0,512.0,65.0,1.4,17.0,196.0,302.43,239.75
2016,6,4,18,15,438.5,56.0,1.35,16.5,150.5,236.29,182.64
2016,6,4,18,30,365.0,47.0,1.3,16.0,105.0,177.77,131.85
2016,6,4,18,45,257.5,34.5,1.3,16.0,68.0,113.45,77.06
2016,6,4,19,0,150.0,22.0,1.3,16.0,31.0,60.18,21.22
2016,6,4,19,15,75.0,11.0,1.2,15.5,15.5,21.46,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,15,146.0,17.5,1.0,14.0,33.5,13.49,1.1
2016,6,5,5,30,292.0,35.0,1.0,14.0,67.0,27.84,17.97
2016,6,5,5,45,383.5,45.0,1.0,14.5,110.0,34.58,24.73
2016,6,5,6,0,475.0,55.0,1.0,15.0,153.0,40.97,30.75
2016,6,5,6,15,536.0,62.5,1.0,15.0,202.0,44.83,34.4
2016,6,5,6,30,597.0,70.0,1.0,15.0,251.0,48.47,37.72
2016,6,5,6,45,298.5,68.0,1.0,15.0,158.5,46.47,35.91
2016,6,5,7,0,0.0,66.0,1.0,15.0,66.0,61.39,46.65
2016,6,5,7,15,0.0,94.5,1.0,15.0,94.5,87.1,68.02
2016,6,5,7,30,0.0,123.0,1.0,15.0,123.0,112.14,88.49
2016,6,5,7,45,4.5,156.0,1.0,15.5,159.0,142.01,112.19
2016,6,5,8,0,9.0,189.0,1.0,16.0,195.0,172.56,136.02
2016,6,5,8,15,8.0,195.0,1.1,16.0,200.5,179.2,140.95
2016,6,5,8,30,7.0,201.0,1.2,16.0,206.0,185.56,145.74
2016,6,5,8,45,18.0,242.0,1.35,16.5,255.0,227.48,178.2
2016,6,5,9,0,29.0,283.0,1.5,17.0,304.0,266.75,208.08
2016,6,5,9,15,34.5,307.0,1.6,17.0,334.0,294.17,228.89
2016,6,5,9,30,40.0,331.0,1.7,17.0,364.0,322.43,250.27
2016,6,5,9,45,35.5,335.5,1.85,17.5,365.5,327.97,253.76
2016,6,5,10,0,31.0,340.0,2.0,18.0,367.0,332.91,256.85
2016,6,5,10,15,42.5,371.0,2.1,18.0,409.0,372.96,287.1
2016,6,5,10,30,54.0,402.0,2.2,18.0,451.0,414.41,317.99
2016,6,5,10,45,97.5,434.5,2.35,18.0,525.0,484.47,370.72
2016,6,5,11,0,141.0,467.0,2.5,18.0,599.0,560.57,426.95
2016,6,5,11,15,136.5,473.0,2.6,18.0,603.0,571.17,434.17
2016,6,5,11,30,132.0,479.0,2.7,18.0,607.0,581.11,441.33
2016,6,5,11,45,194.5,477.5,2.8,18.0,666.5,645.43,489.6
2016,6,5,12,0,257.0,476.0,2.9,18.0,726.0,717.83,542.58
2016,6,5,12,15,255.0,475.5,2.95,18.0,723.0,725.04,547.4
2016,6,5,12,30,253.0,475.0,3.0,18.0,720.0,730.97,551.83
2016,6,5,12,45,216.5,475.5,3.05,18.5,683.5,693.44,523.84
2016,6,5,13,0,180.0,476.0,3.1,19.0,647.0,662.19,500.29
2016,6,5,13,15,200.5,465.0,3.15,19.0,652.5,675.13,510.98
2016,6,5,13,30,221.0,454.0,3.2,19.0,658.0,687.0,520.69
2016,6,5,13,45,321.0,406.5,3.25,19.0,694.5,750.41,569.63
2016,6,5,14,0,421.0,359.0,3.3,19.0,731.0,810.09,615.09
2016,6,5,14,15,357.0,370.0,3.35,19.0,678.5,745.35,568.51
2016,6,5,14,30,293.0,381.0,3.4,19.0,626.0,691.65,529.69
2016,6,5,14,45,215.0,372.0,3.5,19.0,548.0,592.32,457.3
2016,6,5,15,0,137.0,363.0,3.6,19.0,470.0,507.49,393.76
2016,6,5,15,15,117.0,339.5,3.65,18.5,427.0,462.22,361.28
2016,6,5,15,30,97.0,316.0,3.7,18.0,384.0,405.99,319.75
2016,6,5,15,45,61.5,274.5,3.75,18.0,317.0,329.83,260.89
2016,6,5,16,0,26.0,233.0,3.8,18.0,250.0,246.38,195.09
2016,6,5,16,15,16.5,203.5,3.75,18.0,214.0,208.92,165.64
2016,6,5,16,30,7.0,174.0,3.7,18.0,178.0,172.2,136.31
2016,6,5,16,45,3.5,145.5,3.65,18.0,147.5,141.37,111.62
2016,6,5,17,0,0.0,117.0,3.6,18.0,117.0,110.94,86.92
2016,6,5,17,15,0.0,102.0,3.55,17.5,102.0,96.48,75.39
2016,6,5,17,30,0.0,87.0,3.5,17.0,87.0,82.04,63.65
2016,6,5,17,45,0.0,72.5,3.45,17.0,72.5,68.09,52.01
2016,6,5,18,0,0.0,58.0,3.4,17.0,58.0,54.15,40.2
2016,6,5,18,15,0.0,45.0,3.4,16.5,45.0,41.82,29.66
2016,6,5,18,30,0.0,32.0,3.4,16.0,32.0,29.71,19.18
2016,6,5,18,45,0.0,21.0,3.4,16.0,21.0,19.48,10.09
2016,6,5,19,0,0.0,10.0,3.4,16.0,10.0,9.26,0.0
2016,6,5,19,15,0.0,5.0,3.4,15.5,5.0,4.77,0.0
2016,6,5,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,5,15,146.5,17.0,2.65,14.0,33.5,13.03,0.99
2016,6,6,5,30,293.0,34.0,2.7,14.0,67.0,26.86,17.12
2016,6,6,5,45,385.0,43.5,2.75,14.5,109.5,33.19,23.48
2016,6,6,6,0,477.0,53.0,2.8,15.0,152.0,39.2,29.14
2016,6,6,6,15,253.5,81.5,2.8,15.0,135.5,63.57,50.98
2016,6,6,6,30,30.0,110.0,2.8,15.0,119.0,91.87,76.05
2016,6,6,6,45,36.5,130.5,2.8,15.5,143.5,107.53,89.54
2016,6,6,7,0,43.0,151.0,2.8,16.0,168.0,126.55,99.71
2016,6,6,7,15,30.0,162.0,2.75,16.0,175.0,139.53,109.93
2016,6,6,7,30,17.0,173.0,2.7,16.0,182.0,155.94,123.51
2016,6,6,7,45,53.5,211.0,2.65,16.5,241.5,191.42,150.24
2016,6,6,8,0,90.0,249.0,2.6,17.0,301.0,236.94,185.07
2016,6,6,8,15,93.5,271.5,2.55,17.0,330.0,264.46,206.8
2016,6,6,8,30,97.0,294.0,2.5,17.0,359.0,292.55,228.82
2016,6,6,8,45,129.0,318.5,2.5,17.0,410.5,331.37,258.81
2016,6,6,9,0,161.0,343.0,2.5,17.0,462.0,378.17,294.82
2016,6,6,9,15,228.0,353.0,2.5,17.0,531.0,435.48,338.81
2016,6,6,9,30,295.0,363.0,2.5,17.0,600.0,496.66,385.42
2016,6,6,9,45,393.5,341.5,2.5,17.5,671.0,559.81,432.97
2016,6,6,10,0,492.0,320.0,2.5,18.0,742.0,630.15,485.1
2016,6,6,10,15,445.5,350.5,2.5,18.0,742.0,648.92,497.44
2016,6,6,10,30,399.0,381.0,2.5,18.0,742.0,663.14,506.46
2016,6,6,10,45,362.5,408.5,2.5,18.0,742.0,677.82,515.78
2016,6,6,11,0,326.0,436.0,2.5,18.0,742.0,689.82,522.97
2016,6,6,11,15,374.0,419.5,2.45,18.0,775.0,731.65,553.38
2016,6,6,11,30,422.0,403.0,2.4,18.0,808.0,778.15,586.39
2016,6,6,11,45,306.5,445.5,2.35,18.0,740.5,723.43,544.4
2016,6,6,12,0,191.0,488.0,2.3,18.0,673.0,660.54,496.82
2016,6,6,12,15,235.5,478.5,2.25,18.0,706.5,701.87,527.52
2016,6,6,12,30,280.0,469.0,2.2,18.0,740.0,751.29,562.56
2016,6,6,12,45,169.0,451.5,2.15,18.0,614.5,621.82,468.81
2016,6,6,13,0,58.0,434.0,2.1,18.0,489.0,486.85,369.23
2016,6,6,13,15,159.0,440.0,2.1,18.0,588.0,607.59,460.77
2016,6,6,13,30,260.0,446.0,2.1,18.0,687.0,728.6,548.06
2016,6,6,13,45,214.5,440.0,2.15,18.0,635.0,667.33,503.94
2016,6,6,14,0,169.0,434.0,2.2,18.0,583.0,616.5,467.82
2016,6,6,14,15,135.5,414.0,2.25,18.0,531.5,562.71,429.48
2016,6,6,14,30,102.0,394.0,2.3,18.0,480.0,496.8,381.7
2016,6,6,14,45,142.5,379.0,2.4,18.0,493.0,531.16,409.65
2016,6,6,15,0,183.0,364.0,2.5,18.0,506.0,550.95,426.41
2016,6,6,15,15,116.5,328.5,2.6,18.0,417.5,449.77,350.54
2016,6,6,15,30,50.0,293.0,2.7,18.0,329.0,340.2,266.61
2016,6,6,15,45,47.0,272.0,2.8,18.0,303.5,314.94,248.21
2016,6,6,16,0,44.0,251.0,2.9,18.0,278.0,289.67,229.25
2016,6,6,16,15,33.0,223.0,2.95,17.5,242.5,250.74,199.38
2016,6,6,16,30,22.0,195.0,3.0,17.0,207.0,204.52,163.14
2016,6,6,16,45,21.0,178.0,3.1,17.0,188.5,186.51,149.16
2016,6,6,17,0,20.0,161.0,3.2,17.0,170.0,168.56,134.97
2016,6,6,17,15,15.5,142.0,3.25,16.5,148.5,146.53,117.38
2016,6,6,17,30,11.0,123.0,3.3,16.0,127.0,124.9,99.82
2016,6,6,17,45,5.5,104.0,3.4,16.0,106.0,103.21,81.72
2016,6,6,18,0,0.0,85.0,3.5,16.0,85.0,82.05,63.85
2016,6,6,18,15,0.0,65.5,3.55,15.5,65.5,62.92,47.55
2016,6,6,18,30,0.0,46.0,3.6,15.0,46.0,43.68,30.95
2016,6,6,18,45,0.0,30.0,3.65,15.0,30.0,28.03,17.11
2016,6,6,19,0,0.0,14.0,3.7,15.0,14.0,12.98,1.74
2016,6,6,19,15,0.0,7.0,3.7,15.0,7.0,6.67,0.0
2016,6,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,4,45,15.5,4.0,2.45,14.5,4.5,0.0,0.0
2016,6,7,5,0,31.0,8.0,2.4,15.0,9.0,7.63,0.0
2016,6,7,5,15,145.0,22.0,2.3,15.0,37.0,17.27,3.27
2016,6,7,5,30,259.0,36.0,2.2,15.0,65.0,27.89,17.92
2016,6,7,5,45,350.5,46.0,2.15,15.0,106.5,35.42,25.38
2016,6,7,6,0,442.0,56.0,2.1,15.0,148.0,41.76,31.42
2016,6,7,6,15,221.0,65.5,2.05,15.0,111.5,47.11,36.41
2016,6,7,6,30,0.0,75.0,2.0,15.0,75.0,68.53,55.48
2016,6,7,6,45,0.0,90.5,2.0,15.5,90.5,82.07,67.22
2016,6,7,7,0,0.0,106.0,2.0,16.0,106.0,95.82,75.26
2016,6,7,7,15,0.0,118.5,2.0,16.0,118.5,107.34,84.57
2016,6,7,7,30,0.0,131.0,2.0,16.0,131.0,118.89,93.8
2016,6,7,7,45,0.5,148.5,2.05,16.5,149.0,134.81,106.29
2016,6,7,8,0,1.0,166.0,2.1,17.0,167.0,150.91,118.76
2016,6,7,8,15,1.5,171.5,2.1,17.0,172.5,156.82,123.12
2016,6,7,8,30,2.0,177.0,2.1,17.0,178.0,162.69,127.46
2016,6,7,8,45,36.5,251.0,2.15,17.5,277.5,239.14,187.26
2016,6,7,9,0,71.0,325.0,2.2,18.0,377.0,322.41,250.91
2016,6,7,9,15,96.5,352.5,2.25,18.0,427.5,366.29,284.08
2016,6,7,9,30,122.0,380.0,2.3,18.0,478.0,410.65,317.55
2016,6,7,9,45,156.5,398.0,2.35,18.0,529.5,458.26,353.37
2016,6,7,10,0,191.0,416.0,2.4,18.0,581.0,509.01,391.19
2016,6,7,10,15,153.5,428.0,2.45,18.0,563.0,504.8,387.04
2016,6,7,10,30,116.0,440.0,2.5,18.0,545.0,497.21,380.51
2016,6,7,10,45,179.5,449.5,2.6,18.5,616.0,565.88,431.53
2016,6,7,11,0,243.0,459.0,2.7,19.0,687.0,640.79,485.71
2016,6,7,11,15,235.0,467.5,2.7,19.0,691.0,651.78,492.7
2016,6,7,11,30,227.0,476.0,2.7,19.0,695.0,663.67,500.69
2016,6,7,11,45,402.5,415.5,2.7,19.0,805.5,787.36,592.31
2016,6,7,12,0,578.0,355.0,2.7,19.0,916.0,910.49,680.19
2016,6,7,12,15,485.5,386.5,2.7,19.0,857.0,866.43,646.96
2016,6,7,12,30,393.0,418.0,2.7,19.0,798.0,811.26,607.33
2016,6,7,12,45,328.5,440.5,2.75,19.0,756.0,777.91,583.31
2016,6,7,13,0,264.0,463.0,2.8,19.0,714.0,742.28,557.22
2016,6,7,13,15,146.0,412.0,2.85,18.5,550.5,565.67,430.96
2016,6,7,13,30,28.0,361.0,2.9,18.0,387.0,385.73,296.33
2016,6,7,13,45,38.0,372.5,2.95,18.0,407.5,408.85,315.13
2016,6,7,14,0,48.0,384.0,3.0,18.0,428.0,431.92,333.07
2016,6,7,14,15,131.0,391.5,3.1,18.0,502.5,534.39,412.63
2016,6,7,14,30,214.0,399.0,3.2,18.0,577.0,622.3,479.77
2016,6,7,14,45,149.5,375.5,3.3,18.0,498.0,533.94,413.71
2016,6,7,15,0,85.0,352.0,3.4,18.0,419.0,435.44,339.43
2016,6,7,15,15,83.0,332.0,3.5,18.0,394.0,411.65,322.64
2016,6,7,15,30,81.0,312.0,3.6,18.0,369.0,387.61,305.17
2016,6,7,15,45,69.5,286.0,3.75,18.0,333.0,348.87,275.91
2016,6,7,16,0,58.0,260.0,3.9,18.0,297.0,310.61,246.66
2016,6,7,16,15,35.0,221.0,4.0,17.5,243.0,250.04,199.32
2016,6,7,16,30,12.0,182.0,4.1,17.0,189.0,183.9,146.47
2016,6,7,16,45,6.0,155.0,4.2,17.0,158.5,152.66,121.4
2016,6,7,17,0,0.0,128.0,4.3,17.0,128.0,121.97,96.4
2016,6,7,17,15,0.0,111.5,4.35,16.5,111.5,106.02,83.65
2016,6,7,17,30,0.0,95.0,4.4,16.0,95.0,90.06,70.65
2016,6,7,17,45,224.0,86.5,4.45,16.0,144.5,205.29,167.83
2016,6,7,18,0,448.0,78.0,4.5,16.0,194.0,287.54,231.89
2016,6,7,18,15,373.0,67.0,4.5,15.5,149.5,222.64,175.25
2016,6,7,18,30,298.0,56.0,4.5,15.0,105.0,165.76,125.38
2016,6,7,18,45,201.0,41.0,4.5,15.0,69.0,106.94,74.79
2016,6,7,19,0,104.0,26.0,4.5,15.0,33.0,53.05,22.9
2016,6,7,19,15,52.0,13.0,4.45,15.0,16.5,20.16,0.0
2016,6,7,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,4.3,14.0,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,4.3,14.0,4.0,3.81,0.0
2016,6,8,5,15,0.0,15.0,4.2,14.0,15.0,13.91,1.64
2016,6,8,5,30,0.0,26.0,4.1,14.0,26.0,24.14,14.82
2016,6,8,5,45,0.0,41.5,4.1,14.5,41.5,38.15,27.8
2016,6,8,6,0,0.0,57.0,4.1,15.0,57.0,51.85,40.3
2016,6,8,6,15,0.0,75.0,4.1,15.0,75.0,67.43,54.39
2016,6,8,6,30,0.0,93.0,4.1,15.0,93.0,82.87,68.14
2016,6,8,6,45,1.0,111.5,4.15,15.0,112.0,98.56,81.9
2016,6,8,7,0,2.0,130.0,4.2,15.0,131.0,114.9,91.55
2016,6,8,7,15,28.0,162.5,4.3,15.0,176.5,139.64,110.71
2016,6,8,7,30,54.0,195.0,4.4,15.0,222.0,172.63,136.33
2016,6,8,7,45,57.5,217.5,4.5,15.5,249.0,197.03,155.64
2016,6,8,8,0,61.0,240.0,4.6,16.0,276.0,222.09,175.45
2016,6,8,8,15,36.5,229.0,4.7,16.0,251.0,212.11,167.96
2016,6,8,8,30,12.0,218.0,4.8,16.0,226.0,202.11,160.1
2016,6,8,8,45,66.0,279.0,4.9,16.0,327.0,275.25,218.02
2016,6,8,9,0,120.0,340.0,5.0,16.0,428.0,355.27,280.91
2016,6,8,9,15,311.0,311.5,5.05,16.0,557.0,442.22,350.2
2016,6,8,9,30,502.0,283.0,5.1,16.0,686.0,548.66,434.69
2016,6,8,9,45,500.0,300.0,5.2,16.0,715.5,590.26,467.04
2016,6,8,10,0,498.0,317.0,5.3,16.0,745.0,630.88,498.34
2016,6,8,10,15,376.0,376.0,5.35,16.0,705.0,620.21,487.97
2016,6,8,10,30,254.0,435.0,5.4,16.0,665.0,599.08,469.17
2016,6,8,10,45,561.5,286.0,5.45,16.0,809.0,726.62,573.39
2016,6,8,11,0,869.0,137.0,5.5,16.0,953.0,864.86,678.78
2016,6,8,11,15,872.0,137.5,5.55,16.0,966.0,896.69,700.93
2016,6,8,11,30,875.0,138.0,5.6,16.0,979.0,925.95,721.78
2016,6,8,11,45,875.0,139.0,5.7,16.0,984.0,950.21,739.38
2016,6,8,12,0,875.0,140.0,5.8,16.0,989.0,971.58,755.0
2016,6,8,12,15,875.0,140.0,5.85,16.0,987.5,989.04,767.61
2016,6,8,12,30,875.0,140.0,5.9,16.0,986.0,1003.42,778.16
2016,6,8,12,45,853.0,152.5,6.0,16.5,971.0,1004.87,778.47
2016,6,8,13,0,831.0,165.0,6.1,17.0,956.0,1012.77,783.53
2016,6,8,13,15,687.0,254.5,6.1,17.0,901.5,970.53,753.91
2016,6,8,13,30,543.0,344.0,6.1,17.0,847.0,917.37,711.77
2016,6,8,13,45,681.5,249.0,6.15,17.0,864.0,961.19,749.26
2016,6,8,14,0,820.0,154.0,6.2,17.0,881.0,990.25,770.97
2016,6,8,14,15,812.0,152.5,6.15,17.0,851.5,972.69,758.92
2016,6,8,14,30,804.0,151.0,6.1,17.0,822.0,952.18,745.08
2016,6,8,14,45,798.5,146.0,6.05,17.0,788.5,927.5,728.28
2016,6,8,15,0,793.0,141.0,6.0,17.0,755.0,900.01,709.48
2016,6,8,15,15,632.0,194.0,5.95,17.0,666.5,797.07,634.84
2016,6,8,15,30,471.0,247.0,5.9,17.0,578.0,690.86,552.22
2016,6,8,15,45,430.0,242.5,5.85,17.0,530.0,636.72,511.5
2016,6,8,16,0,389.0,238.0,5.8,17.0,482.0,572.97,462.86
2016,6,8,16,15,412.5,211.0,5.8,16.5,451.0,557.93,453.7
2016,6,8,16,30,436.0,184.0,5.8,16.0,420.0,528.71,433.15
2016,6,8,16,45,467.5,157.0,5.8,16.0,387.5,501.48,412.9
2016,6,8,17,0,499.0,130.0,5.8,16.0,355.0,469.96,388.49
2016,6,8,17,15,458.0,123.0,5.7,16.0,310.0,414.05,342.34
2016,6,8,17,30,417.0,116.0,5.6,16.0,265.0,361.2,297.86
2016,6,8,17,45,388.0,100.5,5.6,16.0,222.0,308.17,252.57
2016,6,8,18,0,359.0,85.0,5.6,16.0,179.0,257.58,208.28
2016,6,8,18,15,305.0,70.5,5.55,15.5,138.5,201.44,159.16
2016,6,8,18,30,251.0,56.0,5.5,15.0,98.0,151.01,114.59
2016,6,8,18,45,174.0,40.5,5.45,15.0,65.0,99.39,69.75
2016,6,8,19,0,97.0,25.0,5.4,15.0,32.0,50.5,22.55
2016,6,8,19,15,48.5,12.5,5.3,15.0,16.0,19.21,0.0
2016,6,8,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,4.5,5.45,14.0,4.5,0.0,0.0
2016,6,9,5,0,0.0,9.0,5.5,14.0,9.0,8.58,0.0
2016,6,9,5,15,120.5,24.0,5.45,14.0,37.5,18.88,4.32
2016,6,9,5,30,241.0,39.0,5.4,14.0,66.0,30.29,20.01
2016,6,9,5,45,329.0,50.5,5.4,14.5,107.5,38.44,28.04
2016,6,9,6,0,417.0,62.0,5.4,15.0,149.0,47.13,36.13
2016,6,9,6,15,208.5,62.5,5.35,15.0,106.0,44.85,34.36
2016,6,9,6,30,0.0,63.0,5.3,15.0,63.0,58.52,46.59
2016,6,9,6,45,0.0,76.0,5.25,15.0,76.0,70.12,56.84
2016,6,9,7,0,0.0,89.0,5.2,15.0,89.0,81.76,63.82
2016,6,9,7,15,0.0,114.5,5.15,15.0,114.5,104.01,82.29
2016,6,9,7,30,0.0,140.0,5.1,15.0,140.0,126.39,100.63
2016,6,9,7,45,6.5,168.0,5.05,15.0,172.0,152.43,121.52
2016,6,9,8,0,13.0,196.0,5.0,15.0,204.0,179.44,143.07
2016,6,9,8,15,16.5,216.5,4.95,15.0,227.5,200.16,159.47
2016,6,9,8,30,20.0,237.0,4.9,15.0,251.0,221.4,176.22
2016,6,9,8,45,124.5,286.5,4.9,15.5,378.5,303.24,240.39
2016,6,9,9,0,229.0,336.0,4.9,16.0,506.0,405.36,320.06
2016,6,9,9,15,356.0,313.0,4.9,16.0,591.5,467.63,369.64
2016,6,9,9,30,483.0,290.0,4.9,16.0,677.0,543.04,429.59
2016,6,9,9,45,676.0,206.0,4.95,16.5,772.0,619.47,490.87
2016,6,9,10,0,869.0,122.0,5.0,17.0,867.0,710.72,562.72
2016,6,9,10,15,875.0,123.0,5.05,17.0,894.0,754.54,595.26
2016,6,9,10,30,881.0,124.0,5.1,17.0,921.0,796.57,625.44
2016,6,9,10,45,889.0,122.5,5.15,17.0,942.5,835.98,653.54
2016,6,9,11,0,897.0,121.0,5.2,17.0,964.0,873.33,680.03
2016,6,9,11,15,900.0,121.5,5.25,17.0,977.0,905.94,703.05
2016,6,9,11,30,903.0,122.0,5.3,17.0,990.0,935.9,724.16
2016,6,9,11,45,905.5,121.5,5.35,17.0,996.0,961.66,742.33
2016,6,9,12,0,908.0,121.0,5.4,17.0,1002.0,984.52,758.5
2016,6,9,12,15,685.5,261.0,5.55,17.0,925.5,937.2,725.88
2016,6,9,12,30,463.0,401.0,5.7,17.0,849.0,869.43,670.89
2016,6,9,12,45,684.5,259.5,5.9,17.0,915.0,959.42,744.77
2016,6,9,13,0,906.0,118.0,6.1,17.0,981.0,1031.57,797.05
2016,6,9,13,15,902.5,117.5,6.25,17.0,965.0,1032.14,798.5
2016,6,9,13,30,899.0,117.0,6.4,17.0,949.0,1029.25,797.98
2016,6,9,13,45,893.5,116.0,6.55,17.0,925.5,1020.41,793.33
2016,6,9,14,0,888.0,115.0,6.7,17.0,902.0,1008.2,786.36
2016,6,9,14,15,881.0,114.0,6.75,17.0,872.5,991.25,775.49
2016,6,9,14,30,874.0,113.0,6.8,17.0,843.0,971.18,762.43
2016,6,9,14,45,863.5,112.0,6.85,17.0,807.0,944.79,744.81
2016,6,9,15,0,853.0,111.0,6.9,17.0,771.0,915.72,725.2
2016,6,9,15,15,841.0,108.5,6.9,16.5,730.5,881.17,702.6
2016,6,9,15,30,829.0,106.0,6.9,16.0,690.0,850.72,682.9
2016,6,9,15,45,813.0,103.5,6.95,16.0,645.5,808.25,652.79
2016,6,9,16,0,797.0,101.0,7.0,16.0,601.0,764.23,621.25
2016,6,9,16,15,717.0,111.5,7.0,16.0,534.5,686.97,563.31
2016,6,9,16,30,637.0,122.0,7.0,16.0,468.0,611.61,504.61
2016,6,9,16,45,626.5,111.0,7.0,16.0,423.0,564.21,467.42
2016,6,9,17,0,616.0,100.0,7.0,16.0,378.0,516.13,428.74
2016,6,9,17,15,468.5,111.5,7.0,15.5,308.0,407.67,339.34
2016,6,9,17,30,321.0,123.0,7.0,15.0,238.0,309.58,257.01
2016,6,9,17,45,286.5,108.5,7.0,15.0,199.0,260.77,214.99
2016,6,9,18,0,252.0,94.0,7.0,15.0,160.0,215.2,174.96
2016,6,9,18,15,217.0,76.0,6.95,14.5,124.5,168.83,134.11
2016,6,9,18,30,182.0,58.0,6.9,14.0,89.0,126.05,96.05
2016,6,9,18,45,125.0,41.5,6.85,14.0,59.5,82.97,58.36
2016,6,9,19,0,68.0,25.0,6.8,14.0,30.0,44.65,20.64
2016,6,9,19,15,34.0,12.5,6.7,14.0,15.0,17.06,0.0
2016,6,9,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,4,45,30.0,4.5,4.5,14.0,5.0,0.0,0.0
2016,6,10,5,0,60.0,9.0,4.6,14.0,10.0,8.58,0.0
2016,6,10,5,15,190.5,21.5,4.75,14.0,40.0,17.18,3.46
2016,6,10,5,30,321.0,34.0,4.9,14.0,70.0,26.85,17.11
2016,6,10,5,45,407.5,43.0,5.05,14.5,112.0,32.74,23.06
2016,6,10,6,0,494.0,52.0,5.2,15.0,154.0,38.33,28.35
2016,6,10,6,15,451.0,72.0,5.3,15.0,185.0,52.79,41.42
2016,6,10,6,30,408.0,92.0,5.4,15.0,216.0,65.57,52.85
2016,6,10,6,45,438.0,103.5,5.5,15.5,259.0,72.01,58.39
2016,6,10,7,0,468.0,115.0,5.6,16.0,302.0,99.2,66.55
2016,6,10,7,15,607.0,99.0,5.65,16.0,376.0,128.87,77.42
2016,6,10,7,30,746.0,83.0,5.7,16.0,450.0,179.37,111.4
2016,6,10,7,45,767.5,86.5,5.8,16.0,498.5,231.56,156.56
2016,6,10,8,0,789.0,90.0,5.9,16.0,547.0,285.92,205.59
2016,6,10,8,15,594.0,172.0,5.95,16.0,532.0,333.82,254.3
2016,6,10,8,30,399.0,254.0,6.0,16.0,517.0,363.03,284.09
2016,6,10,8,45,362.0,284.5,6.05,16.5,536.0,401.02,315.86
2016,6,10,9,0,325.0,315.0,6.1,17.0,555.0,431.31,340.38
2016,6,10,9,15,406.0,301.5,6.15,17.0,617.0,482.38,381.78
2016,6,10,9,30,487.0,288.0,6.2,17.0,679.0,543.31,430.73
2016,6,10,9,45,470.0,309.5,6.3,17.5,699.5,578.54,457.46
2016,6,10,10,0,453.0,331.0,6.4,18.0,720.0,611.52,481.9
2016,6,10,10,15,435.5,351.0,6.5,18.0,734.5,640.62,503.87
2016,6,10,10,30,418.0,371.0,6.6,18.0,749.0,667.49,523.83
2016,6,10,10,45,666.5,238.0,6.7,18.0,856.5,766.89,605.34
2016,6,10,11,0,915.0,105.0,6.8,18.0,964.0,873.15,685.27
2016,6,10,11,15,918.5,105.5,6.9,18.0,977.5,906.66,709.28
2016,6,10,11,30,922.0,106.0,7.0,18.0,991.0,937.49,731.62
2016,6,10,11,45,923.0,106.5,7.1,18.0,997.5,963.19,750.28
2016,6,10,12,0,924.0,107.0,7.2,18.0,1004.0,985.85,766.84
2016,6,10,12,15,924.5,107.0,7.25,18.0,1003.5,1004.41,780.3
2016,6,10,12,30,925.0,107.0,7.3,18.0,1003.0,1019.73,791.55
2016,6,10,12,45,908.5,117.0,7.4,18.0,990.0,1024.8,795.84
2016,6,10,13,0,892.0,127.0,7.5,18.0,977.0,1026.34,797.76
2016,6,10,13,15,889.5,126.5,7.5,17.5,962.0,1028.01,800.97
2016,6,10,13,30,887.0,126.0,7.5,17.0,947.0,1026.27,801.87
2016,6,10,13,45,883.5,124.5,7.55,17.0,925.0,1019.11,797.68
2016,6,10,14,0,880.0,123.0,7.6,17.0,903.0,1008.59,791.18
2016,6,10,14,15,873.5,121.5,7.65,17.0,874.0,991.82,780.25
2016,6,10,14,30,867.0,120.0,7.7,17.0,845.0,971.93,767.11
2016,6,10,14,45,858.0,118.5,7.8,17.0,810.0,946.67,750.27
2016,6,10,15,0,849.0,117.0,7.9,17.0,775.0,918.66,731.36
2016,6,10,15,15,837.0,114.5,7.95,16.5,734.5,891.17,713.97
2016,6,10,15,30,825.0,112.0,8.0,16.0,694.0,854.25,689.3
2016,6,10,15,45,808.0,110.0,8.05,16.0,649.0,811.66,658.77
2016,6,10,16,0,791.0,108.0,8.1,16.0,604.0,767.6,626.83
2016,6,10,16,15,770.0,104.5,8.1,16.0,556.0,717.62,589.8
2016,6,10,16,30,749.0,101.0,8.1,16.0,508.0,667.03,551.84
2016,6,10,16,45,719.0,97.5,8.1,16.0,457.5,612.16,508.47
2016,6,10,17,0,689.0,94.0,8.1,16.0,407.0,556.01,462.84
2016,6,10,17,15,533.0,104.5,8.0,15.5,329.0,442.61,369.16
2016,6,10,17,30,377.0,115.0,7.9,15.0,251.0,339.26,282.28
2016,6,10,17,45,330.0,104.5,7.8,15.0,209.5,285.1,235.48
2016,6,10,18,0,283.0,94.0,7.7,15.0,168.0,228.71,186.23
2016,6,10,18,15,241.5,76.5,7.5,14.5,130.5,178.76,142.2
2016,6,10,18,30,200.0,59.0,7.3,14.0,93.0,133.11,101.62
2016,6,10,18,45,135.5,42.5,7.15,14.0,62.0,87.01,61.44
2016,6,10,19,0,71.0,26.0,7.0,14.0,31.0,46.66,22.5
2016,6,10,19,15,35.5,13.0,6.85,14.0,15.5,17.8,0.0
2016,6,10,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
