Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,2,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,4.0,4.5,13.5,4.0,0.0,0.0
2016,6,11,5,0,0.0,8.0,4.4,14.0,8.0,7.63,0.0
2016,6,11,5,15,95.5,25.5,4.35,14.0,36.0,21.07,5.54
2016,6,11,5,30,191.0,43.0,4.3,14.0,64.0,33.5,22.73
2016,6,11,5,45,285.5,55.5,4.25,14.0,105.5,42.35,31.53
2016,6,11,6,0,380.0,68.0,4.2,14.0,147.0,50.85,39.58
2016,6,11,6,15,444.5,77.5,4.1,14.0,194.5,56.65,45.02
2016,6,11,6,30,509.0,87.0,4.0,14.0,242.0,62.47,50.3
2016,6,11,6,45,562.0,93.0,3.9,14.5,293.0,63.96,51.49
2016,6,11,7,0,615.0,99.0,3.8,15.0,344.0,91.62,56.87
2016,6,11,7,15,649.0,104.5,3.65,15.5,395.0,137.03,82.54
2016,6,11,7,30,683.0,110.0,3.5,16.0,446.0,186.51,119.64
2016,6,11,7,45,713.5,113.0,3.4,16.5,496.5,237.13,162.02
2016,6,11,8,0,744.0,116.0,3.3,17.0,547.0,290.99,208.75
2016,6,11,8,15,763.5,119.5,3.1,17.0,593.5,348.72,259.32
2016,6,11,8,30,783.0,123.0,2.9,17.0,640.0,403.52,306.83
2016,6,11,8,45,801.0,124.5,2.75,17.5,684.0,457.25,351.77
2016,6,11,9,0,819.0,126.0,2.6,18.0,728.0,511.85,395.86
2016,6,11,9,15,830.5,128.0,2.5,18.0,766.5,564.0,437.5
2016,6,11,9,30,842.0,130.0,2.4,18.0,805.0,615.84,477.59
2016,6,11,9,45,853.0,130.5,2.35,18.5,839.0,666.17,514.63
2016,6,11,10,0,864.0,131.0,2.3,19.0,873.0,714.19,548.88
2016,6,11,10,15,870.0,132.5,2.35,19.0,899.5,758.32,580.59
2016,6,11,10,30,876.0,134.0,2.4,19.0,926.0,800.7,609.47
2016,6,11,10,45,880.5,135.0,2.45,19.5,946.0,839.47,634.44
2016,6,11,11,0,885.0,136.0,2.5,20.0,966.0,876.01,657.67
2016,6,11,11,15,887.5,136.5,2.65,20.0,979.0,907.96,679.73
2016,6,11,11,30,890.0,137.0,2.8,20.0,992.0,937.28,700.04
2016,6,11,11,45,889.5,138.0,2.95,20.0,997.5,961.53,717.01
2016,6,11,12,0,889.0,139.0,3.1,20.0,1003.0,982.82,732.09
2016,6,11,12,15,888.0,139.0,3.25,20.0,1001.0,999.65,744.3
2016,6,11,12,30,887.0,139.0,3.4,20.0,999.0,1013.35,754.53
2016,6,11,12,45,890.5,135.0,3.6,20.0,991.5,1024.39,763.5
2016,6,11,13,0,894.0,131.0,3.8,20.0,984.0,1032.11,770.33
2016,6,11,13,15,890.0,130.5,3.8,19.5,967.0,1032.37,772.37
2016,6,11,13,30,886.0,130.0,3.8,19.0,950.0,1029.22,772.31
2016,6,11,13,45,876.0,131.0,3.85,19.0,925.0,1018.21,765.97
2016,6,11,14,0,866.0,132.0,3.9,19.0,900.0,1003.99,757.59
2016,6,11,14,15,858.0,130.5,3.85,19.0,870.0,986.04,746.13
2016,6,11,14,30,850.0,129.0,3.8,19.0,840.0,965.06,732.67
2016,6,11,14,45,648.0,210.5,3.8,19.0,739.0,859.04,660.33
2016,6,11,15,0,446.0,292.0,3.8,19.0,638.0,740.25,572.11
2016,6,11,15,15,486.5,259.0,3.75,18.5,618.5,731.1,569.66
2016,6,11,15,30,527.0,226.0,3.7,18.0,599.0,717.45,563.17
2016,6,11,15,45,639.5,173.5,3.7,18.0,596.5,743.67,586.37
2016,6,11,16,0,752.0,121.0,3.7,18.0,594.0,750.91,593.31
2016,6,11,16,15,730.0,117.0,3.65,17.5,546.0,703.89,561.15
2016,6,11,16,30,708.0,113.0,3.6,17.0,498.0,653.61,525.86
2016,6,11,16,45,678.0,108.5,3.55,17.0,448.5,597.2,483.09
2016,6,11,17,0,648.0,104.0,3.5,17.0,399.0,541.7,440.01
2016,6,11,17,15,610.5,98.0,3.55,16.5,349.0,481.38,392.94
2016,6,11,17,30,573.0,92.0,3.6,16.0,299.0,423.35,346.15
2016,6,11,17,45,521.0,84.0,3.65,16.0,250.0,358.78,292.02
2016,6,11,18,0,469.0,76.0,3.7,16.0,201.0,298.71,240.23
2016,6,11,18,15,399.0,65.5,3.6,16.0,156.0,231.96,182.21
2016,6,11,18,30,329.0,55.0,3.5,16.0,111.0,175.54,132.46
2016,6,11,18,45,231.5,41.0,3.45,16.0,74.0,115.55,81.06
2016,6,11,19,0,134.0,27.0,3.4,16.0,37.0,65.02,33.01
2016,6,11,19,15,67.0,13.5,3.2,15.5,18.5,23.14,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,45,4.0,4.0,3.6,14.0,4.0,0.0,0.0
2016,6,12,5,0,8.0,8.0,3.6,14.0,8.0,7.63,0.0
2016,6,12,5,15,91.0,26.0,3.55,14.0,35.5,21.45,5.72
2016,6,12,5,30,174.0,44.0,3.5,14.0,63.0,35.56,24.48
2016,6,12,5,45,265.5,57.5,3.45,14.5,104.0,43.92,32.85
2016,6,12,6,0,357.0,71.0,3.4,15.0,145.0,53.15,41.44
2016,6,12,6,15,178.5,83.5,3.35,15.0,120.5,64.82,52.07
2016,6,12,6,30,0.0,96.0,3.3,15.0,96.0,85.17,70.17
2016,6,12,6,45,3.5,115.0,3.25,15.5,116.5,101.21,84.04
2016,6,12,7,0,7.0,134.0,3.2,16.0,137.0,118.12,93.69
2016,6,12,7,15,20.0,159.5,3.15,16.0,169.5,142.03,112.49
2016,6,12,7,30,33.0,185.0,3.1,16.0,202.0,161.87,127.71
2016,6,12,7,45,87.5,219.0,3.05,16.0,268.5,204.24,159.67
2016,6,12,8,0,142.0,253.0,3.0,16.0,335.0,248.34,193.4
2016,6,12,8,15,193.5,271.5,2.85,16.0,393.5,291.7,227.1
2016,6,12,8,30,245.0,290.0,2.7,16.0,452.0,336.27,262.04
2016,6,12,8,45,195.5,316.0,2.6,16.5,451.0,357.51,279.07
2016,6,12,9,0,146.0,342.0,2.5,17.0,450.0,369.03,287.63
2016,6,12,9,15,213.5,353.5,2.45,17.0,520.5,426.81,332.04
2016,6,12,9,30,281.0,365.0,2.4,17.0,591.0,488.48,378.88
2016,6,12,9,45,313.5,372.5,2.35,17.5,634.0,533.67,411.85
2016,6,12,10,0,346.0,380.0,2.3,18.0,677.0,581.26,446.07
2016,6,12,10,15,327.0,400.0,2.35,18.0,688.0,604.65,462.53
2016,6,12,10,30,308.0,420.0,2.4,18.0,699.0,626.01,477.41
2016,6,12,10,45,343.0,414.5,2.5,18.0,731.5,665.72,506.92
2016,6,12,11,0,378.0,409.0,2.6,18.0,764.0,706.77,537.07
2016,6,12,11,15,404.5,404.0,2.7,18.0,788.5,744.27,564.31
2016,6,12,11,30,431.0,399.0,2.8,18.0,813.0,780.53,590.6
2016,6,12,11,45,475.0,392.5,2.9,18.5,851.5,831.42,626.05
2016,6,12,12,0,519.0,386.0,3.0,19.0,890.0,882.48,661.08
2016,6,12,12,15,714.0,254.5,3.0,19.0,947.0,957.45,717.76
2016,6,12,12,30,909.0,123.0,3.0,19.0,1004.0,1019.17,758.4
2016,6,12,12,45,904.0,124.5,3.05,19.0,994.0,1027.26,763.83
2016,6,12,13,0,899.0,126.0,3.1,19.0,984.0,1031.95,767.62
2016,6,12,13,15,895.5,125.5,3.1,18.5,967.5,1032.72,770.01
2016,6,12,13,30,892.0,125.0,3.1,18.0,951.0,1030.07,770.27
2016,6,12,13,45,886.0,124.0,3.1,18.0,927.5,1020.99,764.94
2016,6,12,14,0,880.0,123.0,3.1,18.0,904.0,1008.58,757.54
2016,6,12,14,15,873.0,121.5,3.1,18.0,874.5,991.42,747.06
2016,6,12,14,30,866.0,120.0,3.1,18.0,845.0,971.15,734.57
2016,6,12,14,45,855.5,118.5,3.1,18.0,809.0,944.59,717.84
2016,6,12,15,0,845.0,117.0,3.1,18.0,773.0,915.34,699.28
2016,6,12,15,15,832.5,114.5,3.05,18.0,732.5,887.6,681.36
2016,6,12,15,30,820.0,112.0,3.0,18.0,692.0,850.46,656.79
2016,6,12,15,45,802.0,110.0,3.0,18.0,647.0,807.28,628.12
2016,6,12,16,0,784.0,108.0,3.0,18.0,602.0,762.71,598.14
2016,6,12,16,15,763.5,104.5,2.95,17.5,554.0,713.44,565.12
2016,6,12,16,30,743.0,101.0,2.9,17.0,506.0,663.54,531.01
2016,6,12,16,45,713.5,97.5,2.85,17.0,456.0,609.3,490.57
2016,6,12,17,0,684.0,94.0,2.8,17.0,406.0,553.76,447.83
2016,6,12,17,15,647.5,88.5,2.75,17.0,355.5,492.97,399.88
2016,6,12,17,30,611.0,83.0,2.7,17.0,305.0,434.34,352.28
2016,6,12,17,45,558.5,77.0,2.65,17.0,255.5,369.88,298.66
2016,6,12,18,0,506.0,71.0,2.6,17.0,206.0,309.89,247.29
2016,6,12,18,15,436.0,61.5,2.55,16.5,160.5,244.41,191.05
2016,6,12,18,30,366.0,52.0,2.5,16.0,115.0,186.09,140.09
2016,6,12,18,45,263.0,39.5,2.45,16.0,77.0,122.35,85.62
2016,6,12,19,0,160.0,27.0,2.4,16.0,39.0,70.77,36.72
2016,6,12,19,15,80.0,13.5,2.4,15.5,19.5,25.22,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,13,4,45,12.5,4.5,4.05,14.0,4.5,0.0,0.0
2016,6,13,5,0,25.0,9.0,4.2,14.0,9.0,8.58,0.0
2016,6,13,5,15,128.5,24.0,4.05,14.0,37.0,18.89,4.3
2016,6,13,5,30,232.0,39.0,3.9,14.0,65.0,30.28,20.01
2016,6,13,5,45,324.5,50.0,3.8,14.0,106.5,38.05,27.77
2016,6,13,6,0,417.0,61.0,3.7,14.0,148.0,46.24,35.5
2016,6,13,6,15,478.5,69.5,3.6,14.0,195.0,50.69,39.72
2016,6,13,6,30,540.0,78.0,3.5,14.0,242.0,54.89,43.56
2016,6,13,6,45,270.0,86.0,3.4,14.5,168.0,58.99,47.08
2016,6,13,7,0,0.0,94.0,3.3,15.0,94.0,85.93,67.32
2016,6,13,7,15,0.0,111.0,3.4,15.0,111.0,101.07,79.76
2016,6,13,7,30,0.0,128.0,3.5,15.0,128.0,116.33,92.17
2016,6,13,7,45,2.5,154.0,3.6,15.5,155.5,139.83,110.94
2016,6,13,8,0,5.0,180.0,3.7,16.0,183.0,163.8,129.83
2016,6,13,8,15,2.5,156.0,3.95,16.0,157.5,143.62,113.12
2016,6,13,8,30,0.0,132.0,4.2,16.0,132.0,122.01,95.3
2016,6,13,8,45,2.5,163.0,4.45,16.0,165.0,151.17,118.78
2016,6,13,9,0,5.0,194.0,4.7,16.0,198.0,180.68,142.33
2016,6,13,9,15,16.5,251.5,4.85,16.0,265.0,239.02,188.76
2016,6,13,9,30,28.0,309.0,5.0,16.0,332.0,295.72,233.32
2016,6,13,9,45,89.0,362.5,5.15,16.5,438.5,385.13,303.23
2016,6,13,10,0,150.0,416.0,5.3,17.0,545.0,479.77,375.93
2016,6,13,10,15,164.0,430.5,5.45,17.0,575.5,513.52,401.65
2016,6,13,10,30,178.0,445.0,5.6,17.0,606.0,548.25,428.17
2016,6,13,10,45,311.0,413.0,5.75,17.0,702.0,638.3,499.48
2016,6,13,11,0,444.0,381.0,5.9,17.0,798.0,737.98,576.93
2016,6,13,11,15,274.0,426.0,6.15,16.5,684.5,648.41,507.35
2016,6,13,11,30,104.0,471.0,6.4,16.0,571.0,542.44,423.76
2016,6,13,11,45,91.5,467.5,6.65,16.0,556.0,533.31,417.08
2016,6,13,12,0,79.0,464.0,6.9,16.0,541.0,523.09,409.25
2016,6,13,12,15,72.5,457.5,7.0,16.0,528.5,514.7,402.86
2016,6,13,12,30,66.0,451.0,7.1,16.0,516.0,505.55,395.9
2016,6,13,12,45,485.5,287.0,7.25,16.0,751.0,786.83,624.38
2016,6,13,13,0,905.0,123.0,7.4,16.0,986.0,1034.78,810.55
2016,6,13,13,15,901.0,122.0,7.4,16.0,969.5,1034.58,809.79
2016,6,13,13,30,897.0,121.0,7.4,16.0,953.0,1030.92,807.75
2016,6,13,13,45,608.0,263.5,7.4,16.0,821.5,901.89,712.94
2016,6,13,14,0,319.0,406.0,7.4,16.0,690.0,746.85,588.81
2016,6,13,14,15,250.5,404.5,7.4,16.0,623.0,676.69,535.11
2016,6,13,14,30,182.0,403.0,7.4,16.0,556.0,595.27,472.0
2016,6,13,14,45,521.0,255.5,7.45,16.0,666.5,781.9,626.73
2016,6,13,15,0,860.0,108.0,7.5,16.0,777.0,919.74,733.99
2016,6,13,15,15,847.5,106.0,7.5,16.0,736.0,885.26,709.19
2016,6,13,15,30,835.0,104.0,7.5,16.0,695.0,848.56,683.27
2016,6,13,15,45,814.0,103.5,7.5,16.0,649.0,810.39,656.08
2016,6,13,16,0,793.0,103.0,7.5,16.0,603.0,764.73,622.92
2016,6,13,16,15,773.5,100.0,7.5,15.5,555.5,716.5,588.54
2016,6,13,16,30,754.0,97.0,7.5,15.0,508.0,667.53,553.01
2016,6,13,16,45,730.5,92.0,7.5,15.0,459.0,613.17,510.5
2016,6,13,17,0,707.0,87.0,7.5,15.0,410.0,560.8,467.97
2016,6,13,17,15,673.0,82.5,7.5,15.0,360.0,501.59,418.79
2016,6,13,17,30,639.0,78.0,7.5,15.0,310.0,444.25,369.94
2016,6,13,17,45,596.5,71.0,7.55,15.0,261.0,382.16,315.99
2016,6,13,18,0,554.0,64.0,7.6,15.0,212.0,323.53,263.64
2016,6,13,18,15,485.0,56.5,7.6,14.5,166.0,258.07,205.31
2016,6,13,18,30,416.0,49.0,7.6,14.0,120.0,199.58,152.41
2016,6,13,18,45,305.5,38.0,7.6,14.0,81.0,133.74,94.78
2016,6,13,19,0,195.0,27.0,7.6,14.0,42.0,78.46,41.91
2016,6,13,19,15,97.5,13.5,7.55,14.0,21.0,28.01,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,4,45,10.0,4.5,5.95,13.5,4.5,0.0,0.0
2016,6,14,5,0,20.0,9.0,5.9,14.0,9.0,8.58,0.0
2016,6,14,5,15,127.5,24.0,5.8,14.0,37.0,18.89,4.2
2016,6,14,5,30,235.0,39.0,5.7,14.0,65.0,30.29,19.99
2016,6,14,5,45,331.5,49.5,5.65,14.0,107.0,37.67,27.42
2016,6,14,6,0,428.0,60.0,5.6,14.0,149.0,45.37,34.7
2016,6,14,6,15,490.0,67.5,5.55,14.0,196.0,48.99,38.2
2016,6,14,6,30,552.0,75.0,5.5,14.0,243.0,52.44,41.36
2016,6,14,6,45,603.0,79.5,5.45,14.5,293.5,53.29,42.0
2016,6,14,7,0,654.0,84.0,5.4,15.0,344.0,80.21,46.84
2016,6,14,7,15,685.5,88.5,5.45,15.0,394.5,126.7,72.86
2016,6,14,7,30,717.0,93.0,5.5,15.0,445.0,176.91,110.98
2016,6,14,7,45,744.5,95.0,5.6,15.0,494.5,231.92,158.07
2016,6,14,8,0,772.0,97.0,5.7,15.0,544.0,285.25,205.97
2016,6,14,8,15,790.0,100.0,5.75,15.0,590.5,339.01,255.03
2016,6,14,8,30,808.0,103.0,5.8,15.0,637.0,394.12,304.74
2016,6,14,8,45,825.0,104.0,5.85,15.5,680.5,448.16,352.08
2016,6,14,9,0,842.0,105.0,5.9,16.0,724.0,506.22,401.24
2016,6,14,9,15,852.5,107.0,5.95,16.0,762.5,558.21,445.27
2016,6,14,9,30,863.0,109.0,6.0,16.0,801.0,609.7,487.86
2016,6,14,9,45,876.5,107.5,6.05,16.0,835.5,659.27,528.13
2016,6,14,10,0,890.0,106.0,6.1,16.0,870.0,708.09,567.02
2016,6,14,10,15,896.0,107.0,6.2,16.0,897.0,752.74,600.75
2016,6,14,10,30,902.0,108.0,6.3,16.0,924.0,795.58,632.3
2016,6,14,10,45,907.5,108.0,6.4,16.0,944.5,835.08,661.24
2016,6,14,11,0,913.0,108.0,6.5,16.0,965.0,872.35,688.44
2016,6,14,11,15,915.5,108.5,6.55,16.0,978.5,905.06,712.04
2016,6,14,11,30,918.0,109.0,6.6,16.0,992.0,935.04,733.63
2016,6,14,11,45,919.0,109.0,6.7,16.0,998.0,960.31,752.08
2016,6,14,12,0,920.0,109.0,6.8,16.0,1004.0,982.57,768.43
2016,6,14,12,15,920.0,109.0,6.95,16.0,1002.5,1000.74,782.19
2016,6,14,12,30,920.0,109.0,7.1,16.0,1001.0,1015.69,793.75
2016,6,14,12,45,919.5,108.0,7.25,16.0,993.0,1025.83,801.98
2016,6,14,13,0,919.0,107.0,7.4,16.0,985.0,1032.54,807.87
2016,6,14,13,15,916.0,106.5,7.55,16.0,969.0,1033.77,809.94
2016,6,14,13,30,913.0,106.0,7.7,16.0,953.0,1031.5,809.62
2016,6,14,13,45,908.5,105.0,7.85,16.0,930.0,1023.73,805.41
2016,6,14,14,0,904.0,104.0,8.0,16.0,907.0,1012.54,798.81
2016,6,14,14,15,743.0,189.0,8.0,16.0,834.5,948.92,753.03
2016,6,14,14,30,582.0,274.0,8.0,16.0,762.0,869.02,692.37
2016,6,14,14,45,728.0,186.0,8.05,16.0,770.5,909.06,726.35
2016,6,14,15,0,874.0,98.0,8.1,16.0,779.0,922.04,737.42
2016,6,14,15,15,863.0,96.0,8.1,15.5,738.5,888.52,715.06
2016,6,14,15,30,852.0,94.0,8.1,15.0,698.0,852.66,690.89
2016,6,14,15,45,727.5,130.0,8.15,15.0,622.5,770.51,629.61
2016,6,14,16,0,603.0,166.0,8.2,15.0,547.0,684.51,563.26
2016,6,14,16,15,693.0,125.5,8.25,15.0,530.5,686.26,567.67
2016,6,14,16,30,783.0,85.0,8.3,15.0,514.0,675.47,560.94
2016,6,14,16,45,753.5,83.0,8.35,15.0,463.5,619.23,517.23
2016,6,14,17,0,724.0,81.0,8.4,15.0,413.0,563.66,471.84
2016,6,14,17,15,690.5,77.0,8.35,14.5,362.5,506.0,424.36
2016,6,14,17,30,657.0,73.0,8.3,14.0,312.0,448.71,375.86
2016,6,14,17,45,601.0,69.0,8.3,14.0,261.5,382.57,318.05
2016,6,14,18,0,545.0,65.0,8.3,14.0,211.0,321.2,263.1
2016,6,14,18,15,475.5,57.0,8.15,13.5,165.0,255.44,204.24
2016,6,14,18,30,406.0,49.0,8.0,13.0,119.0,196.73,151.0
2016,6,14,18,45,294.0,38.5,7.9,13.0,80.5,131.46,93.78
2016,6,14,19,0,182.0,28.0,7.8,13.0,42.0,77.24,42.29
2016,6,14,19,15,91.0,14.0,7.7,13.0,21.0,27.56,0.0
2016,6,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.0,5.65,13.0,5.0,0.0,0.0
2016,6,15,5,0,0.0,10.0,5.6,13.0,10.0,9.53,0.0
2016,6,15,5,15,130.5,23.5,5.55,13.0,38.5,18.49,3.9
2016,6,15,5,30,261.0,37.0,5.5,13.0,67.0,28.71,18.73
2016,6,15,5,45,359.0,46.5,5.5,13.5,109.0,35.93,25.95
2016,6,15,6,0,457.0,56.0,5.5,14.0,151.0,41.84,31.57
2016,6,15,6,15,517.5,63.0,5.45,14.0,198.5,45.23,34.84
2016,6,15,6,30,578.0,70.0,5.4,14.0,246.0,48.45,37.8
2016,6,15,6,45,506.0,95.5,5.4,14.5,270.0,65.95,53.26
2016,6,15,7,0,434.0,121.0,5.4,15.0,294.0,100.8,69.59
2016,6,15,7,15,582.5,104.5,5.45,15.0,370.0,129.01,79.1
2016,6,15,7,30,731.0,88.0,5.5,15.0,446.0,178.9,112.01
2016,6,15,7,45,757.0,90.0,5.6,15.0,495.5,229.8,155.8
2016,6,15,8,0,783.0,92.0,5.7,15.0,545.0,283.4,204.07
2016,6,15,8,15,800.5,95.0,5.8,15.0,591.5,337.57,253.62
2016,6,15,8,30,818.0,98.0,5.9,15.0,638.0,393.02,303.77
2016,6,15,8,45,835.5,98.5,6.0,15.5,681.5,451.27,354.56
2016,6,15,9,0,853.0,99.0,6.1,16.0,725.0,505.81,401.22
2016,6,15,9,15,863.0,100.5,6.1,16.0,763.5,557.6,445.16
2016,6,15,9,30,873.0,102.0,6.1,16.0,802.0,608.83,487.57
2016,6,15,9,45,885.0,101.0,6.2,16.0,836.0,658.3,527.96
2016,6,15,10,0,897.0,100.0,6.3,16.0,870.0,706.88,566.9
2016,6,15,10,15,903.0,101.0,6.3,16.0,897.5,751.81,600.39
2016,6,15,10,30,909.0,102.0,6.3,16.0,925.0,794.91,631.8
2016,6,15,10,45,915.5,101.5,6.35,16.0,946.0,834.99,660.97
2016,6,15,11,0,922.0,101.0,6.4,16.0,967.0,872.88,688.4
2016,6,15,11,15,925.0,101.5,6.4,16.0,981.0,906.3,712.24
2016,6,15,11,30,928.0,102.0,6.4,16.0,995.0,936.98,734.04
2016,6,15,11,45,930.5,101.5,6.4,16.0,1001.5,963.39,752.74
2016,6,15,12,0,933.0,101.0,6.4,16.0,1008.0,986.79,769.31
2016,6,15,12,15,933.5,101.0,6.3,16.0,1007.5,1005.66,782.08
2016,6,15,12,30,934.0,101.0,6.2,16.0,1007.0,1021.25,792.57
2016,6,15,12,45,928.0,104.0,6.15,16.0,997.0,1030.05,798.63
2016,6,15,13,0,922.0,107.0,6.1,16.0,987.0,1035.38,802.37
2016,6,15,13,15,919.5,106.0,6.0,16.0,971.5,1036.66,803.04
2016,6,15,13,30,917.0,105.0,5.9,16.0,956.0,1034.42,801.36
2016,6,15,13,45,915.0,103.0,5.85,16.0,934.5,1028.13,797.3
2016,6,15,14,0,913.0,101.0,5.8,16.0,913.0,1018.35,790.91
2016,6,15,14,15,907.0,99.5,5.7,16.0,883.5,1001.72,779.46
2016,6,15,14,30,901.0,98.0,5.6,16.0,854.0,981.86,765.83
2016,6,15,14,45,894.5,95.5,5.55,16.0,819.5,957.3,749.28
2016,6,15,15,0,888.0,93.0,5.5,16.0,785.0,929.75,730.62
2016,6,15,15,15,877.5,91.5,5.45,16.0,745.0,896.89,708.1
2016,6,15,15,30,867.0,90.0,5.4,16.0,705.0,861.61,683.76
2016,6,15,15,45,854.5,87.0,5.35,16.0,660.5,820.76,655.19
2016,6,15,16,0,842.0,84.0,5.3,16.0,616.0,778.05,625.01
2016,6,15,16,15,824.0,81.5,5.2,15.5,568.5,730.06,591.47
2016,6,15,16,30,806.0,79.0,5.1,15.0,521.0,685.71,560.23
2016,6,15,16,45,783.0,75.5,5.1,15.0,471.0,631.25,519.82
2016,6,15,17,0,760.0,72.0,5.1,15.0,421.0,576.86,476.72
2016,6,15,17,15,728.0,68.5,4.9,15.0,370.0,517.54,427.99
2016,6,15,17,30,696.0,65.0,4.7,15.0,319.0,459.78,379.31
2016,6,15,17,45,653.5,59.5,4.55,15.0,269.0,396.53,325.03
2016,6,15,18,0,611.0,54.0,4.4,15.0,219.0,337.85,273.08
2016,6,15,18,15,545.5,48.0,4.25,14.5,172.0,272.43,215.17
2016,6,15,18,30,480.0,42.0,4.1,14.0,125.0,213.6,162.01
2016,6,15,18,45,381.5,33.0,3.95,14.0,85.5,149.5,105.28
2016,6,15,19,0,283.0,24.0,3.8,14.0,46.0,95.77,52.3
2016,6,15,19,15,141.5,12.0,3.65,14.0,23.0,33.67,0.0
2016,6,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,5.0,1.25,14.0,5.0,0.0,0.0
2016,6,16,5,0,0.0,10.0,1.3,14.0,10.0,9.53,0.0
2016,6,16,5,15,149.0,22.0,1.4,14.0,38.5,17.28,3.11
2016,6,16,5,30,298.0,34.0,1.5,14.0,67.0,26.89,17.15
2016,6,16,5,45,387.5,42.5,1.6,14.5,108.5,32.33,22.73
2016,6,16,6,0,477.0,51.0,1.7,15.0,150.0,37.51,27.67
2016,6,16,6,15,535.5,57.5,1.65,15.0,197.0,40.71,30.73
2016,6,16,6,30,594.0,64.0,1.6,15.0,244.0,43.75,33.5
2016,6,16,6,45,636.0,68.5,1.55,15.5,293.5,45.05,34.56
2016,6,16,7,0,678.0,73.0,1.5,16.0,343.0,76.4,43.31
2016,6,16,7,15,707.5,77.0,1.5,16.0,392.5,123.17,68.66
2016,6,16,7,30,737.0,81.0,1.5,16.0,442.0,173.45,106.16
2016,6,16,7,45,760.0,84.0,1.5,16.5,490.5,224.85,149.33
2016,6,16,8,0,783.0,87.0,1.5,17.0,539.0,278.6,196.14
2016,6,16,8,15,800.0,89.5,1.55,17.0,585.0,332.13,243.54
2016,6,16,8,30,817.0,92.0,1.6,17.0,631.0,391.37,294.61
2016,6,16,8,45,831.0,94.0,1.65,17.0,674.0,444.86,340.19
2016,6,16,9,0,845.0,96.0,1.7,17.0,717.0,498.7,384.8
2016,6,16,9,15,855.0,97.5,1.75,17.0,755.0,550.06,426.31
2016,6,16,9,30,865.0,99.0,1.8,17.0,793.0,600.87,466.26
2016,6,16,9,45,882.5,95.0,1.9,17.5,828.0,650.73,503.98
2016,6,16,10,0,900.0,91.0,2.0,18.0,863.0,700.16,540.43
2016,6,16,10,15,905.5,92.0,2.1,18.0,889.5,744.81,571.73
2016,6,16,10,30,911.0,93.0,2.2,18.0,916.0,787.58,601.33
2016,6,16,10,45,915.5,93.0,2.3,18.0,936.5,826.56,628.13
2016,6,16,11,0,920.0,93.0,2.4,18.0,957.0,863.2,653.24
2016,6,16,11,15,922.5,93.5,2.45,18.0,970.0,896.09,675.31
2016,6,16,11,30,925.0,94.0,2.5,18.0,983.0,926.22,695.48
2016,6,16,11,45,926.5,94.0,2.6,18.0,989.5,952.07,713.24
2016,6,16,12,0,928.0,94.0,2.7,18.0,996.0,974.9,729.04
2016,6,16,12,15,928.0,94.0,2.7,18.0,994.5,993.16,740.97
2016,6,16,12,30,928.0,94.0,2.7,18.0,993.0,1008.15,750.83
2016,6,16,12,45,928.0,92.5,2.75,18.0,985.0,1018.27,758.07
2016,6,16,13,0,928.0,91.0,2.8,18.0,977.0,1024.93,763.18
2016,6,16,13,15,925.5,90.5,2.75,18.0,961.5,1026.61,764.18
2016,6,16,13,30,923.0,90.0,2.7,18.0,946.0,1024.76,763.01
2016,6,16,13,45,919.5,88.5,2.7,18.0,924.0,1017.34,758.8
2016,6,16,14,0,916.0,87.0,2.7,18.0,902.0,1006.45,752.45
2016,6,16,14,15,910.0,86.0,2.7,18.0,873.5,990.24,742.68
2016,6,16,14,30,904.0,85.0,2.7,18.0,845.0,970.78,730.84
2016,6,16,14,45,897.0,83.5,2.7,18.0,810.5,946.71,715.93
2016,6,16,15,0,890.0,82.0,2.7,18.0,776.0,919.69,699.05
2016,6,16,15,15,879.5,80.5,2.7,18.0,736.5,886.72,678.03
2016,6,16,15,30,869.0,79.0,2.7,18.0,697.0,851.35,655.24
2016,6,16,15,45,856.0,77.5,2.7,18.0,653.0,811.67,629.21
2016,6,16,16,0,843.0,76.0,2.7,18.0,609.0,770.17,601.63
2016,6,16,16,15,826.0,73.5,2.7,18.0,562.0,722.9,569.49
2016,6,16,16,30,809.0,71.0,2.7,18.0,515.0,674.62,536.12
2016,6,16,16,45,786.0,68.5,2.75,18.0,465.5,621.53,498.73
2016,6,16,17,0,763.0,66.0,2.8,18.0,416.0,572.29,461.6
2016,6,16,17,15,733.0,62.5,2.75,17.5,366.0,514.07,416.53
2016,6,16,17,30,703.0,59.0,2.7,17.0,316.0,457.22,370.99
2016,6,16,17,45,660.0,55.0,2.7,17.0,267.0,395.13,319.12
2016,6,16,18,0,617.0,51.0,2.7,17.0,218.0,336.4,268.36
2016,6,16,18,15,554.5,45.0,2.6,16.5,171.5,272.82,212.89
2016,6,16,18,30,492.0,39.0,2.5,16.0,125.0,214.5,160.85
2016,6,16,18,45,391.0,31.0,2.4,16.0,85.5,150.14,104.63
2016,6,16,19,0,290.0,23.0,2.3,16.0,46.0,96.59,52.75
2016,6,16,19,15,145.0,11.5,2.15,15.5,23.0,33.87,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,45,40.5,4.5,1.9,15.0,5.0,0.0,0.0
2016,6,17,5,0,81.0,9.0,2.0,15.0,10.0,8.58,0.0
2016,6,17,5,15,212.0,19.5,2.05,15.0,39.0,15.37,1.94
2016,6,17,5,30,343.0,30.0,2.1,15.0,68.0,23.23,13.95
2016,6,17,5,45,426.5,37.5,2.15,15.5,109.0,27.99,18.83
2016,6,17,6,0,510.0,45.0,2.2,16.0,150.0,32.52,23.13
2016,6,17,6,15,299.0,79.5,2.2,16.0,145.5,57.89,45.77
2016,6,17,6,30,88.0,114.0,2.2,16.0,141.0,90.32,74.39
2016,6,17,6,45,93.0,136.0,2.25,16.5,169.0,105.77,87.63
2016,6,17,7,0,98.0,158.0,2.3,17.0,197.0,126.71,98.28
2016,6,17,7,15,128.0,181.0,2.25,17.0,239.5,155.71,118.73
2016,6,17,7,30,158.0,204.0,2.2,17.0,282.0,188.55,143.19
2016,6,17,7,45,150.5,228.0,2.2,17.5,308.5,218.08,166.99
2016,6,17,8,0,143.0,252.0,2.2,18.0,335.0,247.06,190.36
2016,6,17,8,15,485.5,166.0,2.2,18.0,480.5,291.37,218.52
2016,6,17,8,30,828.0,80.0,2.2,18.0,626.0,384.69,289.67
2016,6,17,8,45,463.5,207.0,2.2,18.0,516.5,375.35,289.4
2016,6,17,9,0,99.0,334.0,2.2,18.0,407.0,342.45,265.68
2016,6,17,9,15,260.0,324.0,2.2,18.0,529.5,422.87,327.98
2016,6,17,9,30,421.0,314.0,2.2,18.0,652.0,524.01,404.96
2016,6,17,9,45,236.0,343.0,2.25,18.5,534.0,457.54,353.02
2016,6,17,10,0,51.0,372.0,2.3,19.0,416.0,374.11,287.05
2016,6,17,10,15,31.0,306.0,2.3,19.0,333.0,305.01,234.85
2016,6,17,10,30,11.0,240.0,2.3,19.0,250.0,231.64,178.28
2016,6,17,10,45,36.5,334.5,2.35,19.0,368.5,341.77,263.01
2016,6,17,11,0,62.0,429.0,2.4,19.0,487.0,454.6,346.72
2016,6,17,11,15,119.0,455.0,2.4,19.0,569.0,537.01,407.57
2016,6,17,11,30,176.0,481.0,2.4,19.0,651.0,620.51,468.12
2016,6,17,11,45,109.0,449.5,2.4,19.0,555.0,537.21,406.34
2016,6,17,12,0,42.0,418.0,2.4,19.0,459.0,442.77,336.07
2016,6,17,12,15,29.5,369.5,2.45,19.0,398.5,386.19,294.65
2016,6,17,12,30,17.0,321.0,2.5,19.0,338.0,321.04,245.9
2016,6,17,12,45,20.5,339.5,2.55,19.0,360.0,343.22,263.08
2016,6,17,13,0,24.0,358.0,2.6,19.0,382.0,375.29,287.28
2016,6,17,13,15,72.5,407.0,2.65,19.0,475.5,475.25,363.17
2016,6,17,13,30,121.0,456.0,2.7,19.0,569.0,587.37,445.62
2016,6,17,13,45,134.0,445.5,2.8,19.0,568.0,591.55,449.23
2016,6,17,14,0,147.0,435.0,2.9,19.0,567.0,594.81,452.9
2016,6,17,14,15,106.5,406.5,3.05,18.5,500.0,513.52,394.47
2016,6,17,14,30,66.0,378.0,3.2,18.0,433.0,444.42,343.8
2016,6,17,14,45,97.5,372.5,3.4,18.0,450.5,468.93,364.57
2016,6,17,15,0,129.0,367.0,3.6,18.0,468.0,503.83,392.57
2016,6,17,15,15,110.0,343.0,3.8,18.0,425.5,447.47,350.68
2016,6,17,15,30,91.0,319.0,4.0,18.0,383.0,403.57,317.86
2016,6,17,15,45,46.5,245.5,4.25,18.0,278.5,285.74,226.25
2016,6,17,16,0,2.0,172.0,4.5,18.0,174.0,165.27,129.68
2016,6,17,16,15,2.0,168.5,4.75,17.5,170.0,162.18,128.01
2016,6,17,16,30,2.0,165.0,5.0,17.0,166.0,159.18,126.27
2016,6,17,16,45,1.0,135.0,5.3,17.0,135.5,128.89,101.81
2016,6,17,17,0,0.0,105.0,5.6,17.0,105.0,98.83,77.25
2016,6,17,17,15,0.0,81.0,5.7,16.5,81.0,75.57,58.19
2016,6,17,17,30,0.0,57.0,5.8,16.0,57.0,52.99,39.4
2016,6,17,17,45,0.0,48.0,5.9,16.0,48.0,44.59,32.34
2016,6,17,18,0,0.0,39.0,6.0,16.0,39.0,36.21,25.19
2016,6,17,18,15,0.0,30.5,5.9,15.5,30.5,28.3,18.4
2016,6,17,18,30,0.0,22.0,5.8,15.0,22.0,20.4,11.54
2016,6,17,18,45,0.0,15.0,5.7,15.0,15.0,13.9,5.79
2016,6,17,19,0,0.0,8.0,5.6,15.0,8.0,7.4,0.0
2016,6,17,19,15,0.0,4.0,5.4,15.0,4.0,3.81,0.0
2016,6,17,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,18,5,15,168.0,15.5,3.1,14.0,34.0,11.75,0.01
2016,6,18,5,30,336.0,31.0,3.1,14.0,68.0,24.17,14.78
2016,6,18,5,45,423.5,39.0,3.15,14.5,110.0,29.31,20.06
2016,6,18,6,0,511.0,47.0,3.2,15.0,152.0,34.22,24.72
2016,6,18,6,15,569.0,53.0,3.2,15.0,200.0,37.19,27.57
2016,6,18,6,30,627.0,59.0,3.2,15.0,248.0,40.02,30.16
2016,6,18,6,45,668.5,63.0,3.25,15.5,298.5,45.24,34.71
2016,6,18,7,0,710.0,67.0,3.3,16.0,349.0,71.6,39.08
2016,6,18,7,15,740.0,70.5,3.25,16.0,400.0,119.79,64.82
2016,6,18,7,30,770.0,74.0,3.2,16.0,451.0,171.51,103.47
2016,6,18,7,45,793.5,77.0,3.2,16.5,501.0,224.82,148.63
2016,6,18,8,0,817.0,80.0,3.2,17.0,551.0,285.9,202.01
2016,6,18,8,15,834.5,82.0,3.2,17.0,598.5,340.63,251.14
2016,6,18,8,30,852.0,84.0,3.2,17.0,646.0,396.51,300.59
2016,6,18,8,45,866.0,86.0,3.2,17.5,690.0,451.82,347.88
2016,6,18,9,0,880.0,88.0,3.2,18.0,734.0,507.45,393.91
2016,6,18,9,15,890.5,89.5,3.25,18.0,773.5,560.82,437.71
2016,6,18,9,30,901.0,91.0,3.3,18.0,813.0,613.64,479.9
2016,6,18,9,45,908.0,93.5,3.4,18.0,846.5,664.36,519.59
2016,6,18,10,0,915.0,96.0,3.5,18.0,880.0,713.75,557.41
2016,6,18,10,15,921.0,97.0,3.6,18.0,908.0,759.5,590.18
2016,6,18,10,30,927.0,98.0,3.7,18.0,936.0,803.38,621.02
2016,6,18,10,45,932.5,98.0,3.85,18.5,957.5,843.87,648.28
2016,6,18,11,0,938.0,98.0,4.0,19.0,979.0,882.06,673.72
2016,6,18,11,15,941.0,98.5,4.2,19.0,993.0,916.06,697.68
2016,6,18,11,30,944.0,99.0,4.4,19.0,1007.0,947.3,719.82
2016,6,18,11,45,946.0,99.0,4.6,19.0,1013.5,974.23,739.57
2016,6,18,12,0,948.0,99.0,4.8,19.0,1020.0,998.09,757.33
2016,6,18,12,15,948.0,99.0,5.05,19.0,1019.0,1016.86,772.1
2016,6,18,12,30,948.0,99.0,5.3,19.0,1018.0,1032.3,784.69
2016,6,18,12,45,946.5,98.5,5.6,19.0,1009.5,1042.34,794.02
2016,6,18,13,0,945.0,98.0,5.9,19.0,1001.0,1048.84,800.97
2016,6,18,13,15,942.5,97.5,6.0,19.0,985.5,1050.77,803.43
2016,6,18,13,30,940.0,97.0,6.1,19.0,970.0,1049.1,803.53
2016,6,18,13,45,934.5,97.0,6.25,19.0,947.0,1041.39,799.86
2016,6,18,14,0,929.0,97.0,6.4,19.0,924.0,1030.2,793.82
2016,6,18,14,15,923.0,96.0,6.4,19.0,895.0,1014.05,783.43
2016,6,18,14,30,917.0,95.0,6.4,19.0,866.0,994.6,770.81
2016,6,18,14,45,907.5,94.5,6.45,19.0,830.5,969.2,754.27
2016,6,18,15,0,898.0,94.0,6.5,19.0,795.0,940.92,735.65
2016,6,18,15,15,887.5,92.0,6.55,19.0,755.0,907.38,713.14
2016,6,18,15,30,877.0,90.0,6.6,19.0,715.0,871.39,688.71
2016,6,18,15,45,861.5,89.0,6.65,19.0,670.0,830.05,660.12
2016,6,18,16,0,846.0,88.0,6.7,19.0,625.0,787.05,630.01
2016,6,18,16,15,828.0,85.5,6.7,18.5,576.5,739.02,596.73
2016,6,18,16,30,810.0,83.0,6.7,18.0,528.0,694.69,565.74
2016,6,18,16,45,785.5,80.0,6.75,18.0,477.5,639.65,524.73
2016,6,18,17,0,761.0,77.0,6.8,18.0,427.0,584.77,481.18
2016,6,18,17,15,728.5,73.0,6.75,17.5,376.0,524.52,432.83
2016,6,18,17,30,696.0,69.0,6.7,17.0,325.0,465.84,384.3
2016,6,18,17,45,653.0,63.5,6.65,17.0,274.5,403.64,330.74
2016,6,18,18,0,610.0,58.0,6.6,17.0,224.0,343.53,277.58
2016,6,18,18,15,544.0,51.5,6.45,16.5,176.5,277.22,218.85
2016,6,18,18,30,478.0,45.0,6.3,16.0,129.0,217.51,164.98
2016,6,18,18,45,377.0,35.5,6.15,16.0,88.5,152.0,107.26
2016,6,18,19,0,276.0,26.0,6.0,16.0,48.0,97.58,54.98
2016,6,18,19,15,138.0,13.0,5.85,16.0,24.0,34.42,0.0
2016,6,18,19,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,5,15,168.5,16.5,3.65,15.0,35.0,12.65,0.22
2016,6,19,5,30,337.0,33.0,3.6,15.0,70.0,26.07,16.28
2016,6,19,5,45,426.0,41.5,3.55,15.5,113.0,31.57,21.92
2016,6,19,6,0,515.0,50.0,3.5,16.0,156.0,36.81,26.89
2016,6,19,6,15,573.0,56.5,3.45,16.0,204.5,40.06,29.99
2016,6,19,6,30,631.0,63.0,3.4,16.0,253.0,43.15,32.81
2016,6,19,6,45,671.5,62.5,3.35,16.5,299.0,44.87,34.23
2016,6,19,7,0,712.0,62.0,3.3,17.0,345.0,67.11,35.4
2016,6,19,7,15,740.5,71.0,3.35,17.0,400.5,119.62,64.51
2016,6,19,7,30,769.0,80.0,3.4,17.0,456.0,175.63,106.49
2016,6,19,7,45,789.5,83.5,3.5,17.5,505.5,228.7,151.34
2016,6,19,8,0,810.0,87.0,3.6,18.0,555.0,283.85,199.93
2016,6,19,8,15,827.5,90.0,3.6,18.0,602.0,339.45,249.64
2016,6,19,8,30,845.0,93.0,3.6,18.0,649.0,400.84,303.18
2016,6,19,8,45,858.5,95.0,3.6,18.5,692.5,455.66,349.95
2016,6,19,9,0,872.0,97.0,3.6,19.0,736.0,510.74,395.48
2016,6,19,9,15,882.0,98.5,3.6,19.0,775.0,563.53,438.67
2016,6,19,9,30,892.0,100.0,3.6,19.0,814.0,615.73,480.21
2016,6,19,9,45,907.0,97.5,3.6,19.5,849.5,666.71,518.86
2016,6,19,10,0,922.0,95.0,3.6,20.0,885.0,717.0,555.93
2016,6,19,10,15,927.5,96.0,3.65,20.0,912.0,762.71,588.2
2016,6,19,10,30,933.0,97.0,3.7,20.0,939.0,806.5,618.51
2016,6,19,10,45,933.0,100.0,3.8,20.0,959.0,845.63,645.56
2016,6,19,11,0,933.0,103.0,3.9,20.0,979.0,882.09,670.67
2016,6,19,11,15,935.5,103.5,4.1,20.0,992.5,915.58,694.19
2016,6,19,11,30,938.0,104.0,4.3,20.0,1006.0,946.29,715.79
2016,6,19,11,45,934.5,107.0,4.55,20.5,1011.0,970.94,732.57
2016,6,19,12,0,931.0,110.0,4.8,21.0,1016.0,992.36,747.49
2016,6,19,12,15,931.0,110.0,5.1,21.0,1015.0,1010.98,762.44
2016,6,19,12,30,931.0,110.0,5.4,21.0,1014.0,1026.33,775.23
2016,6,19,12,45,930.0,109.5,5.75,21.0,1005.5,1036.84,785.12
2016,6,19,13,0,929.0,109.0,6.1,21.0,997.0,1043.9,792.66
2016,6,19,13,15,926.5,108.5,6.35,20.5,981.5,1045.94,797.69
2016,6,19,13,30,924.0,108.0,6.6,20.0,966.0,1044.45,800.33
2016,6,19,13,45,921.0,106.0,6.9,20.0,944.0,1037.38,797.81
2016,6,19,14,0,918.0,104.0,7.2,20.0,922.0,1026.8,792.8
2016,6,19,14,15,676.0,216.5,7.3,20.0,808.0,912.74,712.25
2016,6,19,14,30,434.0,329.0,7.4,20.0,694.0,783.64,612.57
2016,6,19,14,45,662.0,213.5,7.55,20.0,744.0,876.48,689.72
2016,6,19,15,0,890.0,98.0,7.7,20.0,794.0,938.17,736.49
2016,6,19,15,15,727.0,156.5,7.7,20.0,705.5,844.19,668.37
2016,6,19,15,30,564.0,215.0,7.7,20.0,617.0,739.39,589.54
2016,6,19,15,45,616.5,179.5,7.75,20.0,593.0,732.9,587.67
2016,6,19,16,0,669.0,144.0,7.8,20.0,569.0,715.47,576.65
2016,6,19,16,15,735.0,115.0,7.75,19.5,548.0,708.59,574.07
2016,6,19,16,30,801.0,86.0,7.7,19.0,527.0,692.06,564.02
2016,6,19,16,45,775.0,83.0,7.7,19.0,476.5,636.37,521.94
2016,6,19,17,0,749.0,80.0,7.7,19.0,426.0,581.0,477.74
2016,6,19,17,15,716.0,76.0,7.6,18.5,375.0,520.99,429.44
2016,6,19,17,30,683.0,72.0,7.5,18.0,324.0,464.11,382.25
2016,6,19,17,45,637.5,67.0,7.4,18.0,273.5,400.56,327.62
2016,6,19,18,0,592.0,62.0,7.3,18.0,223.0,340.67,274.74
2016,6,19,18,15,525.5,54.5,7.15,17.5,176.0,273.91,215.88
2016,6,19,18,30,459.0,47.0,7.0,17.0,129.0,213.83,161.97
2016,6,19,18,45,356.5,37.0,6.9,16.5,88.5,148.32,104.85
2016,6,19,19,0,254.0,27.0,6.8,16.0,48.0,94.2,53.69
2016,6,19,19,15,127.0,13.5,6.7,16.0,24.0,33.24,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,5,15,165.0,17.0,5.8,14.0,35.0,13.11,0.21
2016,6,20,5,30,330.0,34.0,5.8,14.0,70.0,27.06,17.14
2016,6,20,5,45,428.0,42.5,5.85,14.5,114.0,32.51,22.81
2016,6,20,6,0,526.0,51.0,5.9,15.0,158.0,37.73,27.79
2016,6,20,6,15,585.0,57.0,5.9,15.0,207.0,40.54,30.51
2016,6,20,6,30,644.0,63.0,5.9,15.0,256.0,43.22,32.98
2016,6,20,6,45,688.0,66.5,5.95,15.5,308.0,48.27,37.38
2016,6,20,7,0,732.0,70.0,6.0,16.0,360.0,73.58,40.89
2016,6,20,7,15,761.0,74.0,6.0,16.0,411.5,123.29,67.2
2016,6,20,7,30,790.0,78.0,6.0,16.0,463.0,176.45,106.98
2016,6,20,7,45,813.0,80.0,6.0,16.5,513.5,229.97,152.65
2016,6,20,8,0,836.0,82.0,6.0,17.0,564.0,291.19,206.83
2016,6,20,8,15,851.5,84.5,6.0,17.0,611.0,346.79,257.55
2016,6,20,8,30,867.0,87.0,6.0,17.0,658.0,403.32,308.54
2016,6,20,8,45,880.5,88.5,6.0,17.5,701.5,458.85,357.1
2016,6,20,9,0,894.0,90.0,6.0,18.0,745.0,514.61,404.45
2016,6,20,9,15,903.0,91.5,6.0,18.0,783.5,567.95,449.39
2016,6,20,9,30,912.0,93.0,6.0,18.0,822.0,620.57,492.61
2016,6,20,9,45,903.5,103.0,6.0,18.5,851.0,668.79,530.13
2016,6,20,10,0,895.0,113.0,6.0,19.0,880.0,714.29,564.5
2016,6,20,10,15,901.0,114.5,6.05,19.0,907.0,759.81,598.61
2016,6,20,10,30,907.0,116.0,6.1,19.0,934.0,803.52,630.13
2016,6,20,10,45,913.0,115.5,6.2,19.0,955.5,843.4,658.88
2016,6,20,11,0,919.0,115.0,6.3,19.0,977.0,881.07,685.95
2016,6,20,11,15,921.5,115.5,6.4,19.0,990.5,914.24,709.73
2016,6,20,11,30,924.0,116.0,6.5,19.0,1004.0,944.68,731.56
2016,6,20,11,45,927.0,115.0,6.6,19.5,1011.0,971.31,749.23
2016,6,20,12,0,930.0,114.0,6.7,20.0,1018.0,994.98,764.8
2016,6,20,12,15,930.0,114.0,6.8,20.0,1017.5,1013.66,778.4
2016,6,20,12,30,930.0,114.0,6.9,20.0,1017.0,1029.09,789.83
2016,6,20,12,45,931.0,112.5,7.05,20.0,1009.0,1040.68,798.95
2016,6,20,13,0,932.0,111.0,7.2,20.0,1001.0,1048.82,805.78
2016,6,20,13,15,929.5,110.0,7.3,19.5,986.0,1050.44,809.46
2016,6,20,13,30,927.0,109.0,7.4,19.0,971.0,1048.51,810.78
2016,6,20,13,45,921.0,109.5,7.55,19.0,948.0,1041.09,806.98
2016,6,20,14,0,915.0,110.0,7.7,19.0,925.0,1030.24,800.82
2016,6,20,14,15,909.0,108.5,7.75,19.0,896.0,1013.94,790.35
2016,6,20,14,30,903.0,107.0,7.8,19.0,867.0,994.37,777.61
2016,6,20,14,45,893.5,106.0,7.9,19.0,832.0,968.87,760.79
2016,6,20,15,0,884.0,105.0,8.0,19.0,797.0,940.53,741.87
2016,6,20,15,15,872.5,103.0,8.0,19.0,756.0,906.61,718.4
2016,6,20,15,30,861.0,101.0,8.0,19.0,715.0,870.33,693.09
2016,6,20,15,45,606.5,176.5,8.05,19.0,595.5,721.6,581.57
2016,6,20,16,0,352.0,252.0,8.1,19.0,476.0,560.29,451.97
2016,6,20,16,15,200.0,236.0,8.05,18.5,361.5,402.94,326.62
2016,6,20,16,30,48.0,220.0,8.0,18.0,247.0,258.2,207.7
2016,6,20,16,45,28.0,187.0,7.95,18.0,202.0,208.02,167.08
2016,6,20,17,0,8.0,154.0,7.9,18.0,157.0,153.35,122.22
2016,6,20,17,15,4.0,118.5,7.8,17.5,120.0,115.24,91.13
2016,6,20,17,30,0.0,83.0,7.7,17.0,83.0,77.85,60.15
2016,6,20,17,45,0.0,70.0,7.65,17.0,70.0,65.41,49.77
2016,6,20,18,0,0.0,57.0,7.6,17.0,57.0,53.0,39.26
2016,6,20,18,15,221.5,53.0,7.4,16.5,92.5,152.04,119.9
2016,6,20,18,30,443.0,49.0,7.2,16.0,128.0,211.07,160.88
2016,6,20,18,45,339.5,38.5,7.05,16.0,88.0,145.53,103.38
2016,6,20,19,0,236.0,28.0,6.9,16.0,48.0,91.62,52.75
2016,6,20,19,15,118.0,14.0,6.75,15.5,24.0,32.37,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
