Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,21,5,15,157.5,17.0,4.25,15.0,34.0,13.13,0.0
2016,6,21,5,30,315.0,34.0,4.3,15.0,68.0,27.09,17.06
2016,6,21,5,45,409.5,42.5,4.4,15.0,111.0,32.53,22.78
2016,6,21,6,0,504.0,51.0,4.5,15.0,154.0,37.73,27.79
2016,6,21,6,15,563.5,57.5,4.5,15.5,202.5,40.94,30.81
2016,6,21,6,30,623.0,64.0,4.5,16.0,251.0,43.98,33.53
2016,6,21,6,45,668.0,68.0,4.55,16.5,302.5,44.93,34.28
2016,6,21,7,0,713.0,72.0,4.6,17.0,354.0,73.92,41.75
2016,6,21,7,15,742.0,75.5,4.6,17.0,404.5,122.1,66.78
2016,6,21,7,30,771.0,79.0,4.6,17.0,455.0,173.75,105.0
2016,6,21,7,45,794.5,81.5,4.6,17.0,504.5,226.69,149.99
2016,6,21,8,0,818.0,84.0,4.6,17.0,554.0,282.03,199.32
2016,6,21,8,15,834.0,86.5,4.55,17.0,600.5,342.15,253.11
2016,6,21,8,30,850.0,89.0,4.5,17.0,647.0,397.93,302.86
2016,6,21,8,45,863.5,90.0,4.45,17.5,690.5,452.13,349.7
2016,6,21,9,0,877.0,91.0,4.4,18.0,734.0,506.57,395.26
2016,6,21,9,15,886.0,93.0,4.4,18.0,772.0,559.5,439.14
2016,6,21,9,30,895.0,95.0,4.4,18.0,810.0,611.75,481.3
2016,6,21,9,45,893.5,100.5,4.4,18.5,840.5,659.6,517.94
2016,6,21,10,0,892.0,106.0,4.4,19.0,871.0,705.39,551.97
2016,6,21,10,15,897.5,107.5,4.4,19.0,897.5,750.4,584.6
2016,6,21,10,30,903.0,109.0,4.4,19.0,924.0,793.57,614.77
2016,6,21,10,45,906.5,110.0,4.45,19.5,944.0,832.65,640.83
2016,6,21,11,0,910.0,111.0,4.5,20.0,964.0,869.39,665.02
2016,6,21,11,15,912.5,111.5,4.55,20.0,977.5,902.28,687.7
2016,6,21,11,30,915.0,112.0,4.6,20.0,991.0,932.47,708.47
2016,6,21,11,45,915.5,112.5,4.7,20.0,997.0,957.99,726.43
2016,6,21,12,0,916.0,113.0,4.8,20.0,1003.0,980.5,742.41
2016,6,21,12,15,916.0,113.0,4.95,20.0,1002.5,998.96,756.1
2016,6,21,12,30,916.0,113.0,5.1,20.0,1002.0,1014.21,767.73
2016,6,21,12,45,915.0,112.5,5.35,20.0,994.0,1024.69,776.97
2016,6,21,13,0,914.0,112.0,5.6,20.0,986.0,1031.76,783.97
2016,6,21,13,15,911.5,111.5,5.9,20.0,971.0,1033.88,787.95
2016,6,21,13,30,909.0,111.0,6.2,20.0,956.0,1032.52,789.55
2016,6,21,13,45,903.5,110.5,6.55,20.0,933.5,1024.7,786.91
2016,6,21,14,0,898.0,110.0,6.9,20.0,911.0,1013.48,781.81
2016,6,21,14,15,892.0,109.0,7.05,19.5,882.5,997.94,774.04
2016,6,21,14,30,886.0,108.0,7.2,19.0,854.0,979.21,763.97
2016,6,21,14,45,877.0,107.0,7.4,19.0,819.5,954.54,748.3
2016,6,21,15,0,868.0,106.0,7.6,19.0,785.0,927.06,730.47
2016,6,21,15,15,857.0,104.0,7.65,19.0,745.0,894.05,707.88
2016,6,21,15,30,846.0,102.0,7.7,19.0,705.0,858.68,683.43
2016,6,21,15,45,831.5,100.0,7.75,19.0,661.0,818.22,654.98
2016,6,21,16,0,817.0,98.0,7.8,19.0,617.0,781.68,629.28
2016,6,21,16,15,798.5,95.0,7.8,18.5,570.0,733.54,595.44
2016,6,21,16,30,780.0,92.0,7.8,18.0,523.0,684.51,560.38
2016,6,21,16,45,755.5,88.5,7.85,18.0,473.0,630.18,519.03
2016,6,21,17,0,731.0,85.0,7.9,18.0,423.0,576.05,475.71
2016,6,21,17,15,698.0,80.5,7.8,17.5,372.5,517.95,428.69
2016,6,21,17,30,665.0,76.0,7.7,17.0,322.0,459.93,380.45
2016,6,21,17,45,619.0,70.5,7.65,16.5,272.0,396.4,326.33
2016,6,21,18,0,573.0,65.0,7.6,16.0,222.0,336.59,273.84
2016,6,21,18,15,505.5,57.5,7.45,15.5,175.0,270.33,215.05
2016,6,21,18,30,438.0,50.0,7.3,15.0,128.0,210.83,161.38
2016,6,21,18,45,337.0,39.5,7.2,15.0,88.5,146.15,104.45
2016,6,21,19,0,236.0,29.0,7.1,15.0,49.0,92.89,54.17
2016,6,21,19,15,118.0,14.5,6.9,15.0,24.5,32.93,0.0
2016,6,21,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,22,5,15,43.5,18.5,6.3,14.0,23.0,15.54,0.57
2016,6,22,5,30,87.0,37.0,6.4,14.0,46.0,30.19,19.68
2016,6,22,5,45,117.0,55.5,6.5,14.0,75.0,44.33,33.15
2016,6,22,6,0,147.0,74.0,6.6,14.0,104.0,58.0,45.83
2016,6,22,6,15,166.5,94.0,6.6,14.0,137.0,72.22,58.83
2016,6,22,6,30,186.0,114.0,6.6,14.0,170.0,85.9,71.12
2016,6,22,6,45,204.0,132.5,6.65,14.5,204.5,98.01,81.66
2016,6,22,7,0,222.0,151.0,6.7,15.0,239.0,118.97,90.55
2016,6,22,7,15,334.0,153.5,6.65,15.0,306.0,147.83,105.47
2016,6,22,7,30,446.0,156.0,6.6,15.0,373.0,182.79,127.8
2016,6,22,7,45,424.0,182.0,6.6,15.5,406.0,227.54,166.51
2016,6,22,8,0,402.0,208.0,6.6,16.0,439.0,270.11,204.11
2016,6,22,8,15,393.0,231.5,6.55,16.0,473.0,312.54,241.28
2016,6,22,8,30,384.0,255.0,6.5,16.0,507.0,357.88,280.14
2016,6,22,8,45,341.5,287.0,6.5,16.0,522.5,390.41,308.28
2016,6,22,9,0,299.0,319.0,6.5,16.0,538.0,418.51,331.79
2016,6,22,9,15,349.0,321.5,6.45,16.0,590.5,467.02,370.92
2016,6,22,9,30,399.0,324.0,6.4,16.0,643.0,517.86,411.66
2016,6,22,9,45,373.5,352.5,6.35,16.5,661.5,551.53,436.77
2016,6,22,10,0,348.0,381.0,6.3,17.0,680.0,580.56,457.68
2016,6,22,10,15,641.0,240.5,6.25,17.0,811.5,685.74,544.25
2016,6,22,10,30,934.0,100.0,6.2,17.0,943.0,808.42,639.38
2016,6,22,10,45,939.5,100.0,6.2,17.0,964.5,849.34,668.35
2016,6,22,11,0,945.0,100.0,6.2,17.0,986.0,887.94,695.81
2016,6,22,11,15,948.0,100.0,6.2,17.0,1000.5,921.89,719.78
2016,6,22,11,30,951.0,100.0,6.2,17.0,1015.0,953.03,741.67
2016,6,22,11,45,954.0,99.5,6.2,17.0,1022.0,980.77,761.1
2016,6,22,12,0,957.0,99.0,6.2,17.0,1029.0,1005.47,778.38
2016,6,22,12,15,591.0,290.0,6.25,17.0,864.5,870.47,679.22
2016,6,22,12,30,225.0,481.0,6.3,17.0,700.0,698.97,541.9
2016,6,22,12,45,578.5,297.0,6.35,17.0,852.5,888.47,694.14
2016,6,22,13,0,932.0,113.0,6.4,17.0,1005.0,1050.69,812.71
2016,6,22,13,15,929.5,112.5,6.4,17.0,989.5,1052.94,813.9
2016,6,22,13,30,927.0,112.0,6.4,17.0,974.0,1051.65,813.56
2016,6,22,13,45,922.5,111.0,6.45,17.0,951.5,1044.31,809.4
2016,6,22,14,0,918.0,110.0,6.5,17.0,929.0,1033.48,802.91
2016,6,22,14,15,911.5,109.0,6.5,16.5,899.5,1017.28,793.93
2016,6,22,14,30,905.0,108.0,6.5,16.0,870.0,997.82,782.66
2016,6,22,14,45,825.5,138.0,6.5,16.0,811.0,946.93,747.07
2016,6,22,15,0,746.0,168.0,6.5,16.0,752.0,892.84,708.94
2016,6,22,15,15,547.5,232.0,6.5,16.0,648.5,759.07,608.25
2016,6,22,15,30,349.0,296.0,6.5,16.0,545.0,627.42,503.91
2016,6,22,15,45,591.5,196.5,6.55,16.0,586.5,730.5,591.15
2016,6,22,16,0,834.0,97.0,6.6,16.0,628.0,794.72,643.1
2016,6,22,16,15,637.5,142.5,6.65,15.5,529.5,665.36,545.45
2016,6,22,16,30,441.0,188.0,6.7,15.0,431.0,540.11,444.92
2016,6,22,16,45,399.0,176.0,6.8,15.0,380.5,479.03,396.45
2016,6,22,17,0,357.0,164.0,6.9,15.0,330.0,411.13,341.55
2016,6,22,17,15,307.5,150.0,6.95,15.0,281.0,349.82,290.79
2016,6,22,17,30,258.0,136.0,7.0,15.0,232.0,292.7,242.73
2016,6,22,17,45,231.0,119.5,7.1,15.0,195.5,248.42,204.87
2016,6,22,18,0,204.0,103.0,7.2,15.0,159.0,206.61,168.44
2016,6,22,18,15,320.5,77.0,7.15,14.5,144.5,218.09,174.7
2016,6,22,18,30,437.0,51.0,7.1,14.0,130.0,211.89,162.97
2016,6,22,18,45,331.5,40.5,7.05,14.0,89.5,145.92,104.89
2016,6,22,19,0,226.0,30.0,7.0,14.0,49.0,91.33,53.81
2016,6,22,19,15,113.0,15.0,6.95,14.0,24.5,32.68,0.0
2016,6,22,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,5,15,175.0,16.0,6.5,13.0,34.5,12.3,0.0
2016,6,23,5,30,350.0,32.0,6.5,13.0,69.0,25.31,15.63
2016,6,23,5,45,445.0,39.5,6.55,13.5,113.0,29.96,20.64
2016,6,23,6,0,540.0,47.0,6.6,14.0,157.0,34.44,24.97
2016,6,23,6,15,598.5,52.5,6.5,14.0,206.0,37.02,27.49
2016,6,23,6,30,657.0,58.0,6.4,14.0,255.0,43.32,33.21
2016,6,23,6,45,701.0,61.5,6.35,14.5,306.5,44.28,33.98
2016,6,23,7,0,745.0,65.0,6.3,15.0,358.0,67.9,37.08
2016,6,23,7,15,774.0,68.5,6.2,15.0,410.0,117.86,62.78
2016,6,23,7,30,803.0,72.0,6.1,15.0,462.0,171.27,102.52
2016,6,23,7,45,827.0,73.5,6.05,15.5,512.5,230.98,153.31
2016,6,23,8,0,851.0,75.0,6.0,16.0,563.0,287.08,203.54
2016,6,23,8,15,867.0,77.0,5.85,16.0,611.0,343.17,254.92
2016,6,23,8,30,883.0,79.0,5.7,16.0,659.0,400.26,306.55
2016,6,23,8,45,896.5,80.5,5.6,16.5,703.5,456.59,355.89
2016,6,23,9,0,910.0,82.0,5.5,17.0,748.0,513.16,403.9
2016,6,23,9,15,919.5,83.5,5.35,17.0,787.0,567.57,449.43
2016,6,23,9,30,929.0,85.0,5.2,17.0,826.0,621.31,493.06
2016,6,23,9,45,930.5,89.0,5.05,17.5,858.5,671.35,531.48
2016,6,23,10,0,932.0,93.0,4.9,18.0,891.0,719.53,567.19
2016,6,23,10,15,937.0,94.0,4.9,18.0,918.0,765.44,600.32
2016,6,23,10,30,942.0,95.0,4.9,18.0,945.0,809.36,631.31
2016,6,23,10,45,945.0,95.5,4.95,18.0,965.0,849.05,659.3
2016,6,23,11,0,948.0,96.0,5.0,18.0,985.0,886.24,685.39
2016,6,23,11,15,949.5,96.5,5.1,18.0,997.5,919.47,708.92
2016,6,23,11,30,951.0,97.0,5.2,18.0,1010.0,949.81,730.44
2016,6,23,11,45,951.5,96.5,5.3,18.0,1015.5,975.27,748.57
2016,6,23,12,0,952.0,96.0,5.4,18.0,1021.0,997.56,764.57
2016,6,23,12,15,951.0,96.0,5.6,18.0,1019.0,1015.65,778.47
2016,6,23,12,30,950.0,96.0,5.8,18.0,1017.0,1030.38,790.13
2016,6,23,12,45,945.5,96.5,6.0,18.0,1007.5,1038.68,797.43
2016,6,23,13,0,941.0,97.0,6.2,18.0,998.0,1043.43,802.37
2016,6,23,13,15,937.5,96.5,6.35,18.0,982.0,1044.58,804.58
2016,6,23,13,30,934.0,96.0,6.5,18.0,966.0,1042.16,804.37
2016,6,23,13,45,930.5,94.5,6.7,18.0,943.0,1035.13,801.31
2016,6,23,14,0,927.0,93.0,6.9,18.0,920.0,1024.58,795.8
2016,6,23,14,15,921.0,92.0,7.0,18.0,891.0,1008.64,785.95
2016,6,23,14,30,915.0,91.0,7.1,18.0,862.0,989.41,773.78
2016,6,23,14,45,909.0,88.5,7.25,18.0,828.0,965.37,758.36
2016,6,23,15,0,903.0,86.0,7.4,18.0,794.0,938.25,740.65
2016,6,23,15,15,893.0,84.5,7.4,17.5,754.0,905.73,719.64
2016,6,23,15,30,883.0,83.0,7.4,17.0,714.0,870.69,696.6
2016,6,23,15,45,872.5,80.0,7.45,17.0,670.5,831.23,668.88
2016,6,23,16,0,862.0,77.0,7.5,17.0,627.0,789.71,639.34
2016,6,23,16,15,845.0,75.0,7.5,16.5,579.0,742.47,606.12
2016,6,23,16,30,828.0,73.0,7.5,16.0,531.0,694.16,571.53
2016,6,23,16,45,805.5,70.0,7.5,16.0,481.0,640.12,530.75
2016,6,23,17,0,783.0,67.0,7.5,16.0,431.0,589.87,490.69
2016,6,23,17,15,752.5,64.0,7.4,16.0,380.0,530.99,441.93
2016,6,23,17,30,722.0,61.0,7.3,16.0,329.0,473.45,393.05
2016,6,23,17,45,676.0,57.0,7.2,16.0,278.0,408.78,337.03
2016,6,23,18,0,630.0,53.0,7.1,16.0,227.0,347.71,282.67
2016,6,23,18,15,567.0,47.5,6.9,15.5,179.5,283.63,225.28
2016,6,23,18,30,504.0,42.0,6.7,15.0,132.0,224.68,171.51
2016,6,23,18,45,396.5,34.0,6.5,15.0,91.0,157.26,111.89
2016,6,23,19,0,289.0,26.0,6.3,15.0,50.0,101.97,59.47
2016,6,23,19,15,144.5,13.0,6.1,15.0,25.0,35.99,0.0
2016,6,23,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,5,15,188.5,14.5,5.7,14.0,34.5,11.01,0.0
2016,6,24,5,30,377.0,29.0,5.9,14.0,69.0,22.58,13.24
2016,6,24,5,45,463.0,37.0,6.15,14.5,112.5,27.83,18.68
2016,6,24,6,0,549.0,45.0,6.4,15.0,156.0,32.82,23.42
2016,6,24,6,15,378.5,77.5,6.5,15.0,164.0,56.75,44.89
2016,6,24,6,30,208.0,110.0,6.6,15.0,172.0,83.23,68.49
2016,6,24,6,45,221.5,129.5,6.7,15.0,206.5,96.08,79.81
2016,6,24,7,0,235.0,149.0,6.8,15.0,241.0,117.44,89.25
2016,6,24,7,15,196.5,175.5,6.75,15.0,260.0,156.68,118.47
2016,6,24,7,30,158.0,202.0,6.7,15.0,279.0,185.68,142.89
2016,6,24,7,45,152.5,225.5,6.7,15.5,306.5,215.28,167.22
2016,6,24,8,0,147.0,249.0,6.7,16.0,334.0,244.54,191.44
2016,6,24,8,15,168.5,271.0,6.65,16.0,376.0,280.84,220.87
2016,6,24,8,30,190.0,293.0,6.6,16.0,418.0,319.7,252.4
2016,6,24,8,45,242.5,306.0,6.6,16.0,476.5,362.84,287.14
2016,6,24,9,0,295.0,319.0,6.6,16.0,535.0,416.01,329.94
2016,6,24,9,15,327.5,329.0,6.6,16.0,580.5,461.23,366.38
2016,6,24,9,30,360.0,339.0,6.6,16.0,626.0,509.26,404.73
2016,6,24,9,45,645.5,220.0,6.6,16.5,762.0,605.23,483.31
2016,6,24,10,0,931.0,101.0,6.6,17.0,898.0,725.5,579.78
2016,6,24,10,15,937.0,102.5,6.6,17.0,926.0,772.64,614.73
2016,6,24,10,30,943.0,104.0,6.6,17.0,954.0,817.89,647.57
2016,6,24,10,45,946.0,105.5,6.6,17.0,975.0,858.66,676.87
2016,6,24,11,0,949.0,107.0,6.6,17.0,996.0,896.94,704.18
2016,6,24,11,15,951.5,107.5,6.6,17.0,1010.0,931.2,728.47
2016,6,24,11,30,954.0,108.0,6.6,17.0,1024.0,962.63,750.65
2016,6,24,11,45,953.0,109.5,6.65,17.5,1030.0,988.84,767.85
2016,6,24,12,0,952.0,111.0,6.7,18.0,1036.0,1011.86,782.76
2016,6,24,12,15,952.0,111.0,6.8,18.0,1035.5,1031.12,796.85
2016,6,24,12,30,952.0,111.0,6.9,18.0,1035.0,1047.05,808.7
2016,6,24,12,45,948.0,112.0,7.05,18.0,1025.5,1056.59,816.44
2016,6,24,13,0,944.0,113.0,7.2,18.0,1016.0,1062.59,821.81
2016,6,24,13,15,941.0,112.5,7.3,18.0,1000.0,1064.49,824.14
2016,6,24,13,30,938.0,112.0,7.4,18.0,984.0,1062.8,824.06
2016,6,24,13,45,934.5,110.0,7.5,18.0,961.5,1055.48,820.09
2016,6,24,14,0,931.0,108.0,7.6,18.0,939.0,1044.6,813.68
2016,6,24,14,15,924.5,107.0,7.65,18.0,909.5,1028.33,803.26
2016,6,24,14,30,918.0,106.0,7.7,18.0,880.0,1008.75,790.52
2016,6,24,14,45,910.0,104.0,7.75,18.0,844.5,983.48,773.69
2016,6,24,15,0,902.0,102.0,7.8,18.0,809.0,955.22,754.68
2016,6,24,15,15,891.5,100.5,7.75,18.0,768.5,922.43,731.9
2016,6,24,15,30,881.0,99.0,7.7,18.0,728.0,887.14,707.21
2016,6,24,15,45,865.5,97.0,7.65,18.0,682.5,844.8,677.12
2016,6,24,16,0,850.0,95.0,7.6,18.0,637.0,800.74,645.53
2016,6,24,16,15,831.5,92.0,7.55,17.5,588.5,756.95,615.05
2016,6,24,16,30,813.0,89.0,7.5,17.0,540.0,706.64,579.05
2016,6,24,16,45,786.0,86.5,7.45,17.0,488.5,650.35,536.42
2016,6,24,17,0,759.0,84.0,7.4,17.0,437.0,594.38,491.53
2016,6,24,17,15,726.0,79.5,7.3,16.5,385.0,533.28,442.25
2016,6,24,17,30,693.0,75.0,7.2,16.0,333.0,475.46,394.15
2016,6,24,17,45,643.0,70.5,7.15,16.0,281.0,409.61,337.46
2016,6,24,18,0,593.0,66.0,7.1,16.0,229.0,347.8,282.81
2016,6,24,18,15,524.5,58.5,6.9,15.5,181.0,279.93,222.72
2016,6,24,18,30,456.0,51.0,6.7,15.0,133.0,218.87,167.72
2016,6,24,18,45,348.0,40.5,6.55,15.0,91.5,151.01,108.24
2016,6,24,19,0,240.0,30.0,6.4,15.0,50.0,95.32,56.38
2016,6,24,19,15,120.0,15.0,6.15,15.0,25.0,33.97,0.0
2016,6,24,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,5,15,138.5,18.0,3.6,14.0,32.5,14.1,0.0
2016,6,25,5,30,277.0,36.0,3.6,14.0,65.0,29.23,18.76
2016,6,25,5,45,379.5,45.0,3.6,14.5,108.0,35.0,24.95
2016,6,25,6,0,482.0,54.0,3.6,15.0,151.0,40.53,30.25
2016,6,25,6,15,544.5,61.0,3.6,15.0,199.5,44.01,33.61
2016,6,25,6,30,607.0,68.0,3.6,15.0,248.0,47.32,36.65
2016,6,25,6,45,654.0,72.5,3.6,15.5,300.0,48.46,37.57
2016,6,25,7,0,701.0,77.0,3.6,16.0,352.0,69.97,40.34
2016,6,25,7,15,732.5,81.0,3.65,16.0,403.5,122.93,68.61
2016,6,25,7,30,764.0,85.0,3.7,16.0,455.0,174.74,106.39
2016,6,25,7,45,789.5,87.5,3.75,16.5,505.5,227.66,150.72
2016,6,25,8,0,815.0,90.0,3.8,17.0,556.0,283.25,199.56
2016,6,25,8,15,832.5,93.0,3.75,17.0,604.0,339.17,249.73
2016,6,25,8,30,850.0,96.0,3.7,17.0,652.0,400.86,303.79
2016,6,25,8,45,865.5,97.0,3.7,17.5,696.5,456.06,351.15
2016,6,25,9,0,881.0,98.0,3.7,18.0,741.0,511.72,397.45
2016,6,25,9,15,891.5,100.0,3.7,18.0,780.5,565.82,441.92
2016,6,25,9,30,902.0,102.0,3.7,18.0,820.0,619.39,484.73
2016,6,25,9,45,903.0,107.0,3.7,18.5,852.0,668.88,522.29
2016,6,25,10,0,904.0,112.0,3.7,19.0,884.0,716.53,557.38
2016,6,25,10,15,910.0,113.0,3.7,19.0,912.0,762.16,590.34
2016,6,25,10,30,916.0,114.0,3.7,19.0,940.0,805.97,620.57
2016,6,25,10,45,922.0,114.5,3.75,19.5,962.0,847.29,647.79
2016,6,25,11,0,928.0,115.0,3.8,20.0,984.0,886.41,673.19
2016,6,25,11,15,930.5,115.5,3.9,20.0,998.0,920.1,696.25
2016,6,25,11,30,933.0,116.0,4.0,20.0,1012.0,951.03,717.41
2016,6,25,11,45,935.0,116.0,4.1,20.0,1019.0,978.15,736.0
2016,6,25,12,0,937.0,116.0,4.2,20.0,1026.0,1002.26,752.6
2016,6,25,12,15,937.0,116.0,4.35,20.0,1025.5,1021.34,766.18
2016,6,25,12,30,937.0,116.0,4.5,20.0,1025.0,1037.15,777.93
2016,6,25,12,45,936.5,114.5,4.7,20.0,1017.0,1047.6,786.96
2016,6,25,13,0,936.0,113.0,4.9,20.0,1009.0,1054.57,793.75
2016,6,25,13,15,933.0,112.5,5.1,20.0,993.0,1056.49,797.21
2016,6,25,13,30,930.0,112.0,5.3,20.0,977.0,1054.85,798.32
2016,6,25,13,45,925.0,111.0,5.55,20.0,954.0,1047.14,795.71
2016,6,25,14,0,920.0,110.0,5.8,20.0,931.0,1035.93,790.67
2016,6,25,14,15,913.5,109.0,5.95,19.5,901.5,1019.85,783.05
2016,6,25,14,30,907.0,108.0,6.1,19.0,872.0,1000.49,773.08
2016,6,25,14,45,898.0,106.5,6.25,19.0,836.5,975.07,757.23
2016,6,25,15,0,889.0,105.0,6.4,19.0,801.0,946.74,739.2
2016,6,25,15,15,877.5,103.0,6.45,19.0,760.5,912.87,716.52
2016,6,25,15,30,866.0,101.0,6.5,19.0,720.0,876.6,691.96
2016,6,25,15,45,851.0,98.5,6.6,19.0,675.0,834.64,663.18
2016,6,25,16,0,836.0,96.0,6.7,19.0,630.0,796.52,636.98
2016,6,25,16,15,817.5,93.5,6.7,18.5,581.5,748.31,603.63
2016,6,25,16,30,799.0,91.0,6.7,18.0,533.0,699.14,569.0
2016,6,25,16,45,774.0,87.5,6.7,18.0,482.5,643.68,527.47
2016,6,25,17,0,749.0,84.0,6.7,18.0,432.0,588.43,483.68
2016,6,25,17,15,715.5,79.5,6.65,17.5,380.5,527.5,435.0
2016,6,25,17,30,682.0,75.0,6.6,17.0,329.0,469.91,387.52
2016,6,25,17,45,634.0,70.0,6.55,17.0,278.0,405.02,332.03
2016,6,25,18,0,586.0,65.0,6.5,17.0,227.0,344.0,278.41
2016,6,25,18,15,518.5,57.5,6.35,16.5,179.0,276.88,219.33
2016,6,25,18,30,451.0,50.0,6.2,16.0,131.0,216.49,165.2
2016,6,25,18,45,344.5,39.5,6.1,16.0,90.5,149.28,106.55
2016,6,25,19,0,238.0,29.0,6.0,16.0,50.0,94.13,55.47
2016,6,25,19,15,119.0,14.5,5.85,15.5,25.0,33.4,0.0
2016,6,25,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,12.0,17.0,4.55,14.0,18.0,15.7,0.0
2016,6,26,5,30,24.0,34.0,4.6,14.0,36.0,30.22,19.51
2016,6,26,5,45,43.5,53.0,4.7,14.5,60.5,45.94,34.43
2016,6,26,6,0,63.0,72.0,4.8,15.0,85.0,59.07,46.55
2016,6,26,6,15,75.0,93.0,4.8,15.0,112.0,74.81,60.85
2016,6,26,6,30,87.0,114.0,4.8,15.0,139.0,90.11,74.54
2016,6,26,6,45,97.0,134.5,4.85,15.5,168.0,104.65,87.13
2016,6,26,7,0,107.0,155.0,4.9,16.0,197.0,123.45,96.47
2016,6,26,7,15,96.0,176.5,4.9,16.0,218.0,153.91,119.6
2016,6,26,7,30,85.0,198.0,4.9,16.0,239.0,177.52,138.6
2016,6,26,7,45,100.0,222.5,4.95,16.5,276.0,207.51,161.98
2016,6,26,8,0,115.0,247.0,5.0,17.0,313.0,234.39,183.04
2016,6,26,8,15,100.0,266.5,4.95,17.0,327.5,260.27,204.47
2016,6,26,8,30,85.0,286.0,4.9,17.0,342.0,279.37,220.06
2016,6,26,8,45,152.0,309.5,4.85,17.5,417.5,330.88,259.75
2016,6,26,9,0,219.0,333.0,4.8,18.0,493.0,394.26,308.68
2016,6,26,9,15,180.5,355.0,4.7,18.0,492.0,407.53,318.89
2016,6,26,9,30,142.0,377.0,4.6,18.0,491.0,416.89,325.61
2016,6,26,9,45,173.5,394.0,4.55,18.5,538.5,462.29,359.75
2016,6,26,10,0,205.0,411.0,4.5,19.0,586.0,510.52,395.47
2016,6,26,10,15,198.5,426.0,4.5,19.0,600.5,532.28,411.26
2016,6,26,10,30,192.0,441.0,4.5,19.0,615.0,553.21,426.36
2016,6,26,10,45,199.0,451.5,4.55,19.0,635.0,580.05,446.2
2016,6,26,11,0,206.0,462.0,4.6,19.0,655.0,606.98,465.98
2016,6,26,11,15,239.0,463.0,4.65,19.0,690.5,647.59,496.45
2016,6,26,11,30,272.0,464.0,4.7,19.0,726.0,692.99,530.09
2016,6,26,11,45,213.0,475.5,4.8,19.5,681.5,657.33,501.79
2016,6,26,12,0,154.0,487.0,4.9,20.0,637.0,621.79,473.65
2016,6,26,12,15,180.5,485.5,5.0,20.0,661.0,652.96,497.65
2016,6,26,12,30,207.0,484.0,5.1,20.0,685.0,684.14,521.34
2016,6,26,12,45,251.0,469.5,5.25,20.0,711.5,727.74,554.76
2016,6,26,13,0,295.0,455.0,5.4,20.0,738.0,763.14,582.31
2016,6,26,13,15,336.5,429.5,5.6,20.0,746.5,783.62,599.62
2016,6,26,13,30,378.0,404.0,5.8,20.0,755.0,802.28,615.78
2016,6,26,13,45,405.0,380.5,6.05,20.0,749.0,816.03,628.09
2016,6,26,14,0,432.0,357.0,6.3,20.0,743.0,818.61,632.65
2016,6,26,14,15,653.5,234.0,6.45,20.0,796.0,909.86,707.29
2016,6,26,14,30,875.0,111.0,6.6,20.0,849.0,972.94,753.89
2016,6,26,14,45,724.0,179.0,6.8,20.0,773.0,900.15,703.27
2016,6,26,15,0,573.0,247.0,7.0,20.0,697.0,812.74,639.42
2016,6,26,15,15,701.5,176.0,7.05,19.5,698.0,844.57,668.09
2016,6,26,15,30,830.0,105.0,7.1,19.0,699.0,849.83,674.85
2016,6,26,15,45,814.0,103.0,7.2,19.0,655.0,814.8,650.63
2016,6,26,16,0,798.0,101.0,7.3,19.0,611.0,771.83,620.32
2016,6,26,16,15,778.5,98.0,7.25,18.5,563.5,723.71,586.45
2016,6,26,16,30,759.0,95.0,7.2,18.0,516.0,674.8,551.44
2016,6,26,16,45,733.0,91.5,7.15,18.0,466.5,620.35,509.82
2016,6,26,17,0,707.0,88.0,7.1,18.0,417.0,568.06,467.96
2016,6,26,17,15,673.5,83.5,7.0,17.5,367.0,509.12,420.56
2016,6,26,17,30,640.0,79.0,6.9,17.0,317.0,451.96,373.27
2016,6,26,17,45,592.5,73.0,6.8,17.0,267.5,388.25,318.69
2016,6,26,18,0,545.0,67.0,6.7,17.0,218.0,328.45,266.12
2016,6,26,18,15,479.5,59.0,6.55,16.5,172.0,263.7,209.13
2016,6,26,18,30,414.0,51.0,6.4,16.0,126.0,205.51,157.04
2016,6,26,18,45,317.0,40.0,6.3,16.0,87.0,142.4,101.82
2016,6,26,19,0,220.0,29.0,6.2,16.0,48.0,89.42,52.7
2016,6,26,19,15,110.0,14.5,6.05,15.5,24.0,36.45,0.0
2016,6,26,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,166.5,15.0,4.65,14.0,32.5,11.52,0.0
2016,6,27,5,30,333.0,30.0,4.6,14.0,65.0,23.62,13.96
2016,6,27,5,45,423.5,38.5,4.55,14.0,107.0,29.24,19.93
2016,6,27,6,0,514.0,47.0,4.5,14.0,149.0,34.59,25.09
2016,6,27,6,15,257.0,67.5,4.5,14.0,118.5,49.01,38.18
2016,6,27,6,30,0.0,88.0,4.5,14.0,88.0,78.67,64.7
2016,6,27,6,45,0.0,106.0,4.5,14.5,106.0,94.02,78.1
2016,6,27,7,0,0.0,124.0,4.5,15.0,124.0,109.64,87.27
2016,6,27,7,15,16.0,152.0,4.45,15.5,160.0,135.08,107.37
2016,6,27,7,30,32.0,180.0,4.4,16.0,196.0,156.88,123.94
2016,6,27,7,45,50.0,208.5,4.4,16.5,236.0,187.05,147.26
2016,6,27,8,0,68.0,237.0,4.4,17.0,276.0,219.76,172.62
2016,6,27,8,15,64.0,256.0,4.35,17.0,295.5,240.7,189.45
2016,6,27,8,30,60.0,275.0,4.3,17.0,315.0,261.29,205.8
2016,6,27,8,45,138.5,304.0,4.25,17.5,403.0,320.58,251.34
2016,6,27,9,0,217.0,333.0,4.2,18.0,491.0,393.08,307.02
2016,6,27,9,15,229.5,351.0,4.2,18.0,526.5,430.0,335.63
2016,6,27,9,30,242.0,369.0,4.2,18.0,562.0,465.33,362.84
2016,6,27,9,45,276.0,378.0,4.2,18.5,607.0,510.74,396.91
2016,6,27,10,0,310.0,387.0,4.2,19.0,652.0,558.85,432.5
2016,6,27,10,15,283.0,408.5,4.2,19.0,656.5,576.65,444.93
2016,6,27,10,30,256.0,430.0,4.2,19.0,661.0,591.87,455.31
2016,6,27,10,45,312.5,421.0,4.25,19.5,709.0,643.64,493.57
2016,6,27,11,0,369.0,412.0,4.3,20.0,757.0,698.38,533.3
2016,6,27,11,15,373.5,415.5,4.35,20.0,769.5,722.24,550.38
2016,6,27,11,30,378.0,419.0,4.4,20.0,782.0,745.23,566.94
2016,6,27,11,45,342.0,440.0,4.5,20.0,770.5,746.71,567.18
2016,6,27,12,0,306.0,461.0,4.6,20.0,759.0,745.64,565.67
2016,6,27,12,15,334.0,447.5,4.75,20.0,772.5,770.1,584.84
2016,6,27,12,30,362.0,434.0,4.9,20.0,786.0,793.76,603.35
2016,6,27,12,45,409.0,412.5,5.1,20.5,806.5,834.05,633.17
2016,6,27,13,0,456.0,391.0,5.3,21.0,827.0,867.36,658.02
2016,6,27,13,15,496.5,370.0,5.5,20.5,838.0,892.67,679.78
2016,6,27,13,30,537.0,349.0,5.7,20.0,849.0,915.53,700.03
2016,6,27,13,45,715.5,232.0,5.95,20.0,881.0,977.81,750.92
2016,6,27,14,0,894.0,115.0,6.2,20.0,913.0,1015.69,779.55
2016,6,27,14,15,887.5,114.0,6.35,20.0,884.5,1000.01,770.15
2016,6,27,14,30,881.0,113.0,6.5,20.0,856.0,981.15,758.77
2016,6,27,14,45,873.5,110.5,6.7,20.0,821.5,956.66,743.6
2016,6,27,15,0,866.0,108.0,6.9,20.0,787.0,929.27,726.21
2016,6,27,15,15,855.0,106.0,7.0,19.5,747.5,896.52,705.71
2016,6,27,15,30,844.0,104.0,7.1,19.0,708.0,861.39,683.23
2016,6,27,15,45,831.0,101.0,7.25,19.0,664.0,827.31,660.13
2016,6,27,16,0,818.0,98.0,7.4,19.0,620.0,785.08,630.61
2016,6,27,16,15,799.0,95.0,7.4,19.0,572.5,736.61,595.56
2016,6,27,16,30,780.0,92.0,7.4,19.0,525.0,687.26,559.41
2016,6,27,16,45,757.0,88.0,7.45,19.0,475.0,633.44,518.98
2016,6,27,17,0,734.0,84.0,7.5,19.0,425.0,579.68,476.33
2016,6,27,17,15,701.0,79.5,7.45,18.5,374.5,521.34,429.55
2016,6,27,17,30,668.0,75.0,7.4,18.0,324.0,463.13,381.55
2016,6,27,17,45,623.5,69.5,7.35,17.5,274.0,400.07,328.17
2016,6,27,18,0,579.0,64.0,7.3,17.0,224.0,340.56,276.23
2016,6,27,18,15,513.5,56.5,7.1,16.5,177.0,274.54,217.86
2016,6,27,18,30,448.0,49.0,6.9,16.0,130.0,215.05,164.34
2016,6,27,18,45,349.0,38.5,6.75,16.0,90.0,149.99,107.14
2016,6,27,19,0,250.0,28.0,6.6,16.0,50.0,96.18,56.71
2016,6,27,19,15,125.0,14.0,6.4,16.0,25.0,39.38,0.0
2016,6,27,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,5,15,125.5,17.0,5.0,14.0,29.5,13.32,0.0
2016,6,28,5,30,251.0,34.0,5.0,14.0,59.0,26.49,16.27
2016,6,28,5,45,344.5,44.5,5.0,14.5,100.0,34.7,24.61
2016,6,28,6,0,438.0,55.0,5.0,15.0,141.0,41.56,31.11
2016,6,28,6,15,225.5,78.5,5.0,15.0,123.5,61.38,48.98
2016,6,28,6,30,13.0,102.0,5.0,15.0,106.0,89.32,73.85
2016,6,28,6,45,19.0,121.5,5.05,15.5,128.5,105.66,88.04
2016,6,28,7,0,25.0,141.0,5.1,16.0,151.0,117.5,93.08
2016,6,28,7,15,29.5,161.0,5.05,16.0,174.5,137.26,108.49
2016,6,28,7,30,34.0,181.0,5.0,16.0,198.0,157.79,124.69
2016,6,28,7,45,55.0,210.0,4.95,16.5,240.5,189.03,148.8
2016,6,28,8,0,76.0,239.0,4.9,17.0,283.0,223.18,175.29
2016,6,28,8,15,103.5,265.5,4.8,17.0,330.5,260.28,204.35
2016,6,28,8,30,131.0,292.0,4.7,17.0,378.0,296.25,232.64
2016,6,28,8,45,137.0,314.5,4.6,17.5,409.5,328.13,257.42
2016,6,28,9,0,143.0,337.0,4.5,18.0,441.0,360.8,282.41
2016,6,28,9,15,138.0,356.5,4.45,18.0,461.5,385.92,301.77
2016,6,28,9,30,133.0,376.0,4.4,18.0,482.0,410.55,320.45
2016,6,28,9,45,191.0,389.0,4.35,18.5,548.5,468.7,364.55
2016,6,28,10,0,249.0,402.0,4.3,19.0,615.0,530.6,410.8
2016,6,28,10,15,192.0,421.0,4.35,19.0,588.5,522.93,403.79
2016,6,28,10,30,135.0,440.0,4.4,19.0,562.0,508.81,391.92
2016,6,28,10,45,182.0,449.0,4.5,19.0,617.5,563.99,434.06
2016,6,28,11,0,229.0,458.0,4.6,19.0,673.0,622.25,477.87
2016,6,28,11,15,250.0,461.0,4.7,19.0,698.5,657.66,504.16
2016,6,28,11,30,271.0,464.0,4.8,19.0,724.0,691.9,529.64
2016,6,28,11,45,244.0,473.5,4.95,19.0,709.0,688.41,526.66
2016,6,28,12,0,217.0,483.0,5.1,19.0,694.0,677.32,518.39
2016,6,28,12,15,270.5,468.5,5.25,19.0,731.5,729.5,558.49
2016,6,28,12,30,324.0,454.0,5.4,19.0,769.0,776.41,594.46
2016,6,28,12,45,343.5,440.0,5.55,19.0,771.0,789.81,605.5
2016,6,28,13,0,363.0,426.0,5.7,19.0,773.0,801.71,615.7
2016,6,28,13,15,325.0,433.5,5.8,19.0,741.0,776.26,596.89
2016,6,28,13,30,287.0,441.0,5.9,19.0,709.0,749.22,576.97
2016,6,28,13,45,270.5,433.5,6.05,19.0,681.0,726.98,561.51
2016,6,28,14,0,254.0,426.0,6.2,19.0,653.0,703.54,545.03
2016,6,28,14,15,295.0,400.0,6.25,19.0,655.5,716.21,556.84
2016,6,28,14,30,336.0,374.0,6.3,19.0,658.0,726.24,566.64
2016,6,28,14,45,347.0,353.0,6.4,19.0,636.0,710.05,556.37
2016,6,28,15,0,358.0,332.0,6.5,19.0,614.0,691.84,544.65
2016,6,28,15,15,384.5,305.0,6.5,18.5,593.0,679.13,538.27
2016,6,28,15,30,411.0,278.0,6.5,18.0,572.0,674.66,537.76
2016,6,28,15,45,377.0,267.0,6.55,18.0,523.5,610.7,489.73
2016,6,28,16,0,343.0,256.0,6.6,18.0,475.0,558.98,450.38
2016,6,28,16,15,324.0,238.0,6.6,17.5,432.5,512.52,415.74
2016,6,28,16,30,305.0,220.0,6.6,17.0,390.0,466.51,380.8
2016,6,28,16,45,303.0,198.0,6.65,17.0,353.0,428.49,351.34
2016,6,28,17,0,301.0,176.0,6.7,17.0,316.0,389.79,320.74
2016,6,28,17,15,234.5,160.5,6.7,16.5,262.0,319.21,263.09
2016,6,28,17,30,168.0,145.0,6.7,16.0,208.0,247.12,203.35
2016,6,28,17,45,151.5,125.5,6.75,16.0,176.0,209.94,171.88
2016,6,28,18,0,135.0,106.0,6.8,16.0,144.0,174.22,141.07
2016,6,28,18,15,280.0,78.5,6.75,15.5,136.0,205.37,164.12
2016,6,28,18,30,425.0,51.0,6.7,15.0,128.0,209.74,161.11
2016,6,28,18,45,326.0,40.0,6.65,15.0,88.5,145.34,104.44
2016,6,28,19,0,227.0,29.0,6.6,15.0,49.0,91.29,54.11
2016,6,28,19,15,113.5,14.5,6.45,14.5,24.5,37.19,0.0
2016,6,28,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,161.0,15.5,5.0,13.0,32.0,12.04,0.0
2016,6,29,5,30,322.0,31.0,5.0,13.0,64.0,24.69,14.77
2016,6,29,5,45,422.5,39.0,5.0,13.5,107.0,29.81,20.43
2016,6,29,6,0,523.0,47.0,5.0,14.0,150.0,34.72,25.18
2016,6,29,6,15,261.5,68.5,5.0,14.0,120.0,49.85,38.91
2016,6,29,6,30,0.0,90.0,5.0,14.0,90.0,80.16,66.01
2016,6,29,6,45,1.0,108.0,5.05,14.5,109.0,95.48,79.41
2016,6,29,7,0,2.0,126.0,5.1,15.0,128.0,111.12,88.52
2016,6,29,7,15,1.0,136.5,5.1,15.0,137.5,121.57,96.98
2016,6,29,7,30,0.0,147.0,5.1,15.0,147.0,131.75,105.16
2016,6,29,7,45,18.5,183.5,5.1,15.0,194.5,166.92,133.06
2016,6,29,8,0,37.0,220.0,5.1,15.0,242.0,198.64,158.04
2016,6,29,8,15,34.0,235.0,5.1,15.0,256.5,214.68,170.93
2016,6,29,8,30,31.0,250.0,5.1,15.0,271.0,230.4,183.44
2016,6,29,8,45,20.0,235.0,5.2,15.5,249.0,221.53,175.84
2016,6,29,9,0,9.0,220.0,5.3,16.0,227.0,205.39,162.32
2016,6,29,9,15,19.0,263.0,5.3,16.0,278.5,250.06,197.75
2016,6,29,9,30,29.0,306.0,5.3,16.0,330.0,292.89,231.34
2016,6,29,9,45,101.0,359.0,5.35,16.5,444.5,388.04,305.97
2016,6,29,10,0,173.0,412.0,5.4,17.0,559.0,489.37,383.9
2016,6,29,10,15,157.0,426.0,5.4,17.0,563.0,502.11,392.79
2016,6,29,10,30,141.0,440.0,5.4,17.0,567.0,513.28,400.62
2016,6,29,10,45,208.0,443.5,5.45,17.0,636.0,579.63,452.18
2016,6,29,11,0,275.0,447.0,5.5,17.0,705.0,652.05,507.56
2016,6,29,11,15,313.5,440.5,5.5,17.0,738.5,693.41,538.86
2016,6,29,11,30,352.0,434.0,5.5,17.0,772.0,735.95,570.95
2016,6,29,11,45,328.0,447.5,5.55,17.0,764.5,740.84,573.73
2016,6,29,12,0,304.0,461.0,5.6,17.0,757.0,743.65,575.13
2016,6,29,12,15,402.0,426.5,5.7,17.0,817.0,814.87,630.5
2016,6,29,12,30,500.0,392.0,5.8,17.0,877.0,893.9,690.49
2016,6,29,12,45,556.0,358.0,5.95,17.0,892.5,926.31,716.3
2016,6,29,13,0,612.0,324.0,6.1,17.0,908.0,955.94,740.44
2016,6,29,13,15,764.5,221.5,6.15,16.5,940.5,1013.31,786.32
2016,6,29,13,30,917.0,119.0,6.2,16.0,973.0,1049.38,814.03
2016,6,29,13,45,755.0,208.5,6.3,16.0,900.5,993.18,775.1
2016,6,29,14,0,593.0,298.0,6.4,16.0,828.0,918.46,720.05
2016,6,29,14,15,640.5,260.0,6.4,16.0,815.5,924.21,727.24
2016,6,29,14,30,688.0,222.0,6.4,16.0,803.0,923.58,728.65
2016,6,29,14,45,651.0,226.5,6.45,16.0,757.5,881.85,699.36
2016,6,29,15,0,614.0,231.0,6.5,16.0,712.0,838.85,668.12
2016,6,29,15,15,509.0,256.0,6.5,16.0,641.5,751.65,601.42
2016,6,29,15,30,404.0,281.0,6.5,16.0,571.0,671.89,539.3
2016,6,29,15,45,338.0,276.5,6.5,16.0,508.5,588.28,474.95
2016,6,29,16,0,272.0,272.0,6.5,16.0,446.0,519.08,420.56
2016,6,29,16,15,252.5,252.0,6.45,15.5,404.0,472.77,385.5
2016,6,29,16,30,233.0,232.0,6.4,15.0,362.0,427.13,350.33
2016,6,29,16,45,178.5,212.5,6.4,15.0,306.5,349.31,287.33
2016,6,29,17,0,124.0,193.0,6.4,15.0,251.0,285.82,235.03
2016,6,29,17,15,155.5,168.5,6.35,14.5,232.5,272.91,225.77
2016,6,29,17,30,187.0,144.0,6.3,14.0,214.0,256.55,212.87
2016,6,29,17,45,169.0,125.0,6.25,14.0,181.0,218.2,180.06
2016,6,29,18,0,151.0,106.0,6.2,14.0,148.0,181.44,148.1
2016,6,29,18,15,304.5,78.0,6.1,13.5,140.5,214.59,172.68
2016,6,29,18,30,458.0,50.0,6.0,13.0,133.0,220.02,170.07
2016,6,29,18,45,357.0,39.5,5.9,13.0,92.0,153.7,111.15
2016,6,29,19,0,256.0,29.0,5.8,13.0,51.0,98.82,59.11
2016,6,29,19,15,128.0,14.5,5.7,13.0,25.5,35.14,0.0
2016,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,134.0,17.0,4.7,13.0,30.0,13.36,0.0
2016,6,30,5,30,268.0,34.0,4.7,13.0,60.0,27.64,17.12
2016,6,30,5,45,367.5,44.0,4.7,13.5,102.5,34.42,24.44
2016,6,30,6,0,467.0,54.0,4.7,14.0,145.0,40.87,30.62
2016,6,30,6,15,233.5,58.5,4.65,14.0,104.0,42.32,32.21
2016,6,30,6,30,0.0,63.0,4.6,14.0,63.0,58.32,46.61
2016,6,30,6,45,0.0,76.5,4.55,14.5,76.5,70.34,57.17
2016,6,30,7,0,0.0,90.0,4.5,15.0,90.0,82.34,64.36
2016,6,30,7,15,0.0,99.0,4.35,15.0,99.0,90.74,71.21
2016,6,30,7,30,0.0,108.0,4.2,15.0,108.0,99.11,77.96
2016,6,30,7,45,0.0,128.0,4.05,15.5,128.0,116.96,92.33
2016,6,30,8,0,0.0,148.0,3.9,16.0,148.0,134.93,106.58
2016,6,30,8,15,2.5,168.0,3.8,16.0,169.5,153.81,121.54
2016,6,30,8,30,5.0,188.0,3.7,16.0,191.0,173.09,136.74
2016,6,30,8,45,10.5,217.0,3.6,16.0,224.0,201.89,159.45
2016,6,30,9,0,16.0,246.0,3.5,16.0,257.0,231.49,182.61
2016,6,30,9,15,31.0,289.5,3.45,16.0,313.5,275.89,217.3
2016,6,30,9,30,46.0,333.0,3.4,16.0,370.0,325.95,255.99
2016,6,30,9,45,75.0,368.5,3.35,16.5,431.5,379.93,296.95
2016,6,30,10,0,104.0,404.0,3.3,17.0,493.0,437.11,339.7
2016,6,30,10,15,70.5,387.5,3.3,17.0,449.0,406.17,315.29
2016,6,30,10,30,37.0,371.0,3.3,17.0,405.0,371.5,288.1
2016,6,30,10,45,103.0,417.5,3.3,17.5,513.5,472.27,364.91
2016,6,30,11,0,169.0,464.0,3.3,18.0,622.0,577.64,442.53
2016,6,30,11,15,169.0,472.0,3.4,18.0,632.0,595.07,454.71
2016,6,30,11,30,169.0,480.0,3.5,18.0,642.0,612.06,467.04
2016,6,30,11,45,173.0,479.0,3.6,18.0,646.5,623.64,475.71
2016,6,30,12,0,177.0,478.0,3.7,18.0,651.0,634.67,484.04
2016,6,30,12,15,189.5,481.0,3.85,18.0,666.0,657.15,501.0
2016,6,30,12,30,202.0,484.0,4.0,18.0,681.0,679.23,517.63
2016,6,30,12,45,253.5,468.0,4.15,18.0,712.5,728.78,555.27
2016,6,30,13,0,305.0,452.0,4.3,18.0,744.0,770.23,586.96
2016,6,30,13,15,262.5,454.5,4.45,18.0,703.0,735.14,561.6
2016,6,30,13,30,220.0,457.0,4.6,18.0,662.0,687.93,527.73
2016,6,30,13,45,221.0,445.0,4.8,18.0,646.5,678.39,522.51
2016,6,30,14,0,222.0,433.0,5.0,18.0,631.0,667.71,516.21
2016,6,30,14,15,226.0,417.0,5.1,18.0,613.0,654.64,507.95
2016,6,30,14,30,230.0,401.0,5.2,18.0,595.0,640.36,498.78
2016,6,30,14,45,229.0,383.0,5.35,18.0,569.5,617.98,483.57
2016,6,30,15,0,228.0,365.0,5.5,18.0,544.0,594.59,467.51
2016,6,30,15,15,244.5,341.5,5.55,17.5,524.5,592.08,468.13
2016,6,30,15,30,261.0,318.0,5.6,17.0,505.0,575.54,458.22
2016,6,30,15,45,237.0,300.0,5.7,17.0,461.5,517.23,414.34
