Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,16,0,213.0,282.0,5.8,17.0,418.0,471.34,379.38
2016,6,30,16,15,464.0,201.0,5.8,17.0,467.5,592.14,480.71
2016,6,30,16,30,715.0,120.0,5.8,17.0,517.0,674.6,549.88
2016,6,30,16,45,683.0,116.0,5.8,17.0,466.0,617.13,504.96
2016,6,30,17,0,651.0,112.0,5.8,17.0,415.0,560.63,460.37
2016,6,30,17,15,612.5,106.0,5.8,16.5,364.5,499.35,411.7
2016,6,30,17,30,574.0,100.0,5.8,16.0,314.0,440.36,363.48
2016,6,30,17,45,517.5,92.5,5.8,16.0,263.5,373.43,306.81
2016,6,30,18,0,461.0,85.0,5.8,16.0,213.0,308.96,251.05
2016,6,30,18,15,389.5,74.5,5.7,15.5,167.0,244.12,194.6
2016,6,30,18,30,318.0,64.0,5.6,15.0,121.0,186.77,144.02
2016,6,30,18,45,220.5,49.0,5.6,15.0,82.5,124.99,90.75
2016,6,30,19,0,123.0,34.0,5.6,15.0,44.0,70.39,42.07
2016,6,30,19,15,61.5,17.0,5.45,14.5,22.0,26.47,0.0
2016,6,30,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,97.0,18.0,3.5,13.0,27.5,14.17,0.0
2016,7,1,5,30,194.0,36.0,3.5,13.0,55.0,28.16,17.45
2016,7,1,5,45,290.5,48.5,3.5,13.5,95.5,37.2,26.86
2016,7,1,6,0,387.0,61.0,3.5,14.0,136.0,45.89,35.06
2016,7,1,6,15,193.5,53.0,3.45,14.0,90.5,38.17,28.52
2016,7,1,6,30,0.0,45.0,3.4,14.0,45.0,41.8,31.87
2016,7,1,6,45,0.0,55.0,3.4,14.5,55.0,51.12,40.11
2016,7,1,7,0,0.0,65.0,3.4,15.0,65.0,60.46,45.88
2016,7,1,7,15,0.0,78.0,3.35,15.0,78.0,72.61,55.98
2016,7,1,7,30,0.0,91.0,3.3,15.0,91.0,84.36,65.63
2016,7,1,7,45,0.0,116.5,3.3,15.0,116.5,107.03,84.26
2016,7,1,8,0,0.0,142.0,3.3,15.0,142.0,129.75,102.69
2016,7,1,8,15,2.0,162.5,3.3,15.0,164.0,148.88,117.95
2016,7,1,8,30,4.0,183.0,3.3,15.0,186.0,168.36,133.39
2016,7,1,8,45,12.0,220.5,3.3,15.5,229.5,205.54,162.61
2016,7,1,9,0,20.0,258.0,3.3,16.0,273.0,243.81,192.3
2016,7,1,9,15,26.5,286.0,3.3,16.0,307.0,270.49,212.92
2016,7,1,9,30,33.0,314.0,3.3,16.0,341.0,302.04,237.24
2016,7,1,9,45,69.0,359.0,3.35,16.5,417.0,367.86,287.75
2016,7,1,10,0,105.0,404.0,3.4,17.0,493.0,437.71,340.37
2016,7,1,10,15,77.0,397.5,3.4,17.0,464.5,419.72,325.77
2016,7,1,10,30,49.0,391.0,3.4,17.0,436.0,398.75,309.08
2016,7,1,10,45,64.5,416.5,3.45,17.0,476.5,439.13,339.78
2016,7,1,11,0,80.0,442.0,3.5,17.0,517.0,480.97,371.09
2016,7,1,11,15,106.0,459.5,3.6,17.0,560.0,525.66,404.78
2016,7,1,11,30,132.0,477.0,3.7,17.0,603.0,576.11,442.39
2016,7,1,11,45,171.0,480.5,3.8,17.0,645.0,623.22,477.87
2016,7,1,12,0,210.0,484.0,3.9,17.0,687.0,671.62,514.05
2016,7,1,12,15,242.0,477.0,4.0,17.0,711.0,703.77,538.34
2016,7,1,12,30,274.0,470.0,4.1,17.0,735.0,743.38,567.86
2016,7,1,12,45,271.0,466.5,4.2,17.0,727.5,744.66,569.04
2016,7,1,13,0,268.0,463.0,4.3,17.0,720.0,744.47,569.52
2016,7,1,13,15,284.5,450.0,4.4,17.0,719.0,752.7,576.97
2016,7,1,13,30,301.0,437.0,4.5,17.0,718.0,759.43,583.36
2016,7,1,13,45,304.5,424.5,4.6,17.0,703.0,752.0,579.31
2016,7,1,14,0,308.0,412.0,4.7,17.0,688.0,742.97,574.19
2016,7,1,14,15,297.5,400.0,4.75,17.0,659.5,719.09,557.68
2016,7,1,14,30,287.0,388.0,4.8,17.0,631.0,694.04,540.29
2016,7,1,14,45,199.5,377.0,4.9,17.0,543.0,583.6,457.42
2016,7,1,15,0,112.0,366.0,5.0,17.0,455.0,487.77,383.58
2016,7,1,15,15,116.0,347.0,5.0,17.0,434.5,469.79,371.16
2016,7,1,15,30,120.0,328.0,5.0,17.0,414.0,451.03,357.82
2016,7,1,15,45,93.5,299.5,5.05,17.0,364.0,384.09,306.17
2016,7,1,16,0,67.0,271.0,5.1,17.0,314.0,330.05,263.88
2016,7,1,16,15,69.5,251.0,5.05,16.5,292.5,309.4,248.87
2016,7,1,16,30,72.0,231.0,5.0,16.0,271.0,288.34,233.23
2016,7,1,16,45,41.5,194.5,4.95,16.0,217.0,225.82,182.5
2016,7,1,17,0,11.0,158.0,4.9,16.0,163.0,159.47,127.93
2016,7,1,17,15,8.5,141.5,4.85,15.5,145.0,141.57,113.7
2016,7,1,17,30,6.0,125.0,4.8,15.0,127.0,123.91,99.38
2016,7,1,17,45,3.0,106.0,4.75,15.0,107.0,103.62,82.44
2016,7,1,18,0,0.0,87.0,4.7,15.0,87.0,83.59,65.5
2016,7,1,18,15,192.5,71.0,4.6,14.5,106.0,156.67,124.92
2016,7,1,18,30,385.0,55.0,4.5,14.0,125.0,201.1,155.01
2016,7,1,18,45,280.0,43.0,4.4,14.0,85.5,134.89,97.43
2016,7,1,19,0,175.0,31.0,4.3,14.0,46.0,82.58,49.39
2016,7,1,19,15,87.5,15.5,4.1,14.0,23.0,29.42,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,5,15,110.0,16.0,1.4,14.0,27.0,12.56,0.0
2016,7,2,5,30,220.0,32.0,1.5,14.0,54.0,24.95,14.67
2016,7,2,5,45,309.0,44.0,1.65,14.0,93.5,33.68,23.74
2016,7,2,6,0,398.0,56.0,1.8,14.0,133.0,42.75,32.29
2016,7,2,6,15,199.0,67.0,1.8,14.0,105.5,52.98,41.71
2016,7,2,6,30,0.0,78.0,1.8,14.0,78.0,70.61,57.52
2016,7,2,6,45,0.0,94.5,1.85,14.5,94.5,84.89,70.0
2016,7,2,7,0,0.0,111.0,1.9,15.0,111.0,99.28,78.5
2016,7,2,7,15,6.5,137.5,1.9,15.0,140.5,122.66,97.46
2016,7,2,7,30,13.0,164.0,1.9,15.0,170.0,147.08,116.89
2016,7,2,7,45,35.5,197.5,1.95,15.5,217.0,175.43,138.43
2016,7,2,8,0,58.0,231.0,2.0,16.0,264.0,212.03,166.59
2016,7,2,8,15,75.5,258.0,2.0,16.0,304.5,245.2,192.4
2016,7,2,8,30,93.0,285.0,2.0,16.0,345.0,280.71,220.01
2016,7,2,8,45,56.0,270.5,2.0,16.5,308.0,261.92,205.26
2016,7,2,9,0,19.0,256.0,2.0,17.0,271.0,241.57,188.93
2016,7,2,9,15,26.5,285.5,2.0,17.0,306.5,270.02,210.87
2016,7,2,9,30,34.0,315.0,2.0,17.0,342.0,303.44,236.3
2016,7,2,9,45,36.5,333.5,2.0,17.0,364.0,325.26,252.59
2016,7,2,10,0,39.0,352.0,2.0,17.0,386.0,347.49,269.12
2016,7,2,10,15,49.0,377.0,2.0,17.0,420.5,381.3,294.42
2016,7,2,10,30,59.0,402.0,2.0,17.0,455.0,416.28,320.31
2016,7,2,10,45,155.0,427.5,2.0,17.5,571.0,522.66,399.94
2016,7,2,11,0,251.0,453.0,2.0,18.0,687.0,637.33,482.55
2016,7,2,11,15,321.5,432.0,2.0,18.0,737.0,692.13,522.12
2016,7,2,11,30,392.0,411.0,2.0,18.0,787.0,749.66,563.57
2016,7,2,11,45,279.5,448.5,2.05,18.0,717.5,697.03,523.66
2016,7,2,12,0,167.0,486.0,2.1,18.0,648.0,633.0,475.9
2016,7,2,12,15,244.5,470.0,2.1,18.0,707.5,705.94,529.95
2016,7,2,12,30,322.0,454.0,2.1,18.0,767.0,774.51,579.12
2016,7,2,12,45,255.0,465.5,2.15,18.0,712.0,727.86,544.93
2016,7,2,13,0,188.0,477.0,2.2,18.0,657.0,669.47,503.13
2016,7,2,13,15,162.5,468.0,2.25,18.0,622.0,638.68,481.75
2016,7,2,13,30,137.0,459.0,2.3,18.0,587.0,606.78,459.15
2016,7,2,13,45,221.5,435.5,2.35,18.0,636.5,669.21,507.41
2016,7,2,14,0,306.0,412.0,2.4,18.0,686.0,741.13,560.83
2016,7,2,14,15,272.5,405.5,2.4,18.0,643.5,700.43,531.5
2016,7,2,14,30,239.0,399.0,2.4,18.0,601.0,659.29,502.46
2016,7,2,14,45,174.5,382.5,2.4,18.0,526.5,565.79,434.67
2016,7,2,15,0,110.0,366.0,2.4,18.0,452.0,473.95,366.63
2016,7,2,15,15,154.0,347.0,2.4,17.5,461.0,504.37,392.64
2016,7,2,15,30,198.0,328.0,2.4,17.0,470.0,519.71,406.89
2016,7,2,15,45,162.5,306.5,2.4,17.0,418.5,461.52,363.19
2016,7,2,16,0,127.0,285.0,2.4,17.0,367.0,405.03,320.46
2016,7,2,16,15,120.5,261.5,2.4,17.0,334.5,370.87,295.14
2016,7,2,16,30,114.0,238.0,2.4,17.0,302.0,336.76,269.39
2016,7,2,16,45,78.0,208.5,2.4,17.0,250.5,266.59,214.02
2016,7,2,17,0,42.0,179.0,2.4,17.0,199.0,209.04,167.77
2016,7,2,17,15,51.5,161.0,2.4,16.5,182.5,194.72,157.16
2016,7,2,17,30,61.0,143.0,2.4,16.0,166.0,179.4,145.24
2016,7,2,17,45,52.0,122.5,2.4,16.0,140.0,150.95,121.61
2016,7,2,18,0,43.0,102.0,2.4,16.0,114.0,123.31,98.31
2016,7,2,18,15,222.5,77.0,2.35,15.5,119.5,175.54,139.31
2016,7,2,18,30,402.0,52.0,2.3,15.0,125.0,203.99,155.83
2016,7,2,18,45,306.5,40.5,2.25,15.0,86.0,141.12,101.08
2016,7,2,19,0,211.0,29.0,2.2,15.0,47.0,88.33,52.01
2016,7,2,19,15,105.5,14.5,2.1,14.5,23.5,31.51,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,5,15,110.0,16.0,1.7,14.0,26.5,12.58,0.0
2016,7,3,5,30,220.0,32.0,1.7,14.0,53.0,24.98,14.56
2016,7,3,5,45,311.0,44.0,1.75,14.0,93.0,33.72,23.75
2016,7,3,6,0,402.0,56.0,1.8,14.0,133.0,42.86,32.37
2016,7,3,6,15,229.0,82.0,1.75,14.0,129.0,63.91,51.39
2016,7,3,6,30,56.0,108.0,1.7,14.0,125.0,89.79,74.46
2016,7,3,6,45,66.5,129.0,1.7,14.5,152.0,105.83,88.36
2016,7,3,7,0,77.0,150.0,1.7,15.0,179.0,123.82,97.86
2016,7,3,7,15,57.5,165.5,1.7,15.0,189.5,141.96,111.39
2016,7,3,7,30,38.0,181.0,1.7,15.0,200.0,157.77,124.45
2016,7,3,7,45,55.5,208.5,1.75,15.5,238.5,187.37,147.18
2016,7,3,8,0,73.0,236.0,1.8,16.0,277.0,219.44,171.86
2016,7,3,8,15,198.5,250.5,1.75,16.0,376.0,272.41,210.69
2016,7,3,8,30,324.0,265.0,1.7,16.0,475.0,339.74,261.96
2016,7,3,8,45,340.0,281.5,1.7,16.5,515.5,381.64,294.9
2016,7,3,9,0,356.0,298.0,1.7,17.0,556.0,425.06,328.45
2016,7,3,9,15,363.0,316.5,1.7,17.0,592.0,466.84,360.64
2016,7,3,9,30,370.0,335.0,1.7,17.0,628.0,509.02,392.45
2016,7,3,9,45,366.0,352.5,1.7,17.5,652.5,543.77,417.33
2016,7,3,10,0,362.0,370.0,1.7,18.0,677.0,577.67,441.01
2016,7,3,10,15,380.0,372.5,1.7,18.0,704.5,613.1,466.69
2016,7,3,10,30,398.0,375.0,1.7,18.0,732.0,649.36,492.61
2016,7,3,10,45,365.0,401.5,1.7,18.0,735.0,666.81,503.67
2016,7,3,11,0,332.0,428.0,1.7,18.0,738.0,681.57,512.77
2016,7,3,11,15,363.0,418.5,1.7,18.0,762.5,715.29,536.89
2016,7,3,11,30,394.0,409.0,1.7,18.0,787.0,749.49,560.99
2016,7,3,11,45,336.0,438.5,1.7,18.0,762.0,739.42,551.94
2016,7,3,12,0,278.0,468.0,1.7,18.0,737.0,725.87,540.83
2016,7,3,12,15,191.5,471.5,1.75,18.0,657.5,649.79,486.43
2016,7,3,12,30,105.0,475.0,1.8,18.0,578.0,567.18,426.52
2016,7,3,12,45,77.0,448.5,1.85,18.0,523.5,516.73,390.66
2016,7,3,13,0,49.0,422.0,1.9,18.0,469.0,464.85,352.89
2016,7,3,13,15,54.5,422.0,1.95,18.0,474.0,472.59,359.43
2016,7,3,13,30,60.0,422.0,2.0,18.0,479.0,480.09,365.48
2016,7,3,13,45,108.5,429.5,2.05,18.0,528.0,549.85,418.17
2016,7,3,14,0,157.0,437.0,2.1,18.0,577.0,607.56,461.25
2016,7,3,14,15,107.5,405.0,2.15,18.0,499.5,525.63,401.27
2016,7,3,14,30,58.0,373.0,2.2,18.0,422.0,431.83,332.04
2016,7,3,14,45,45.5,341.0,2.3,18.0,378.5,386.56,299.1
2016,7,3,15,0,33.0,309.0,2.4,18.0,335.0,341.42,265.43
2016,7,3,15,15,105.0,319.0,2.45,18.0,395.5,429.81,335.81
2016,7,3,15,30,177.0,329.0,2.5,18.0,456.0,502.49,392.68
2016,7,3,15,45,106.0,289.0,2.55,18.0,363.5,394.65,310.13
2016,7,3,16,0,35.0,249.0,2.6,18.0,271.0,280.29,220.91
2016,7,3,16,15,112.0,243.0,2.6,17.5,306.5,344.02,274.55
2016,7,3,16,30,189.0,237.0,2.6,17.0,342.0,390.97,313.94
2016,7,3,16,45,99.0,196.5,2.6,17.0,251.0,277.02,222.88
2016,7,3,17,0,9.0,156.0,2.6,17.0,160.0,156.16,124.16
2016,7,3,17,15,4.5,137.0,2.6,16.5,139.0,134.55,107.12
2016,7,3,17,30,0.0,118.0,2.6,16.0,118.0,113.36,89.96
2016,7,3,17,45,276.5,92.0,2.65,16.0,168.5,249.97,204.57
2016,7,3,18,0,553.0,66.0,2.7,16.0,219.0,333.16,268.42
2016,7,3,18,15,487.0,58.0,2.65,15.5,172.5,267.52,211.17
2016,7,3,18,30,421.0,50.0,2.6,15.0,126.0,208.51,159.04
2016,7,3,18,45,325.0,39.0,2.6,15.0,86.5,144.95,103.69
2016,7,3,19,0,229.0,28.0,2.6,15.0,47.0,92.36,54.18
2016,7,3,19,15,114.5,14.0,2.5,14.5,23.5,32.57,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,5,15,138.5,14.5,2.25,14.0,27.5,11.34,0.0
2016,7,4,5,30,277.0,29.0,2.3,14.0,55.0,23.12,12.92
2016,7,4,5,45,374.5,38.5,2.35,14.5,96.0,29.65,20.13
2016,7,4,6,0,472.0,48.0,2.4,15.0,137.0,35.85,26.04
2016,7,4,6,15,236.0,48.0,2.35,15.0,92.5,34.67,25.28
2016,7,4,6,30,0.0,48.0,2.3,15.0,48.0,44.6,34.24
2016,7,4,6,45,0.0,58.5,2.3,15.5,58.5,54.39,42.85
2016,7,4,7,0,0.0,69.0,2.3,16.0,69.0,64.2,48.85
2016,7,4,7,15,0.0,90.0,2.2,16.0,90.0,83.01,64.47
2016,7,4,7,30,0.0,111.0,2.1,16.0,111.0,101.61,79.69
2016,7,4,7,45,0.0,133.0,2.05,16.0,133.0,121.17,95.5
2016,7,4,8,0,0.0,155.0,2.0,16.0,155.0,140.86,111.23
2016,7,4,8,15,1.5,168.5,1.95,16.0,169.5,153.86,121.32
2016,7,4,8,30,3.0,182.0,1.9,16.0,184.0,167.08,131.56
2016,7,4,8,45,2.5,177.0,1.9,16.5,179.0,163.39,127.99
2016,7,4,9,0,2.0,172.0,1.9,17.0,174.0,159.38,124.26
2016,7,4,9,15,7.5,212.5,1.9,17.0,219.0,199.14,155.56
2016,7,4,9,30,13.0,253.0,1.9,17.0,264.0,239.64,186.94
2016,7,4,9,45,11.5,246.0,1.9,17.5,256.0,233.9,181.7
2016,7,4,10,0,10.0,239.0,1.9,18.0,248.0,227.77,176.35
2016,7,4,10,15,18.0,290.0,1.9,18.0,306.0,281.16,217.42
2016,7,4,10,30,26.0,341.0,1.9,18.0,364.0,335.8,258.58
2016,7,4,10,45,35.0,371.0,1.9,18.0,403.5,373.76,286.77
2016,7,4,11,0,44.0,401.0,1.9,18.0,443.0,412.84,315.57
2016,7,4,11,15,38.0,394.5,1.9,18.0,431.0,405.6,309.69
2016,7,4,11,30,32.0,388.0,1.9,18.0,419.0,397.64,303.54
2016,7,4,11,45,68.0,431.5,1.9,18.0,498.0,475.91,362.04
2016,7,4,12,0,104.0,475.0,1.9,18.0,577.0,556.62,420.59
2016,7,4,12,15,87.5,465.0,1.9,18.0,551.0,535.93,404.76
2016,7,4,12,30,71.0,455.0,1.9,18.0,525.0,513.98,388.68
2016,7,4,12,45,114.0,466.0,1.9,18.0,575.5,580.28,437.8
2016,7,4,13,0,157.0,477.0,1.9,18.0,626.0,638.66,480.05
2016,7,4,13,15,182.5,467.5,1.9,18.0,638.5,658.43,494.66
2016,7,4,13,30,208.0,458.0,1.9,18.0,651.0,677.3,508.96
2016,7,4,13,45,217.5,444.5,1.9,18.0,642.5,674.81,507.99
2016,7,4,14,0,227.0,431.0,1.9,18.0,634.0,671.09,506.38
2016,7,4,14,15,217.0,417.5,1.9,18.0,606.5,646.84,489.83
2016,7,4,14,30,207.0,404.0,1.9,18.0,579.0,621.8,472.79
2016,7,4,14,45,183.5,387.0,1.95,18.0,537.5,579.48,443.14
2016,7,4,15,0,160.0,370.0,2.0,18.0,496.0,537.21,413.21
2016,7,4,15,15,162.0,350.0,2.0,18.0,472.0,515.17,398.39
2016,7,4,15,30,164.0,330.0,2.0,18.0,448.0,492.3,382.7
2016,7,4,15,45,96.5,286.0,2.05,18.0,354.5,372.24,291.99
2016,7,4,16,0,29.0,242.0,2.1,18.0,261.0,267.93,210.69
2016,7,4,16,15,22.0,216.5,2.15,17.5,230.5,226.42,179.17
2016,7,4,16,30,15.0,191.0,2.2,17.0,200.0,195.25,155.07
2016,7,4,16,45,9.5,170.0,2.25,17.0,175.5,170.27,135.31
2016,7,4,17,0,4.0,149.0,2.3,17.0,151.0,145.73,115.67
2016,7,4,17,15,329.0,113.0,2.35,16.5,236.0,333.37,273.76
2016,7,4,17,30,654.0,77.0,2.4,16.0,321.0,460.34,375.22
2016,7,4,17,45,604.0,71.5,2.45,16.0,270.5,395.04,320.33
2016,7,4,18,0,554.0,66.0,2.5,16.0,220.0,333.86,268.19
2016,7,4,18,15,487.5,58.0,2.5,15.5,173.0,267.94,211.4
2016,7,4,18,30,421.0,50.0,2.5,15.0,126.0,208.69,159.14
2016,7,4,18,45,316.5,39.0,2.55,15.0,86.0,142.7,102.08
2016,7,4,19,0,212.0,28.0,2.6,15.0,46.0,87.52,51.0
2016,7,4,19,15,106.0,14.0,2.6,15.0,23.0,31.17,0.0
2016,7,4,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,5,5,15,124.0,15.0,2.25,14.0,26.5,11.8,0.0
2016,7,5,5,30,248.0,30.0,2.2,14.0,53.0,24.15,13.59
2016,7,5,5,45,350.0,40.0,2.2,14.0,94.0,31.09,21.4
2016,7,5,6,0,452.0,50.0,2.2,14.0,135.0,37.67,27.76
2016,7,5,6,15,246.5,77.0,2.15,14.0,125.5,60.37,48.24
2016,7,5,6,30,41.0,104.0,2.1,14.0,116.0,86.96,71.97
2016,7,5,6,45,49.0,125.0,2.1,14.5,142.0,103.05,85.97
2016,7,5,7,0,57.0,146.0,2.1,15.0,168.0,120.43,95.48
2016,7,5,7,15,36.0,155.0,2.1,15.0,169.5,132.7,104.68
2016,7,5,7,30,15.0,164.0,2.1,15.0,171.0,147.15,116.91
2016,7,5,7,45,17.5,182.5,2.15,15.5,191.5,165.53,131.22
2016,7,5,8,0,20.0,201.0,2.2,16.0,212.0,184.31,145.73
2016,7,5,8,15,16.0,207.5,2.25,16.0,217.0,191.45,151.26
2016,7,5,8,30,12.0,214.0,2.3,16.0,222.0,197.91,156.19
2016,7,5,8,45,47.0,267.5,2.35,16.5,301.5,255.46,200.84
2016,7,5,9,0,82.0,321.0,2.4,17.0,381.0,321.55,251.44
2016,7,5,9,15,115.5,347.0,2.45,17.0,436.0,365.36,284.95
2016,7,5,9,30,149.0,373.0,2.5,17.0,491.0,416.4,323.84
2016,7,5,9,45,88.0,348.5,2.65,17.0,419.0,370.33,288.25
2016,7,5,10,0,27.0,324.0,2.8,17.0,347.0,314.52,244.62
2016,7,5,10,15,55.5,372.5,2.9,17.0,421.5,381.84,296.6
2016,7,5,10,30,84.0,421.0,3.0,17.0,496.0,452.32,349.77
2016,7,5,10,45,162.5,437.0,3.2,17.5,587.0,537.13,413.81
2016,7,5,11,0,241.0,453.0,3.4,18.0,678.0,628.88,481.65
2016,7,5,11,15,155.5,450.0,3.55,18.0,596.0,562.75,431.23
2016,7,5,11,30,70.0,447.0,3.7,18.0,514.0,487.91,374.08
2016,7,5,11,45,197.5,450.0,3.85,18.0,641.0,618.37,474.42
2016,7,5,12,0,325.0,453.0,4.0,18.0,768.0,755.7,576.13
2016,7,5,12,15,325.0,452.5,4.1,18.0,767.5,766.38,583.33
2016,7,5,12,30,325.0,452.0,4.2,18.0,767.0,775.65,590.33
2016,7,5,12,45,248.0,464.5,4.35,18.0,703.5,720.18,549.28
2016,7,5,13,0,171.0,477.0,4.5,18.0,640.0,652.74,499.44
2016,7,5,13,15,178.5,468.5,4.6,18.0,636.5,655.55,502.84
2016,7,5,13,30,186.0,460.0,4.7,18.0,633.0,657.38,505.25
2016,7,5,13,45,151.0,445.5,4.85,18.0,584.0,609.33,470.01
2016,7,5,14,0,116.0,431.0,5.0,18.0,535.0,560.69,434.01
2016,7,5,14,15,160.5,417.5,5.1,17.5,556.0,591.31,460.34
2016,7,5,14,30,205.0,404.0,5.2,17.0,577.0,620.01,485.01
2016,7,5,14,45,235.5,380.5,5.3,17.0,571.5,622.29,488.87
2016,7,5,15,0,266.0,357.0,5.4,17.0,566.0,634.37,500.0
2016,7,5,15,15,254.0,339.0,5.5,17.0,530.5,598.96,474.31
2016,7,5,15,30,242.0,321.0,5.6,17.0,495.0,563.07,448.15
2016,7,5,15,45,158.0,297.5,5.7,17.0,408.0,448.32,358.78
2016,7,5,16,0,74.0,274.0,5.8,17.0,321.0,339.38,271.9
2016,7,5,16,15,83.0,254.5,5.9,16.5,304.0,324.09,261.55
2016,7,5,16,30,92.0,235.0,6.0,16.0,287.0,307.85,250.06
2016,7,5,16,45,65.5,206.5,6.1,16.0,241.5,255.97,208.04
2016,7,5,17,0,39.0,178.0,6.2,16.0,196.0,206.19,167.26
2016,7,5,17,15,21.5,150.5,6.25,15.5,160.0,158.9,128.49
2016,7,5,17,30,4.0,123.0,6.3,15.0,124.0,120.81,96.85
2016,7,5,17,45,2.0,104.5,6.4,15.0,105.0,101.63,80.82
2016,7,5,18,0,0.0,86.0,6.5,15.0,86.0,82.62,64.7
2016,7,5,18,15,224.0,67.5,6.45,14.5,108.0,165.48,132.22
2016,7,5,18,30,448.0,49.0,6.4,14.0,130.0,216.92,167.28
2016,7,5,18,45,340.5,39.0,6.35,14.0,89.5,149.58,107.81
2016,7,5,19,0,233.0,29.0,6.3,14.0,49.0,94.2,55.15
2016,7,5,19,15,116.5,14.5,6.2,14.0,24.5,33.43,0.0
2016,7,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,5,15,103.0,16.0,5.65,14.0,25.5,12.63,0.0
2016,7,6,5,30,206.0,32.0,5.6,14.0,51.0,25.06,14.1
2016,7,6,5,45,304.5,43.5,5.55,14.0,90.5,33.42,23.35
2016,7,6,6,0,403.0,55.0,5.5,14.0,130.0,42.25,31.74
2016,7,6,6,15,201.5,63.0,5.4,14.0,100.5,50.05,39.04
2016,7,6,6,30,0.0,71.0,5.3,14.0,71.0,64.82,52.37
2016,7,6,6,45,0.0,87.0,5.2,14.5,87.0,78.78,64.66
2016,7,6,7,0,0.0,103.0,5.1,15.0,103.0,92.74,73.15
2016,7,6,7,15,0.0,110.0,5.0,15.0,110.0,99.79,78.85
2016,7,6,7,30,0.0,117.0,4.9,15.0,117.0,106.66,84.33
2016,7,6,7,45,0.0,139.5,4.8,15.5,140.0,126.64,100.44
2016,7,6,8,0,0.0,162.0,4.7,16.0,163.0,146.77,116.42
2016,7,6,8,15,2.0,173.0,4.65,16.0,175.0,157.84,125.01
2016,7,6,8,30,4.0,184.0,4.6,16.0,187.0,169.14,133.77
2016,7,6,8,45,8.0,207.5,4.6,16.0,213.5,192.43,152.19
2016,7,6,9,0,12.0,231.0,4.6,16.0,240.0,216.33,170.99
2016,7,6,9,15,26.0,277.0,4.6,16.0,297.5,262.36,207.29
2016,7,6,9,30,40.0,323.0,4.6,16.0,355.0,313.63,247.34
2016,7,6,9,45,27.5,297.5,4.65,16.5,320.0,287.95,226.3
2016,7,6,10,0,15.0,272.0,4.7,17.0,285.0,261.08,204.44
2016,7,6,10,15,22.0,310.5,4.75,17.0,330.5,302.67,236.88
2016,7,6,10,30,29.0,349.0,4.8,17.0,376.0,345.36,269.76
2016,7,6,10,45,167.0,392.5,4.85,17.0,548.5,500.12,391.39
2016,7,6,11,0,305.0,436.0,4.9,17.0,721.0,666.34,517.5
2016,7,6,11,15,164.5,397.5,4.95,17.0,552.0,521.34,406.26
2016,7,6,11,30,24.0,359.0,5.0,17.0,383.0,358.62,278.78
2016,7,6,11,45,468.5,233.5,5.05,17.0,687.5,669.75,529.31
2016,7,6,12,0,913.0,108.0,5.1,17.0,992.0,970.37,748.41
2016,7,6,12,15,913.0,108.0,5.25,17.0,991.5,989.46,760.93
2016,7,6,12,30,913.0,108.0,5.4,17.0,991.0,1005.34,773.09
2016,7,6,12,45,677.5,249.5,5.55,17.0,902.0,940.18,728.19
2016,7,6,13,0,442.0,391.0,5.7,17.0,813.0,854.12,660.18
2016,7,6,13,15,667.0,252.0,5.85,17.0,877.5,947.46,736.71
2016,7,6,13,30,892.0,113.0,6.0,17.0,942.0,1019.25,788.72
2016,7,6,13,45,640.5,245.0,6.2,17.0,833.0,917.69,717.43
2016,7,6,14,0,389.0,377.0,6.4,17.0,724.0,787.77,616.14
2016,7,6,14,15,310.0,388.5,6.5,16.5,659.5,720.17,566.32
2016,7,6,14,30,231.0,400.0,6.6,16.0,595.0,641.19,506.81
2016,7,6,14,45,198.5,385.0,6.75,16.0,548.0,591.98,469.83
2016,7,6,15,0,166.0,370.0,6.9,16.0,501.0,543.12,432.56
2016,7,6,15,15,336.0,303.5,6.9,16.0,550.0,635.28,510.29
2016,7,6,15,30,506.0,237.0,6.9,16.0,599.0,716.92,578.43
2016,7,6,15,45,298.5,258.0,6.95,16.0,468.0,536.11,434.6
2016,7,6,16,0,91.0,279.0,7.0,16.0,337.0,358.82,289.61
2016,7,6,16,15,106.5,258.5,6.9,15.5,321.5,346.88,282.1
2016,7,6,16,30,122.0,238.0,6.8,15.0,306.0,343.18,280.72
2016,7,6,16,45,117.0,215.0,6.75,15.0,275.0,310.45,254.7
2016,7,6,17,0,112.0,192.0,6.7,15.0,244.0,277.78,228.43
2016,7,6,17,15,126.5,169.0,6.6,15.0,221.5,256.97,211.89
2016,7,6,17,30,141.0,146.0,6.5,15.0,199.0,234.42,193.37
2016,7,6,17,45,129.0,125.0,6.45,15.0,168.0,199.1,163.38
2016,7,6,18,0,117.0,104.0,6.4,15.0,137.0,164.76,133.73
2016,7,6,18,15,274.0,75.5,6.3,14.5,131.0,201.1,161.27
2016,7,6,18,30,431.0,47.0,6.2,14.0,125.0,209.19,161.16
2016,7,6,18,45,332.5,37.0,6.1,14.0,85.5,145.37,104.56
2016,7,6,19,0,234.0,27.0,6.0,14.0,46.0,92.45,53.5
2016,7,6,19,15,117.0,13.5,5.85,14.0,23.0,32.58,0.0
2016,7,6,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,138.0,13.5,3.55,14.0,25.5,10.57,0.0
2016,7,7,5,30,276.0,27.0,3.5,14.0,51.0,21.46,11.11
2016,7,7,5,45,376.5,35.0,3.45,14.5,91.0,26.72,17.5
2016,7,7,6,0,477.0,43.0,3.4,15.0,131.0,31.74,22.38
2016,7,7,6,15,238.5,59.5,3.4,15.0,103.5,43.35,32.95
2016,7,7,6,30,0.0,76.0,3.4,15.0,76.0,68.83,55.71
2016,7,7,6,45,0.0,92.5,3.4,15.0,92.5,83.13,68.36
2016,7,7,7,0,0.0,109.0,3.4,15.0,109.0,97.45,77.07
2016,7,7,7,15,0.0,123.5,3.4,15.0,123.5,110.75,87.96
2016,7,7,7,30,0.0,138.0,3.4,15.0,138.0,124.11,98.77
2016,7,7,7,45,27.5,182.5,3.45,15.5,198.0,162.08,128.3
2016,7,7,8,0,55.0,227.0,3.5,16.0,258.0,207.63,163.76
2016,7,7,8,15,61.0,250.0,3.55,16.0,287.5,233.95,184.61
2016,7,7,8,30,67.0,273.0,3.6,16.0,317.0,261.19,206.15
2016,7,7,8,45,62.0,290.0,3.65,16.0,332.5,279.9,220.92
2016,7,7,9,0,57.0,307.0,3.7,16.0,348.0,298.1,235.08
2016,7,7,9,15,468.0,198.0,3.8,16.0,564.5,417.59,330.98
2016,7,7,9,30,879.0,89.0,3.9,16.0,781.0,586.77,465.08
2016,7,7,9,45,877.5,96.0,4.05,16.5,812.0,635.92,502.95
2016,7,7,10,0,876.0,103.0,4.2,17.0,843.0,683.09,538.87
2016,7,7,10,15,882.5,104.0,4.3,17.0,871.5,728.35,572.92
2016,7,7,10,30,889.0,105.0,4.4,17.0,900.0,771.93,604.29
2016,7,7,10,45,893.0,106.5,4.55,17.0,921.0,812.09,633.34
2016,7,7,11,0,897.0,108.0,4.7,17.0,942.0,850.0,660.71
2016,7,7,11,15,900.0,108.5,4.8,17.0,956.5,883.69,684.72
2016,7,7,11,30,903.0,109.0,4.9,17.0,971.0,914.75,706.86
2016,7,7,11,45,904.0,109.5,5.05,17.0,978.5,941.21,726.14
2016,7,7,12,0,905.0,110.0,5.2,17.0,986.0,964.71,743.44
2016,7,7,12,15,905.0,110.0,5.25,17.0,986.0,983.71,756.95
2016,7,7,12,30,905.0,110.0,5.3,17.0,986.0,999.53,768.34
2016,7,7,12,45,899.0,113.0,5.4,17.0,977.0,1009.13,775.88
2016,7,7,13,0,893.0,116.0,5.5,17.0,968.0,1015.34,781.2
2016,7,7,13,15,678.0,243.0,5.55,17.0,884.0,949.58,735.52
2016,7,7,13,30,463.0,370.0,5.6,17.0,800.0,863.82,668.38
2016,7,7,13,45,397.5,386.5,5.7,17.0,750.0,816.21,633.51
2016,7,7,14,0,332.0,403.0,5.8,17.0,700.0,758.49,590.77
2016,7,7,14,15,323.0,391.5,5.85,16.5,672.5,736.37,576.65
2016,7,7,14,30,314.0,380.0,5.9,16.0,645.0,712.95,561.28
2016,7,7,14,45,320.0,361.0,5.95,16.0,621.0,694.67,549.16
2016,7,7,15,0,326.0,342.0,6.0,16.0,597.0,674.68,535.68
2016,7,7,15,15,393.0,298.5,6.05,16.0,590.5,681.9,544.79
2016,7,7,15,30,460.0,255.0,6.1,16.0,584.0,695.9,558.63
2016,7,7,15,45,637.5,172.5,6.15,16.0,597.0,749.16,605.33
2016,7,7,16,0,815.0,90.0,6.2,16.0,610.0,771.94,624.26
2016,7,7,16,15,578.0,151.0,6.2,15.5,505.5,633.7,518.89
2016,7,7,16,30,341.0,212.0,6.2,15.0,401.0,486.14,399.46
2016,7,7,16,45,317.5,194.0,6.2,15.0,357.0,436.02,360.0
2016,7,7,17,0,294.0,176.0,6.2,15.0,313.0,387.1,320.58
2016,7,7,17,15,285.5,155.0,6.15,15.0,275.0,345.3,286.49
2016,7,7,17,30,277.0,134.0,6.1,15.0,237.0,303.64,251.77
2016,7,7,17,45,260.0,115.5,6.1,15.0,200.5,260.85,215.24
2016,7,7,18,0,243.0,97.0,6.1,15.0,164.0,219.39,179.03
2016,7,7,18,15,353.5,70.5,6.0,14.5,145.5,226.87,181.76
2016,7,7,18,30,464.0,44.0,5.9,14.0,127.0,217.19,167.02
2016,7,7,18,45,370.0,34.5,5.8,14.0,87.5,153.35,109.92
2016,7,7,19,0,276.0,25.0,5.7,14.0,48.0,99.78,56.96
2016,7,7,19,15,138.0,12.5,5.65,14.0,24.0,35.17,0.0
2016,7,7,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,41.5,14.0,3.45,14.0,17.5,13.34,0.0
2016,7,8,5,30,83.0,28.0,3.4,14.0,35.0,23.15,12.2
2016,7,8,5,45,121.5,45.0,3.4,14.5,63.5,36.42,25.84
2016,7,8,6,0,160.0,62.0,3.4,15.0,92.0,49.27,37.75
2016,7,8,6,15,180.0,81.5,3.35,15.0,124.5,63.45,50.71
2016,7,8,6,30,200.0,101.0,3.3,15.0,157.0,77.1,63.0
2016,7,8,6,45,211.0,121.5,3.3,15.0,191.5,90.85,75.15
2016,7,8,7,0,222.0,142.0,3.3,15.0,226.0,107.47,83.47
2016,7,8,7,15,271.5,158.0,3.25,15.0,275.0,139.53,101.98
2016,7,8,7,30,321.0,174.0,3.2,15.0,324.0,177.45,128.57
2016,7,8,7,45,307.5,199.0,3.15,15.5,356.0,216.12,160.57
2016,7,8,8,0,294.0,224.0,3.1,16.0,388.0,253.61,192.34
2016,7,8,8,15,562.5,150.5,3.1,16.0,499.5,291.12,217.54
2016,7,8,8,30,831.0,77.0,3.1,16.0,611.0,367.53,277.7
2016,7,8,8,45,845.5,78.5,3.1,16.5,654.0,421.84,324.8
2016,7,8,9,0,860.0,80.0,3.1,17.0,697.0,476.6,370.89
2016,7,8,9,15,870.0,81.5,3.15,17.0,735.5,529.23,414.78
2016,7,8,9,30,880.0,83.0,3.2,17.0,774.0,581.35,457.06
2016,7,8,9,45,888.5,83.5,3.25,17.0,808.0,630.9,496.32
2016,7,8,10,0,897.0,84.0,3.3,17.0,842.0,679.31,533.8
2016,7,8,10,15,903.0,85.0,3.4,17.0,869.5,725.05,567.22
2016,7,8,10,30,909.0,86.0,3.5,17.0,897.0,769.01,598.42
2016,7,8,10,45,913.5,86.0,3.6,17.5,918.5,808.86,625.28
2016,7,8,11,0,918.0,86.0,3.7,18.0,940.0,846.41,650.31
2016,7,8,11,15,920.5,86.5,3.75,18.0,954.5,880.25,673.56
2016,7,8,11,30,923.0,87.0,3.8,18.0,969.0,911.36,694.86
2016,7,8,11,45,924.5,87.0,3.9,18.0,976.0,938.19,713.49
2016,7,8,12,0,926.0,87.0,4.0,18.0,983.0,961.99,730.09
2016,7,8,12,15,926.0,87.5,4.1,18.0,983.0,981.72,743.97
2016,7,8,12,30,926.0,88.0,4.2,18.0,983.0,998.18,755.73
2016,7,8,12,45,916.5,93.0,4.3,18.0,973.5,1006.45,762.03
2016,7,8,13,0,907.0,98.0,4.4,18.0,964.0,1011.23,766.21
2016,7,8,13,15,904.5,97.5,4.55,18.0,949.5,1013.91,769.83
2016,7,8,13,30,902.0,97.0,4.7,18.0,935.0,1013.11,771.15
2016,7,8,13,45,897.5,96.5,4.9,18.0,913.5,1006.85,769.22
2016,7,8,14,0,893.0,96.0,5.1,18.0,892.0,997.18,764.95
2016,7,8,14,15,887.0,95.0,5.25,18.0,864.0,982.16,756.56
2016,7,8,14,30,881.0,94.0,5.4,18.0,836.0,963.92,745.9
2016,7,8,14,45,873.0,92.5,5.6,18.0,802.0,940.13,731.56
2016,7,8,15,0,865.0,91.0,5.8,18.0,768.0,913.45,714.99
2016,7,8,15,15,854.5,89.0,5.9,17.5,729.0,881.22,695.02
2016,7,8,15,30,844.0,87.0,6.0,17.0,690.0,846.57,673.03
2016,7,8,15,45,831.0,85.0,6.1,17.0,647.0,807.6,646.23
2016,7,8,16,0,818.0,83.0,6.2,17.0,604.0,766.8,617.76
2016,7,8,16,15,535.0,156.0,6.15,17.0,486.0,605.9,493.58
2016,7,8,16,30,252.0,229.0,6.1,17.0,368.0,439.55,357.47
2016,7,8,16,45,258.5,204.5,6.1,17.0,335.5,406.92,332.82
2016,7,8,17,0,265.0,180.0,6.1,17.0,303.0,372.94,306.24
2016,7,8,17,15,213.5,162.5,6.0,16.5,254.0,310.58,255.51
2016,7,8,17,30,162.0,145.0,5.9,16.0,205.0,245.15,201.51
2016,7,8,17,45,379.0,99.5,5.8,16.0,211.0,310.57,255.8
2016,7,8,18,0,596.0,54.0,5.7,16.0,217.0,339.77,276.17
2016,7,8,18,15,533.0,47.5,5.55,15.5,171.0,274.69,218.27
2016,7,8,18,30,470.0,41.0,5.4,15.0,125.0,215.95,165.05
2016,7,8,18,45,374.5,32.5,5.3,15.0,86.0,152.49,108.57
2016,7,8,19,0,279.0,24.0,5.2,15.0,47.0,99.29,55.74
2016,7,8,19,15,139.5,12.0,5.1,15.0,23.5,34.95,0.0
2016,7,8,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,9,5,15,157.5,11.5,0.9,15.0,25.0,10.96,0.0
2016,7,9,5,30,315.0,23.0,0.9,15.0,50.0,17.92,7.97
2016,7,9,5,45,409.0,31.0,0.9,15.5,90.0,23.36,14.53
2016,7,9,6,0,503.0,39.0,0.9,16.0,130.0,28.54,19.49
2016,7,9,6,15,562.5,44.0,1.0,16.0,176.0,33.81,24.41
2016,7,9,6,30,622.0,49.0,1.1,16.0,222.0,36.42,26.86
2016,7,9,6,45,662.5,53.0,1.2,16.5,271.0,38.07,28.28
2016,7,9,7,0,703.0,57.0,1.3,17.0,320.0,46.96,28.66
2016,7,9,7,15,732.0,60.0,1.35,17.0,369.5,93.93,46.96
2016,7,9,7,30,761.0,63.0,1.4,17.0,419.0,144.36,81.17
2016,7,9,7,45,783.0,65.5,1.5,17.5,467.5,202.08,128.15
2016,7,9,8,0,805.0,68.0,1.6,18.0,516.0,256.04,174.93
2016,7,9,8,15,822.0,70.0,1.7,18.0,562.5,310.07,223.09
2016,7,9,8,30,839.0,72.0,1.8,18.0,609.0,365.31,271.84
2016,7,9,8,45,852.0,73.5,1.95,18.5,652.5,419.42,318.35
2016,7,9,9,0,865.0,75.0,2.1,19.0,696.0,473.82,363.72
2016,7,9,9,15,875.0,76.5,2.25,19.0,734.5,526.71,407.37
2016,7,9,9,30,885.0,78.0,2.4,19.0,773.0,579.1,449.49
2016,7,9,9,45,885.5,84.0,2.55,19.0,805.0,628.95,488.59
2016,7,9,10,0,886.0,90.0,2.7,19.0,837.0,677.0,525.45
2016,7,9,10,15,892.0,91.0,2.8,19.0,865.0,722.36,558.37
2016,7,9,10,30,898.0,92.0,2.9,19.0,893.0,765.96,588.87
2016,7,9,10,45,905.0,91.0,3.05,19.0,915.5,806.53,617.32
2016,7,9,11,0,912.0,90.0,3.2,19.0,938.0,844.99,644.2
2016,7,9,11,15,915.0,90.5,3.3,19.0,952.5,879.15,667.72
2016,7,9,11,30,918.0,91.0,3.4,19.0,967.0,910.62,689.38
2016,7,9,11,45,922.0,90.0,3.5,19.0,975.0,938.73,708.74
2016,7,9,12,0,926.0,89.0,3.6,19.0,983.0,963.93,726.16
2016,7,9,12,15,705.0,241.0,3.7,19.0,922.0,932.18,704.88
2016,7,9,12,30,484.0,393.0,3.8,19.0,861.0,879.83,662.76
2016,7,9,12,45,704.0,241.0,3.95,19.0,915.0,958.34,725.17
2016,7,9,13,0,924.0,89.0,4.1,19.0,969.0,1019.12,767.13
2016,7,9,13,15,921.0,88.5,4.25,19.0,954.5,1021.31,769.49
2016,7,9,13,30,918.0,88.0,4.4,19.0,940.0,1019.96,770.0
2016,7,9,13,45,917.0,85.5,4.6,19.0,919.5,1014.96,769.15
2016,7,9,14,0,916.0,83.0,4.8,19.0,899.0,1006.4,765.86
2016,7,9,14,15,910.0,82.0,4.95,19.0,871.0,991.03,757.46
2016,7,9,14,30,904.0,81.0,5.1,19.0,843.0,972.36,746.75
2016,7,9,14,45,692.5,180.0,5.3,19.0,749.0,875.08,680.37
2016,7,9,15,0,481.0,279.0,5.5,19.0,655.0,764.51,598.24
2016,7,9,15,15,437.5,280.5,5.7,18.5,609.0,715.38,564.3
2016,7,9,15,30,394.0,282.0,5.9,18.0,563.0,655.47,521.43
2016,7,9,15,45,372.5,267.5,6.1,18.0,520.0,610.06,488.33
2016,7,9,16,0,351.0,253.0,6.3,18.0,477.0,564.75,454.68
2016,7,9,16,15,275.0,244.0,6.45,17.5,411.0,483.47,391.68
2016,7,9,16,30,199.0,235.0,6.6,17.0,345.0,397.13,323.42
2016,7,9,16,45,484.5,149.0,6.75,17.0,382.5,513.33,423.18
2016,7,9,17,0,770.0,63.0,6.9,17.0,420.0,579.22,480.34
2016,7,9,17,15,742.0,60.0,6.9,16.5,370.5,526.15,437.14
2016,7,9,17,30,714.0,57.0,6.9,16.0,321.0,470.28,390.7
2016,7,9,17,45,669.0,53.5,6.95,16.0,271.0,406.72,335.83
2016,7,9,18,0,624.0,50.0,7.0,16.0,221.0,346.66,282.4
2016,7,9,18,15,565.0,44.5,6.9,15.5,175.0,282.68,225.04
2016,7,9,18,30,506.0,39.0,6.8,15.0,129.0,225.9,172.83
2016,7,9,18,45,400.5,31.5,6.7,15.0,88.5,158.76,112.97
2016,7,9,19,0,295.0,24.0,6.6,15.0,48.0,102.77,57.07
2016,7,9,19,15,147.5,12.0,6.45,14.5,24.0,36.3,0.0
2016,7,9,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,10,5,15,133.0,13.5,5.2,15.0,24.5,12.87,0.0
2016,7,10,5,30,266.0,27.0,5.3,15.0,49.0,21.73,10.52
2016,7,10,5,45,370.0,36.5,5.4,15.0,90.0,28.33,18.73
2016,7,10,6,0,474.0,46.0,5.5,15.0,131.0,34.6,24.82
2016,7,10,6,15,332.5,74.0,5.6,15.0,143.0,54.77,43.01
2016,7,10,6,30,191.0,102.0,5.7,15.0,155.0,77.78,63.62
2016,7,10,6,45,208.0,121.5,5.85,15.5,190.0,90.87,75.08
2016,7,10,7,0,225.0,141.0,6.0,16.0,225.0,106.07,88.16
2016,7,10,7,15,491.5,108.5,6.05,16.0,327.5,111.57,70.86
2016,7,10,7,30,758.0,76.0,6.1,16.0,430.0,153.6,89.74
2016,7,10,7,45,782.5,79.0,6.2,16.5,480.5,206.45,133.27
2016,7,10,8,0,807.0,82.0,6.3,17.0,531.0,261.91,182.21
2016,7,10,8,15,444.5,179.5,6.3,17.0,430.5,278.91,211.42
2016,7,10,8,30,82.0,277.0,6.3,17.0,330.0,269.39,212.84
2016,7,10,8,45,479.0,183.5,6.3,17.0,523.5,352.61,276.37
2016,7,10,9,0,876.0,90.0,6.3,17.0,717.0,491.47,387.51
2016,7,10,9,15,887.0,91.5,6.25,17.0,757.5,545.67,433.51
2016,7,10,9,30,898.0,93.0,6.2,17.0,798.0,599.43,478.14
2016,7,10,9,45,710.0,195.5,6.2,17.5,768.5,616.82,489.91
2016,7,10,10,0,522.0,298.0,6.2,18.0,739.0,619.37,488.52
2016,7,10,10,15,725.0,198.5,6.2,18.0,832.5,701.39,555.45
2016,7,10,10,30,928.0,99.0,6.2,18.0,926.0,794.7,627.1
2016,7,10,10,45,932.5,100.0,6.25,18.0,948.5,836.45,656.98
2016,7,10,11,0,937.0,101.0,6.3,18.0,971.0,875.86,685.22
2016,7,10,11,15,940.5,101.5,6.35,18.0,986.0,911.43,710.58
2016,7,10,11,30,944.0,102.0,6.4,18.0,1001.0,944.26,733.92
2016,7,10,11,45,946.0,102.0,6.5,18.0,1009.0,972.36,754.14
2016,7,10,12,0,948.0,102.0,6.6,18.0,1017.0,997.38,772.22
2016,7,10,12,15,948.5,102.0,6.65,18.0,1017.5,1017.78,786.83
2016,7,10,12,30,949.0,102.0,6.7,18.0,1018.0,1034.84,799.17
2016,7,10,12,45,947.0,102.0,6.75,18.5,1010.0,1045.99,805.88
2016,7,10,13,0,945.0,102.0,6.8,19.0,1002.0,1053.58,810.21
2016,7,10,13,15,942.5,101.5,6.8,19.0,987.5,1056.57,812.71
2016,7,10,13,30,940.0,101.0,6.8,19.0,973.0,1055.93,812.81
2016,7,10,13,45,938.0,99.0,6.8,19.0,951.5,1050.59,809.75
2016,7,10,14,0,936.0,97.0,6.8,19.0,930.0,1041.63,804.28
2016,7,10,14,15,930.0,96.0,6.75,18.5,901.5,1026.23,795.64
2016,7,10,14,30,924.0,95.0,6.7,18.0,873.0,1007.44,784.66
2016,7,10,14,45,918.0,93.0,6.7,18.0,838.5,984.29,769.36
2016,7,10,15,0,912.0,91.0,6.7,18.0,804.0,958.0,751.83
2016,7,10,15,15,902.0,89.0,6.65,18.0,763.5,925.07,729.22
2016,7,10,15,30,892.0,87.0,6.6,18.0,723.0,889.53,704.66
2016,7,10,15,45,879.5,84.5,6.6,18.0,678.5,848.9,676.43
2016,7,10,16,0,867.0,82.0,6.6,18.0,634.0,806.26,646.46
