Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,16,15,850.0,80.0,6.6,18.0,586.0,758.91,612.62
2016,7,10,16,30,833.0,78.0,6.6,18.0,538.0,710.42,577.5
2016,7,10,16,45,810.0,75.0,6.6,18.0,487.0,660.13,540.47
2016,7,10,17,0,787.0,72.0,6.6,18.0,436.0,605.03,497.56
2016,7,10,17,15,756.0,68.5,6.6,17.5,384.0,544.76,449.6
2016,7,10,17,30,725.0,65.0,6.6,17.0,332.0,485.82,401.15
2016,7,10,17,45,679.5,60.5,6.6,17.0,280.5,420.13,344.95
2016,7,10,18,0,634.0,56.0,6.6,17.0,229.0,359.46,291.32
2016,7,10,18,15,568.5,49.5,6.55,16.5,180.5,291.23,230.9
2016,7,10,18,30,503.0,43.0,6.5,16.0,132.0,229.56,175.06
2016,7,10,18,45,392.5,34.5,6.45,15.5,90.0,159.93,113.77
2016,7,10,19,0,282.0,26.0,6.4,15.0,48.0,101.74,55.99
2016,7,10,19,15,141.0,13.0,6.3,15.0,24.0,36.14,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,5,15,128.0,13.0,3.6,14.0,23.5,12.39,0.0
2016,7,11,5,30,256.0,26.0,3.5,14.0,47.0,20.85,9.64
2016,7,11,5,45,362.0,35.5,3.4,14.5,88.0,27.49,18.04
2016,7,11,6,0,468.0,45.0,3.3,15.0,129.0,33.8,24.12
2016,7,11,6,15,533.5,52.0,3.15,15.0,176.0,37.59,27.81
2016,7,11,6,30,599.0,59.0,3.0,15.0,223.0,41.2,31.18
2016,7,11,6,45,407.0,100.0,2.95,15.5,222.0,70.73,57.31
2016,7,11,7,0,215.0,141.0,2.9,16.0,221.0,105.58,87.63
2016,7,11,7,15,283.0,153.5,2.9,16.0,275.0,135.92,98.48
2016,7,11,7,30,351.0,166.0,2.9,16.0,329.0,174.11,124.07
2016,7,11,7,45,336.0,191.0,2.9,16.5,362.0,214.24,157.16
2016,7,11,8,0,321.0,216.0,2.9,17.0,395.0,253.02,190.06
2016,7,11,8,15,185.0,238.5,2.9,17.0,343.5,257.17,198.9
2016,7,11,8,30,49.0,261.0,2.9,17.0,292.0,244.84,192.38
2016,7,11,8,45,47.0,277.5,2.95,17.5,309.5,263.24,206.44
2016,7,11,9,0,45.0,294.0,3.0,18.0,327.0,281.48,220.06
2016,7,11,9,15,67.5,326.5,3.1,18.0,378.5,325.76,254.22
2016,7,11,9,30,90.0,359.0,3.2,18.0,430.0,372.81,290.21
2016,7,11,9,45,159.0,379.5,3.35,18.5,511.5,439.17,340.73
2016,7,11,10,0,228.0,400.0,3.5,19.0,593.0,514.51,397.28
2016,7,11,10,15,250.5,410.0,3.65,19.0,628.5,553.15,426.2
2016,7,11,10,30,273.0,420.0,3.8,19.0,664.0,594.5,457.07
2016,7,11,10,45,195.5,437.0,3.95,19.0,614.0,563.22,432.41
2016,7,11,11,0,118.0,454.0,4.1,19.0,564.0,526.07,403.18
2016,7,11,11,15,162.0,463.5,4.25,19.0,616.5,581.15,445.12
2016,7,11,11,30,206.0,473.0,4.4,19.0,669.0,638.66,488.29
2016,7,11,11,45,215.0,475.5,4.6,19.0,681.5,659.24,503.87
2016,7,11,12,0,224.0,478.0,4.8,19.0,694.0,679.46,519.4
2016,7,11,12,15,213.0,479.5,5.05,19.0,685.5,678.94,519.57
2016,7,11,12,30,202.0,481.0,5.3,19.0,677.0,677.07,518.83
2016,7,11,12,45,152.5,473.0,5.55,19.0,620.0,626.2,481.09
2016,7,11,13,0,103.0,465.0,5.8,19.0,563.0,563.19,433.94
2016,7,11,13,15,111.0,459.5,6.0,19.0,564.0,579.31,447.02
2016,7,11,13,30,119.0,454.0,6.2,19.0,565.0,584.65,452.02
2016,7,11,13,45,168.0,442.5,6.45,19.0,595.0,624.17,484.21
2016,7,11,14,0,217.0,431.0,6.7,19.0,625.0,662.32,515.27
2016,7,11,14,15,208.5,417.0,6.85,18.5,598.5,639.16,499.68
2016,7,11,14,30,200.0,403.0,7.0,18.0,572.0,615.18,483.49
2016,7,11,14,45,261.5,372.5,7.2,18.0,583.0,652.04,514.67
2016,7,11,15,0,323.0,342.0,7.4,18.0,594.0,672.85,533.77
2016,7,11,15,15,417.0,288.0,7.45,18.0,596.0,705.14,562.4
2016,7,11,15,30,511.0,234.0,7.5,18.0,598.0,719.54,577.58
2016,7,11,15,45,447.5,239.0,7.55,18.0,543.0,655.21,527.9
2016,7,11,16,0,384.0,244.0,7.6,18.0,488.0,582.26,471.3
2016,7,11,16,15,303.5,238.0,7.6,17.5,421.5,499.46,406.44
2016,7,11,16,30,223.0,232.0,7.6,17.0,355.0,411.87,336.61
2016,7,11,16,45,170.5,211.5,7.6,17.0,300.0,344.48,281.99
2016,7,11,17,0,118.0,191.0,7.6,17.0,245.0,281.26,230.02
2016,7,11,17,15,103.5,167.5,7.55,16.5,211.0,242.1,198.39
2016,7,11,17,30,89.0,144.0,7.5,16.0,177.0,196.84,161.13
2016,7,11,17,45,80.5,123.5,7.5,16.0,149.5,167.18,136.06
2016,7,11,18,0,72.0,103.0,7.5,16.0,122.0,138.24,111.18
2016,7,11,18,15,273.0,74.5,7.4,15.5,125.5,200.22,160.07
2016,7,11,18,30,474.0,46.0,7.3,15.0,129.0,223.13,171.18
2016,7,11,18,45,370.0,36.0,7.2,15.0,88.0,155.25,110.76
2016,7,11,19,0,266.0,26.0,7.1,15.0,47.0,97.93,53.02
2016,7,11,19,15,133.0,13.0,6.95,14.5,23.5,34.78,0.0
2016,7,11,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,15,149.5,12.0,5.45,14.0,24.0,11.44,0.0
2016,7,12,5,30,299.0,24.0,5.4,14.0,48.0,19.07,8.0
2016,7,12,5,45,401.0,32.5,5.35,14.5,88.5,24.9,15.76
2016,7,12,6,0,503.0,41.0,5.3,15.0,129.0,30.45,21.15
2016,7,12,6,15,251.5,61.0,5.25,15.0,105.0,44.75,34.13
2016,7,12,6,30,0.0,81.0,5.2,15.0,81.0,72.57,59.0
2016,7,12,6,45,0.0,99.5,5.2,15.0,99.5,88.36,73.01
2016,7,12,7,0,0.0,118.0,5.2,15.0,118.0,104.1,86.76
2016,7,12,7,15,5.0,137.5,5.15,15.0,140.0,121.9,97.24
2016,7,12,7,30,10.0,157.0,5.1,15.0,162.0,140.46,112.08
2016,7,12,7,45,30.5,189.5,5.1,15.5,206.0,167.46,132.87
2016,7,12,8,0,51.0,222.0,5.1,16.0,250.0,202.27,160.02
2016,7,12,8,15,115.0,252.5,5.1,16.0,324.0,246.79,194.2
2016,7,12,8,30,179.0,283.0,5.1,16.0,398.0,303.98,239.17
2016,7,12,8,45,532.5,182.0,5.2,16.5,555.5,372.05,290.76
2016,7,12,9,0,886.0,81.0,5.3,17.0,713.0,486.87,382.41
2016,7,12,9,15,896.5,82.5,5.35,17.0,753.0,541.34,428.59
2016,7,12,9,30,907.0,84.0,5.4,17.0,793.0,595.33,473.36
2016,7,12,9,45,645.0,219.0,5.45,17.0,735.0,596.72,472.9
2016,7,12,10,0,383.0,354.0,5.5,17.0,677.0,576.14,453.46
2016,7,12,10,15,658.5,221.5,5.55,17.0,798.5,674.46,534.41
2016,7,12,10,30,934.0,89.0,5.6,17.0,920.0,789.24,623.26
2016,7,12,10,45,938.5,89.5,5.65,17.0,942.5,830.8,652.8
2016,7,12,11,0,943.0,90.0,5.7,17.0,965.0,869.99,680.8
2016,7,12,11,15,946.5,90.5,5.7,17.0,980.0,905.79,705.98
2016,7,12,11,30,950.0,91.0,5.7,17.0,995.0,938.82,729.08
2016,7,12,11,45,952.0,91.0,5.7,17.0,1003.0,967.09,748.75
2016,7,12,12,0,954.0,91.0,5.7,17.0,1011.0,992.25,766.23
2016,7,12,12,15,955.0,91.0,5.7,17.0,1012.0,1013.22,780.8
2016,7,12,12,30,956.0,91.0,5.7,17.0,1013.0,1030.84,793.1
2016,7,12,12,45,949.0,95.0,5.75,17.5,1004.0,1041.14,799.2
2016,7,12,13,0,942.0,99.0,5.8,18.0,995.0,1047.85,802.91
2016,7,12,13,15,940.0,98.5,5.85,18.0,981.0,1051.34,806.11
2016,7,12,13,30,938.0,98.0,5.9,18.0,967.0,1051.23,806.93
2016,7,12,13,45,936.0,96.5,5.95,18.0,946.0,1046.44,804.63
2016,7,12,14,0,934.0,95.0,6.0,18.0,925.0,1038.04,799.94
2016,7,12,14,15,928.5,94.0,6.05,18.0,897.0,1023.15,790.8
2016,7,12,14,30,923.0,93.0,6.1,18.0,869.0,1004.88,779.36
2016,7,12,14,45,916.5,91.0,6.2,18.0,834.5,981.26,764.46
2016,7,12,15,0,910.0,89.0,6.3,18.0,800.0,954.52,747.29
2016,7,12,15,15,900.0,87.5,6.35,17.5,760.5,922.19,727.13
2016,7,12,15,30,890.0,86.0,6.4,17.0,721.0,887.25,704.86
2016,7,12,15,45,878.0,84.0,6.5,17.0,676.5,847.64,677.76
2016,7,12,16,0,866.0,82.0,6.6,17.0,632.0,806.0,648.83
2016,7,12,16,15,849.0,79.5,6.55,17.0,584.0,758.09,614.25
2016,7,12,16,30,832.0,77.0,6.5,17.0,536.0,709.02,578.41
2016,7,12,16,45,810.0,74.0,6.5,17.0,485.5,659.43,541.81
2016,7,12,17,0,788.0,71.0,6.5,17.0,435.0,604.93,499.29
2016,7,12,17,15,757.5,67.5,6.4,16.5,383.0,544.86,451.15
2016,7,12,17,30,727.0,64.0,6.3,16.0,331.0,486.08,402.55
2016,7,12,17,45,683.5,59.0,6.2,16.0,279.5,420.68,346.33
2016,7,12,18,0,640.0,54.0,6.1,16.0,228.0,358.6,291.34
2016,7,12,18,15,574.5,48.0,5.95,15.5,179.5,292.01,232.0
2016,7,12,18,30,509.0,42.0,5.8,15.0,131.0,230.57,176.11
2016,7,12,18,45,401.0,33.0,5.65,15.0,89.0,160.76,114.07
2016,7,12,19,0,293.0,24.0,5.5,15.0,47.0,101.75,53.73
2016,7,12,19,15,146.5,12.0,5.45,15.0,23.5,36.07,0.0
2016,7,12,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,13,5,15,143.0,12.5,3.85,14.0,23.5,11.91,0.0
2016,7,13,5,30,286.0,25.0,3.8,14.0,47.0,20.11,8.36
2016,7,13,5,45,394.0,34.0,3.8,14.5,88.5,26.34,16.97
2016,7,13,6,0,502.0,43.0,3.8,15.0,130.0,32.27,22.75
2016,7,13,6,15,251.0,64.0,3.7,15.0,107.5,47.09,36.2
2016,7,13,6,30,0.0,85.0,3.6,15.0,85.0,75.62,61.68
2016,7,13,6,45,2.0,103.5,3.5,15.5,104.0,91.36,75.47
2016,7,13,7,0,4.0,122.0,3.4,16.0,123.0,107.08,88.95
2016,7,13,7,15,10.5,142.5,3.3,16.0,147.0,126.05,100.0
2016,7,13,7,30,17.0,163.0,3.2,16.0,171.0,145.99,115.71
2016,7,13,7,45,17.0,178.0,3.15,16.5,187.0,161.26,127.58
2016,7,13,8,0,17.0,193.0,3.1,17.0,203.0,176.53,139.35
2016,7,13,8,15,19.0,211.0,3.05,17.0,223.0,194.89,153.73
2016,7,13,8,30,21.0,229.0,3.0,17.0,243.0,213.57,168.27
2016,7,13,8,45,33.0,260.5,3.0,17.5,284.0,243.47,191.15
2016,7,13,9,0,45.0,292.0,3.0,18.0,325.0,279.73,218.79
2016,7,13,9,15,60.5,321.5,3.0,18.0,368.0,317.84,248.03
2016,7,13,9,30,76.0,351.0,3.0,18.0,411.0,357.93,278.56
2016,7,13,9,45,120.0,378.0,3.0,18.5,477.0,413.69,320.54
2016,7,13,10,0,164.0,405.0,3.0,19.0,543.0,476.17,366.88
2016,7,13,10,15,214.5,413.0,3.05,19.0,600.0,530.69,407.83
2016,7,13,10,30,265.0,421.0,3.1,19.0,657.0,589.37,451.48
2016,7,13,10,45,335.0,404.0,3.2,19.0,710.0,644.69,493.19
2016,7,13,11,0,405.0,387.0,3.3,19.0,763.0,705.7,538.61
2016,7,13,11,15,455.5,381.5,3.4,19.0,810.5,763.04,580.37
2016,7,13,11,30,506.0,376.0,3.5,19.0,858.0,821.98,622.83
2016,7,13,11,45,448.0,395.5,3.65,19.5,824.5,805.82,609.23
2016,7,13,12,0,390.0,415.0,3.8,20.0,791.0,780.63,589.78
2016,7,13,12,15,328.0,441.5,3.95,20.0,757.5,759.32,573.66
2016,7,13,12,30,266.0,468.0,4.1,20.0,724.0,734.89,555.08
2016,7,13,12,45,240.0,469.5,4.35,20.0,699.5,709.7,537.74
2016,7,13,13,0,214.0,471.0,4.6,20.0,675.0,690.73,524.87
2016,7,13,13,15,234.5,459.0,4.75,20.0,679.0,703.26,535.7
2016,7,13,13,30,255.0,447.0,4.9,20.0,683.0,725.6,553.29
2016,7,13,13,45,242.0,438.0,5.1,20.0,657.5,705.62,539.82
2016,7,13,14,0,229.0,429.0,5.3,20.0,632.0,672.59,517.11
2016,7,13,14,15,240.0,411.5,5.45,20.0,618.5,677.0,521.96
2016,7,13,14,30,251.0,394.0,5.6,20.0,605.0,667.97,517.05
2016,7,13,14,45,226.5,380.0,5.75,20.0,564.5,614.74,478.54
2016,7,13,15,0,202.0,366.0,5.9,20.0,524.0,573.78,448.62
2016,7,13,15,15,195.0,346.0,6.0,19.5,492.5,542.5,426.98
2016,7,13,15,30,188.0,326.0,6.1,19.0,461.0,510.74,404.64
2016,7,13,15,45,168.0,304.5,6.25,19.0,419.5,465.9,370.82
2016,7,13,16,0,148.0,283.0,6.4,19.0,378.0,421.71,337.09
2016,7,13,16,15,145.5,260.0,6.4,19.0,347.0,390.37,313.42
2016,7,13,16,30,143.0,237.0,6.4,19.0,316.0,358.69,289.18
2016,7,13,16,45,437.0,162.0,6.4,19.0,369.5,495.47,404.65
2016,7,13,17,0,731.0,87.0,6.4,19.0,423.0,586.2,480.29
2016,7,13,17,15,696.5,82.0,6.3,18.5,371.5,526.51,432.35
2016,7,13,17,30,662.0,77.0,6.2,18.0,320.0,466.71,383.43
2016,7,13,17,45,611.0,72.0,6.15,17.5,269.0,400.79,328.06
2016,7,13,18,0,560.0,67.0,6.1,17.0,218.0,339.04,274.57
2016,7,13,18,15,488.5,59.0,5.95,16.5,170.5,270.49,214.42
2016,7,13,18,30,417.0,51.0,5.8,16.0,123.0,209.14,159.63
2016,7,13,18,45,306.5,39.5,5.65,16.0,83.0,140.92,100.14
2016,7,13,19,0,196.0,28.0,5.5,16.0,43.0,83.3,43.09
2016,7,13,19,15,98.0,14.0,5.35,16.0,21.5,29.8,0.0
2016,7,13,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,104.0,13.5,2.75,15.0,21.5,12.87,0.0
2016,7,14,5,30,208.0,27.0,2.7,15.0,43.0,21.26,8.63
2016,7,14,5,45,325.0,37.5,2.65,15.5,83.5,29.64,19.66
2016,7,14,6,0,442.0,48.0,2.6,16.0,124.0,36.76,26.56
2016,7,14,6,15,221.0,65.5,2.5,16.0,103.5,51.98,40.35
2016,7,14,6,30,0.0,83.0,2.4,16.0,83.0,74.02,60.01
2016,7,14,6,45,1.5,102.0,2.35,16.5,102.5,90.16,74.09
2016,7,14,7,0,3.0,121.0,2.3,17.0,122.0,106.23,87.81
2016,7,14,7,15,8.0,140.0,2.25,17.0,143.5,123.87,97.82
2016,7,14,7,30,13.0,159.0,2.2,17.0,165.0,142.26,112.27
2016,7,14,7,45,19.0,181.0,2.2,17.5,191.0,163.97,129.02
2016,7,14,8,0,25.0,203.0,2.2,18.0,217.0,186.56,146.36
2016,7,14,8,15,22.0,214.5,2.2,18.0,227.5,198.65,155.77
2016,7,14,8,30,19.0,226.0,2.2,18.0,238.0,210.28,164.73
2016,7,14,8,45,28.0,255.0,2.2,18.5,274.5,236.85,184.87
2016,7,14,9,0,37.0,284.0,2.2,19.0,311.0,269.31,209.36
2016,7,14,9,15,41.0,305.0,2.2,19.0,336.5,293.79,227.84
2016,7,14,9,30,45.0,326.0,2.2,19.0,362.0,318.88,246.68
2016,7,14,9,45,60.5,355.0,2.2,19.0,405.0,358.64,276.62
2016,7,14,10,0,76.0,384.0,2.2,19.0,448.0,400.26,307.6
2016,7,14,10,15,86.5,403.5,2.25,19.0,478.5,431.6,330.72
2016,7,14,10,30,97.0,423.0,2.3,19.0,509.0,463.94,354.47
2016,7,14,10,45,104.5,437.0,2.4,19.5,532.0,489.77,372.69
2016,7,14,11,0,112.0,451.0,2.5,20.0,555.0,518.54,392.92
2016,7,14,11,15,134.5,462.5,2.6,20.0,589.0,556.76,421.04
2016,7,14,11,30,157.0,474.0,2.7,20.0,623.0,596.18,449.82
2016,7,14,11,45,161.5,473.5,2.85,20.0,628.0,608.48,458.97
2016,7,14,12,0,166.0,473.0,3.0,20.0,633.0,620.3,467.97
2016,7,14,12,15,157.5,477.5,3.15,20.0,629.0,623.96,470.72
2016,7,14,12,30,149.0,482.0,3.3,20.0,625.0,626.64,472.83
2016,7,14,12,45,131.5,474.5,3.45,20.0,600.0,607.36,459.12
2016,7,14,13,0,114.0,467.0,3.6,20.0,575.0,586.81,444.51
2016,7,14,13,15,139.5,462.5,3.75,19.5,593.0,611.54,464.9
2016,7,14,13,30,165.0,458.0,3.9,19.0,611.0,635.64,484.69
2016,7,14,13,45,148.0,445.0,4.05,19.0,580.0,607.28,464.39
2016,7,14,14,0,131.0,432.0,4.2,19.0,549.0,578.17,443.64
2016,7,14,14,15,151.5,418.0,4.3,19.0,549.0,584.55,450.09
2016,7,14,14,30,172.0,404.0,4.4,19.0,549.0,589.62,455.55
2016,7,14,14,45,130.5,380.5,4.55,19.0,487.5,523.67,406.6
2016,7,14,15,0,89.0,357.0,4.7,19.0,426.0,446.21,348.35
2016,7,14,15,15,74.0,330.5,4.8,18.5,386.0,403.52,317.08
2016,7,14,15,30,59.0,304.0,4.9,18.0,346.0,361.23,285.45
2016,7,14,15,45,44.0,272.0,5.0,18.0,302.5,313.54,248.58
2016,7,14,16,0,29.0,240.0,5.1,18.0,259.0,266.61,211.8
2016,7,14,16,15,21.0,213.5,5.1,18.0,226.5,223.04,177.42
2016,7,14,16,30,13.0,187.0,5.1,18.0,194.0,190.08,151.17
2016,7,14,16,45,6.5,163.5,5.2,18.0,167.0,161.87,128.55
2016,7,14,17,0,0.0,140.0,5.3,18.0,140.0,134.22,106.14
2016,7,14,17,15,0.0,112.5,5.3,17.5,112.5,107.03,84.16
2016,7,14,17,30,0.0,85.0,5.3,17.0,85.0,79.96,61.91
2016,7,14,17,45,0.0,71.5,5.3,17.0,71.5,67.0,51.1
2016,7,14,18,0,0.0,58.0,5.3,17.0,58.0,54.05,40.13
2016,7,14,18,15,205.0,54.0,5.15,16.5,89.5,150.0,118.35
2016,7,14,18,30,410.0,50.0,5.0,16.0,121.0,205.74,156.88
2016,7,14,18,45,306.0,38.0,4.9,16.0,81.5,139.28,98.62
2016,7,14,19,0,202.0,26.0,4.8,16.0,42.0,82.02,40.92
2016,7,14,19,15,101.0,13.0,4.65,15.5,21.0,29.32,0.0
2016,7,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,5.0,2.35,14.0,5.0,4.77,0.0
2016,7,15,5,30,0.0,10.0,2.4,14.0,10.0,9.26,0.35
2016,7,15,5,45,0.0,20.5,2.45,14.5,20.5,19.01,10.63
2016,7,15,6,0,0.0,31.0,2.5,15.0,31.0,28.78,19.66
2016,7,15,6,15,0.0,43.0,2.35,15.0,43.0,39.95,29.88
2016,7,15,6,30,0.0,55.0,2.2,15.0,55.0,51.14,40.01
2016,7,15,6,45,0.0,68.0,2.1,15.5,68.0,62.88,50.37
2016,7,15,7,0,0.0,81.0,2.0,16.0,81.0,74.46,60.39
2016,7,15,7,15,0.0,107.5,1.9,16.0,107.5,97.42,76.54
2016,7,15,7,30,0.0,134.0,1.8,16.0,134.0,120.52,95.38
2016,7,15,7,45,7.5,162.0,1.7,16.5,166.0,146.42,115.67
2016,7,15,8,0,15.0,190.0,1.6,17.0,198.0,173.47,136.58
2016,7,15,8,15,24.0,217.0,1.6,17.0,231.5,201.26,158.15
2016,7,15,8,30,33.0,244.0,1.6,17.0,265.0,225.27,176.62
2016,7,15,8,45,27.5,251.0,1.6,17.0,269.0,233.31,182.68
2016,7,15,9,0,22.0,258.0,1.6,17.0,273.0,244.3,190.99
2016,7,15,9,15,20.5,266.5,1.65,17.0,281.5,253.51,197.85
2016,7,15,9,30,19.0,275.0,1.7,17.0,290.0,262.48,204.49
2016,7,15,9,45,25.5,304.0,1.75,17.5,325.0,292.41,226.91
2016,7,15,10,0,32.0,333.0,1.8,18.0,360.0,325.9,251.68
2016,7,15,10,15,71.0,380.0,1.85,18.0,443.0,399.58,307.47
2016,7,15,10,30,110.0,427.0,1.9,18.0,526.0,478.03,365.55
2016,7,15,10,45,101.0,435.0,1.95,18.5,527.5,485.2,369.31
2016,7,15,11,0,92.0,443.0,2.0,19.0,529.0,492.12,373.28
2016,7,15,11,15,85.0,446.5,2.05,19.0,527.0,495.65,375.59
2016,7,15,11,30,78.0,450.0,2.1,19.0,525.0,498.45,377.39
2016,7,15,11,45,57.0,425.5,2.15,19.0,480.5,460.58,349.4
2016,7,15,12,0,36.0,401.0,2.2,19.0,436.0,420.85,319.94
2016,7,15,12,15,39.5,408.5,2.25,19.0,447.0,434.65,330.51
2016,7,15,12,30,43.0,416.0,2.3,19.0,458.0,448.47,340.83
2016,7,15,12,45,44.5,415.0,2.4,19.0,458.0,451.71,343.52
2016,7,15,13,0,46.0,414.0,2.5,19.0,458.0,454.68,346.12
2016,7,15,13,15,40.0,396.0,2.5,18.5,434.5,432.44,330.43
2016,7,15,13,30,34.0,378.0,2.5,18.0,411.0,409.69,314.35
2016,7,15,13,45,29.0,355.0,2.55,18.0,382.5,382.38,294.29
2016,7,15,14,0,24.0,332.0,2.6,18.0,354.0,343.13,265.08
2016,7,15,14,15,24.5,321.5,2.65,18.0,343.0,345.28,267.29
2016,7,15,14,30,25.0,311.0,2.7,18.0,332.0,335.62,260.42
2016,7,15,14,45,24.0,298.5,2.75,18.0,318.0,310.78,241.92
2016,7,15,15,0,23.0,286.0,2.8,18.0,304.0,297.51,232.25
2016,7,15,15,15,18.0,260.0,2.8,18.0,273.5,266.89,208.85
2016,7,15,15,30,13.0,234.0,2.8,18.0,243.0,236.44,185.4
2016,7,15,15,45,11.5,219.5,2.85,18.0,227.5,220.81,173.59
2016,7,15,16,0,10.0,205.0,2.9,18.0,212.0,205.25,161.72
2016,7,15,16,15,5.5,183.0,2.95,17.5,186.5,179.82,142.01
2016,7,15,16,30,1.0,161.0,3.0,17.0,161.0,154.72,122.3
2016,7,15,16,45,0.5,149.5,3.05,17.0,149.5,143.43,113.52
2016,7,15,17,0,0.0,138.0,3.1,17.0,138.0,132.21,104.7
2016,7,15,17,15,0.0,108.5,3.2,16.5,108.5,103.0,81.04
2016,7,15,17,30,0.0,79.0,3.3,16.0,79.0,73.99,57.11
2016,7,15,17,45,260.0,75.5,3.4,16.0,145.5,224.35,184.14
2016,7,15,18,0,520.0,72.0,3.5,16.0,212.0,326.57,263.94
2016,7,15,18,15,445.5,63.0,3.5,15.5,164.5,257.76,203.94
2016,7,15,18,30,371.0,54.0,3.5,15.0,117.0,195.21,148.94
2016,7,15,18,45,261.0,41.0,3.5,15.0,78.5,128.9,91.58
2016,7,15,19,0,151.0,28.0,3.5,15.0,40.0,72.85,35.42
2016,7,15,19,15,75.5,14.0,3.4,15.0,20.0,25.98,0.0
2016,7,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,5,15,102.0,12.5,2.4,15.0,20.0,11.91,0.0
2016,7,16,5,30,204.0,25.0,2.4,15.0,40.0,20.38,6.86
2016,7,16,5,45,330.5,34.5,2.45,15.0,80.5,27.04,17.38
2016,7,16,6,0,457.0,44.0,2.5,15.0,121.0,33.38,23.67
2016,7,16,6,15,228.5,45.0,2.45,15.0,83.5,32.83,23.56
2016,7,16,6,30,0.0,46.0,2.4,15.0,46.0,42.74,32.54
2016,7,16,6,45,0.0,57.0,2.4,15.5,57.0,52.99,41.62
2016,7,16,7,0,0.0,68.0,2.4,16.0,68.0,63.26,50.55
2016,7,16,7,15,0.0,67.0,2.4,16.0,67.0,62.33,47.19
2016,7,16,7,30,0.0,66.0,2.4,16.0,66.0,61.4,46.26
2016,7,16,7,45,0.0,85.0,2.4,16.5,85.0,79.17,60.8
2016,7,16,8,0,0.0,104.0,2.4,17.0,104.0,96.32,74.6
2016,7,16,8,15,5.5,155.0,2.45,17.0,158.5,143.15,112.42
2016,7,16,8,30,11.0,206.0,2.5,17.0,213.0,190.36,149.92
2016,7,16,8,45,17.5,234.0,2.55,17.5,246.0,219.04,171.9
2016,7,16,9,0,24.0,262.0,2.6,18.0,279.0,248.67,194.45
2016,7,16,9,15,15.0,231.0,2.6,18.0,242.0,219.33,171.09
2016,7,16,9,30,6.0,200.0,2.6,18.0,205.0,187.96,146.11
2016,7,16,9,45,10.5,237.5,2.65,18.0,246.5,225.52,175.51
2016,7,16,10,0,15.0,275.0,2.7,18.0,288.0,263.75,204.97
2016,7,16,10,15,38.5,337.0,2.75,18.0,371.0,337.89,262.02
2016,7,16,10,30,62.0,399.0,2.8,18.0,454.0,415.93,320.85
2016,7,16,10,45,36.5,321.5,2.9,18.5,354.5,329.46,254.35
2016,7,16,11,0,11.0,244.0,3.0,19.0,255.0,237.06,182.65
2016,7,16,11,15,17.5,300.0,3.1,19.0,317.5,296.02,228.29
2016,7,16,11,30,24.0,356.0,3.2,19.0,380.0,360.45,277.03
2016,7,16,11,45,20.0,329.0,3.3,19.0,349.0,328.31,252.48
2016,7,16,12,0,16.0,302.0,3.4,19.0,318.0,300.09,231.06
2016,7,16,12,15,13.0,260.5,3.5,19.0,273.5,258.48,199.27
2016,7,16,12,30,10.0,219.0,3.6,19.0,229.0,216.5,166.87
2016,7,16,12,45,11.5,247.0,3.7,19.0,258.5,245.22,189.35
2016,7,16,13,0,13.0,275.0,3.8,19.0,288.0,274.19,211.77
2016,7,16,13,15,21.0,318.0,3.9,19.0,338.0,324.63,250.78
2016,7,16,13,30,29.0,361.0,4.0,19.0,388.0,387.31,298.62
2016,7,16,13,45,26.5,345.0,4.1,19.0,369.0,369.66,285.38
2016,7,16,14,0,24.0,329.0,4.2,19.0,350.0,351.73,272.14
2016,7,16,14,15,34.5,342.0,4.25,18.5,371.5,376.65,292.52
2016,7,16,14,30,45.0,355.0,4.3,18.0,393.0,401.52,312.8
2016,7,16,14,45,25.5,278.5,4.35,18.0,300.0,302.81,236.91
2016,7,16,15,0,6.0,202.0,4.4,18.0,207.0,197.83,154.45
2016,7,16,15,15,5.0,193.5,4.45,18.0,197.5,188.68,147.63
2016,7,16,15,30,4.0,185.0,4.5,18.0,188.0,179.57,140.68
2016,7,16,15,45,2.5,177.0,4.55,18.0,179.0,170.59,133.8
2016,7,16,16,0,1.0,169.0,4.6,18.0,170.0,161.73,126.99
2016,7,16,16,15,0.5,151.0,4.65,17.5,151.5,143.81,113.07
2016,7,16,16,30,0.0,133.0,4.7,17.0,133.0,125.94,99.02
2016,7,16,16,45,0.0,124.0,4.8,17.0,124.0,117.42,92.35
2016,7,16,17,0,0.0,115.0,4.9,17.0,115.0,108.94,85.65
2016,7,16,17,15,0.0,89.5,4.9,17.0,89.5,83.99,65.12
2016,7,16,17,30,0.0,64.0,4.9,17.0,64.0,59.52,44.75
2016,7,16,17,45,285.0,64.0,4.95,17.0,140.0,223.36,183.34
2016,7,16,18,0,570.0,64.0,5.0,17.0,216.0,340.22,274.99
2016,7,16,18,15,497.0,56.5,5.0,16.5,168.0,271.09,214.18
2016,7,16,18,30,424.0,49.0,5.0,16.0,120.0,209.33,159.15
2016,7,16,18,45,313.0,37.5,5.0,15.5,80.5,140.65,99.33
2016,7,16,19,0,202.0,26.0,5.0,15.0,41.0,81.61,37.84
2016,7,16,19,15,101.0,13.0,4.95,15.0,20.5,29.25,0.0
2016,7,16,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,17,5,15,138.5,11.0,4.35,15.0,21.0,10.48,0.0
2016,7,17,5,30,277.0,22.0,4.4,15.0,42.0,17.61,4.49
2016,7,17,5,45,391.0,30.5,4.45,15.0,82.5,23.52,14.32
2016,7,17,6,0,505.0,39.0,4.5,15.0,123.0,29.15,19.92
2016,7,17,6,15,252.5,43.5,4.5,15.0,85.5,31.8,22.61
2016,7,17,6,30,0.0,48.0,4.5,15.0,48.0,44.6,34.17
2016,7,17,6,45,0.0,59.5,4.5,15.5,59.5,55.33,43.68
2016,7,17,7,0,0.0,71.0,4.5,16.0,71.0,65.98,52.94
2016,7,17,7,15,0.0,97.5,4.5,16.0,97.5,89.07,69.66
2016,7,17,7,30,0.0,124.0,4.5,16.0,124.0,112.21,88.71
2016,7,17,7,45,1.5,145.0,4.5,16.0,146.0,131.21,104.05
2016,7,17,8,0,3.0,166.0,4.5,16.0,168.0,150.57,119.53
2016,7,17,8,15,9.0,191.0,4.55,16.0,197.0,174.97,138.89
2016,7,17,8,30,15.0,216.0,4.6,16.0,226.0,200.27,158.88
2016,7,17,8,45,15.0,226.5,4.65,16.5,237.0,211.53,167.28
2016,7,17,9,0,15.0,237.0,4.7,17.0,248.0,222.74,175.59
2016,7,17,9,15,22.0,268.5,4.8,17.0,285.5,256.01,201.69
2016,7,17,9,30,29.0,300.0,4.9,17.0,323.0,287.36,226.11
2016,7,17,9,45,182.5,334.5,5.0,17.5,487.0,414.65,326.65
2016,7,17,10,0,336.0,369.0,5.1,18.0,651.0,557.66,436.76
2016,7,17,10,15,209.0,391.5,5.2,18.0,569.0,507.72,396.64
2016,7,17,10,30,82.0,414.0,5.3,18.0,487.0,444.62,345.92
2016,7,17,10,45,192.0,423.0,5.4,18.0,599.0,547.92,426.97
2016,7,17,11,0,302.0,432.0,5.5,18.0,711.0,660.52,513.12
2016,7,17,11,15,209.5,449.5,5.55,18.0,644.5,609.44,472.5
2016,7,17,11,30,117.0,467.0,5.6,18.0,578.0,554.26,428.7
2016,7,17,11,45,210.0,461.5,5.7,18.0,662.5,641.86,497.11
2016,7,17,12,0,303.0,456.0,5.8,18.0,747.0,739.3,571.22
2016,7,17,12,15,321.0,450.0,5.9,18.0,758.5,761.7,588.17
2016,7,17,12,30,339.0,444.0,6.0,18.0,770.0,783.22,604.81
2016,7,17,12,45,617.0,286.0,6.15,18.0,873.5,918.18,712.79
2016,7,17,13,0,895.0,128.0,6.3,18.0,977.0,1031.08,795.32
2016,7,17,13,15,676.5,248.0,6.4,17.5,883.5,955.49,743.43
2016,7,17,13,30,458.0,368.0,6.5,17.0,790.0,859.23,669.4
2016,7,17,13,45,467.0,353.5,6.65,17.0,775.5,855.16,668.55
2016,7,17,14,0,476.0,339.0,6.8,17.0,761.0,848.68,665.59
2016,7,17,14,15,397.5,357.0,6.85,17.0,701.5,786.7,618.48
2016,7,17,14,30,319.0,375.0,6.9,17.0,642.0,715.0,563.88
2016,7,17,14,45,205.0,365.5,7.0,17.0,534.5,579.46,459.49
2016,7,17,15,0,91.0,356.0,7.1,17.0,427.0,447.5,355.15
2016,7,17,15,15,123.5,341.0,7.15,17.0,431.5,472.75,376.97
2016,7,17,15,30,156.0,326.0,7.2,17.0,436.0,483.32,387.17
2016,7,17,15,45,484.5,211.5,7.25,17.0,523.0,658.53,534.24
2016,7,17,16,0,813.0,97.0,7.3,17.0,610.0,786.55,637.28
2016,7,17,16,15,793.5,94.0,7.3,16.5,562.0,737.69,602.25
2016,7,17,16,30,774.0,91.0,7.3,16.0,514.0,687.96,566.56
2016,7,17,16,45,751.5,86.5,7.3,16.0,464.0,633.84,525.62
2016,7,17,17,0,729.0,82.0,7.3,16.0,414.0,579.71,482.17
2016,7,17,17,15,465.5,110.0,7.25,15.5,312.5,414.24,345.55
2016,7,17,17,30,202.0,138.0,7.2,15.0,211.0,268.23,222.22
2016,7,17,17,45,184.0,118.5,7.2,15.0,177.0,227.6,187.61
2016,7,17,18,0,166.0,99.0,7.2,15.0,143.0,188.53,153.55
2016,7,17,18,15,297.0,72.5,7.05,14.5,130.5,207.86,166.44
2016,7,17,18,30,428.0,46.0,6.9,14.0,118.0,207.47,159.15
2016,7,17,18,45,319.0,35.0,6.8,14.0,78.5,139.76,98.95
2016,7,17,19,0,210.0,24.0,6.7,14.0,39.0,81.61,35.9
2016,7,17,19,15,105.0,12.0,6.55,14.0,19.5,28.92,0.0
2016,7,17,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,5,15,117.5,11.0,3.95,14.0,19.0,10.48,0.0
2016,7,18,5,30,235.0,22.0,3.9,14.0,38.0,17.68,3.8
2016,7,18,5,45,351.0,31.5,3.85,14.0,77.5,24.48,15.15
2016,7,18,6,0,467.0,41.0,3.8,14.0,117.0,30.93,21.56
2016,7,18,6,15,234.5,64.0,3.75,14.0,102.5,47.36,36.52
2016,7,18,6,30,2.0,87.0,3.7,14.0,88.0,76.83,62.95
2016,7,18,6,45,8.0,106.0,3.7,14.5,109.0,92.93,77.15
2016,7,18,7,0,14.0,125.0,3.7,15.0,130.0,108.9,90.94
2016,7,18,7,15,11.5,139.0,3.65,15.0,143.5,122.97,97.88
2016,7,18,7,30,9.0,153.0,3.6,15.0,157.0,136.74,108.97
2016,7,18,7,45,4.5,150.0,3.6,15.5,152.0,135.87,107.87
2016,7,18,8,0,0.0,147.0,3.6,16.0,147.0,133.73,105.74
2016,7,18,8,15,42.5,209.5,3.6,16.0,236.5,195.55,154.52
2016,7,18,8,30,85.0,272.0,3.6,16.0,326.0,265.63,209.58
2016,7,18,8,45,96.0,296.0,3.6,16.0,361.0,297.72,234.76
2016,7,18,9,0,107.0,320.0,3.6,16.0,396.0,331.23,260.98
2016,7,18,9,15,177.5,337.5,3.65,16.0,472.0,388.45,305.71
2016,7,18,9,30,248.0,355.0,3.7,16.0,548.0,453.97,356.69
2016,7,18,9,45,571.0,225.5,3.8,16.5,695.0,555.39,438.27
2016,7,18,10,0,894.0,96.0,3.9,17.0,842.0,684.13,539.52
2016,7,18,10,15,900.5,97.0,4.0,17.0,870.5,730.78,573.95
2016,7,18,10,30,907.0,98.0,4.1,17.0,899.0,775.69,605.97
2016,7,18,10,45,912.0,98.0,4.25,17.5,921.0,816.53,633.85
2016,7,18,11,0,917.0,98.0,4.4,18.0,943.0,855.1,660.12
2016,7,18,11,15,920.0,98.5,4.5,18.0,958.0,889.99,684.73
2016,7,18,11,30,923.0,99.0,4.6,18.0,973.0,922.16,707.44
2016,7,18,11,45,925.0,99.0,4.7,18.0,981.0,950.06,727.19
2016,7,18,12,0,927.0,99.0,4.8,18.0,989.0,974.93,744.92
2016,7,18,12,15,927.5,98.5,4.85,18.0,989.0,994.72,758.8
2016,7,18,12,30,928.0,98.0,4.9,18.0,989.0,1011.2,770.52
2016,7,18,12,45,933.5,93.5,5.0,18.0,983.5,1025.16,781.05
2016,7,18,13,0,939.0,89.0,5.1,18.0,978.0,1035.63,789.3
2016,7,18,13,15,936.5,88.5,5.15,18.0,963.5,1038.63,792.15
2016,7,18,13,30,934.0,88.0,5.2,18.0,949.0,1038.01,792.67
2016,7,18,13,45,932.0,86.0,5.3,18.0,928.0,1032.66,790.46
2016,7,18,14,0,930.0,84.0,5.4,18.0,907.0,1023.69,785.86
2016,7,18,14,15,924.5,83.0,5.45,18.0,879.0,1008.78,776.81
2016,7,18,14,30,919.0,82.0,5.5,18.0,851.0,990.46,765.47
2016,7,18,14,45,913.5,80.0,5.55,18.0,817.0,967.75,751.07
2016,7,18,15,0,908.0,78.0,5.6,18.0,783.0,941.86,734.41
2016,7,18,15,15,898.5,76.5,5.6,17.5,743.5,909.87,714.4
2016,7,18,15,30,889.0,75.0,5.6,17.0,704.0,875.24,692.32
2016,7,18,15,45,877.5,72.5,5.6,17.0,660.0,835.33,664.82
2016,7,18,16,0,866.0,70.0,5.6,17.0,616.0,793.32,635.52
2016,7,18,16,15,849.5,68.0,5.6,17.0,568.5,746.14,602.02
2016,7,18,16,30,833.0,66.0,5.6,17.0,521.0,697.77,567.16
2016,7,18,16,45,812.0,63.5,5.6,17.0,471.0,644.78,528.17
2016,7,18,17,0,791.0,61.0,5.6,17.0,421.0,591.57,487.47
2016,7,18,17,15,761.5,58.0,5.6,16.5,370.0,536.42,443.45
2016,7,18,17,30,732.0,55.0,5.6,16.0,319.0,478.49,395.76
2016,7,18,17,45,689.0,51.0,5.7,16.0,268.0,414.16,340.64
2016,7,18,18,0,646.0,47.0,5.8,16.0,217.0,353.14,286.53
2016,7,18,18,15,581.5,41.5,5.7,15.5,169.5,285.62,226.21
2016,7,18,18,30,517.0,36.0,5.6,15.0,122.0,224.48,170.3
2016,7,18,18,45,405.5,28.5,5.6,15.0,81.5,156.7,109.38
2016,7,18,19,0,294.0,21.0,5.6,15.0,41.0,96.86,39.65
2016,7,18,19,15,147.0,10.5,5.5,15.0,20.5,34.41,0.0
2016,7,18,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,5,15,148.5,10.0,3.45,14.0,19.5,9.53,0.0
2016,7,19,5,30,297.0,20.0,3.4,14.0,39.0,15.91,2.03
2016,7,19,5,45,408.5,28.0,3.4,14.0,79.5,21.46,12.54
2016,7,19,6,0,520.0,36.0,3.4,14.0,120.0,29.17,20.0
2016,7,19,6,15,260.0,59.5,3.4,14.0,101.5,44.01,33.54
2016,7,19,6,30,0.0,83.0,3.4,14.0,83.0,73.71,60.19
2016,7,19,6,45,3.0,101.5,3.4,14.5,103.0,89.47,74.09
2016,7,19,7,0,6.0,120.0,3.4,15.0,123.0,105.1,87.6
2016,7,19,7,15,32.5,149.0,3.45,15.0,164.0,126.27,99.95
2016,7,19,7,30,59.0,178.0,3.5,15.0,205.0,155.91,122.63
2016,7,19,7,45,92.0,205.0,3.55,15.5,252.5,188.95,147.63
2016,7,19,8,0,125.0,232.0,3.6,16.0,300.0,221.43,172.49
2016,7,19,8,15,203.5,247.5,3.65,16.0,370.0,267.81,208.01
2016,7,19,8,30,282.0,263.0,3.7,16.0,440.0,318.68,248.02
2016,7,19,8,45,589.0,169.0,3.8,16.5,573.0,381.13,295.58
2016,7,19,9,0,896.0,75.0,3.9,17.0,706.0,481.67,375.55
2016,7,19,9,15,655.5,189.5,3.95,17.0,666.0,502.62,394.34
2016,7,19,9,30,415.0,304.0,4.0,17.0,626.0,503.14,394.45
2016,7,19,9,45,660.5,199.0,4.1,17.0,738.0,586.7,462.43
2016,7,19,10,0,906.0,94.0,4.2,17.0,850.0,689.91,544.61
2016,7,19,10,15,912.5,95.0,4.3,17.0,878.5,737.14,579.7
2016,7,19,10,30,919.0,96.0,4.4,17.0,907.0,782.6,612.36
2016,7,19,10,45,923.5,97.0,4.5,17.0,929.5,824.51,642.27
2016,7,19,11,0,928.0,98.0,4.6,17.0,952.0,864.09,670.41
2016,7,19,11,15,931.0,98.5,4.7,17.0,967.0,899.4,695.45
2016,7,19,11,30,934.0,99.0,4.8,17.0,982.0,931.95,718.54
2016,7,19,11,45,936.0,98.5,4.9,17.5,989.5,959.71,736.86
2016,7,19,12,0,938.0,98.0,5.0,18.0,997.0,984.39,753.02
2016,7,19,12,15,938.0,98.0,5.1,18.0,997.5,1004.44,767.5
2016,7,19,12,30,938.0,98.0,5.2,18.0,998.0,1021.13,779.79
2016,7,19,12,45,936.5,98.0,5.35,18.0,990.5,1032.89,789.18
2016,7,19,13,0,935.0,98.0,5.5,18.0,983.0,1041.1,796.27
2016,7,19,13,15,932.5,97.5,5.55,18.0,968.0,1044.21,799.19
2016,7,19,13,30,930.0,97.0,5.6,18.0,953.0,1043.7,799.75
2016,7,19,13,45,927.5,95.0,5.7,18.0,931.5,1037.98,797.21
2016,7,19,14,0,925.0,93.0,5.8,18.0,910.0,1028.65,792.25
2016,7,19,14,15,919.0,92.0,5.85,18.0,881.5,1013.39,782.88
2016,7,19,14,30,913.0,91.0,5.9,18.0,853.0,994.75,771.21
2016,7,19,14,45,907.0,88.5,6.0,18.0,819.0,971.19,756.39
2016,7,19,15,0,901.0,86.0,6.1,18.0,785.0,944.49,739.27
2016,7,19,15,15,891.0,84.5,6.15,17.5,745.0,912.27,719.2
2016,7,19,15,30,881.0,83.0,6.2,17.0,705.0,877.45,697.04
2016,7,19,15,45,869.0,80.5,6.3,17.0,660.5,837.41,669.62
2016,7,19,16,0,857.0,78.0,6.4,17.0,616.0,795.32,640.37
2016,7,19,16,15,840.0,75.5,6.4,17.0,568.0,747.54,606.05
2016,7,19,16,30,823.0,73.0,6.4,17.0,520.0,698.62,570.43
2016,7,19,16,45,801.0,70.0,6.4,17.0,470.0,649.23,533.9
2016,7,19,17,0,779.0,67.0,6.4,17.0,420.0,594.93,491.59
2016,7,19,17,15,748.0,63.5,6.3,16.5,368.5,534.78,443.25
2016,7,19,17,30,717.0,60.0,6.2,16.0,317.0,476.01,394.5
2016,7,19,17,45,673.0,55.5,6.15,16.0,266.5,411.27,338.68
2016,7,19,18,0,629.0,51.0,6.1,16.0,216.0,349.94,284.12
2016,7,19,18,15,562.0,45.0,5.9,15.5,168.0,283.27,224.47
2016,7,19,18,30,495.0,39.0,5.7,15.0,120.0,222.02,168.56
2016,7,19,18,45,386.0,30.0,5.55,15.0,80.0,152.9,106.55
2016,7,19,19,0,277.0,21.0,5.4,15.0,40.0,92.66,34.75
2016,7,19,19,15,138.5,10.5,5.2,15.0,20.0,32.92,0.0
2016,7,19,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,5,15,147.0,9.5,3.9,14.0,19.0,9.05,0.0
2016,7,20,5,30,294.0,19.0,4.0,14.0,38.0,15.06,0.68
2016,7,20,5,45,405.0,27.0,4.1,14.5,78.0,22.48,13.29
2016,7,20,6,0,516.0,35.0,4.2,15.0,118.0,28.3,19.12
2016,7,20,6,15,284.0,64.5,4.2,15.0,112.5,47.97,36.87
2016,7,20,6,30,52.0,94.0,4.2,15.0,107.0,79.04,64.65
2016,7,20,6,45,58.0,115.0,4.25,15.5,133.0,95.32,78.96
2016,7,20,7,0,64.0,136.0,4.3,16.0,159.0,111.27,92.69
2016,7,20,7,15,430.5,98.0,4.25,16.0,289.0,94.01,60.05
2016,7,20,7,30,797.0,60.0,4.2,16.0,419.0,142.14,79.0
2016,7,20,7,45,456.5,145.5,4.2,16.0,356.5,191.49,134.15
2016,7,20,8,0,116.0,231.0,4.2,16.0,294.0,218.42,170.56
2016,7,20,8,15,496.0,150.0,4.15,16.0,455.5,265.99,199.15
2016,7,20,8,30,876.0,69.0,4.1,16.0,617.0,367.44,276.71
2016,7,20,8,45,889.0,71.0,4.1,16.5,662.0,424.61,326.89
2016,7,20,9,0,902.0,73.0,4.1,17.0,707.0,482.04,375.89
2016,7,20,9,15,595.0,209.5,4.1,17.0,637.5,488.76,383.73
2016,7,20,9,30,288.0,346.0,4.1,17.0,568.0,468.81,367.23
2016,7,20,9,45,325.0,353.5,4.2,17.5,615.5,516.81,404.0
2016,7,20,10,0,362.0,361.0,4.3,18.0,663.0,567.75,442.31
2016,7,20,10,15,433.0,345.0,4.35,18.0,718.0,624.6,486.13
2016,7,20,10,30,504.0,329.0,4.4,18.0,773.0,686.85,533.47
2016,7,20,10,45,726.0,208.5,4.5,18.5,866.5,775.8,603.24
2016,7,20,11,0,948.0,88.0,4.6,19.0,960.0,870.98,670.45
2016,7,20,11,15,951.0,88.5,4.75,19.0,975.5,906.94,695.7
2016,7,20,11,30,954.0,89.0,4.9,19.0,991.0,940.07,719.34
2016,7,20,11,45,706.0,240.5,5.05,19.0,911.0,895.74,688.73
2016,7,20,12,0,458.0,392.0,5.2,19.0,831.0,828.98,634.69
2016,7,20,12,15,443.5,394.5,5.35,19.0,819.5,831.74,637.53
2016,7,20,12,30,429.0,397.0,5.5,19.0,808.0,832.13,638.31
2016,7,20,12,45,691.5,244.0,5.65,19.0,900.5,951.27,732.3
2016,7,20,13,0,954.0,91.0,5.8,19.0,993.0,1053.09,804.2
