Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,13,15,951.5,90.5,5.9,19.0,978.0,1056.23,806.93
2016,7,20,13,30,949.0,90.0,6.0,19.0,963.0,1055.67,807.8
2016,7,20,13,45,738.5,206.0,6.15,19.0,875.5,979.28,755.78
2016,7,20,14,0,528.0,322.0,6.3,19.0,788.0,883.95,684.99
2016,7,20,14,15,729.5,204.0,6.35,18.5,825.0,959.85,747.11
2016,7,20,14,30,931.0,86.0,6.4,18.0,862.0,1007.01,783.33
2016,7,20,14,45,923.5,85.0,6.5,18.0,827.5,983.3,767.94
2016,7,20,15,0,916.0,84.0,6.6,18.0,793.0,956.47,750.61
2016,7,20,15,15,709.0,159.0,6.65,18.0,690.5,840.17,667.07
2016,7,20,15,30,502.0,234.0,6.7,18.0,588.0,713.85,570.88
2016,7,20,15,45,684.5,156.0,6.8,18.0,605.0,774.63,622.5
2016,7,20,16,0,867.0,78.0,6.9,18.0,622.0,803.58,646.23
2016,7,20,16,15,850.0,75.5,6.9,17.5,573.5,755.39,612.51
2016,7,20,16,30,833.0,73.0,6.9,17.0,525.0,706.02,577.6
2016,7,20,16,45,808.0,70.5,6.9,17.0,473.5,654.69,539.43
2016,7,20,17,0,783.0,68.0,6.9,17.0,422.0,598.67,495.56
2016,7,20,17,15,751.0,64.5,6.85,16.5,370.0,537.68,446.47
2016,7,20,17,30,719.0,61.0,6.8,16.0,318.0,478.15,396.99
2016,7,20,17,45,673.0,56.5,6.75,16.0,266.5,412.26,340.01
2016,7,20,18,0,627.0,52.0,6.7,16.0,215.0,349.97,284.48
2016,7,20,18,15,558.0,46.0,6.55,15.5,167.0,282.73,224.23
2016,7,20,18,30,489.0,40.0,6.4,15.0,119.0,220.99,167.84
2016,7,20,18,45,377.0,30.5,6.3,15.0,78.5,150.84,104.87
2016,7,20,19,0,265.0,21.0,6.2,15.0,38.0,89.56,29.92
2016,7,20,19,15,132.5,10.5,6.0,15.0,19.0,31.85,0.0
2016,7,20,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,139.5,9.5,4.6,14.0,18.0,9.05,0.0
2016,7,21,5,30,279.0,19.0,4.7,14.0,36.0,15.14,0.0
2016,7,21,5,45,393.0,27.5,4.8,14.5,76.5,21.17,12.1
2016,7,21,6,0,507.0,36.0,4.9,15.0,117.0,29.34,20.0
2016,7,21,6,15,573.5,42.0,4.9,15.0,164.5,32.96,23.59
2016,7,21,6,30,640.0,48.0,4.9,15.0,212.0,36.47,26.91
2016,7,21,6,45,684.5,52.0,4.9,15.5,263.0,38.11,28.38
2016,7,21,7,0,729.0,56.0,4.9,16.0,314.0,39.72,29.72
2016,7,21,7,15,660.5,80.0,4.8,16.0,342.0,90.57,50.19
2016,7,21,7,30,592.0,104.0,4.7,16.0,370.0,143.05,88.71
2016,7,21,7,45,713.5,86.0,4.65,16.0,444.0,191.0,122.93
2016,7,21,8,0,835.0,68.0,4.6,16.0,518.0,253.06,173.14
2016,7,21,8,15,851.5,70.0,4.5,16.0,566.0,309.23,224.33
2016,7,21,8,30,868.0,72.0,4.4,16.0,614.0,366.55,276.27
2016,7,21,8,45,764.0,123.0,4.3,16.5,625.5,414.91,320.59
2016,7,21,9,0,660.0,174.0,4.2,17.0,637.0,452.52,353.53
2016,7,21,9,15,788.0,126.0,4.15,17.0,710.5,516.58,406.25
2016,7,21,9,30,916.0,78.0,4.1,17.0,784.0,590.39,466.04
2016,7,21,9,45,923.0,79.0,4.05,17.5,819.0,641.97,506.04
2016,7,21,10,0,930.0,80.0,4.0,18.0,854.0,692.21,543.86
2016,7,21,10,15,936.5,81.0,4.0,18.0,883.0,740.53,578.94
2016,7,21,10,30,943.0,82.0,4.0,18.0,912.0,787.01,611.5
2016,7,21,10,45,948.5,82.0,4.05,18.0,935.0,829.71,641.25
2016,7,21,11,0,954.0,82.0,4.1,18.0,958.0,870.07,669.17
2016,7,21,11,15,957.0,82.5,4.25,18.0,973.5,906.24,694.5
2016,7,21,11,30,960.0,83.0,4.4,18.0,989.0,939.55,717.98
2016,7,21,11,45,962.5,82.5,4.55,18.5,997.5,968.41,737.27
2016,7,21,12,0,965.0,82.0,4.7,19.0,1006.0,994.1,754.38
2016,7,21,12,15,965.5,82.0,4.9,19.0,1006.5,1015.08,770.23
2016,7,21,12,30,966.0,82.0,5.1,19.0,1007.0,1032.6,783.84
2016,7,21,12,45,957.5,87.5,5.3,19.0,998.0,1043.32,792.89
2016,7,21,13,0,949.0,93.0,5.5,19.0,989.0,1050.34,799.54
2016,7,21,13,15,946.5,92.5,5.6,18.5,974.5,1053.49,804.46
2016,7,21,13,30,944.0,92.0,5.7,18.0,960.0,1052.96,806.97
2016,7,21,13,45,943.5,89.0,5.8,18.0,939.0,1048.09,805.02
2016,7,21,14,0,943.0,86.0,5.9,18.0,918.0,1039.5,800.59
2016,7,21,14,15,937.5,85.5,5.85,18.0,889.0,1025.01,791.1
2016,7,21,14,30,932.0,85.0,5.8,18.0,860.0,1007.07,779.31
2016,7,21,14,45,927.5,82.0,5.8,18.0,826.0,983.97,764.28
2016,7,21,15,0,923.0,79.0,5.8,18.0,792.0,957.56,746.95
2016,7,21,15,15,913.5,77.5,5.8,18.0,752.0,925.15,725.29
2016,7,21,15,30,904.0,76.0,5.8,18.0,712.0,890.03,701.59
2016,7,21,15,45,893.5,73.0,5.8,18.0,667.5,849.84,674.03
2016,7,21,16,0,883.0,70.0,5.8,18.0,623.0,807.43,644.59
2016,7,21,16,15,866.5,68.0,5.8,17.5,574.5,759.51,611.88
2016,7,21,16,30,850.0,66.0,5.8,17.0,526.0,710.35,577.63
2016,7,21,16,45,829.0,63.0,5.8,17.0,475.0,655.92,537.55
2016,7,21,17,0,808.0,60.0,5.8,17.0,424.0,601.22,495.75
2016,7,21,17,15,777.5,57.0,5.8,16.5,372.0,540.87,447.63
2016,7,21,17,30,747.0,54.0,5.8,16.0,320.0,485.2,401.51
2016,7,21,17,45,703.5,50.0,5.8,16.0,268.5,419.76,345.18
2016,7,21,18,0,660.0,46.0,5.8,16.0,217.0,357.67,289.92
2016,7,21,18,15,594.0,40.5,5.7,15.5,168.5,288.76,228.27
2016,7,21,18,30,528.0,35.0,5.6,15.0,120.0,226.43,171.14
2016,7,21,18,45,414.5,27.0,5.5,15.0,79.0,155.25,106.84
2016,7,21,19,0,301.0,19.0,5.4,15.0,38.0,94.92,27.12
2016,7,21,19,15,150.5,9.5,5.25,15.0,19.0,33.77,0.0
2016,7,21,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,5,15,139.5,9.5,4.15,14.0,17.5,9.05,0.0
2016,7,22,5,30,279.0,19.0,4.2,14.0,35.0,15.23,0.0
2016,7,22,5,45,394.0,27.5,4.3,14.5,75.0,21.26,12.09
2016,7,22,6,0,509.0,36.0,4.4,15.0,115.0,29.44,20.07
2016,7,22,6,15,273.0,63.5,4.4,15.0,108.0,47.31,36.25
2016,7,22,6,30,37.0,91.0,4.4,15.0,101.0,76.79,62.64
2016,7,22,6,45,43.0,111.5,4.45,15.5,125.5,92.78,76.74
2016,7,22,7,0,49.0,132.0,4.5,16.0,150.0,108.46,90.26
2016,7,22,7,15,70.5,156.5,4.5,16.0,186.0,132.98,104.12
2016,7,22,7,30,92.0,181.0,4.5,16.0,222.0,161.25,125.33
2016,7,22,7,45,98.0,204.5,4.5,16.5,253.0,189.07,147.15
2016,7,22,8,0,104.0,228.0,4.5,17.0,284.0,217.89,170.05
2016,7,22,8,15,122.0,252.0,4.5,17.0,324.0,247.03,193.23
2016,7,22,8,30,140.0,276.0,4.5,17.0,364.0,283.3,222.21
2016,7,22,8,45,165.5,297.5,4.5,17.5,409.0,322.87,253.15
2016,7,22,9,0,191.0,319.0,4.5,18.0,454.0,365.36,286.12
2016,7,22,9,15,140.0,335.0,4.5,18.0,437.0,366.95,287.54
2016,7,22,9,30,89.0,351.0,4.5,18.0,420.0,365.11,285.68
2016,7,22,9,45,96.0,371.0,4.55,18.5,448.0,394.41,307.57
2016,7,22,10,0,103.0,391.0,4.6,19.0,476.0,424.46,329.7
2016,7,22,10,15,201.0,398.5,4.65,19.0,572.5,508.43,394.86
2016,7,22,10,30,299.0,406.0,4.7,19.0,669.0,601.88,466.05
2016,7,22,10,45,302.5,417.0,4.8,19.0,688.5,631.53,487.77
2016,7,22,11,0,306.0,428.0,4.9,19.0,708.0,660.77,509.33
2016,7,22,11,15,296.0,438.5,5.0,19.0,714.0,677.46,521.33
2016,7,22,11,30,286.0,449.0,5.1,19.0,720.0,692.75,532.31
2016,7,22,11,45,367.5,420.0,5.2,19.5,770.0,752.51,577.31
2016,7,22,12,0,449.0,391.0,5.3,20.0,820.0,820.02,627.01
2016,7,22,12,15,456.0,390.5,5.45,20.0,826.5,840.42,642.17
2016,7,22,12,30,463.0,390.0,5.6,20.0,833.0,859.14,656.42
2016,7,22,12,45,449.0,388.0,5.8,20.0,814.5,853.69,653.4
2016,7,22,13,0,435.0,386.0,6.0,20.0,796.0,845.83,648.76
2016,7,22,13,15,482.0,365.0,6.2,19.5,813.0,878.02,675.93
2016,7,22,13,30,529.0,344.0,6.4,19.0,830.0,907.87,701.41
2016,7,22,13,45,729.5,220.0,6.6,19.0,872.5,985.56,763.6
2016,7,22,14,0,930.0,96.0,6.8,19.0,915.0,1037.52,802.1
2016,7,22,14,15,923.5,95.0,6.9,19.0,886.0,1021.72,792.17
2016,7,22,14,30,917.0,94.0,7.0,19.0,857.0,1002.53,780.17
2016,7,22,14,45,906.5,93.5,7.15,19.0,821.0,976.79,763.72
2016,7,22,15,0,896.0,93.0,7.3,19.0,785.0,948.1,745.07
2016,7,22,15,15,885.0,91.0,7.35,18.5,744.5,914.53,723.7
2016,7,22,15,30,874.0,89.0,7.4,18.0,704.0,878.41,700.25
2016,7,22,15,45,846.5,92.5,7.45,18.0,656.0,832.13,667.58
2016,7,22,16,0,819.0,96.0,7.5,18.0,608.0,790.85,638.39
2016,7,22,16,15,799.0,93.0,7.5,18.0,559.5,741.21,602.32
2016,7,22,16,30,779.0,90.0,7.5,18.0,511.0,690.71,565.14
2016,7,22,16,45,740.5,90.0,7.5,18.0,458.0,630.14,519.14
2016,7,22,17,0,702.0,90.0,7.5,18.0,405.0,573.22,473.39
2016,7,22,17,15,665.0,85.0,7.4,17.5,353.5,511.17,423.34
2016,7,22,17,30,628.0,80.0,7.3,17.0,302.0,451.23,373.57
2016,7,22,17,45,570.0,74.5,7.25,17.0,251.0,382.68,314.71
2016,7,22,18,0,512.0,69.0,7.2,17.0,200.0,319.1,258.7
2016,7,22,18,15,436.5,59.5,7.0,16.5,153.5,249.81,197.67
2016,7,22,18,30,361.0,50.0,6.8,16.0,107.0,188.28,142.76
2016,7,22,18,45,244.0,36.5,6.65,16.0,69.0,119.12,82.27
2016,7,22,19,0,127.0,23.0,6.5,16.0,31.0,59.77,12.4
2016,7,22,19,15,63.5,11.5,6.3,16.0,15.5,21.35,0.0
2016,7,22,19,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,5,15,51.0,11.0,4.35,14.5,14.0,10.48,0.0
2016,7,23,5,30,102.0,22.0,4.3,15.0,28.0,17.41,0.0
2016,7,23,5,45,213.0,37.0,4.25,15.5,64.5,28.86,18.21
2016,7,23,6,0,324.0,52.0,4.2,16.0,101.0,39.86,28.97
2016,7,23,6,15,402.0,62.5,4.1,16.0,147.5,46.84,35.67
2016,7,23,6,30,480.0,73.0,4.0,16.0,194.0,54.2,42.48
2016,7,23,6,45,536.5,80.0,3.95,16.5,244.0,56.89,44.87
2016,7,23,7,0,593.0,87.0,3.9,17.0,294.0,59.45,47.01
2016,7,23,7,15,632.0,93.0,3.85,17.0,345.5,97.66,57.37
2016,7,23,7,30,671.0,99.0,3.8,17.0,397.0,146.61,87.97
2016,7,23,7,45,701.5,103.0,3.75,17.5,448.0,197.13,127.46
2016,7,23,8,0,732.0,107.0,3.7,18.0,499.0,251.07,173.34
2016,7,23,8,15,753.5,111.0,3.65,18.0,547.5,309.63,224.79
2016,7,23,8,30,775.0,115.0,3.6,18.0,596.0,365.69,274.15
2016,7,23,8,45,789.5,118.5,3.6,18.5,640.5,420.19,321.05
2016,7,23,9,0,804.0,122.0,3.6,19.0,685.0,475.35,367.11
2016,7,23,9,15,817.0,124.5,3.7,19.0,725.0,529.25,411.79
2016,7,23,9,30,830.0,127.0,3.8,19.0,765.0,583.14,455.29
2016,7,23,9,45,635.5,223.5,3.9,19.5,725.5,592.4,460.84
2016,7,23,10,0,441.0,320.0,4.0,20.0,686.0,583.51,451.25
2016,7,23,10,15,366.5,364.5,4.15,20.0,675.5,594.87,458.77
2016,7,23,10,30,292.0,409.0,4.3,20.0,665.0,599.45,460.64
2016,7,23,10,45,360.5,390.5,4.5,20.0,715.0,653.09,502.2
2016,7,23,11,0,429.0,372.0,4.7,20.0,765.0,712.87,547.76
2016,7,23,11,15,332.5,417.0,4.9,20.0,725.0,688.79,528.16
2016,7,23,11,30,236.0,462.0,5.1,20.0,685.0,656.46,502.47
2016,7,23,11,45,230.0,467.0,5.35,20.5,686.0,666.55,509.53
2016,7,23,12,0,224.0,472.0,5.6,21.0,687.0,675.52,515.56
2016,7,23,12,15,205.5,474.5,5.8,21.0,671.5,668.86,510.77
2016,7,23,12,30,187.0,477.0,6.0,21.0,656.0,660.62,504.84
2016,7,23,12,45,231.0,465.0,6.25,21.0,684.0,698.27,534.72
2016,7,23,13,0,275.0,453.0,6.5,21.0,712.0,745.61,571.3
2016,7,23,13,15,258.5,449.0,6.65,21.0,689.5,730.11,560.21
2016,7,23,13,30,242.0,445.0,6.8,21.0,667.0,713.15,548.24
2016,7,23,13,45,250.0,431.5,6.95,21.0,656.5,709.61,547.02
2016,7,23,14,0,258.0,418.0,7.1,21.0,646.0,704.58,544.7
2016,7,23,14,15,316.5,386.0,7.15,20.5,656.0,728.28,566.3
2016,7,23,14,30,375.0,354.0,7.2,20.0,666.0,748.75,585.53
2016,7,23,14,45,443.5,308.5,7.3,20.0,662.0,772.64,606.68
2016,7,23,15,0,512.0,263.0,7.4,20.0,658.0,780.25,616.06
2016,7,23,15,15,629.5,208.0,7.4,20.0,667.5,821.12,650.98
2016,7,23,15,30,747.0,153.0,7.4,20.0,677.0,848.21,672.85
2016,7,23,15,45,747.5,141.0,7.45,20.0,636.0,812.03,647.54
2016,7,23,16,0,748.0,129.0,7.5,20.0,595.0,773.18,620.24
2016,7,23,16,15,725.5,125.0,7.45,19.5,547.0,722.97,584.85
2016,7,23,16,30,703.0,121.0,7.4,19.0,499.0,672.25,548.22
2016,7,23,16,45,684.5,112.5,7.35,19.0,450.5,619.09,507.0
2016,7,23,17,0,666.0,104.0,7.3,19.0,402.0,565.71,464.7
2016,7,23,17,15,627.0,97.5,7.25,18.5,350.5,502.31,413.93
2016,7,23,17,30,588.0,91.0,7.2,18.0,299.0,441.24,363.62
2016,7,23,17,45,535.5,83.0,7.15,17.5,248.5,374.51,307.21
2016,7,23,18,0,483.0,75.0,7.1,17.0,198.0,312.24,253.03
2016,7,23,18,15,404.5,64.5,6.95,16.5,151.5,240.57,190.29
2016,7,23,18,30,326.0,54.0,6.8,16.0,105.0,180.0,136.5
2016,7,23,18,45,214.0,39.0,6.65,16.0,67.5,113.93,78.57
2016,7,23,19,0,102.0,24.0,6.5,16.0,30.0,52.16,6.31
2016,7,23,19,15,51.0,12.0,6.3,15.5,15.0,19.74,0.0
2016,7,23,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,33.5,11.0,3.85,14.0,12.5,10.48,0.0
2016,7,24,5,30,67.0,22.0,3.9,14.0,25.0,18.23,0.0
2016,7,24,5,45,167.5,39.0,4.0,14.5,61.0,30.51,19.51
2016,7,24,6,0,268.0,56.0,4.1,15.0,97.0,43.06,31.84
2016,7,24,6,15,347.0,68.5,4.05,15.0,142.5,51.49,39.89
2016,7,24,6,30,426.0,81.0,4.0,15.0,188.0,59.56,47.38
2016,7,24,6,45,222.5,102.0,4.0,15.5,159.0,77.74,63.49
2016,7,24,7,0,19.0,123.0,4.0,16.0,130.0,106.99,88.98
2016,7,24,7,15,18.5,140.0,3.95,16.0,147.5,123.51,97.86
2016,7,24,7,30,18.0,157.0,3.9,16.0,165.0,140.43,111.33
2016,7,24,7,45,33.5,185.0,3.9,16.5,202.0,163.41,128.88
2016,7,24,8,0,49.0,213.0,3.9,17.0,239.0,193.68,152.37
2016,7,24,8,15,40.5,225.5,3.9,17.0,248.5,207.24,163.4
2016,7,24,8,30,32.0,238.0,3.9,17.0,258.0,219.67,173.35
2016,7,24,8,45,54.0,272.0,3.9,17.5,309.0,260.94,205.28
2016,7,24,9,0,76.0,306.0,3.9,18.0,360.0,305.17,239.23
2016,7,24,9,15,73.5,324.0,3.95,18.0,378.5,326.34,255.48
2016,7,24,9,30,71.0,342.0,4.0,18.0,397.0,347.29,271.42
2016,7,24,9,45,82.0,364.5,4.05,18.5,430.5,380.23,296.03
2016,7,24,10,0,93.0,387.0,4.1,19.0,464.0,414.41,321.28
2016,7,24,10,15,94.0,401.5,4.15,19.0,482.0,435.52,336.91
2016,7,24,10,30,95.0,416.0,4.2,19.0,500.0,456.64,352.5
2016,7,24,10,45,141.0,434.0,4.3,19.5,561.5,518.43,398.81
2016,7,24,11,0,187.0,452.0,4.4,20.0,623.0,582.63,446.13
2016,7,24,11,15,196.0,459.0,4.55,20.0,641.5,607.73,464.71
2016,7,24,11,30,205.0,466.0,4.7,20.0,660.0,632.85,483.47
2016,7,24,11,45,226.0,466.5,4.85,20.0,681.5,662.59,506.0
2016,7,24,12,0,247.0,467.0,5.0,20.0,703.0,698.94,533.16
2016,7,24,12,15,301.5,449.0,5.2,20.0,736.5,743.65,567.81
2016,7,24,12,30,356.0,431.0,5.4,20.0,770.0,788.61,602.54
2016,7,24,12,45,275.5,449.5,5.65,20.0,711.0,736.26,563.42
2016,7,24,13,0,195.0,468.0,5.9,20.0,652.0,671.06,514.73
2016,7,24,13,15,192.0,460.0,6.1,20.0,639.0,664.03,510.69
2016,7,24,13,30,189.0,452.0,6.3,20.0,626.0,655.91,505.64
2016,7,24,13,45,243.5,429.5,6.5,20.0,648.0,701.28,541.91
2016,7,24,14,0,298.0,407.0,6.7,20.0,670.0,733.22,568.32
2016,7,24,14,15,261.5,400.5,6.75,19.5,625.0,689.62,536.9
2016,7,24,14,30,225.0,394.0,6.8,19.0,580.0,632.97,495.73
2016,7,24,14,45,257.5,369.0,6.9,19.0,573.5,647.9,509.23
2016,7,24,15,0,290.0,344.0,7.0,19.0,567.0,647.51,511.26
2016,7,24,15,15,228.5,332.5,6.95,19.0,502.5,560.75,444.7
2016,7,24,15,30,167.0,321.0,6.9,19.0,438.0,489.1,388.8
2016,7,24,15,45,132.0,296.5,6.9,19.0,385.5,428.69,341.95
2016,7,24,16,0,97.0,272.0,6.9,19.0,333.0,358.78,287.05
2016,7,24,16,15,88.0,248.0,6.8,18.5,299.5,323.56,260.19
2016,7,24,16,30,79.0,224.0,6.7,18.0,266.0,288.71,233.21
2016,7,24,16,45,68.0,199.5,6.65,18.0,233.5,252.4,204.2
2016,7,24,17,0,57.0,175.0,6.6,18.0,201.0,216.82,175.46
2016,7,24,17,15,47.5,154.5,6.5,17.5,174.0,187.55,151.85
2016,7,24,17,30,38.0,134.0,6.4,17.0,147.0,159.08,128.52
2016,7,24,17,45,234.0,106.5,6.3,17.0,167.5,239.32,196.04
2016,7,24,18,0,430.0,79.0,6.2,17.0,188.0,290.56,235.23
2016,7,24,18,15,354.0,66.5,6.0,16.5,142.5,223.15,176.21
2016,7,24,18,30,278.0,54.0,5.8,16.0,97.0,164.0,124.09
2016,7,24,18,45,190.0,37.5,5.6,16.0,61.5,105.58,72.2
2016,7,24,19,0,102.0,21.0,5.4,16.0,26.0,51.33,1.33
2016,7,24,19,15,51.0,10.5,5.2,15.5,13.0,18.27,0.0
2016,7,24,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,5,15,52.5,9.5,3.3,14.0,12.0,9.05,0.0
2016,7,25,5,30,105.0,19.0,3.3,14.0,24.0,15.0,0.0
2016,7,25,5,45,213.0,34.0,3.3,14.5,60.5,26.52,16.07
2016,7,25,6,0,321.0,49.0,3.3,15.0,97.0,37.58,27.05
2016,7,25,6,15,399.0,60.0,3.25,15.0,143.0,46.08,35.12
2016,7,25,6,30,477.0,71.0,3.2,15.0,189.0,52.71,41.32
2016,7,25,6,45,238.5,72.0,3.15,15.5,131.0,50.76,39.63
2016,7,25,7,0,0.0,73.0,3.1,16.0,73.0,67.49,54.31
2016,7,25,7,15,0.0,89.0,3.0,16.0,89.0,81.7,63.52
2016,7,25,7,30,0.0,105.0,2.9,16.0,105.0,96.04,75.28
2016,7,25,7,45,0.0,120.5,2.85,16.5,120.5,110.06,86.47
2016,7,25,8,0,0.0,136.0,2.8,17.0,136.0,124.16,97.56
2016,7,25,8,15,1.5,157.0,2.75,17.0,158.0,143.55,112.96
2016,7,25,8,30,3.0,178.0,2.7,17.0,180.0,163.25,128.47
2016,7,25,8,45,5.5,194.0,2.65,17.5,198.0,179.31,140.66
2016,7,25,9,0,8.0,210.0,2.6,18.0,216.0,195.73,153.05
2016,7,25,9,15,8.5,216.0,2.6,18.0,222.5,202.59,158.13
2016,7,25,9,30,9.0,222.0,2.6,18.0,229.0,209.45,163.23
2016,7,25,9,45,15.5,262.5,2.6,18.5,275.5,251.15,195.23
2016,7,25,10,0,22.0,303.0,2.6,19.0,322.0,293.79,227.38
2016,7,25,10,15,26.5,325.5,2.65,19.0,349.0,319.43,246.64
2016,7,25,10,30,31.0,348.0,2.7,19.0,376.0,346.7,267.1
2016,7,25,10,45,41.0,375.0,2.75,19.0,412.5,383.16,294.48
2016,7,25,11,0,51.0,402.0,2.8,19.0,449.0,420.77,322.48
2016,7,25,11,15,79.5,430.5,2.85,19.0,505.0,476.8,364.42
2016,7,25,11,30,108.0,459.0,2.9,19.0,561.0,535.01,407.38
2016,7,25,11,45,116.0,465.5,2.95,19.0,576.0,560.86,426.02
2016,7,25,12,0,124.0,472.0,3.0,19.0,591.0,581.75,441.26
2016,7,25,12,15,125.5,472.5,3.05,19.0,592.5,590.34,447.54
2016,7,25,12,30,127.0,473.0,3.1,19.0,594.0,598.33,453.52
2016,7,25,12,45,111.0,464.0,3.2,19.0,569.5,578.68,439.29
2016,7,25,13,0,95.0,455.0,3.3,19.0,545.0,547.17,416.62
2016,7,25,13,15,116.5,453.0,3.35,19.0,561.5,581.03,442.43
2016,7,25,13,30,138.0,451.0,3.4,19.0,578.0,603.71,459.88
2016,7,25,13,45,212.5,430.0,3.5,19.0,620.0,658.96,503.01
2016,7,25,14,0,287.0,409.0,3.6,19.0,662.0,724.65,552.82
2016,7,25,14,15,233.5,403.5,3.65,19.0,604.5,652.82,500.48
2016,7,25,14,30,180.0,398.0,3.7,19.0,547.0,593.64,457.06
2016,7,25,14,45,164.5,380.0,3.75,19.0,512.0,558.23,431.88
2016,7,25,15,0,149.0,362.0,3.8,19.0,477.0,522.61,406.15
2016,7,25,15,15,141.5,341.0,3.8,19.0,445.5,490.98,383.38
2016,7,25,15,30,134.0,320.0,3.8,19.0,414.0,459.07,360.16
2016,7,25,15,45,110.5,294.5,3.8,19.0,368.5,396.65,313.0
2016,7,25,16,0,87.0,269.0,3.8,19.0,323.0,347.46,275.31
2016,7,25,16,15,70.5,242.0,3.75,18.5,283.5,303.4,241.73
2016,7,25,16,30,54.0,215.0,3.7,18.0,244.0,260.34,208.34
2016,7,25,16,45,28.5,179.5,3.7,18.0,194.5,202.72,162.06
2016,7,25,17,0,3.0,144.0,3.7,18.0,145.0,140.97,111.65
2016,7,25,17,15,1.5,125.5,3.7,17.5,126.0,121.92,96.52
2016,7,25,17,30,0.0,107.0,3.7,17.0,107.0,102.99,81.16
2016,7,25,17,45,234.0,90.0,3.7,17.0,149.0,220.08,179.62
2016,7,25,18,0,468.0,73.0,3.7,17.0,191.0,303.04,243.73
2016,7,25,18,15,390.0,62.0,3.6,16.5,145.0,231.78,181.84
2016,7,25,18,30,312.0,51.0,3.5,16.0,99.0,171.72,129.11
2016,7,25,18,45,207.5,35.5,3.4,16.0,62.5,108.02,72.98
2016,7,25,19,0,103.0,20.0,3.3,16.0,26.0,50.05,0.0
2016,7,25,19,15,51.5,10.0,3.15,15.5,13.0,17.84,0.0
2016,7,25,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,5,15,42.0,8.5,0.4,15.0,10.5,8.1,0.0
2016,7,26,5,30,84.0,17.0,0.3,15.0,21.0,13.38,0.0
2016,7,26,5,45,182.5,33.5,0.25,15.5,56.0,26.13,15.61
2016,7,26,6,0,281.0,50.0,0.2,16.0,91.0,38.38,27.72
2016,7,26,6,15,355.5,62.5,0.2,16.0,136.0,46.95,35.81
2016,7,26,6,30,430.0,75.0,0.2,16.0,181.0,55.14,43.35
2016,7,26,6,45,483.5,84.5,0.2,16.5,230.0,61.11,48.62
2016,7,26,7,0,537.0,94.0,0.2,17.0,279.0,65.52,52.34
2016,7,26,7,15,577.5,101.5,0.2,17.0,330.0,99.7,61.32
2016,7,26,7,30,618.0,109.0,0.2,17.0,381.0,146.84,89.83
2016,7,26,7,45,497.0,151.0,0.25,17.5,387.0,199.84,136.36
2016,7,26,8,0,376.0,193.0,0.3,18.0,393.0,242.89,176.3
2016,7,26,8,15,364.0,218.0,0.35,18.5,426.5,284.76,210.81
2016,7,26,8,30,352.0,243.0,0.4,19.0,460.0,325.42,243.71
2016,7,26,8,45,256.5,280.5,0.45,19.5,445.0,341.59,258.25
2016,7,26,9,0,161.0,318.0,0.5,20.0,430.0,350.58,265.8
2016,7,26,9,15,211.5,332.5,0.6,20.0,489.0,401.21,303.89
2016,7,26,9,30,262.0,347.0,0.7,20.0,548.0,454.89,343.71
2016,7,26,9,45,297.5,356.0,0.8,20.5,594.0,502.09,377.75
2016,7,26,10,0,333.0,365.0,0.9,21.0,640.0,552.2,413.45
2016,7,26,10,15,377.0,359.0,1.0,21.0,681.0,597.52,446.5
2016,7,26,10,30,421.0,353.0,1.1,21.0,722.0,646.65,481.95
2016,7,26,10,45,391.0,379.0,1.2,21.5,728.5,666.92,494.57
2016,7,26,11,0,361.0,405.0,1.3,22.0,735.0,685.47,506.0
2016,7,26,11,15,288.5,434.5,1.4,22.0,700.5,668.08,492.81
2016,7,26,11,30,216.0,464.0,1.5,22.0,666.0,641.14,473.09
2016,7,26,11,45,183.0,469.5,1.65,22.0,642.5,626.45,463.2
2016,7,26,12,0,150.0,475.0,1.8,22.0,619.0,609.42,451.33
2016,7,26,12,15,169.5,475.0,1.95,22.0,637.5,635.41,470.94
2016,7,26,12,30,189.0,475.0,2.1,22.0,656.0,661.3,490.15
2016,7,26,12,45,200.5,470.0,2.25,22.0,660.0,673.83,500.0
2016,7,26,13,0,212.0,465.0,2.4,22.0,664.0,685.53,509.42
2016,7,26,13,15,210.5,457.0,2.45,21.5,652.0,680.08,507.15
2016,7,26,13,30,209.0,449.0,2.5,21.0,640.0,673.48,504.24
2016,7,26,13,45,188.0,438.5,2.6,21.0,607.5,643.54,483.66
2016,7,26,14,0,167.0,428.0,2.7,21.0,575.0,612.78,462.41
2016,7,26,14,15,180.0,412.0,2.75,21.0,565.5,609.24,461.45
2016,7,26,14,30,193.0,396.0,2.8,21.0,556.0,604.43,459.44
2016,7,26,14,45,211.0,375.5,2.9,21.0,543.5,598.15,456.82
2016,7,26,15,0,229.0,355.0,3.0,21.0,531.0,590.14,452.95
2016,7,26,15,15,216.5,336.0,3.0,21.0,495.0,554.1,427.43
2016,7,26,15,30,204.0,317.0,3.0,21.0,459.0,517.82,401.62
2016,7,26,15,45,173.5,296.0,3.05,21.0,411.5,463.92,361.94
2016,7,26,16,0,143.0,275.0,3.1,21.0,364.0,411.36,322.69
2016,7,26,16,15,105.0,247.0,3.1,20.5,309.5,336.05,265.6
2016,7,26,16,30,67.0,219.0,3.1,20.0,255.0,274.6,217.97
2016,7,26,16,45,50.0,192.0,3.1,20.0,217.5,231.79,184.38
2016,7,26,17,0,33.0,165.0,3.1,20.0,180.0,190.29,151.28
2016,7,26,17,15,26.0,144.5,3.05,19.5,155.5,163.59,130.17
2016,7,26,17,30,19.0,124.0,3.0,19.0,131.0,131.66,104.34
2016,7,26,17,45,193.5,102.5,3.0,19.0,152.0,214.63,173.24
2016,7,26,18,0,368.0,81.0,3.0,19.0,173.0,265.13,211.38
2016,7,26,18,15,300.0,66.0,2.9,18.5,129.5,201.47,156.72
2016,7,26,18,30,232.0,51.0,2.8,18.0,86.0,145.21,108.14
2016,7,26,18,45,149.5,33.0,2.75,17.5,52.0,89.12,59.05
2016,7,26,19,0,67.0,15.0,2.7,17.0,18.0,35.76,0.0
2016,7,26,19,15,33.5,7.5,2.55,16.5,9.0,12.52,0.0
2016,7,26,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,5,15,25.0,6.5,0.45,16.0,7.5,6.2,0.0
2016,7,27,5,30,50.0,13.0,0.4,16.0,15.0,11.06,0.0
2016,7,27,5,45,125.0,31.5,0.4,16.0,47.0,25.93,15.19
2016,7,27,6,0,200.0,50.0,0.4,16.0,79.0,38.34,27.61
2016,7,27,6,15,265.0,66.0,0.35,16.5,120.5,49.61,38.01
2016,7,27,6,30,330.0,82.0,0.3,17.0,162.0,60.36,47.7
2016,7,27,6,45,199.5,106.5,0.3,17.5,158.5,80.84,65.58
2016,7,27,7,0,69.0,131.0,0.3,18.0,155.0,107.41,88.25
2016,7,27,7,15,50.0,147.0,0.3,18.0,166.0,124.5,96.4
2016,7,27,7,30,31.0,163.0,0.3,18.0,177.0,140.9,109.39
2016,7,27,7,45,103.5,194.0,0.35,18.5,247.5,176.56,134.13
2016,7,27,8,0,176.0,225.0,0.4,19.0,318.0,226.49,170.39
2016,7,27,8,15,129.5,245.0,0.45,19.0,317.0,243.23,185.31
2016,7,27,8,30,83.0,265.0,0.5,19.0,316.0,258.6,198.52
2016,7,27,8,45,75.0,282.5,0.6,19.5,331.5,277.76,213.08
2016,7,27,9,0,67.0,300.0,0.7,20.0,347.0,296.04,226.6
2016,7,27,9,15,77.5,323.5,0.8,20.0,381.0,327.95,250.56
2016,7,27,9,30,88.0,347.0,0.9,20.0,415.0,361.17,275.25
2016,7,27,9,45,91.0,366.0,1.0,20.5,439.0,387.14,293.79
2016,7,27,10,0,94.0,385.0,1.1,21.0,463.0,413.46,312.41
2016,7,27,10,15,103.0,402.5,1.2,21.0,491.0,442.98,333.92
2016,7,27,10,30,112.0,420.0,1.3,21.0,519.0,474.45,356.68
2016,7,27,10,45,135.0,435.0,1.45,21.0,557.0,515.07,386.43
2016,7,27,11,0,158.0,450.0,1.6,21.0,595.0,557.35,417.13
2016,7,27,11,15,157.5,458.5,1.7,21.0,605.0,574.74,429.36
2016,7,27,11,30,157.0,467.0,1.8,21.0,615.0,591.69,441.44
2016,7,27,11,45,159.0,471.0,1.9,21.0,622.0,606.1,451.89
2016,7,27,12,0,161.0,475.0,2.0,21.0,629.0,620.02,462.02
2016,7,27,12,15,189.5,473.0,2.05,21.0,653.5,652.92,486.04
2016,7,27,12,30,218.0,471.0,2.1,21.0,678.0,685.94,509.91
2016,7,27,12,45,178.5,468.5,2.2,21.0,637.0,650.74,484.8
2016,7,27,13,0,139.0,466.0,2.3,21.0,596.0,613.71,458.56
2016,7,27,13,15,172.5,457.5,2.4,20.5,616.5,642.6,481.97
2016,7,27,13,30,206.0,449.0,2.5,20.0,637.0,670.73,504.45
2016,7,27,13,45,180.0,438.0,2.65,20.0,600.0,635.24,479.64
2016,7,27,14,0,154.0,427.0,2.8,20.0,563.0,599.0,454.35
2016,7,27,14,15,158.5,412.0,2.85,20.0,547.5,588.24,447.88
2016,7,27,14,30,163.0,397.0,2.9,20.0,532.0,576.5,440.56
2016,7,27,14,45,175.0,378.0,3.0,20.0,517.5,566.64,435.05
2016,7,27,15,0,187.0,359.0,3.1,20.0,503.0,555.42,428.52
2016,7,27,15,15,159.0,338.5,3.1,20.0,456.0,504.67,391.29
2016,7,27,15,30,131.0,318.0,3.1,20.0,409.0,454.68,354.3
2016,7,27,15,45,122.0,295.0,3.15,20.0,375.5,419.18,328.48
2016,7,27,16,0,113.0,272.0,3.2,20.0,342.0,383.73,302.29
2016,7,27,16,15,68.0,232.5,3.2,19.5,273.5,291.22,230.84
2016,7,27,16,30,23.0,193.0,3.2,19.0,205.0,204.68,162.2
2016,7,27,16,45,19.0,173.5,3.2,19.0,182.5,181.91,144.43
2016,7,27,17,0,15.0,154.0,3.2,19.0,160.0,159.44,126.56
2016,7,27,17,15,10.0,134.5,3.2,18.5,138.5,136.7,108.43
2016,7,27,17,30,5.0,115.0,3.2,18.0,117.0,114.41,90.35
2016,7,27,17,45,216.0,92.5,3.2,18.0,146.0,214.1,173.74
2016,7,27,18,0,427.0,70.0,3.2,18.0,175.0,278.34,222.71
2016,7,27,18,15,354.5,58.5,3.15,17.5,131.5,213.66,166.54
2016,7,27,18,30,282.0,47.0,3.1,17.0,88.0,156.92,116.86
2016,7,27,18,45,190.5,32.0,3.05,17.0,54.5,99.15,65.08
2016,7,27,19,0,99.0,17.0,3.0,17.0,21.0,44.95,0.0
2016,7,27,19,15,49.5,8.5,2.85,16.5,10.5,16.0,0.0
2016,7,27,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,28,5,15,52.0,7.5,0.7,14.0,10.0,7.15,0.0
2016,7,28,5,30,104.0,15.0,0.6,14.0,20.0,11.81,0.0
2016,7,28,5,45,209.5,29.0,0.55,14.5,54.0,22.59,12.39
2016,7,28,6,0,315.0,43.0,0.5,15.0,88.0,33.75,23.71
2016,7,28,6,15,389.5,53.5,0.45,15.0,132.0,40.52,30.24
2016,7,28,6,30,464.0,64.0,0.4,15.0,176.0,46.92,36.23
2016,7,28,6,45,232.0,78.5,0.4,15.5,134.5,61.16,48.87
2016,7,28,7,0,0.0,93.0,0.4,16.0,93.0,83.76,68.53
2016,7,28,7,15,4.5,120.0,0.4,16.0,122.0,107.02,84.26
2016,7,28,7,30,9.0,147.0,0.4,16.0,151.0,131.26,103.53
2016,7,28,7,45,15.0,168.5,0.45,16.5,176.0,152.22,119.62
2016,7,28,8,0,21.0,190.0,0.5,17.0,201.0,174.09,136.28
2016,7,28,8,15,56.0,228.0,0.55,17.0,262.0,213.35,165.98
2016,7,28,8,30,91.0,266.0,0.6,17.0,323.0,262.04,203.02
2016,7,28,8,45,78.5,282.0,0.7,17.5,333.5,278.71,215.67
2016,7,28,9,0,66.0,298.0,0.8,18.0,344.0,293.91,227.02
2016,7,28,9,15,75.5,322.0,0.9,18.0,377.0,325.67,251.1
2016,7,28,9,30,85.0,346.0,1.0,18.0,410.0,358.65,275.82
2016,7,28,9,45,72.5,355.0,1.1,18.5,412.0,366.29,280.74
2016,7,28,10,0,60.0,364.0,1.2,19.0,414.0,372.5,284.59
2016,7,28,10,15,94.0,393.5,1.3,19.0,474.5,428.63,326.57
2016,7,28,10,30,128.0,423.0,1.4,19.0,535.0,489.26,371.03
2016,7,28,10,45,207.0,426.5,1.5,19.0,613.0,564.16,426.45
2016,7,28,11,0,286.0,430.0,1.6,19.0,691.0,647.28,486.67
2016,7,28,11,15,201.0,445.0,1.7,19.0,630.0,599.58,450.88
2016,7,28,11,30,116.0,460.0,1.8,19.0,569.0,548.71,413.01
2016,7,28,11,45,123.5,454.0,1.9,19.0,571.0,557.26,420.17
2016,7,28,12,0,131.0,448.0,2.0,19.0,573.0,565.48,426.71
2016,7,28,12,15,128.0,459.5,2.05,19.0,581.5,580.55,437.38
2016,7,28,12,30,125.0,471.0,2.1,19.0,590.0,595.12,447.67
2016,7,28,12,45,121.0,466.0,2.15,19.0,580.0,591.4,445.2
2016,7,28,13,0,117.0,461.0,2.2,19.0,570.0,586.8,442.28
2016,7,28,13,15,119.0,453.5,2.25,19.0,563.5,584.85,441.54
2016,7,28,13,30,121.0,446.0,2.3,19.0,557.0,582.15,440.3
2016,7,28,13,45,122.5,434.5,2.4,19.0,544.0,573.98,435.41
2016,7,28,14,0,124.0,423.0,2.5,19.0,531.0,565.02,430.0
2016,7,28,14,15,157.0,409.0,2.55,19.0,541.5,583.81,445.61
2016,7,28,14,30,190.0,395.0,2.6,19.0,552.0,600.95,459.89
2016,7,28,14,45,194.0,376.0,2.65,19.0,530.5,582.92,447.98
2016,7,28,15,0,198.0,357.0,2.7,19.0,509.0,563.78,435.43
2016,7,28,15,15,159.5,336.5,2.7,19.0,454.5,503.17,390.73
2016,7,28,15,30,121.0,316.0,2.7,19.0,400.0,443.88,346.49
2016,7,28,15,45,106.5,292.0,2.75,19.0,362.5,391.08,307.43
2016,7,28,16,0,92.0,268.0,2.8,19.0,325.0,351.02,277.36
2016,7,28,16,15,77.0,242.0,2.85,18.5,287.0,309.03,245.75
2016,7,28,16,30,62.0,216.0,2.9,18.0,249.0,267.91,214.22
2016,7,28,16,45,48.0,190.0,2.95,18.0,214.0,228.5,183.11
2016,7,28,17,0,34.0,164.0,3.0,18.0,179.0,190.15,152.38
2016,7,28,17,15,28.5,143.5,3.0,17.5,155.0,164.3,131.83
2016,7,28,17,30,23.0,123.0,3.0,17.0,131.0,133.02,106.36
2016,7,28,17,45,228.5,95.0,3.0,17.0,152.0,223.26,181.78
2016,7,28,18,0,434.0,67.0,3.0,17.0,173.0,280.91,225.35
2016,7,28,18,15,361.0,56.0,2.9,16.5,130.0,213.05,166.37
2016,7,28,18,30,288.0,45.0,2.8,16.0,87.0,156.41,116.52
2016,7,28,18,45,191.0,30.5,2.7,16.0,53.5,97.46,63.23
2016,7,28,19,0,94.0,16.0,2.6,16.0,20.0,42.37,0.0
2016,7,28,19,15,47.0,8.0,2.4,16.0,10.0,15.08,0.0
2016,7,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,36.5,6.5,0.7,15.0,8.5,6.2,0.0
2016,7,29,5,30,73.0,13.0,0.7,15.0,17.0,10.19,0.0
2016,7,29,5,45,171.5,28.5,0.7,15.5,49.5,22.19,11.77
2016,7,29,6,0,270.0,44.0,0.7,16.0,82.0,33.75,23.54
2016,7,29,6,15,343.0,56.0,0.7,16.0,125.0,42.06,31.42
2016,7,29,6,30,416.0,68.0,0.7,16.0,168.0,50.0,38.76
2016,7,29,6,45,283.5,99.0,0.75,16.5,174.5,75.88,61.56
2016,7,29,7,0,151.0,130.0,0.8,17.0,181.0,101.76,83.89
2016,7,29,7,15,122.5,153.0,0.8,17.0,199.0,126.25,96.56
2016,7,29,7,30,94.0,176.0,0.8,17.0,217.0,156.5,120.21
2016,7,29,7,45,109.5,200.0,0.85,17.5,253.5,181.57,138.88
2016,7,29,8,0,125.0,224.0,0.9,18.0,290.0,213.92,163.8
2016,7,29,8,15,200.5,240.5,0.95,18.0,358.0,259.67,197.93
2016,7,29,8,30,276.0,257.0,1.0,18.0,426.0,310.06,236.4
2016,7,29,8,45,314.5,269.5,1.1,18.5,476.0,355.44,271.59
2016,7,29,9,0,353.0,282.0,1.2,19.0,526.0,404.81,309.51
2016,7,29,9,15,268.5,319.5,1.2,19.0,511.5,416.67,319.03
2016,7,29,9,30,184.0,357.0,1.2,19.0,497.0,421.66,322.42
2016,7,29,9,45,202.0,373.5,1.3,19.5,533.5,460.33,350.79
2016,7,29,10,0,220.0,390.0,1.4,20.0,570.0,500.55,379.68
2016,7,29,10,15,206.5,407.0,1.45,20.0,581.0,520.44,393.58
2016,7,29,10,30,193.0,424.0,1.5,20.0,592.0,538.88,406.39
2016,7,29,10,45,213.5,433.0,1.6,20.0,623.5,575.4,433.01
2016,7,29,11,0,234.0,442.0,1.7,20.0,655.0,612.98,460.07
2016,7,29,11,15,230.0,451.0,1.8,20.0,663.5,630.37,472.27
2016,7,29,11,30,226.0,460.0,1.9,20.0,672.0,646.87,483.97
2016,7,29,11,45,185.5,466.5,2.0,20.0,641.0,626.54,468.95
2016,7,29,12,0,145.0,473.0,2.1,20.0,610.0,603.49,452.08
2016,7,29,12,15,149.5,473.5,2.2,20.0,615.0,615.43,461.3
2016,7,29,12,30,154.0,474.0,2.3,20.0,620.0,626.81,469.9
2016,7,29,12,45,124.0,463.0,2.45,20.0,580.0,591.59,444.82
2016,7,29,13,0,94.0,452.0,2.6,20.0,540.0,543.91,410.82
2016,7,29,13,15,102.0,447.0,2.7,20.0,541.5,549.74,416.19
2016,7,29,13,30,110.0,442.0,2.8,20.0,543.0,555.1,420.96
2016,7,29,13,45,91.5,422.0,2.95,20.0,504.0,517.38,393.88
2016,7,29,14,0,73.0,402.0,3.1,20.0,465.0,479.19,366.3
2016,7,29,14,15,84.0,393.5,3.15,19.5,464.0,482.27,370.5
2016,7,29,14,30,95.0,385.0,3.2,19.0,463.0,484.74,374.11
2016,7,29,14,45,93.0,367.0,3.3,19.0,440.5,463.7,359.28
2016,7,29,15,0,91.0,349.0,3.4,19.0,418.0,442.28,344.17
2016,7,29,15,15,68.5,317.0,3.4,19.0,367.5,386.49,302.05
2016,7,29,15,30,46.0,285.0,3.4,19.0,317.0,331.51,260.02
2016,7,29,15,45,35.5,256.0,3.45,19.0,279.5,291.1,229.19
2016,7,29,16,0,25.0,227.0,3.5,19.0,242.0,241.09,190.31
2016,7,29,16,15,22.0,207.5,3.5,18.5,220.0,218.81,173.52
2016,7,29,16,30,19.0,188.0,3.5,18.0,198.0,196.69,156.57
2016,7,29,16,45,10.0,163.5,3.5,18.0,168.5,165.37,131.44
2016,7,29,17,0,1.0,139.0,3.5,18.0,139.0,134.81,106.64
2016,7,29,17,15,0.5,120.5,3.45,17.5,120.5,116.43,91.99
2016,7,29,17,30,0.0,102.0,3.4,17.0,102.0,98.08,77.08
2016,7,29,17,45,211.0,85.5,3.4,17.0,136.5,203.44,165.7
2016,7,29,18,0,422.0,69.0,3.4,17.0,171.0,274.57,220.45
2016,7,29,18,15,348.5,57.0,3.2,17.0,127.5,209.28,163.1
2016,7,29,18,30,275.0,45.0,3.0,17.0,84.0,152.08,112.66
2016,7,29,18,45,178.5,30.0,2.85,17.0,51.0,93.54,59.48
2016,7,29,19,0,82.0,15.0,2.7,17.0,18.0,38.31,0.0
2016,7,29,19,15,41.0,7.5,2.45,16.5,9.0,13.61,0.0
2016,7,29,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,5,15,47.0,7.0,1.55,15.0,8.5,6.67,0.0
2016,7,30,5,30,94.0,14.0,1.6,15.0,17.0,13.34,0.0
2016,7,30,5,45,201.5,28.0,1.7,15.0,51.0,21.86,11.23
2016,7,30,6,0,309.0,42.0,1.8,15.0,85.0,33.09,22.99
2016,7,30,6,15,385.5,52.5,1.85,15.0,129.0,39.89,29.58
2016,7,30,6,30,462.0,63.0,1.9,15.0,173.0,46.32,35.62
2016,7,30,6,45,262.0,95.5,2.0,15.5,161.0,73.39,59.63
2016,7,30,7,0,62.0,128.0,2.1,16.0,149.0,105.15,87.32
2016,7,30,7,15,198.5,141.0,2.1,16.0,224.0,115.58,86.35
2016,7,30,7,30,335.0,154.0,2.1,16.0,299.0,155.35,110.08
2016,7,30,7,45,333.5,177.0,2.1,16.5,336.5,196.16,142.31
2016,7,30,8,0,332.0,200.0,2.1,17.0,374.0,237.13,176.26
2016,7,30,8,15,272.0,233.0,2.05,17.0,385.0,269.48,205.61
2016,7,30,8,30,212.0,266.0,2.0,17.0,396.0,299.22,231.64
2016,7,30,8,45,270.0,277.5,2.0,17.5,455.0,344.15,266.37
2016,7,30,9,0,328.0,289.0,2.0,18.0,514.0,399.21,308.73
2016,7,30,9,15,562.5,208.0,2.0,18.0,623.0,468.94,363.47
2016,7,30,9,30,797.0,127.0,2.0,18.0,732.0,562.59,436.64
