Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,9,45,511.5,257.5,2.0,18.5,652.5,546.12,421.46
2016,7,30,10,0,226.0,388.0,2.0,19.0,573.0,502.82,384.72
2016,7,30,10,15,280.5,389.5,2.0,19.0,628.0,557.3,425.64
2016,7,30,10,30,335.0,391.0,2.0,19.0,683.0,616.28,468.66
2016,7,30,10,45,393.5,376.0,2.0,19.0,727.0,666.73,505.41
2016,7,30,11,0,452.0,361.0,2.0,19.0,771.0,723.11,545.86
2016,7,30,11,15,461.0,368.0,2.0,19.0,792.5,758.02,569.61
2016,7,30,11,30,470.0,375.0,2.0,19.0,814.0,792.12,592.73
2016,7,30,11,45,334.5,423.5,2.0,19.0,737.0,727.6,544.48
2016,7,30,12,0,199.0,472.0,2.0,19.0,660.0,653.64,489.45
2016,7,30,12,15,292.0,441.5,1.95,19.0,717.5,728.83,544.95
2016,7,30,12,30,385.0,411.0,1.9,19.0,775.0,798.6,594.58
2016,7,30,12,45,213.5,405.5,1.85,19.0,607.0,631.75,474.44
2016,7,30,13,0,42.0,400.0,1.8,19.0,439.0,438.56,331.7
2016,7,30,13,15,55.5,410.0,1.75,19.0,461.0,464.7,352.42
2016,7,30,13,30,69.0,420.0,1.7,19.0,483.0,490.89,385.17
2016,7,30,13,45,108.0,422.5,1.65,19.0,518.0,534.74,404.7
2016,7,30,14,0,147.0,425.0,1.6,19.0,553.0,590.71,445.54
2016,7,30,14,15,128.0,406.5,1.55,19.0,515.5,552.98,418.13
2016,7,30,14,30,109.0,388.0,1.5,19.0,478.0,501.87,381.73
2016,7,30,14,45,135.5,373.0,1.5,19.0,479.5,524.15,399.73
2016,7,30,15,0,162.0,358.0,1.5,19.0,481.0,531.68,406.7
2016,7,30,15,15,122.0,331.5,1.5,18.5,421.5,463.98,357.77
2016,7,30,15,30,82.0,305.0,1.5,18.0,362.0,385.5,300.12
2016,7,30,15,45,54.5,267.0,1.5,18.0,303.5,319.53,250.4
2016,7,30,16,0,27.0,229.0,1.5,18.0,245.0,255.17,200.69
2016,7,30,16,15,15.0,196.0,1.55,18.0,205.0,201.5,158.91
2016,7,30,16,30,3.0,163.0,1.6,18.0,165.0,159.06,125.22
2016,7,30,16,45,2.5,151.5,1.65,18.0,153.0,147.77,116.61
2016,7,30,17,0,2.0,140.0,1.7,18.0,141.0,136.6,107.91
2016,7,30,17,15,1.0,121.5,1.75,17.5,122.0,117.88,93.04
2016,7,30,17,30,0.0,103.0,1.8,17.0,103.0,99.24,77.95
2016,7,30,17,45,211.0,87.5,1.85,17.0,138.0,205.79,167.06
2016,7,30,18,0,422.0,72.0,1.9,17.0,173.0,277.86,221.86
2016,7,30,18,15,347.0,59.5,1.9,16.5,129.0,211.51,164.42
2016,7,30,18,30,272.0,47.0,1.9,16.0,85.0,153.46,113.75
2016,7,30,18,45,179.0,30.5,1.9,16.0,51.5,94.47,59.21
2016,7,30,19,0,86.0,14.0,1.9,16.0,18.0,31.49,0.0
2016,7,30,19,15,43.0,7.0,1.8,16.0,9.0,6.67,0.0
2016,7,30,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,23.5,5.5,2.4,14.0,6.5,5.24,0.0
2016,7,31,5,30,47.0,11.0,2.4,14.0,13.0,10.48,0.0
2016,7,31,5,45,125.0,29.5,2.45,14.5,44.5,23.06,11.84
2016,7,31,6,0,203.0,48.0,2.5,15.0,76.0,37.0,26.29
2016,7,31,6,15,271.5,64.0,2.4,15.0,118.0,48.35,36.98
2016,7,31,6,30,340.0,80.0,2.3,15.0,160.0,59.19,46.98
2016,7,31,6,45,170.0,75.5,2.25,15.5,115.5,58.87,46.79
2016,7,31,7,0,0.0,71.0,2.2,16.0,71.0,65.64,52.69
2016,7,31,7,15,4.0,108.0,2.05,16.0,110.0,97.27,76.46
2016,7,31,7,30,8.0,145.0,1.9,16.0,149.0,129.35,102.54
2016,7,31,7,45,36.0,179.0,1.8,16.5,198.0,158.66,124.64
2016,7,31,8,0,64.0,213.0,1.7,17.0,247.0,196.35,153.4
2016,7,31,8,15,41.0,214.0,1.6,17.0,236.5,197.91,155.18
2016,7,31,8,30,18.0,215.0,1.5,17.0,226.0,200.0,157.11
2016,7,31,8,45,17.5,226.5,1.45,17.5,238.0,212.22,166.11
2016,7,31,9,0,17.0,238.0,1.4,18.0,250.0,224.33,174.88
2016,7,31,9,15,25.5,269.5,1.3,18.0,289.0,258.52,200.95
2016,7,31,9,30,34.0,301.0,1.2,18.0,328.0,291.38,225.58
2016,7,31,9,45,25.0,287.0,1.15,18.5,307.0,277.6,214.03
2016,7,31,10,0,16.0,273.0,1.1,19.0,286.0,262.74,201.89
2016,7,31,10,15,18.5,292.0,1.05,19.0,307.5,283.52,217.4
2016,7,31,10,30,21.0,311.0,1.0,19.0,329.0,304.64,232.87
2016,7,31,10,45,17.5,295.0,0.95,19.0,310.5,288.86,220.53
2016,7,31,11,0,14.0,279.0,0.9,19.0,292.0,272.48,207.95
2016,7,31,11,15,14.0,281.5,0.9,19.0,294.5,276.0,210.56
2016,7,31,11,30,14.0,284.0,0.9,19.0,297.0,279.46,213.04
2016,7,31,11,45,17.5,312.0,0.9,19.0,329.0,310.37,236.11
2016,7,31,12,0,21.0,340.0,0.9,19.0,361.0,341.7,259.14
2016,7,31,12,15,30.0,369.5,0.9,19.0,398.5,388.76,293.62
2016,7,31,12,30,39.0,399.0,0.9,19.0,436.0,429.66,323.1
2016,7,31,12,45,30.0,366.0,0.95,19.0,394.5,389.94,294.17
2016,7,31,13,0,21.0,333.0,1.0,19.0,353.0,339.32,257.42
2016,7,31,13,15,27.0,350.0,1.05,19.0,375.5,374.35,284.02
2016,7,31,13,30,33.0,367.0,1.1,19.0,398.0,399.53,314.94
2016,7,31,13,45,25.0,331.0,1.15,19.0,354.0,355.52,270.54
2016,7,31,14,0,17.0,295.0,1.2,19.0,310.0,300.26,229.8
2016,7,31,14,15,18.5,293.5,1.2,19.0,309.5,300.7,230.79
2016,7,31,14,30,20.0,292.0,1.2,19.0,309.0,301.1,231.5
2016,7,31,14,45,26.0,294.5,1.3,19.0,315.0,321.94,248.03
2016,7,31,15,0,32.0,297.0,1.4,19.0,321.0,331.03,255.68
2016,7,31,15,15,40.5,291.5,1.45,18.5,320.5,333.57,259.03
2016,7,31,15,30,49.0,286.0,1.5,18.0,320.0,335.64,262.11
2016,7,31,15,45,37.0,256.0,1.55,18.0,281.0,292.74,229.57
2016,7,31,16,0,25.0,226.0,1.6,18.0,242.0,240.26,189.22
2016,7,31,16,15,12.5,188.0,1.6,17.5,196.0,191.37,151.17
2016,7,31,16,30,0.0,150.0,1.6,17.0,150.0,143.61,113.14
2016,7,31,16,45,0.0,141.0,1.65,17.0,141.0,135.28,106.86
2016,7,31,17,0,0.0,132.0,1.7,17.0,132.0,127.05,100.49
2016,7,31,17,15,0.0,114.0,1.75,17.0,114.0,109.52,86.32
2016,7,31,17,30,0.0,96.0,1.8,17.0,96.0,91.97,71.91
2016,7,31,17,45,191.0,85.5,1.9,17.0,130.5,193.59,157.02
2016,7,31,18,0,382.0,75.0,2.0,17.0,165.0,263.6,210.59
2016,7,31,18,15,308.0,61.0,2.05,16.5,122.0,198.21,154.1
2016,7,31,18,30,234.0,47.0,2.1,16.0,79.0,141.04,104.37
2016,7,31,18,45,152.5,30.0,2.15,16.0,47.5,86.83,53.09
2016,7,31,19,0,71.0,13.0,2.2,16.0,16.0,27.28,0.0
2016,7,31,19,15,35.5,6.5,2.15,16.0,8.0,6.2,0.0
2016,7,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,1,5,15,60.5,6.5,1.0,15.0,8.5,0.0,0.0
2016,8,1,5,30,121.0,13.0,1.0,15.0,17.0,12.39,0.0
2016,8,1,5,45,244.5,24.5,1.0,15.5,51.0,19.36,8.68
2016,8,1,6,0,368.0,36.0,1.0,16.0,85.0,27.82,18.3
2016,8,1,6,15,446.0,44.0,1.0,16.0,129.5,32.67,23.12
2016,8,1,6,30,524.0,52.0,1.0,16.0,174.0,37.3,27.51
2016,8,1,6,45,262.0,77.5,1.0,16.0,138.5,55.36,43.63
2016,8,1,7,0,0.0,103.0,1.0,16.0,103.0,91.34,75.22
2016,8,1,7,15,2.0,121.5,0.95,16.0,122.5,107.77,85.11
2016,8,1,7,30,4.0,140.0,0.9,16.0,142.0,124.91,98.82
2016,8,1,7,45,4.0,152.5,0.9,16.5,154.5,137.21,108.3
2016,8,1,8,0,4.0,165.0,0.9,17.0,167.0,149.45,117.6
2016,8,1,8,15,7.0,182.0,0.9,17.0,186.0,166.32,130.65
2016,8,1,8,30,10.0,199.0,0.9,17.0,205.0,183.62,143.95
2016,8,1,8,45,14.5,221.5,0.95,17.5,231.5,206.7,161.44
2016,8,1,9,0,19.0,244.0,1.0,18.0,258.0,230.46,179.26
2016,8,1,9,15,38.0,285.0,1.05,18.0,314.0,275.3,213.52
2016,8,1,9,30,57.0,326.0,1.1,18.0,370.0,325.93,251.71
2016,8,1,9,45,42.0,319.5,1.2,18.5,353.0,316.76,243.85
2016,8,1,10,0,27.0,313.0,1.3,19.0,336.0,305.53,234.64
2016,8,1,10,15,46.0,352.5,1.4,19.0,392.0,358.17,274.44
2016,8,1,10,30,65.0,392.0,1.5,19.0,448.0,413.12,315.15
2016,8,1,10,45,60.0,398.0,1.65,19.0,451.0,420.27,320.12
2016,8,1,11,0,55.0,404.0,1.8,19.0,454.0,426.85,324.96
2016,8,1,11,15,71.0,424.5,1.95,19.0,490.0,464.82,353.36
2016,8,1,11,30,87.0,445.0,2.1,19.0,526.0,503.99,382.31
2016,8,1,11,45,101.0,455.0,2.25,19.0,549.5,532.09,403.17
2016,8,1,12,0,115.0,465.0,2.4,19.0,573.0,568.15,429.7
2016,8,1,12,15,127.0,467.5,2.6,19.0,587.0,588.61,445.24
2016,8,1,12,30,139.0,470.0,2.8,19.0,601.0,608.92,460.79
2016,8,1,12,45,106.0,453.0,3.0,19.0,552.5,554.06,421.13
2016,8,1,13,0,73.0,436.0,3.2,19.0,504.0,507.01,386.75
2016,8,1,13,15,85.5,435.5,3.35,19.0,514.0,521.82,398.87
2016,8,1,13,30,98.0,435.0,3.5,19.0,524.0,536.34,424.13
2016,8,1,13,45,172.0,424.5,3.65,19.0,575.5,614.31,470.65
2016,8,1,14,0,246.0,414.0,3.8,19.0,627.0,691.15,528.86
2016,8,1,14,15,227.5,401.5,3.9,19.0,593.5,646.59,497.05
2016,8,1,14,30,209.0,389.0,4.0,19.0,560.0,614.06,474.12
2016,8,1,14,45,247.5,363.5,4.1,19.0,557.0,634.58,491.62
2016,8,1,15,0,286.0,338.0,4.2,19.0,554.0,639.22,497.49
2016,8,1,15,15,232.0,325.5,4.2,18.5,494.5,558.0,437.9
2016,8,1,15,30,178.0,313.0,4.2,18.0,435.0,491.79,388.48
2016,8,1,15,45,196.0,289.0,4.25,18.0,415.0,476.52,378.85
2016,8,1,16,0,214.0,265.0,4.3,18.0,395.0,459.24,367.31
2016,8,1,16,15,491.5,172.5,4.3,17.5,438.0,587.6,474.71
2016,8,1,16,30,769.0,80.0,4.3,17.0,481.0,669.78,542.47
2016,8,1,16,45,739.0,78.0,4.3,17.0,430.0,613.03,500.17
2016,8,1,17,0,709.0,76.0,4.3,17.0,379.0,556.95,456.25
2016,8,1,17,15,672.5,71.0,4.25,16.5,328.5,496.45,408.2
2016,8,1,17,30,636.0,66.0,4.2,16.0,278.0,436.32,358.83
2016,8,1,17,45,579.5,60.5,4.2,16.0,228.0,368.28,300.81
2016,8,1,18,0,523.0,55.0,4.2,16.0,178.0,305.24,245.32
2016,8,1,18,15,444.0,46.5,4.1,15.5,132.5,235.64,183.97
2016,8,1,18,30,365.0,38.0,4.0,15.0,87.0,174.49,128.96
2016,8,1,18,45,242.0,25.5,3.95,15.0,52.5,105.81,62.79
2016,8,1,19,0,119.0,13.0,3.9,15.0,18.0,37.2,0.0
2016,8,1,19,15,59.5,6.5,3.8,15.0,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,15,46.0,6.5,2.2,14.0,8.0,0.0,0.0
2016,8,2,5,30,92.0,13.0,2.2,14.0,16.0,12.39,0.0
2016,8,2,5,45,221.0,26.0,2.25,14.5,50.5,20.9,9.42
2016,8,2,6,0,350.0,39.0,2.3,15.0,85.0,30.73,20.8
2016,8,2,6,15,433.5,48.5,2.25,15.0,131.0,36.76,26.76
2016,8,2,6,30,517.0,58.0,2.2,15.0,177.0,42.49,32.18
2016,8,2,6,45,258.5,77.0,2.2,15.5,136.5,55.06,43.42
2016,8,2,7,0,0.0,96.0,2.2,16.0,96.0,85.86,70.48
2016,8,2,7,15,0.0,99.5,2.25,16.0,99.5,90.11,70.58
2016,8,2,7,30,0.0,103.0,2.3,16.0,103.0,94.13,73.74
2016,8,2,7,45,7.0,141.0,2.35,16.5,145.0,128.19,101.18
2016,8,2,8,0,14.0,179.0,2.4,17.0,187.0,163.23,128.91
2016,8,2,8,15,23.0,205.5,2.45,17.0,219.5,190.47,150.24
2016,8,2,8,30,32.0,232.0,2.5,17.0,252.0,214.56,169.0
2016,8,2,8,45,34.5,252.0,2.6,17.5,275.0,236.6,185.86
2016,8,2,9,0,37.0,272.0,2.7,18.0,298.0,259.1,202.91
2016,8,2,9,15,29.0,272.5,2.8,18.0,294.0,260.06,203.38
2016,8,2,9,30,21.0,273.0,2.9,18.0,290.0,261.81,204.43
2016,8,2,9,45,23.0,290.0,3.0,18.0,309.0,280.54,218.75
2016,8,2,10,0,25.0,307.0,3.1,18.0,328.0,298.9,232.68
2016,8,2,10,15,26.5,321.0,3.2,18.0,343.5,315.93,245.54
2016,8,2,10,30,28.0,335.0,3.3,18.0,359.0,333.22,258.56
2016,8,2,10,45,31.0,352.0,3.45,18.5,379.5,354.73,274.34
2016,8,2,11,0,34.0,369.0,3.6,19.0,400.0,376.67,290.33
2016,8,2,11,15,45.5,394.0,3.7,19.0,436.0,413.95,318.52
2016,8,2,11,30,57.0,419.0,3.8,19.0,472.0,452.32,347.31
2016,8,2,11,45,42.5,394.0,3.9,19.0,434.0,418.9,321.88
2016,8,2,12,0,28.0,369.0,4.0,19.0,396.0,384.0,295.4
2016,8,2,12,15,43.0,398.5,4.05,19.0,439.5,430.45,330.91
2016,8,2,12,30,58.0,428.0,4.1,19.0,483.0,477.88,366.58
2016,8,2,12,45,61.5,428.0,4.2,19.0,485.5,484.54,371.73
2016,8,2,13,0,65.0,428.0,4.3,19.0,488.0,490.96,376.97
2016,8,2,13,15,84.5,432.0,4.35,19.0,509.0,517.39,397.61
2016,8,2,13,30,104.0,436.0,4.4,19.0,530.0,543.68,418.04
2016,8,2,13,45,92.0,419.5,4.5,19.0,501.5,516.17,397.91
2016,8,2,14,0,80.0,403.0,4.6,19.0,473.0,488.16,377.47
2016,8,2,14,15,99.5,395.0,4.65,19.0,478.5,500.15,387.95
2016,8,2,14,30,119.0,387.0,4.7,19.0,484.0,524.41,407.37
2016,8,2,14,45,118.0,369.0,4.8,19.0,462.0,503.85,392.86
2016,8,2,15,0,117.0,351.0,4.9,19.0,440.0,482.67,377.96
2016,8,2,15,15,124.0,331.5,4.95,19.0,421.0,466.56,367.02
2016,8,2,15,30,131.0,312.0,5.0,19.0,402.0,449.48,355.26
2016,8,2,15,45,126.0,289.0,5.1,19.0,371.0,417.28,331.45
2016,8,2,16,0,121.0,266.0,5.2,19.0,340.0,384.85,307.21
2016,8,2,16,15,139.5,243.0,5.25,18.5,321.0,370.52,298.1
2016,8,2,16,30,158.0,220.0,5.3,18.0,302.0,354.19,287.09
2016,8,2,16,45,113.0,194.5,5.35,18.0,250.0,289.06,234.58
2016,8,2,17,0,68.0,169.0,5.4,18.0,198.0,218.75,177.16
2016,8,2,17,15,60.0,147.5,5.4,17.5,171.0,188.68,152.97
2016,8,2,17,30,52.0,126.0,5.4,17.0,144.0,159.24,128.77
2016,8,2,17,45,254.5,96.0,5.45,17.0,157.5,237.23,193.87
2016,8,2,18,0,457.0,66.0,5.5,17.0,171.0,288.0,231.66
2016,8,2,18,15,372.0,55.0,5.45,16.5,126.0,215.07,167.74
2016,8,2,18,30,287.0,44.0,5.4,16.0,81.0,154.43,113.87
2016,8,2,18,45,167.5,28.5,5.35,16.0,47.5,87.69,49.85
2016,8,2,19,0,48.0,13.0,5.3,16.0,14.0,22.33,0.0
2016,8,2,19,15,24.0,6.5,5.15,16.0,7.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,15,28.5,6.0,2.7,15.0,6.5,0.0,0.0
2016,8,3,5,30,57.0,12.0,2.7,15.0,13.0,11.44,0.0
2016,8,3,5,45,180.0,27.0,2.75,15.5,47.0,21.2,9.06
2016,8,3,6,0,303.0,42.0,2.8,16.0,81.0,32.47,22.12
2016,8,3,6,15,388.5,53.0,2.7,16.0,126.5,40.97,30.29
2016,8,3,6,30,474.0,64.0,2.6,16.0,172.0,47.83,36.74
2016,8,3,6,45,237.0,80.0,2.55,16.0,134.0,62.35,49.76
2016,8,3,7,0,0.0,96.0,2.5,16.0,96.0,85.8,70.42
2016,8,3,7,15,0.0,100.0,2.4,16.0,100.0,90.47,70.9
2016,8,3,7,30,0.0,104.0,2.3,16.0,104.0,94.94,74.42
2016,8,3,7,45,0.0,126.5,2.2,16.5,126.5,114.91,90.54
2016,8,3,8,0,0.0,149.0,2.1,17.0,149.0,135.06,106.5
2016,8,3,8,15,3.5,168.5,2.05,17.0,170.5,153.81,121.21
2016,8,3,8,30,7.0,188.0,2.0,17.0,192.0,173.12,136.28
2016,8,3,8,45,14.0,217.5,2.0,17.5,227.0,203.01,159.35
2016,8,3,9,0,21.0,247.0,2.0,18.0,262.0,233.95,182.95
2016,8,3,9,15,21.0,259.0,2.05,18.0,274.5,247.01,192.77
2016,8,3,9,30,21.0,271.0,2.1,18.0,287.0,260.04,202.57
2016,8,3,9,45,31.5,305.0,2.2,18.5,330.0,297.69,231.05
2016,8,3,10,0,42.0,339.0,2.3,19.0,373.0,338.85,261.76
2016,8,3,10,15,34.5,336.0,2.4,19.0,365.0,335.29,258.6
2016,8,3,10,30,27.0,333.0,2.5,19.0,357.0,330.73,254.84
2016,8,3,10,45,34.0,357.0,2.7,19.0,388.0,361.87,278.53
2016,8,3,11,0,41.0,381.0,2.9,19.0,419.0,393.9,302.65
2016,8,3,11,15,39.5,385.0,3.1,19.0,421.5,400.34,307.39
2016,8,3,11,30,38.0,389.0,3.3,19.0,424.0,406.57,312.08
2016,8,3,11,45,39.0,394.0,3.5,19.0,431.0,415.84,319.18
2016,8,3,12,0,40.0,399.0,3.7,19.0,438.0,425.06,326.24
2016,8,3,12,15,46.5,409.5,3.85,19.0,454.0,444.98,341.45
2016,8,3,12,30,53.0,420.0,4.0,19.0,470.0,465.09,356.78
2016,8,3,12,45,53.5,417.5,4.15,19.0,468.0,466.08,357.79
2016,8,3,13,0,54.0,415.0,4.3,19.0,466.0,466.75,358.73
2016,8,3,13,15,53.0,406.5,4.45,19.0,455.5,459.35,353.74
2016,8,3,13,30,52.0,398.0,4.6,19.0,445.0,451.56,348.49
2016,8,3,13,45,68.5,401.0,4.8,19.0,461.0,473.16,366.06
2016,8,3,14,0,85.0,404.0,5.0,19.0,477.0,494.46,383.36
2016,8,3,14,15,76.0,384.5,5.1,18.5,448.0,465.85,362.89
2016,8,3,14,30,67.0,365.0,5.2,18.0,419.0,436.96,342.14
2016,8,3,14,45,73.5,352.0,5.35,18.0,409.5,429.86,337.89
2016,8,3,15,0,80.0,339.0,5.5,18.0,400.0,422.18,333.13
2016,8,3,15,15,54.5,300.0,5.55,18.0,341.0,356.17,281.89
2016,8,3,15,30,29.0,261.0,5.6,18.0,282.0,291.24,230.81
2016,8,3,15,45,26.5,241.5,5.7,18.0,259.5,257.57,204.78
2016,8,3,16,0,24.0,222.0,5.8,18.0,237.0,235.6,187.77
2016,8,3,16,15,15.5,195.0,5.85,17.5,204.5,201.25,160.68
2016,8,3,16,30,7.0,168.0,5.9,17.0,172.0,167.51,133.7
2016,8,3,16,45,5.0,152.5,5.95,17.0,155.5,150.92,120.46
2016,8,3,17,0,3.0,137.0,6.0,17.0,139.0,134.52,107.22
2016,8,3,17,15,1.5,118.5,6.0,16.5,119.5,115.45,91.78
2016,8,3,17,30,0.0,100.0,6.0,16.0,100.0,96.5,76.17
2016,8,3,17,45,248.0,80.5,6.0,16.0,137.0,224.26,184.11
2016,8,3,18,0,496.0,61.0,6.0,16.0,174.0,299.16,241.58
2016,8,3,18,15,410.5,51.0,5.9,15.5,128.0,226.87,177.42
2016,8,3,18,30,325.0,41.0,5.8,15.0,82.0,163.74,120.65
2016,8,3,18,45,200.0,26.5,5.75,15.0,48.0,93.04,50.27
2016,8,3,19,0,75.0,12.0,5.7,15.0,14.0,26.87,0.0
2016,8,3,19,15,37.5,6.0,5.6,15.0,7.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,5,15,35.0,5.5,4.15,14.0,6.5,0.0,0.0
2016,8,4,5,30,70.0,11.0,4.0,14.0,13.0,10.48,0.0
2016,8,4,5,45,200.0,25.0,3.85,14.5,46.5,19.62,7.44
2016,8,4,6,0,330.0,39.0,3.7,15.0,80.0,31.0,20.9
2016,8,4,6,15,414.5,48.5,3.6,15.0,125.5,37.0,26.9
2016,8,4,6,30,499.0,58.0,3.5,15.0,171.0,42.71,32.34
2016,8,4,6,45,249.5,50.0,3.4,15.5,106.5,35.43,25.98
2016,8,4,7,0,0.0,42.0,3.3,16.0,42.0,39.0,29.13
2016,8,4,7,15,0.0,61.5,3.25,16.0,61.5,57.19,42.97
2016,8,4,7,30,0.0,81.0,3.2,16.0,81.0,75.2,57.98
2016,8,4,7,45,0.0,90.5,3.2,16.0,90.5,83.89,65.03
2016,8,4,8,0,0.0,100.0,3.2,16.0,100.0,92.6,72.04
2016,8,4,8,15,0.0,118.0,3.25,16.0,118.0,108.9,85.24
2016,8,4,8,30,0.0,136.0,3.3,16.0,136.0,125.28,98.39
2016,8,4,8,45,2.0,162.0,3.4,16.5,163.5,149.65,117.68
2016,8,4,9,0,4.0,188.0,3.5,17.0,191.0,174.4,137.04
2016,8,4,9,15,10.0,221.5,3.55,17.0,229.0,208.25,163.73
2016,8,4,9,30,16.0,255.0,3.6,17.0,267.0,242.99,190.9
2016,8,4,9,45,31.0,299.5,3.7,17.5,325.0,292.58,229.16
2016,8,4,10,0,46.0,344.0,3.8,18.0,383.0,346.04,269.82
2016,8,4,10,15,126.0,380.5,3.9,18.0,489.0,440.97,343.45
2016,8,4,10,30,206.0,417.0,4.0,18.0,595.0,543.23,421.17
2016,8,4,10,45,211.0,428.5,4.15,18.0,614.5,570.41,441.05
2016,8,4,11,0,216.0,440.0,4.3,18.0,634.0,597.52,461.21
2016,8,4,11,15,293.5,424.0,4.4,18.0,692.5,664.81,512.74
2016,8,4,11,30,371.0,408.0,4.5,18.0,751.0,732.47,563.92
2016,8,4,11,45,377.0,403.0,4.6,18.0,754.5,748.05,575.55
2016,8,4,12,0,383.0,398.0,4.7,18.0,758.0,762.34,586.57
2016,8,4,12,15,434.5,387.0,4.75,18.0,795.5,820.29,629.53
2016,8,4,12,30,486.0,376.0,4.8,18.0,833.0,871.92,667.58
2016,8,4,12,45,478.0,372.5,4.85,18.0,818.5,871.12,667.17
2016,8,4,13,0,470.0,369.0,4.9,18.0,804.0,867.89,665.43
2016,8,4,13,15,650.5,261.0,4.95,18.0,853.0,947.37,728.59
2016,8,4,13,30,831.0,153.0,5.0,18.0,902.0,1014.09,776.02
2016,8,4,13,45,658.0,238.5,5.05,18.0,822.0,936.03,722.04
2016,8,4,14,0,485.0,324.0,5.1,18.0,742.0,847.01,654.92
2016,8,4,14,15,500.0,304.5,5.1,17.5,722.5,838.25,651.96
2016,8,4,14,30,515.0,285.0,5.1,17.0,703.0,826.66,646.54
2016,8,4,14,45,605.5,232.5,5.15,17.0,703.0,853.11,670.08
2016,8,4,15,0,696.0,180.0,5.2,17.0,703.0,869.54,684.4
2016,8,4,15,15,490.0,237.0,5.25,17.0,595.0,721.81,573.64
2016,8,4,15,30,284.0,294.0,5.3,17.0,487.0,577.17,460.47
2016,8,4,15,45,222.0,279.5,5.35,17.0,424.5,488.5,392.5
2016,8,4,16,0,160.0,265.0,5.4,17.0,362.0,415.87,335.29
2016,8,4,16,15,137.0,241.5,5.4,16.5,319.0,367.29,297.91
2016,8,4,16,30,114.0,218.0,5.4,16.0,276.0,320.02,260.87
2016,8,4,16,45,112.0,196.0,5.45,16.0,248.0,290.5,237.69
2016,8,4,17,0,110.0,174.0,5.5,16.0,220.0,260.82,213.94
2016,8,4,17,15,104.5,150.5,5.5,16.0,190.0,227.16,186.37
2016,8,4,17,30,99.0,127.0,5.5,16.0,160.0,193.72,158.45
2016,8,4,17,45,90.0,105.0,5.5,16.0,130.5,160.64,130.21
2016,8,4,18,0,81.0,83.0,5.5,16.0,101.0,128.23,102.01
2016,8,4,18,15,64.0,62.5,5.4,15.5,74.5,95.35,73.26
2016,8,4,18,30,47.0,42.0,5.3,15.0,48.0,63.92,45.51
2016,8,4,18,45,23.5,25.0,5.25,15.0,28.0,32.22,13.67
2016,8,4,19,0,0.0,8.0,5.2,15.0,8.0,7.63,0.0
2016,8,4,19,15,0.0,4.0,5.1,15.0,4.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,1.5,3.1,15.0,1.5,0.0,0.0
2016,8,5,5,30,0.0,3.0,3.1,15.0,3.0,2.86,0.0
2016,8,5,5,45,0.0,12.0,3.1,15.0,12.0,11.12,1.37
2016,8,5,6,0,0.0,21.0,3.1,15.0,21.0,19.48,11.0
2016,8,5,6,15,0.0,33.0,3.0,15.0,33.0,30.64,21.31
2016,8,5,6,30,0.0,45.0,2.9,15.0,45.0,41.82,31.54
2016,8,5,6,45,0.0,58.5,2.8,15.5,58.5,54.26,42.69
2016,8,5,7,0,0.0,72.0,2.7,16.0,72.0,66.32,53.3
2016,8,5,7,15,0.0,74.5,2.6,16.0,74.5,69.1,53.0
2016,8,5,7,30,0.0,77.0,2.5,16.0,77.0,71.67,55.01
2016,8,5,7,45,11.5,132.0,2.45,16.5,138.0,121.29,95.39
2016,8,5,8,0,23.0,187.0,2.4,17.0,199.0,171.59,135.42
2016,8,5,8,15,20.0,198.5,2.25,17.0,210.0,183.67,144.83
2016,8,5,8,30,17.0,210.0,2.1,17.0,221.0,195.27,153.82
2016,8,5,8,45,25.0,237.0,2.0,17.5,254.0,224.11,175.9
2016,8,5,9,0,33.0,264.0,1.9,18.0,287.0,250.63,195.85
2016,8,5,9,15,27.0,268.0,1.85,18.0,287.5,255.29,199.05
2016,8,5,9,30,21.0,272.0,1.8,18.0,288.0,260.95,203.02
2016,8,5,9,45,30.5,303.5,1.8,18.0,328.0,295.89,229.68
2016,8,5,10,0,40.0,335.0,1.8,18.0,368.0,334.13,258.48
2016,8,5,10,15,52.0,362.0,1.85,18.0,406.5,371.42,286.42
2016,8,5,10,30,64.0,389.0,1.9,18.0,445.0,410.14,315.2
2016,8,5,10,45,48.5,376.5,1.95,18.5,420.0,391.73,300.26
2016,8,5,11,0,33.0,364.0,2.0,19.0,395.0,371.52,284.22
2016,8,5,11,15,40.5,385.0,2.1,19.0,423.0,401.51,306.81
2016,8,5,11,30,48.0,406.0,2.2,19.0,451.0,432.25,329.6
2016,8,5,11,45,47.5,408.5,2.3,19.0,453.5,438.18,333.92
2016,8,5,12,0,47.0,411.0,2.4,19.0,456.0,443.89,338.23
2016,8,5,12,15,177.5,426.5,2.65,19.0,593.5,597.31,454.79
2016,8,5,12,30,308.0,442.0,2.9,19.0,731.0,756.43,570.86
2016,8,5,12,45,597.5,287.5,3.15,19.0,841.5,905.59,684.08
2016,8,5,13,0,887.0,133.0,3.4,19.0,952.0,1031.55,772.18
2016,8,5,13,15,883.0,132.0,3.65,19.0,936.5,1032.71,774.2
2016,8,5,13,30,879.0,131.0,3.9,19.0,921.0,1030.33,774.96
2016,8,5,13,45,870.0,131.5,4.15,19.0,897.0,1020.98,771.03
2016,8,5,14,0,861.0,132.0,4.4,19.0,873.0,1008.25,764.82
2016,8,5,14,15,640.5,226.5,4.55,19.0,767.5,898.82,691.25
2016,8,5,14,30,420.0,321.0,4.7,19.0,662.0,772.26,597.06
2016,8,5,14,45,487.0,279.5,4.85,19.0,657.5,786.12,611.89
2016,8,5,15,0,554.0,238.0,5.0,19.0,653.0,794.34,621.93
2016,8,5,15,15,344.5,273.5,5.1,18.5,526.5,616.36,487.81
2016,8,5,15,30,135.0,309.0,5.2,18.0,400.0,450.39,357.51
2016,8,5,15,45,138.5,286.5,5.3,18.0,374.5,425.78,340.17
2016,8,5,16,0,142.0,264.0,5.4,18.0,349.0,400.33,321.54
2016,8,5,16,15,82.0,224.5,5.45,17.5,272.5,294.79,237.78
2016,8,5,16,30,22.0,185.0,5.5,17.0,196.0,196.55,157.77
2016,8,5,16,45,21.5,167.5,5.55,17.0,178.0,178.35,143.45
2016,8,5,17,0,21.0,150.0,5.6,17.0,160.0,160.16,128.85
2016,8,5,17,15,15.0,130.5,5.55,16.5,137.0,136.57,109.64
2016,8,5,17,30,9.0,111.0,5.5,16.0,114.0,113.53,90.56
2016,8,5,17,45,194.0,91.5,5.5,16.0,135.0,202.29,165.39
2016,8,5,18,0,379.0,72.0,5.5,16.0,156.0,257.53,207.5
2016,8,5,18,15,294.5,58.0,5.45,15.5,112.5,188.77,147.16
2016,8,5,18,30,210.0,44.0,5.4,15.0,69.0,129.62,94.76
2016,8,5,18,45,114.0,26.0,5.35,15.0,39.0,68.66,30.77
2016,8,5,19,0,18.0,8.0,5.3,15.0,9.0,11.28,0.0
2016,8,5,19,15,9.0,4.0,5.2,15.0,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,6,5,15,17.0,5.0,4.6,14.0,5.0,0.0,0.0
2016,8,6,5,30,34.0,10.0,4.6,14.0,10.0,9.53,0.0
2016,8,6,5,45,147.5,25.5,4.6,14.5,41.5,20.08,6.21
2016,8,6,6,0,261.0,41.0,4.6,15.0,73.0,31.79,21.41
2016,8,6,6,15,348.5,53.0,4.6,15.0,117.5,40.22,29.66
2016,8,6,6,30,436.0,65.0,4.6,15.0,162.0,49.16,38.0
2016,8,6,6,45,218.0,62.0,4.6,15.0,110.5,44.16,33.79
2016,8,6,7,0,0.0,59.0,4.6,15.0,59.0,54.86,43.35
2016,8,6,7,15,0.0,70.5,4.6,15.0,70.5,65.6,50.27
2016,8,6,7,30,0.0,82.0,4.6,15.0,82.0,76.04,58.94
2016,8,6,7,45,0.0,91.5,4.65,15.5,91.5,84.74,65.92
2016,8,6,8,0,0.0,101.0,4.7,16.0,101.0,93.47,72.82
2016,8,6,8,15,0.0,114.0,4.75,16.0,114.0,105.33,82.39
2016,8,6,8,30,0.0,127.0,4.8,16.0,127.0,117.26,91.94
2016,8,6,8,45,1.5,154.5,4.85,16.5,155.5,142.78,112.31
2016,8,6,9,0,3.0,182.0,4.9,17.0,184.0,168.61,132.67
2016,8,6,9,15,4.5,193.5,4.95,17.0,197.0,180.46,141.87
2016,8,6,9,30,6.0,205.0,5.0,17.0,210.0,192.51,151.25
2016,8,6,9,45,8.5,222.0,5.1,17.0,229.0,210.36,165.27
2016,8,6,10,0,11.0,239.0,5.2,17.0,248.0,228.58,179.52
2016,8,6,10,15,10.5,237.5,5.25,17.0,246.5,228.0,178.81
2016,8,6,10,30,10.0,236.0,5.3,17.0,245.0,227.27,178.04
2016,8,6,10,45,14.0,270.5,5.4,17.5,283.5,263.5,206.14
2016,8,6,11,0,18.0,305.0,5.5,18.0,322.0,300.35,234.38
2016,8,6,11,15,24.5,337.5,5.55,18.0,360.5,342.46,266.96
2016,8,6,11,30,31.0,370.0,5.6,18.0,399.0,382.42,297.64
2016,8,6,11,45,70.0,414.5,5.65,18.0,480.5,464.9,361.62
2016,8,6,12,0,109.0,459.0,5.7,18.0,562.0,550.2,426.67
2016,8,6,12,15,157.5,462.0,5.7,18.0,609.5,613.92,475.45
2016,8,6,12,30,206.0,465.0,5.7,18.0,657.0,670.96,518.99
2016,8,6,12,45,212.5,455.5,5.75,18.0,652.5,674.04,521.73
2016,8,6,13,0,219.0,446.0,5.8,18.0,648.0,676.05,523.96
2016,8,6,13,15,230.5,440.0,5.85,18.0,649.5,685.62,531.93
2016,8,6,13,30,242.0,434.0,5.9,18.0,651.0,706.23,547.87
2016,8,6,13,45,352.0,381.5,6.0,18.0,688.0,763.53,594.89
2016,8,6,14,0,462.0,329.0,6.1,18.0,725.0,829.66,647.65
2016,8,6,14,15,377.5,348.0,6.2,18.0,664.5,751.48,588.91
2016,8,6,14,30,293.0,367.0,6.3,18.0,604.0,686.48,539.28
2016,8,6,14,45,296.0,348.5,6.45,18.0,579.0,665.84,525.66
2016,8,6,15,0,299.0,330.0,6.6,18.0,554.0,643.67,510.62
2016,8,6,15,15,273.5,314.5,6.7,17.5,510.0,597.43,477.06
2016,8,6,15,30,248.0,299.0,6.8,17.0,466.0,551.42,443.2
2016,8,6,15,45,219.5,280.0,6.95,17.0,420.5,487.27,394.0
2016,8,6,16,0,191.0,261.0,7.1,17.0,375.0,436.89,354.76
2016,8,6,16,15,184.5,240.0,7.15,16.5,342.5,402.68,329.04
2016,8,6,16,30,178.0,219.0,7.2,16.0,310.0,368.37,302.75
2016,8,6,16,45,175.0,195.5,7.25,16.0,277.0,333.58,275.15
2016,8,6,17,0,172.0,172.0,7.3,16.0,244.0,298.53,246.83
2016,8,6,17,15,395.5,122.5,7.3,16.0,257.0,384.73,320.62
2016,8,6,17,30,619.0,73.0,7.3,16.0,270.0,432.55,359.6
2016,8,6,17,45,560.5,65.5,7.3,16.0,219.0,362.03,297.85
2016,8,6,18,0,502.0,58.0,7.3,16.0,168.0,296.77,239.32
2016,8,6,18,15,410.0,48.0,7.3,15.5,122.0,222.0,172.92
2016,8,6,18,30,318.0,38.0,7.3,15.0,76.0,157.21,114.14
2016,8,6,18,45,180.5,23.5,7.3,15.0,43.0,82.08,32.06
2016,8,6,19,0,43.0,9.0,7.3,15.0,10.0,17.24,0.0
2016,8,6,19,15,21.5,4.5,7.25,14.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,15,26.5,5.0,6.4,14.0,5.5,0.0,0.0
2016,8,7,5,30,53.0,10.0,6.4,14.0,11.0,9.53,0.0
2016,8,7,5,45,195.0,23.5,6.45,14.5,44.0,19.1,4.67
2016,8,7,6,0,337.0,37.0,6.5,15.0,77.0,29.54,19.4
2016,8,7,6,15,428.0,46.5,6.4,15.0,123.5,35.62,25.58
2016,8,7,6,30,519.0,56.0,6.3,15.0,170.0,41.41,31.12
2016,8,7,6,45,266.5,84.0,6.25,15.0,143.0,60.74,48.5
2016,8,7,7,0,14.0,112.0,6.2,15.0,116.0,97.67,81.26
2016,8,7,7,15,19.0,131.5,6.15,15.0,138.5,115.48,91.9
2016,8,7,7,30,24.0,151.0,6.1,15.0,161.0,135.03,107.45
2016,8,7,7,45,28.0,171.5,6.05,15.5,185.0,151.15,120.02
2016,8,7,8,0,32.0,192.0,6.0,16.0,209.0,172.73,137.14
2016,8,7,8,15,72.5,226.5,5.95,16.0,268.5,216.09,171.12
2016,8,7,8,30,113.0,261.0,5.9,16.0,328.0,261.28,206.89
2016,8,7,8,45,492.5,175.5,5.9,16.5,503.0,343.59,268.78
2016,8,7,9,0,872.0,90.0,5.9,17.0,678.0,475.05,373.34
2016,8,7,9,15,884.0,92.0,5.85,17.0,720.0,531.67,421.64
2016,8,7,9,30,896.0,94.0,5.8,17.0,762.0,587.96,468.52
2016,8,7,9,45,895.5,100.5,5.8,17.5,795.5,640.18,510.03
2016,8,7,10,0,895.0,107.0,5.8,18.0,829.0,690.4,548.76
2016,8,7,10,15,902.0,108.5,5.8,18.0,859.0,739.09,586.31
2016,8,7,10,30,909.0,110.0,5.8,18.0,889.0,786.03,620.16
2016,8,7,10,45,911.0,113.0,5.85,18.0,911.0,828.49,650.66
2016,8,7,11,0,913.0,116.0,5.9,18.0,933.0,868.42,679.18
2016,8,7,11,15,916.5,116.5,5.9,18.0,948.5,904.57,704.6
2016,8,7,11,30,920.0,117.0,5.9,18.0,964.0,937.95,727.96
2016,8,7,11,45,920.0,118.5,5.9,18.0,971.5,966.19,747.61
2016,8,7,12,0,920.0,120.0,5.9,18.0,979.0,991.23,765.01
2016,8,7,12,15,920.5,120.0,5.9,18.0,979.0,1011.96,779.44
2016,8,7,12,30,921.0,120.0,5.9,18.0,979.0,1029.31,791.57
2016,8,7,12,45,922.5,117.5,5.95,18.5,972.0,1041.62,799.09
2016,8,7,13,0,924.0,115.0,6.0,19.0,965.0,1050.35,804.22
2016,8,7,13,15,921.0,114.5,6.05,19.0,950.0,1052.98,806.81
2016,8,7,13,30,918.0,114.0,6.1,19.0,935.0,1051.92,807.02
2016,8,7,13,45,911.5,114.0,6.2,19.0,911.5,1044.23,803.06
2016,8,7,14,0,905.0,114.0,6.3,19.0,888.0,1032.97,796.73
2016,8,7,14,15,898.0,112.5,6.4,18.5,858.0,1016.13,788.07
2016,8,7,14,30,891.0,111.0,6.5,18.0,828.0,995.92,777.02
2016,8,7,14,45,885.5,107.5,6.6,18.0,793.0,971.7,761.57
2016,8,7,15,0,880.0,104.0,6.7,18.0,758.0,944.3,743.77
2016,8,7,15,15,867.5,101.5,6.75,18.0,716.0,908.63,719.6
2016,8,7,15,30,855.0,99.0,6.8,18.0,674.0,870.5,693.49
2016,8,7,15,45,841.0,95.5,6.85,18.0,628.0,834.2,668.54
2016,8,7,16,0,827.0,92.0,6.9,18.0,582.0,789.21,636.76
2016,8,7,16,15,805.5,89.0,6.9,17.5,532.0,737.36,600.35
2016,8,7,16,30,784.0,86.0,6.9,17.0,482.0,684.75,562.66
2016,8,7,16,45,754.0,82.0,6.9,17.0,429.5,624.71,516.89
2016,8,7,17,0,724.0,78.0,6.9,17.0,377.0,565.33,469.06
2016,8,7,17,15,683.5,73.0,6.85,16.5,324.0,501.98,417.31
2016,8,7,17,30,643.0,68.0,6.8,16.0,271.0,438.98,364.21
2016,8,7,17,45,581.0,61.5,6.75,16.0,219.0,366.73,301.22
2016,8,7,18,0,519.0,55.0,6.7,16.0,167.0,300.13,241.48
2016,8,7,18,15,426.5,45.5,6.55,15.5,120.5,224.93,174.61
2016,8,7,18,30,334.0,36.0,6.4,15.0,74.0,159.83,115.1
2016,8,7,18,45,167.0,18.0,6.3,15.0,37.0,72.68,21.99
2016,8,7,19,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,5,45,175.5,17.0,5.8,15.5,37.5,13.08,0.6
2016,8,8,6,0,351.0,34.0,5.9,16.0,75.0,26.83,16.95
2016,8,8,6,15,440.5,42.5,5.85,16.0,120.5,32.16,22.43
2016,8,8,6,30,530.0,51.0,5.8,16.0,166.0,37.25,27.31
2016,8,8,6,45,265.0,69.0,5.75,16.0,126.5,49.58,38.43
2016,8,8,7,0,0.0,87.0,5.7,16.0,87.0,78.42,63.99
2016,8,8,7,15,0.0,104.0,5.65,16.0,104.0,93.43,73.5
2016,8,8,7,30,0.0,121.0,5.6,16.0,121.0,108.83,86.19
2016,8,8,7,45,0.0,135.0,5.55,16.5,135.0,121.86,96.57
2016,8,8,8,0,0.0,149.0,5.5,17.0,149.0,134.93,106.81
2016,8,8,8,15,19.0,191.0,5.5,17.0,202.5,177.01,140.28
2016,8,8,8,30,38.0,233.0,5.5,17.0,256.0,217.28,172.17
2016,8,8,8,45,32.0,242.5,5.5,17.5,263.0,227.78,180.1
2016,8,8,9,0,26.0,252.0,5.5,18.0,270.0,240.52,189.68
2016,8,8,9,15,50.0,292.0,5.6,18.0,328.5,287.61,226.75
2016,8,8,9,30,74.0,332.0,5.7,18.0,387.0,340.99,268.54
2016,8,8,9,45,84.5,353.5,5.8,18.0,419.5,373.06,293.39
2016,8,8,10,0,95.0,375.0,5.9,18.0,452.0,406.31,319.08
2016,8,8,10,15,223.0,377.0,6.0,18.0,565.5,506.56,398.61
2016,8,8,10,30,351.0,379.0,6.1,18.0,679.0,619.04,486.25
2016,8,8,10,45,332.0,396.5,6.25,18.5,686.5,639.31,499.97
2016,8,8,11,0,313.0,414.0,6.4,19.0,694.0,657.47,512.2
2016,8,8,11,15,360.0,400.0,6.5,19.0,727.5,700.2,545.46
2016,8,8,11,30,407.0,386.0,6.6,19.0,761.0,749.14,583.0
2016,8,8,11,45,454.0,377.5,6.75,19.0,798.5,800.8,622.43
2016,8,8,12,0,501.0,369.0,6.9,19.0,836.0,852.9,662.0
2016,8,8,12,15,684.5,257.0,7.05,19.0,895.0,934.81,728.26
2016,8,8,12,30,868.0,145.0,7.2,19.0,954.0,1002.35,777.35
2016,8,8,12,45,865.0,145.5,7.35,19.0,946.0,1012.8,785.46
2016,8,8,13,0,862.0,146.0,7.5,19.0,938.0,1019.84,791.52
2016,8,8,13,15,858.5,145.5,7.6,18.5,923.0,1021.95,795.49
2016,8,8,13,30,855.0,145.0,7.7,18.0,908.0,1020.6,797.13
2016,8,8,13,45,854.5,141.0,7.8,18.0,886.5,1015.22,794.46
2016,8,8,14,0,854.0,137.0,7.9,18.0,865.0,1006.34,789.38
2016,8,8,14,15,845.5,135.5,7.9,18.0,835.5,997.73,784.19
2016,8,8,14,30,837.0,134.0,7.9,18.0,806.0,976.8,770.12
2016,8,8,14,45,838.5,125.5,7.95,18.0,773.0,954.56,755.39
2016,8,8,15,0,840.0,117.0,8.0,18.0,740.0,928.88,738.14
2016,8,8,15,15,826.5,114.5,8.0,17.5,698.5,893.06,714.52
2016,8,8,15,30,813.0,112.0,8.0,17.0,657.0,854.93,688.95
2016,8,8,15,45,809.0,103.5,8.0,17.0,613.5,815.91,661.18
2016,8,8,16,0,805.0,95.0,8.0,17.0,570.0,774.34,631.21
2016,8,8,16,15,782.5,92.0,7.9,17.0,520.5,722.51,592.73
2016,8,8,16,30,760.0,89.0,7.8,17.0,471.0,670.05,553.3
2016,8,8,16,45,739.5,82.0,7.75,17.0,420.5,614.09,510.08
2016,8,8,17,0,719.0,75.0,7.7,17.0,370.0,558.0,464.55
2016,8,8,17,15,678.5,70.5,7.6,16.5,317.5,495.34,412.91
2016,8,8,17,30,638.0,66.0,7.5,16.0,265.0,433.22,360.13
2016,8,8,17,45,585.0,58.5,7.45,16.0,214.5,364.47,299.7
2016,8,8,18,0,532.0,51.0,7.4,16.0,164.0,300.49,241.75
2016,8,8,18,15,438.5,42.0,7.25,15.5,118.0,224.97,174.29
2016,8,8,18,30,345.0,33.0,7.1,15.0,72.0,159.77,114.07
2016,8,8,18,45,172.5,16.5,7.0,15.0,36.0,71.52,14.13
2016,8,8,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,5,45,169.0,17.0,4.85,15.5,36.5,13.16,0.0
2016,8,9,6,0,338.0,34.0,4.9,16.0,73.0,26.96,16.97
2016,8,9,6,15,429.5,43.0,4.8,16.0,118.5,32.71,22.9
2016,8,9,6,30,521.0,52.0,4.7,16.0,164.0,38.2,28.14
2016,8,9,6,45,260.5,63.0,4.65,16.0,119.0,45.19,34.54
2016,8,9,7,0,0.0,74.0,4.6,16.0,74.0,67.84,54.65
2016,8,9,7,15,0.0,88.5,4.35,16.0,88.5,80.78,62.86
2016,8,9,7,30,0.0,103.0,4.1,16.0,103.0,93.91,73.69
2016,8,9,7,45,0.0,109.5,3.95,16.5,109.5,100.31,78.62
2016,8,9,8,0,0.0,116.0,3.8,17.0,116.0,106.6,83.38
2016,8,9,8,15,5.5,156.5,3.5,17.0,159.5,143.96,113.52
2016,8,9,8,30,11.0,197.0,3.2,17.0,203.0,182.08,143.86
2016,8,9,8,45,13.0,213.0,2.95,17.0,221.0,198.66,156.65
2016,8,9,9,0,15.0,229.0,2.7,17.0,239.0,215.52,169.6
2016,8,9,9,15,16.0,242.5,2.5,17.0,254.0,229.94,180.55
2016,8,9,9,30,17.0,256.0,2.3,17.0,269.0,244.5,191.52
2016,8,9,9,45,17.5,267.0,2.1,17.5,281.0,256.63,200.11
2016,8,9,10,0,18.0,278.0,1.9,18.0,293.0,268.81,208.64
2016,8,9,10,15,40.5,329.0,1.9,18.0,363.0,333.75,258.38
2016,8,9,10,30,63.0,380.0,1.9,18.0,433.0,401.68,309.25
2016,8,9,10,45,60.5,390.0,1.9,18.5,442.5,414.39,317.4
2016,8,9,11,0,58.0,400.0,1.9,19.0,452.0,426.84,325.59
2016,8,9,11,15,72.0,419.0,2.0,19.0,485.0,461.87,351.65
