Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,11,30,86.0,438.0,2.1,19.0,518.0,497.94,378.21
2016,8,9,11,45,162.5,447.5,2.25,19.0,598.5,589.88,446.94
2016,8,9,12,0,239.0,457.0,2.4,19.0,679.0,679.32,512.4
2016,8,9,12,15,254.0,453.5,2.55,19.0,689.5,707.67,532.78
2016,8,9,12,30,269.0,450.0,2.7,19.0,700.0,727.76,547.98
2016,8,9,12,45,241.0,451.0,2.9,19.0,674.0,708.89,534.97
2016,8,9,13,0,213.0,452.0,3.1,19.0,648.0,677.16,513.09
2016,8,9,13,15,207.5,444.5,3.2,19.0,632.5,668.07,507.48
2016,8,9,13,30,202.0,437.0,3.3,19.0,617.0,657.85,500.91
2016,8,9,13,45,198.5,425.0,3.4,19.0,598.0,643.78,491.74
2016,8,9,14,0,195.0,413.0,3.5,19.0,579.0,628.69,481.83
2016,8,9,14,15,316.0,361.5,3.6,19.0,619.5,705.99,542.84
2016,8,9,14,30,437.0,310.0,3.7,19.0,660.0,777.8,598.62
2016,8,9,14,45,314.5,327.0,3.8,19.0,573.5,660.52,511.89
2016,8,9,15,0,192.0,344.0,3.9,19.0,487.0,546.77,426.21
2016,8,9,15,15,192.0,323.0,4.05,19.0,459.0,520.57,408.51
2016,8,9,15,30,192.0,302.0,4.2,19.0,431.0,493.52,389.52
2016,8,9,15,45,179.5,280.0,4.35,19.0,394.0,453.98,360.49
2016,8,9,16,0,167.0,258.0,4.5,19.0,357.0,414.58,331.15
2016,8,9,16,15,160.5,234.5,4.6,18.5,323.0,378.39,304.51
2016,8,9,16,30,154.0,211.0,4.7,18.0,289.0,342.13,277.24
2016,8,9,16,45,107.0,185.0,4.8,18.0,236.0,275.34,223.4
2016,8,9,17,0,60.0,159.0,4.9,18.0,183.0,203.59,164.68
2016,8,9,17,15,51.0,137.5,4.95,17.5,156.5,173.29,140.16
2016,8,9,17,30,42.0,116.0,5.0,17.0,130.0,143.73,115.71
2016,8,9,17,45,231.0,89.5,5.1,17.0,140.0,217.73,177.17
2016,8,9,18,0,420.0,63.0,5.2,17.0,150.0,264.98,211.6
2016,8,9,18,15,326.5,50.5,5.15,16.5,106.5,190.76,146.63
2016,8,9,18,30,233.0,38.0,5.1,16.0,63.0,129.38,91.21
2016,8,9,18,45,116.5,19.0,5.1,16.0,31.5,58.07,2.6
2016,8,9,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,5,45,134.0,18.0,3.35,15.5,32.5,14.09,0.0
2016,8,10,6,0,268.0,36.0,3.3,16.0,65.0,27.98,17.74
2016,8,10,6,15,358.5,47.0,3.15,16.0,109.0,36.42,26.11
2016,8,10,6,30,449.0,58.0,3.0,16.0,153.0,43.47,32.79
2016,8,10,6,45,224.5,67.0,2.95,16.0,114.5,48.13,37.15
2016,8,10,7,0,0.0,76.0,2.9,16.0,76.0,69.44,56.06
2016,8,10,7,15,0.0,92.0,2.75,16.0,92.0,83.62,65.22
2016,8,10,7,30,0.0,108.0,2.6,16.0,108.0,98.05,77.11
2016,8,10,7,45,21.0,152.0,2.5,16.5,162.5,138.99,109.58
2016,8,10,8,0,42.0,196.0,2.4,17.0,217.0,177.78,139.75
2016,8,10,8,15,33.0,206.5,2.3,17.0,224.5,189.34,149.1
2016,8,10,8,30,24.0,217.0,2.2,17.0,232.0,203.42,160.32
2016,8,10,8,45,25.5,235.5,2.1,17.5,252.0,222.94,175.11
2016,8,10,9,0,27.0,254.0,2.0,18.0,272.0,239.63,187.47
2016,8,10,9,15,16.5,226.0,1.95,18.0,237.0,215.55,168.23
2016,8,10,9,30,6.0,198.0,1.9,18.0,202.0,186.21,144.82
2016,8,10,9,45,14.5,247.5,1.85,18.0,259.0,237.2,184.65
2016,8,10,10,0,23.0,297.0,1.8,18.0,316.0,289.41,224.53
2016,8,10,10,15,30.0,324.0,1.85,18.0,349.5,321.93,249.0
2016,8,10,10,30,37.0,351.0,1.9,18.0,383.0,355.64,274.27
2016,8,10,10,45,29.0,334.5,2.0,18.5,360.0,337.77,259.92
2016,8,10,11,0,21.0,318.0,2.1,19.0,337.0,315.22,242.24
2016,8,10,11,15,40.5,367.0,2.25,19.0,404.0,385.05,295.35
2016,8,10,11,30,60.0,416.0,2.4,19.0,471.0,453.6,346.35
2016,8,10,11,45,61.5,421.5,2.55,19.0,478.5,464.8,354.5
2016,8,10,12,0,63.0,427.0,2.7,19.0,486.0,475.89,362.91
2016,8,10,12,15,61.5,425.0,2.9,19.0,483.0,476.4,363.63
2016,8,10,12,30,60.0,423.0,3.1,19.0,480.0,476.47,364.1
2016,8,10,12,45,50.5,406.0,3.35,19.0,453.5,452.8,346.91
2016,8,10,13,0,41.0,389.0,3.6,19.0,427.0,428.36,329.06
2016,8,10,13,15,51.5,396.0,3.85,19.0,442.5,448.42,345.07
2016,8,10,13,30,62.0,403.0,4.1,19.0,458.0,468.48,360.94
2016,8,10,13,45,67.0,396.0,4.35,19.0,454.0,468.0,361.53
2016,8,10,14,0,72.0,389.0,4.6,19.0,450.0,467.14,362.03
2016,8,10,14,15,75.0,376.5,4.7,19.0,438.5,457.95,355.97
2016,8,10,14,30,78.0,364.0,4.8,19.0,427.0,448.3,349.61
2016,8,10,14,45,61.5,335.0,4.95,19.0,383.5,401.5,314.32
2016,8,10,15,0,45.0,306.0,5.1,19.0,340.0,354.95,278.83
2016,8,10,15,15,40.5,284.5,5.1,18.5,313.5,327.96,258.95
2016,8,10,15,30,36.0,263.0,5.1,18.0,287.0,300.98,238.81
2016,8,10,15,45,34.0,243.5,5.15,18.0,265.0,278.41,221.61
2016,8,10,16,0,32.0,224.0,5.2,18.0,243.0,255.81,204.23
2016,8,10,16,15,16.0,180.0,5.15,17.5,189.5,186.76,149.0
2016,8,10,16,30,0.0,136.0,5.1,17.0,136.0,130.03,102.78
2016,8,10,16,45,0.0,113.0,5.05,17.0,113.0,107.35,84.38
2016,8,10,17,0,0.0,90.0,5.0,17.0,90.0,84.72,65.77
2016,8,10,17,15,0.0,77.0,4.9,16.5,77.0,72.21,55.55
2016,8,10,17,30,0.0,64.0,4.8,16.0,64.0,59.7,45.13
2016,8,10,17,45,243.5,58.5,4.75,16.0,108.5,194.71,158.97
2016,8,10,18,0,487.0,53.0,4.7,16.0,153.0,282.2,225.57
2016,8,10,18,15,392.5,42.5,4.55,15.5,108.0,207.36,159.2
2016,8,10,18,30,298.0,32.0,4.4,15.0,63.0,143.14,99.79
2016,8,10,18,45,149.0,16.0,4.3,15.0,31.5,63.44,0.0
2016,8,10,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,97.0,17.5,1.6,14.5,28.0,13.7,0.0
2016,8,11,6,0,194.0,35.0,1.8,15.0,56.0,27.15,17.04
2016,8,11,6,15,274.0,50.5,1.85,15.0,98.0,38.46,27.99
2016,8,11,6,30,354.0,66.0,1.9,15.0,140.0,49.28,38.05
2016,8,11,6,45,177.0,68.5,2.0,15.5,105.5,53.94,42.37
2016,8,11,7,0,0.0,71.0,2.1,16.0,71.0,65.28,52.38
2016,8,11,7,15,0.0,86.0,2.1,16.0,86.0,78.63,61.03
2016,8,11,7,30,0.0,101.0,2.1,16.0,101.0,92.17,72.19
2016,8,11,7,45,0.0,108.5,2.1,16.5,108.5,99.41,77.81
2016,8,11,8,0,0.0,116.0,2.1,17.0,116.0,106.57,83.29
2016,8,11,8,15,27.0,178.5,2.05,17.0,194.5,165.13,129.89
2016,8,11,8,30,54.0,241.0,2.0,17.0,273.0,229.02,180.07
2016,8,11,8,45,54.5,261.0,1.95,17.5,295.5,251.89,197.42
2016,8,11,9,0,55.0,281.0,1.9,18.0,318.0,274.96,214.75
2016,8,11,9,15,58.0,301.0,1.85,18.0,342.0,299.48,233.37
2016,8,11,9,30,61.0,321.0,1.8,18.0,366.0,324.47,252.13
2016,8,11,9,45,42.0,308.0,1.75,18.0,340.0,307.35,238.44
2016,8,11,10,0,23.0,295.0,1.7,18.0,314.0,287.63,222.77
2016,8,11,10,15,31.0,324.0,1.65,18.0,350.5,322.74,249.38
2016,8,11,10,30,39.0,353.0,1.6,18.0,387.0,359.12,276.38
2016,8,11,10,45,29.0,331.5,1.55,18.5,357.0,335.09,257.14
2016,8,11,11,0,19.0,310.0,1.5,19.0,327.0,306.11,234.47
2016,8,11,11,15,19.5,317.0,1.45,19.0,335.0,314.69,240.84
2016,8,11,11,30,20.0,324.0,1.4,19.0,343.0,323.29,247.03
2016,8,11,11,45,20.5,325.5,1.4,19.0,345.5,326.61,249.41
2016,8,11,12,0,21.0,327.0,1.4,19.0,348.0,329.86,251.81
2016,8,11,12,15,42.5,376.5,1.45,19.0,416.5,409.55,311.49
2016,8,11,12,30,64.0,426.0,1.5,19.0,485.0,483.68,365.55
2016,8,11,12,45,60.0,418.0,1.55,19.0,473.5,474.78,358.84
2016,8,11,13,0,56.0,410.0,1.6,19.0,462.0,465.34,352.33
2016,8,11,13,15,80.5,418.5,1.65,19.0,491.0,501.4,379.75
2016,8,11,13,30,105.0,427.0,1.7,19.0,520.0,537.48,406.75
2016,8,11,13,45,87.5,407.0,1.8,19.5,483.5,500.59,379.56
2016,8,11,14,0,70.0,387.0,1.9,20.0,447.0,463.25,352.27
2016,8,11,14,15,72.5,374.0,1.95,19.5,434.0,453.03,346.49
2016,8,11,14,30,75.0,361.0,2.0,19.0,421.0,442.36,340.19
2016,8,11,14,45,68.5,340.0,2.05,19.0,393.0,413.9,319.71
2016,8,11,15,0,62.0,319.0,2.1,19.0,365.0,385.31,299.0
2016,8,11,15,15,52.0,293.5,2.15,19.0,330.5,348.53,271.75
2016,8,11,15,30,42.0,268.0,2.2,19.0,296.0,312.0,244.35
2016,8,11,15,45,39.0,247.0,2.25,19.0,272.0,286.74,225.57
2016,8,11,16,0,36.0,226.0,2.3,19.0,248.0,261.5,206.55
2016,8,11,16,15,25.5,199.0,2.35,18.5,214.0,214.17,169.87
2016,8,11,16,30,15.0,172.0,2.4,18.0,180.0,178.5,141.85
2016,8,11,16,45,7.5,140.5,2.45,18.0,144.5,140.96,111.63
2016,8,11,17,0,0.0,109.0,2.5,18.0,109.0,104.19,81.55
2016,8,11,17,15,0.0,92.5,2.6,17.5,92.5,88.13,68.6
2016,8,11,17,30,0.0,76.0,2.7,17.0,76.0,72.06,55.33
2016,8,11,17,45,211.0,67.5,2.85,17.0,110.0,181.22,146.65
2016,8,11,18,0,422.0,59.0,3.0,17.0,144.0,260.41,206.43
2016,8,11,18,15,330.5,46.0,3.0,16.5,100.5,187.68,142.87
2016,8,11,18,30,239.0,33.0,3.0,16.0,57.0,124.75,85.25
2016,8,11,18,45,119.5,16.5,3.0,16.0,28.5,54.51,0.0
2016,8,11,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,12,5,45,161.0,15.5,1.3,14.5,32.5,12.04,0.0
2016,8,12,6,0,322.0,31.0,1.3,15.0,65.0,24.5,14.72
2016,8,12,6,15,415.0,41.0,1.2,15.0,110.5,31.27,21.71
2016,8,12,6,30,508.0,51.0,1.1,15.0,156.0,37.68,27.82
2016,8,12,6,45,569.0,57.5,1.05,15.5,207.0,40.78,30.74
2016,8,12,7,0,630.0,64.0,1.0,16.0,258.0,43.75,33.38
2016,8,12,7,15,315.0,84.5,0.95,16.0,181.5,69.46,46.85
2016,8,12,7,30,0.0,105.0,0.9,16.0,105.0,95.48,74.9
2016,8,12,7,45,0.0,128.5,0.9,16.5,128.5,116.31,91.62
2016,8,12,8,0,0.0,152.0,0.9,17.0,152.0,137.35,108.21
2016,8,12,8,15,0.5,160.0,0.95,17.0,160.5,145.54,114.41
2016,8,12,8,30,1.0,168.0,1.0,17.0,169.0,153.68,120.57
2016,8,12,8,45,5.5,191.5,1.05,17.5,195.5,176.98,138.49
2016,8,12,9,0,10.0,215.0,1.1,18.0,222.0,200.98,156.73
2016,8,12,9,15,18.5,247.5,1.2,18.0,261.5,235.66,183.48
2016,8,12,9,30,27.0,280.0,1.3,18.0,301.0,269.86,209.61
2016,8,12,9,45,21.0,271.5,1.4,18.5,288.0,262.89,203.49
2016,8,12,10,0,15.0,263.0,1.5,19.0,275.0,253.26,195.49
2016,8,12,10,15,21.5,296.5,1.6,19.0,315.0,290.16,223.68
2016,8,12,10,30,28.0,330.0,1.7,19.0,355.0,329.74,253.46
2016,8,12,10,45,35.5,353.5,1.8,19.0,385.5,361.0,276.8
2016,8,12,11,0,43.0,377.0,1.9,19.0,416.0,393.17,300.74
2016,8,12,11,15,40.0,378.5,2.05,19.0,415.0,396.01,302.73
2016,8,12,11,30,37.0,380.0,2.2,19.0,414.0,398.47,304.61
2016,8,12,11,45,60.0,410.0,2.35,19.5,465.5,452.51,344.76
2016,8,12,12,0,83.0,440.0,2.5,20.0,517.0,508.18,385.3
2016,8,12,12,15,89.5,443.5,2.65,20.0,526.0,522.5,396.0
2016,8,12,12,30,96.0,447.0,2.8,20.0,535.0,536.71,406.9
2016,8,12,12,45,106.5,446.5,2.95,20.0,544.0,550.56,417.77
2016,8,12,13,0,117.0,446.0,3.1,20.0,553.0,575.78,436.78
2016,8,12,13,15,133.5,440.0,3.25,20.0,560.0,589.84,448.12
2016,8,12,13,30,150.0,434.0,3.4,20.0,567.0,603.22,459.1
2016,8,12,13,45,131.5,419.0,3.55,20.0,533.5,570.99,436.05
2016,8,12,14,0,113.0,404.0,3.7,20.0,500.0,538.09,412.48
2016,8,12,14,15,95.5,383.0,3.75,19.5,462.0,485.74,375.02
2016,8,12,14,30,78.0,362.0,3.8,19.0,424.0,446.63,346.79
2016,8,12,14,45,74.5,342.5,3.85,19.0,399.5,422.62,329.47
2016,8,12,15,0,71.0,323.0,3.9,19.0,375.0,398.36,311.78
2016,8,12,15,15,115.0,311.0,3.95,19.0,389.5,438.14,344.5
2016,8,12,15,30,159.0,299.0,4.0,19.0,404.0,461.86,364.75
2016,8,12,15,45,136.5,275.5,4.05,19.0,361.5,413.25,327.81
2016,8,12,16,0,114.0,252.0,4.1,19.0,319.0,365.59,291.34
2016,8,12,16,15,59.0,204.5,4.1,19.0,239.0,255.9,204.4
2016,8,12,16,30,4.0,157.0,4.1,19.0,159.0,154.86,122.17
2016,8,12,16,45,2.0,142.5,4.1,19.0,144.0,139.46,110.08
2016,8,12,17,0,0.0,128.0,4.1,19.0,129.0,124.29,97.91
2016,8,12,17,15,0.0,109.0,4.05,18.5,109.5,105.68,82.93
2016,8,12,17,30,0.0,90.0,4.0,18.0,90.0,87.03,67.61
2016,8,12,17,45,216.5,73.0,3.95,18.0,116.0,190.44,153.69
2016,8,12,18,0,433.0,56.0,3.9,18.0,142.0,261.22,206.33
2016,8,12,18,15,336.5,44.0,3.85,17.5,98.5,187.27,141.73
2016,8,12,18,30,240.0,32.0,3.8,17.0,55.0,123.73,82.79
2016,8,12,18,45,120.0,16.0,3.8,16.5,27.5,53.47,0.0
2016,8,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,138.0,16.0,2.0,15.5,30.5,12.57,0.0
2016,8,13,6,0,276.0,32.0,2.0,16.0,61.0,25.55,15.35
2016,8,13,6,15,369.5,43.0,2.0,16.0,105.0,33.16,23.2
2016,8,13,6,30,463.0,54.0,2.0,16.0,149.0,40.37,30.02
2016,8,13,6,45,254.0,84.0,2.05,16.5,138.5,65.37,52.24
2016,8,13,7,0,45.0,114.0,2.1,17.0,128.0,94.5,77.73
2016,8,13,7,15,51.5,135.5,2.1,17.0,154.5,113.7,88.93
2016,8,13,7,30,58.0,157.0,2.1,17.0,181.0,137.02,106.6
2016,8,13,7,45,90.5,183.0,2.1,17.5,225.5,168.66,130.2
2016,8,13,8,0,123.0,209.0,2.1,18.0,270.0,200.65,154.38
2016,8,13,8,15,127.0,232.5,2.05,18.0,301.5,231.59,179.3
2016,8,13,8,30,131.0,256.0,2.0,18.0,333.0,263.25,204.61
2016,8,13,8,45,120.0,277.0,2.0,18.5,352.0,287.74,223.83
2016,8,13,9,0,109.0,298.0,2.0,19.0,371.0,313.33,243.36
2016,8,13,9,15,146.0,320.5,2.05,19.0,424.5,358.64,278.13
2016,8,13,9,30,183.0,343.0,2.1,19.0,478.0,410.3,317.41
2016,8,13,9,45,190.0,361.0,2.15,19.5,507.0,443.75,341.78
2016,8,13,10,0,197.0,379.0,2.2,20.0,536.0,477.73,366.24
2016,8,13,10,15,227.0,389.5,2.35,20.0,577.0,521.53,399.06
2016,8,13,10,30,257.0,400.0,2.5,20.0,618.0,569.6,434.66
2016,8,13,10,45,271.0,408.5,2.65,20.5,643.5,603.99,458.99
2016,8,13,11,0,285.0,417.0,2.8,21.0,669.0,638.8,483.46
2016,8,13,11,15,354.0,395.5,3.0,21.0,714.0,692.23,523.78
2016,8,13,11,30,423.0,374.0,3.2,21.0,759.0,753.68,569.27
2016,8,13,11,45,431.5,374.5,3.45,21.0,770.0,778.91,587.82
2016,8,13,12,0,440.0,375.0,3.7,21.0,781.0,802.88,605.72
2016,8,13,12,15,364.5,407.0,4.0,21.0,743.5,768.46,580.63
2016,8,13,12,30,289.0,439.0,4.3,21.0,706.0,737.55,557.68
2016,8,13,12,45,275.0,438.5,4.6,21.0,690.5,731.15,554.51
2016,8,13,13,0,261.0,438.0,4.9,21.0,675.0,723.11,550.02
2016,8,13,13,15,382.0,385.5,5.05,21.0,725.5,794.48,606.32
2016,8,13,13,30,503.0,333.0,5.2,21.0,776.0,875.88,668.55
2016,8,13,13,45,484.0,326.5,5.4,21.0,744.0,851.14,652.08
2016,8,13,14,0,465.0,320.0,5.6,21.0,712.0,824.28,634.46
2016,8,13,14,15,456.0,310.5,5.65,21.0,683.5,802.23,619.76
2016,8,13,14,30,447.0,301.0,5.7,21.0,655.0,778.26,603.58
2016,8,13,14,45,470.5,276.0,5.8,21.0,633.0,766.88,597.84
2016,8,13,15,0,494.0,251.0,5.9,21.0,611.0,752.21,589.59
2016,8,13,15,15,422.0,258.5,5.85,20.5,554.0,683.21,538.76
2016,8,13,15,30,350.0,266.0,5.8,20.0,497.0,604.55,480.14
2016,8,13,15,45,354.5,244.0,5.8,20.0,462.5,573.39,458.15
2016,8,13,16,0,359.0,222.0,5.8,20.0,428.0,540.55,434.39
2016,8,13,16,15,317.5,207.0,5.75,19.5,377.5,478.89,387.42
2016,8,13,16,30,276.0,192.0,5.7,19.0,327.0,419.65,341.49
2016,8,13,16,45,228.0,174.0,5.7,19.0,277.0,355.36,289.98
2016,8,13,17,0,180.0,156.0,5.7,19.0,227.0,285.54,233.23
2016,8,13,17,15,163.5,135.0,5.65,18.5,192.5,244.78,200.06
2016,8,13,17,30,147.0,114.0,5.6,18.0,158.0,205.31,167.13
2016,8,13,17,45,285.5,84.5,5.55,18.0,147.5,245.3,198.69
2016,8,13,18,0,424.0,55.0,5.5,18.0,137.0,255.67,202.25
2016,8,13,18,15,327.0,43.0,5.4,17.5,94.5,182.21,137.77
2016,8,13,18,30,230.0,31.0,5.3,17.0,52.0,119.38,78.16
2016,8,13,18,45,115.0,15.5,5.2,17.0,26.0,42.96,0.0
2016,8,13,19,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,45,123.5,16.0,2.85,15.5,28.5,12.58,0.0
2016,8,14,6,0,247.0,32.0,2.9,16.0,57.0,24.92,14.67
2016,8,14,6,15,339.5,44.0,2.9,16.0,100.5,34.2,24.05
2016,8,14,6,30,432.0,56.0,2.9,16.0,144.0,42.25,31.64
2016,8,14,6,45,216.0,65.0,2.9,16.0,109.0,46.9,36.03
2016,8,14,7,0,0.0,74.0,2.9,16.0,74.0,67.63,54.46
2016,8,14,7,15,0.0,90.0,2.9,16.5,90.0,81.79,63.59
2016,8,14,7,30,0.0,106.0,2.9,17.0,106.0,96.24,75.35
2016,8,14,7,45,5.0,136.5,2.95,17.5,139.5,123.64,97.36
2016,8,14,8,0,10.0,167.0,3.0,18.0,173.0,151.92,119.73
2016,8,14,8,15,25.0,198.5,3.0,18.0,213.5,184.69,145.38
2016,8,14,8,30,40.0,230.0,3.0,18.0,254.0,215.48,169.39
2016,8,14,8,45,34.5,241.5,3.05,18.0,263.0,228.03,179.21
2016,8,14,9,0,29.0,253.0,3.1,18.0,272.0,239.83,188.32
2016,8,14,9,15,40.0,282.0,3.15,18.0,310.5,274.35,215.13
2016,8,14,9,30,51.0,311.0,3.2,18.0,349.0,310.47,242.95
2016,8,14,9,45,89.5,344.0,3.25,18.5,414.5,368.32,287.1
2016,8,14,10,0,128.0,377.0,3.3,19.0,480.0,431.0,334.23
2016,8,14,10,15,201.5,386.0,3.35,19.0,553.5,500.7,387.49
2016,8,14,10,30,275.0,395.0,3.4,19.0,627.0,578.69,446.18
2016,8,14,10,45,308.5,397.0,3.45,19.5,664.0,623.01,478.03
2016,8,14,11,0,342.0,399.0,3.5,20.0,701.0,668.99,510.84
2016,8,14,11,15,318.5,414.0,3.6,20.0,699.0,679.88,517.94
2016,8,14,11,30,295.0,429.0,3.7,20.0,697.0,688.43,523.51
2016,8,14,11,45,374.5,400.0,3.8,20.0,743.0,745.84,567.07
2016,8,14,12,0,454.0,371.0,3.9,20.0,789.0,812.47,616.28
2016,8,14,12,15,400.5,396.0,4.0,20.0,765.0,792.24,600.64
2016,8,14,12,30,347.0,421.0,4.1,20.0,741.0,776.22,588.24
2016,8,14,12,45,299.0,430.0,4.25,20.0,704.0,746.49,566.66
2016,8,14,13,0,251.0,439.0,4.4,20.0,667.0,714.49,543.42
2016,8,14,13,15,383.5,383.5,4.55,20.0,724.5,794.11,606.04
2016,8,14,13,30,516.0,328.0,4.7,20.0,782.0,883.9,674.23
2016,8,14,13,45,450.0,343.0,4.85,20.0,731.0,834.34,638.52
2016,8,14,14,0,384.0,358.0,5.0,20.0,680.0,772.03,594.16
2016,8,14,14,15,353.0,353.5,5.1,20.0,641.5,734.71,568.01
2016,8,14,14,30,322.0,349.0,5.2,20.0,603.0,696.64,540.88
2016,8,14,14,45,309.5,334.0,5.35,20.0,569.0,664.23,518.5
2016,8,14,15,0,297.0,319.0,5.5,20.0,535.0,630.91,495.14
2016,8,14,15,15,307.5,296.0,5.55,19.5,508.0,608.69,481.29
2016,8,14,15,30,318.0,273.0,5.6,19.0,481.0,584.51,465.69
2016,8,14,15,45,275.0,258.5,5.7,19.0,429.0,523.04,418.96
2016,8,14,16,0,232.0,244.0,5.8,19.0,377.0,451.65,363.98
2016,8,14,16,15,187.0,224.0,5.8,18.5,325.0,387.37,313.96
2016,8,14,16,30,142.0,204.0,5.8,18.0,273.0,326.18,265.4
2016,8,14,16,45,121.5,180.0,5.85,18.0,234.5,280.35,228.62
2016,8,14,17,0,101.0,156.0,5.9,18.0,196.0,236.0,192.44
2016,8,14,17,15,88.5,134.5,5.8,17.5,165.5,192.83,157.09
2016,8,14,17,30,76.0,113.0,5.7,17.0,135.0,159.56,129.23
2016,8,14,17,45,237.0,85.0,5.65,17.0,134.0,214.79,174.32
2016,8,14,18,0,398.0,57.0,5.6,17.0,133.0,246.13,195.21
2016,8,14,18,15,300.0,44.0,5.4,16.5,91.0,171.74,129.84
2016,8,14,18,30,202.0,31.0,5.2,16.0,49.0,111.01,70.83
2016,8,14,18,45,101.0,15.5,5.05,16.0,24.5,39.33,0.0
2016,8,14,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,45,165.0,15.0,2.1,14.5,31.0,11.83,0.0
2016,8,15,6,0,330.0,30.0,2.1,15.0,62.0,23.96,13.78
2016,8,15,6,15,429.5,39.0,2.05,15.0,108.0,29.86,20.36
2016,8,15,6,30,529.0,48.0,2.0,15.0,154.0,35.49,25.81
2016,8,15,6,45,264.5,73.5,1.95,15.0,126.5,53.49,42.03
2016,8,15,7,0,0.0,99.0,1.9,15.0,99.0,87.24,71.97
2016,8,15,7,15,4.5,117.5,1.85,15.0,119.0,103.58,82.12
2016,8,15,7,30,9.0,136.0,1.8,15.0,139.0,121.23,96.34
2016,8,15,7,45,12.5,155.0,1.8,15.5,160.5,139.8,110.96
2016,8,15,8,0,16.0,174.0,1.8,16.0,182.0,158.92,125.88
2016,8,15,8,15,45.0,209.5,1.8,16.0,235.0,194.85,153.7
2016,8,15,8,30,74.0,245.0,1.8,16.0,288.0,238.8,187.98
2016,8,15,8,45,76.0,266.5,1.8,16.5,314.0,264.83,208.03
2016,8,15,9,0,78.0,288.0,1.8,17.0,340.0,291.23,228.1
2016,8,15,9,15,70.5,303.5,1.85,17.0,352.5,308.13,241.03
2016,8,15,9,30,63.0,319.0,1.9,17.0,365.0,324.18,253.13
2016,8,15,9,45,88.5,346.5,1.95,17.5,415.0,370.04,287.66
2016,8,15,10,0,114.0,374.0,2.0,18.0,465.0,419.38,324.21
2016,8,15,10,15,140.0,391.5,2.1,18.0,507.0,462.81,356.77
2016,8,15,10,30,166.0,409.0,2.2,18.0,549.0,508.52,390.79
2016,8,15,10,45,137.5,417.5,2.35,18.5,535.5,505.1,386.86
2016,8,15,11,0,109.0,426.0,2.5,19.0,522.0,494.77,378.05
2016,8,15,11,15,152.5,437.0,2.65,19.0,574.0,554.91,423.35
2016,8,15,11,30,196.0,448.0,2.8,19.0,626.0,613.25,466.57
2016,8,15,11,45,190.0,452.5,2.95,19.0,626.0,621.84,472.64
2016,8,15,12,0,184.0,457.0,3.1,19.0,626.0,629.41,478.3
2016,8,15,12,15,201.0,455.0,3.2,19.0,639.5,651.5,495.02
2016,8,15,12,30,218.0,453.0,3.3,19.0,653.0,673.23,511.42
2016,8,15,12,45,178.5,449.5,3.4,19.0,613.0,636.89,484.65
2016,8,15,13,0,139.0,446.0,3.5,19.0,573.0,598.75,456.61
2016,8,15,13,15,186.5,435.0,3.55,19.0,601.5,638.74,487.9
2016,8,15,13,30,234.0,424.0,3.6,19.0,630.0,677.92,518.04
2016,8,15,13,45,158.5,406.5,3.65,19.0,544.5,585.52,449.47
2016,8,15,14,0,83.0,389.0,3.7,19.0,459.0,479.42,369.87
2016,8,15,14,15,57.5,350.0,3.7,18.5,397.5,413.25,321.1
2016,8,15,14,30,32.0,311.0,3.7,18.0,336.0,347.28,271.23
2016,8,15,14,45,67.5,321.0,3.7,18.0,371.0,393.07,308.46
2016,8,15,15,0,103.0,331.0,3.7,18.0,406.0,437.76,344.21
2016,8,15,15,15,76.5,300.0,3.6,18.0,353.5,378.89,298.81
2016,8,15,15,30,50.0,269.0,3.5,18.0,301.0,321.07,253.97
2016,8,15,15,45,56.5,253.0,3.45,18.0,287.0,309.14,245.73
2016,8,15,16,0,63.0,237.0,3.4,18.0,273.0,296.62,236.81
2016,8,15,16,15,42.0,205.5,3.35,18.0,229.0,244.72,195.65
2016,8,15,16,30,21.0,174.0,3.3,18.0,185.0,185.58,148.1
2016,8,15,16,45,10.5,142.5,3.25,18.0,148.0,145.64,115.76
2016,8,15,17,0,0.0,111.0,3.2,18.0,111.0,106.7,83.74
2016,8,15,17,15,0.0,94.0,3.15,17.5,94.0,90.13,70.31
2016,8,15,17,30,0.0,77.0,3.1,17.0,77.0,73.53,56.55
2016,8,15,17,45,241.5,63.0,3.05,17.0,108.0,198.43,160.38
2016,8,15,18,0,483.0,49.0,3.0,17.0,139.0,272.17,214.11
2016,8,15,18,15,377.0,38.5,2.9,16.5,95.0,194.22,145.53
2016,8,15,18,30,271.0,28.0,2.8,16.0,51.0,127.63,78.12
2016,8,15,18,45,135.5,14.0,2.75,16.0,25.5,46.01,0.0
2016,8,15,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,5,45,151.5,15.0,1.75,14.0,29.5,11.91,0.0
2016,8,16,6,0,303.0,30.0,1.7,14.0,59.0,24.07,13.75
2016,8,16,6,15,404.5,40.5,1.6,14.0,104.5,31.32,21.71
2016,8,16,6,30,506.0,51.0,1.5,14.0,150.0,38.2,28.31
2016,8,16,6,45,300.0,83.5,1.4,14.5,147.0,61.29,49.03
2016,8,16,7,0,94.0,116.0,1.3,15.0,144.0,91.45,75.63
2016,8,16,7,15,104.5,137.5,1.3,15.0,174.5,111.26,86.61
2016,8,16,7,30,115.0,159.0,1.3,15.0,205.0,138.59,106.33
2016,8,16,7,45,87.5,178.0,1.3,15.5,216.0,164.17,127.44
2016,8,16,8,0,60.0,197.0,1.3,16.0,227.0,181.98,142.6
2016,8,16,8,15,46.5,210.0,1.4,16.0,234.5,195.62,154.0
2016,8,16,8,30,33.0,223.0,1.5,16.0,242.0,207.48,163.71
2016,8,16,8,45,44.0,249.5,1.6,16.5,277.5,238.41,187.58
2016,8,16,9,0,55.0,276.0,1.7,17.0,313.0,270.96,212.44
2016,8,16,9,15,63.5,299.5,1.8,17.0,344.0,301.27,235.77
2016,8,16,9,30,72.0,323.0,1.9,17.0,375.0,332.74,259.84
2016,8,16,9,45,109.0,350.0,2.05,17.5,434.0,385.65,299.94
2016,8,16,10,0,146.0,377.0,2.2,18.0,493.0,443.17,342.94
2016,8,16,10,15,152.5,392.5,2.3,18.0,517.5,472.7,364.77
2016,8,16,10,30,159.0,408.0,2.4,18.0,542.0,502.64,386.9
2016,8,16,10,45,145.0,419.0,2.5,18.5,543.5,512.66,393.07
2016,8,16,11,0,131.0,430.0,2.6,19.0,545.0,521.28,398.24
2016,8,16,11,15,142.0,439.0,2.7,19.0,566.0,548.14,418.13
2016,8,16,11,30,153.0,448.0,2.8,19.0,587.0,575.35,438.13
2016,8,16,11,45,183.0,450.5,2.9,19.0,618.0,613.77,466.78
2016,8,16,12,0,213.0,453.0,3.0,19.0,649.0,652.99,495.83
2016,8,16,12,15,150.5,446.0,3.1,19.0,584.0,594.16,452.01
2016,8,16,12,30,88.0,439.0,3.2,19.0,519.0,521.73,398.11
2016,8,16,12,45,75.0,425.0,3.3,19.5,493.5,498.12,380.42
2016,8,16,13,0,62.0,411.0,3.4,20.0,468.0,473.61,361.77
2016,8,16,13,15,75.0,412.5,3.45,20.0,479.5,490.83,375.4
2016,8,16,13,30,88.0,414.0,3.5,20.0,491.0,507.88,388.75
2016,8,16,13,45,86.5,401.5,3.55,20.0,475.5,495.02,379.73
2016,8,16,14,0,85.0,389.0,3.6,20.0,460.0,481.68,370.5
2016,8,16,14,15,89.0,376.0,3.7,19.5,448.0,472.78,365.56
2016,8,16,14,30,93.0,363.0,3.8,19.0,436.0,463.35,360.19
2016,8,16,14,45,103.5,347.5,3.9,19.0,425.0,456.78,356.56
2016,8,16,15,0,114.0,332.0,4.0,19.0,414.0,462.65,362.22
2016,8,16,15,15,98.0,307.5,4.1,19.0,375.0,406.93,320.39
2016,8,16,15,30,82.0,283.0,4.2,19.0,336.0,364.95,288.64
2016,8,16,15,45,89.0,263.5,4.3,19.0,317.0,348.55,277.19
2016,8,16,16,0,96.0,244.0,4.4,19.0,298.0,331.35,264.88
2016,8,16,16,15,66.5,213.5,4.4,18.5,249.5,272.81,218.9
2016,8,16,16,30,37.0,183.0,4.4,18.0,201.0,216.38,173.78
2016,8,16,16,45,18.5,146.0,4.45,18.0,155.0,154.93,123.75
2016,8,16,17,0,0.0,109.0,4.5,18.0,109.0,104.72,82.18
2016,8,16,17,15,0.0,91.5,4.5,17.5,91.5,87.62,68.25
2016,8,16,17,30,0.0,74.0,4.5,17.0,74.0,70.48,53.99
2016,8,16,17,45,201.5,65.0,4.55,17.0,101.5,173.1,139.66
2016,8,16,18,0,403.0,56.0,4.6,17.0,129.0,245.6,193.75
2016,8,16,18,15,300.0,42.0,4.5,16.5,86.5,168.7,126.25
2016,8,16,18,30,197.0,28.0,4.4,16.0,44.0,103.68,59.89
2016,8,16,18,45,98.5,14.0,4.35,16.0,22.0,36.89,0.0
2016,8,16,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,90.5,16.0,1.65,14.5,24.5,12.65,0.0
2016,8,17,6,0,181.0,32.0,1.7,15.0,49.0,25.02,14.18
2016,8,17,6,15,272.0,46.5,1.65,15.0,90.5,35.66,25.32
2016,8,17,6,30,363.0,61.0,1.6,15.0,132.0,45.86,34.9
2016,8,17,6,45,428.5,71.5,1.55,15.5,180.0,52.51,41.05
2016,8,17,7,0,494.0,82.0,1.5,16.0,228.0,58.94,46.78
2016,8,17,7,15,247.0,96.0,1.45,16.0,169.0,80.8,58.41
2016,8,17,7,30,0.0,110.0,1.4,16.0,110.0,99.42,78.25
2016,8,17,7,45,22.5,150.5,1.4,16.5,162.0,137.55,108.24
2016,8,17,8,0,45.0,191.0,1.4,17.0,214.0,174.17,136.5
2016,8,17,8,15,32.5,199.0,1.4,17.0,216.5,183.07,143.83
2016,8,17,8,30,20.0,207.0,1.4,17.0,219.0,193.46,152.21
2016,8,17,8,45,18.0,217.0,1.4,17.5,228.5,204.01,159.98
2016,8,17,9,0,16.0,227.0,1.4,18.0,238.0,214.23,167.38
2016,8,17,9,15,19.0,246.5,1.4,18.0,260.0,235.09,183.32
2016,8,17,9,30,22.0,266.0,1.4,18.0,282.0,256.39,199.46
2016,8,17,9,45,25.5,286.5,1.45,18.5,306.5,279.32,216.39
2016,8,17,10,0,29.0,307.0,1.5,19.0,331.0,302.96,233.68
2016,8,17,10,15,62.5,351.5,1.5,19.0,404.0,370.8,284.97
2016,8,17,10,30,96.0,396.0,1.5,19.0,477.0,442.42,337.86
2016,8,17,10,45,160.5,411.0,1.55,19.0,550.0,517.61,393.52
2016,8,17,11,0,225.0,426.0,1.6,19.0,623.0,595.09,449.84
2016,8,17,11,15,133.0,404.5,1.65,19.0,522.0,507.49,384.73
2016,8,17,11,30,41.0,383.0,1.7,19.0,421.0,405.92,308.65
2016,8,17,11,45,42.0,388.0,1.75,19.5,426.5,415.31,315.61
2016,8,17,12,0,43.0,393.0,1.8,20.0,432.0,424.64,321.89
2016,8,17,12,15,40.5,387.5,1.85,20.0,424.5,419.89,318.44
2016,8,17,12,30,38.0,382.0,1.9,20.0,417.0,414.71,314.79
2016,8,17,12,45,44.0,388.5,2.0,20.0,428.5,429.91,326.53
2016,8,17,13,0,50.0,395.0,2.1,20.0,440.0,445.16,338.22
2016,8,17,13,15,64.5,401.5,2.2,20.0,458.5,468.94,356.53
2016,8,17,13,30,79.0,408.0,2.3,20.0,477.0,492.71,374.78
2016,8,17,13,45,56.0,371.0,2.4,20.0,419.5,432.02,330.17
2016,8,17,14,0,33.0,334.0,2.5,20.0,362.0,371.01,284.89
2016,8,17,14,15,43.5,335.5,2.65,19.5,371.0,384.29,296.73
2016,8,17,14,30,54.0,337.0,2.8,19.0,380.0,397.31,308.16
2016,8,17,14,45,60.0,325.5,2.95,19.0,370.5,391.4,304.7
2016,8,17,15,0,66.0,314.0,3.1,19.0,361.0,385.03,300.97
2016,8,17,15,15,58.0,290.0,3.2,19.0,330.0,351.56,275.96
2016,8,17,15,30,50.0,266.0,3.3,19.0,299.0,318.21,250.84
2016,8,17,15,45,36.5,236.5,3.4,19.0,259.5,274.32,216.95
2016,8,17,16,0,23.0,207.0,3.5,19.0,220.0,220.91,175.0
2016,8,17,16,15,25.0,191.5,3.55,18.5,204.5,206.74,164.71
2016,8,17,16,30,27.0,176.0,3.6,18.0,189.0,201.42,161.32
2016,8,17,16,45,13.5,145.5,3.65,18.0,152.0,151.19,120.47
2016,8,17,17,0,0.0,115.0,3.7,18.0,115.0,111.21,87.53
2016,8,17,17,15,0.0,96.5,3.7,17.5,96.5,93.07,72.78
2016,8,17,17,30,0.0,78.0,3.7,17.0,78.0,74.88,57.66
2016,8,17,17,45,171.0,67.5,3.7,17.0,98.5,161.9,130.1
2016,8,17,18,0,342.0,57.0,3.7,17.0,119.0,219.64,172.62
2016,8,17,18,15,244.5,42.0,3.6,16.5,78.5,148.89,110.65
2016,8,17,18,30,147.0,27.0,3.5,16.0,38.0,86.59,45.85
2016,8,17,18,45,73.5,13.5,3.45,16.0,19.0,30.28,0.0
2016,8,17,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,66.5,15.5,0.9,14.5,21.5,14.77,0.0
2016,8,18,6,0,133.0,31.0,0.9,15.0,43.0,24.21,13.28
2016,8,18,6,15,216.5,48.5,0.9,15.0,83.0,37.26,26.69
2016,8,18,6,30,300.0,66.0,0.9,15.0,123.0,49.75,38.32
2016,8,18,6,45,362.0,79.0,0.95,15.5,170.0,58.16,46.04
2016,8,18,7,0,424.0,92.0,1.0,16.0,217.0,66.17,53.15
2016,8,18,7,15,212.0,99.0,1.05,16.0,161.5,81.82,59.97
2016,8,18,7,30,0.0,106.0,1.1,16.0,106.0,96.08,75.45
2016,8,18,7,45,26.5,149.5,1.15,16.5,162.5,133.5,104.7
2016,8,18,8,0,53.0,193.0,1.2,17.0,219.0,177.33,138.67
2016,8,18,8,15,30.0,188.5,1.3,17.0,203.5,173.95,136.55
2016,8,18,8,30,7.0,184.0,1.4,17.0,188.0,169.46,133.34
2016,8,18,8,45,19.5,218.5,1.5,17.5,231.0,205.89,161.63
2016,8,18,9,0,32.0,253.0,1.6,18.0,274.0,241.36,188.75
2016,8,18,9,15,28.5,262.5,1.65,18.0,282.5,252.0,196.68
2016,8,18,9,30,25.0,272.0,1.7,18.0,291.0,263.44,205.23
2016,8,18,9,45,40.5,307.5,1.8,18.5,339.5,306.69,238.0
2016,8,18,10,0,56.0,343.0,1.9,19.0,388.0,353.33,272.78
2016,8,18,10,15,76.0,369.0,1.95,19.0,432.0,396.46,305.09
2016,8,18,10,30,96.0,395.0,2.0,19.0,476.0,441.68,338.66
2016,8,18,10,45,104.0,409.0,2.1,19.0,498.5,468.1,358.06
2016,8,18,11,0,112.0,423.0,2.2,19.0,521.0,499.6,381.15
2016,8,18,11,15,194.5,426.5,2.25,19.0,600.0,581.69,442.7
2016,8,18,11,30,277.0,430.0,2.3,19.0,679.0,674.83,510.53
2016,8,18,11,45,287.5,422.5,2.35,19.0,683.0,689.69,520.94
2016,8,18,12,0,298.0,415.0,2.4,19.0,687.0,703.69,531.38
2016,8,18,12,15,292.0,424.5,2.4,19.0,691.0,718.1,541.11
2016,8,18,12,30,286.0,434.0,2.4,19.0,695.0,731.19,549.9
2016,8,18,12,45,298.5,426.0,2.4,19.0,696.5,743.11,558.79
2016,8,18,13,0,311.0,418.0,2.4,19.0,698.0,753.71,566.81
2016,8,18,13,15,325.0,405.5,2.35,19.0,693.0,759.57,571.46
2016,8,18,13,30,339.0,393.0,2.3,19.0,688.0,763.75,575.04
2016,8,18,13,45,200.0,381.5,2.3,19.0,554.5,600.92,457.5
2016,8,18,14,0,61.0,370.0,2.3,19.0,421.0,437.78,335.55
2016,8,18,14,15,76.0,364.5,2.25,19.0,425.5,447.98,344.94
2016,8,18,14,30,91.0,359.0,2.2,19.0,430.0,457.55,352.99
2016,8,18,14,45,88.0,340.0,2.15,19.0,406.0,434.28,336.18
2016,8,18,15,0,85.0,321.0,2.1,19.0,382.0,410.69,319.22
2016,8,18,15,15,101.5,304.5,2.1,18.5,373.0,407.21,318.72
2016,8,18,15,30,118.0,288.0,2.1,18.0,364.0,415.07,326.58
2016,8,18,15,45,97.0,262.0,2.15,18.0,321.5,354.03,280.34
2016,8,18,16,0,76.0,236.0,2.2,18.0,279.0,306.66,244.07
2016,8,18,16,15,42.5,197.5,2.25,18.0,221.0,236.72,188.82
2016,8,18,16,30,9.0,159.0,2.3,18.0,163.0,161.43,128.02
2016,8,18,16,45,14.5,146.5,2.4,18.0,152.5,153.12,121.96
2016,8,18,17,0,20.0,134.0,2.5,18.0,142.0,144.42,115.26
2016,8,18,17,15,11.0,113.5,2.6,17.5,118.0,118.11,93.7
2016,8,18,17,30,2.0,93.0,2.7,17.0,94.0,92.63,72.48
2016,8,18,17,45,89.0,78.0,2.8,17.0,94.0,129.95,103.3
2016,8,18,18,0,176.0,63.0,2.9,17.0,94.0,151.79,118.46
2016,8,18,18,15,117.5,41.0,2.85,16.5,58.5,96.01,69.98
2016,8,18,18,30,59.0,19.0,2.8,16.0,23.0,43.2,17.94
2016,8,18,18,45,29.5,9.5,2.8,16.0,11.5,15.98,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,5,45,27.5,10.0,2.45,15.5,12.5,9.53,0.0
2016,8,19,6,0,55.0,20.0,2.6,16.0,25.0,16.82,7.19
2016,8,19,6,15,99.5,43.5,2.6,16.0,59.5,35.28,24.76
2016,8,19,6,30,144.0,67.0,2.6,16.0,94.0,52.9,40.85
2016,8,19,6,45,72.0,62.5,2.65,16.0,76.0,52.96,41.33
2016,8,19,7,0,0.0,58.0,2.7,16.0,58.0,53.93,42.34
2016,8,19,7,15,0.0,72.5,2.65,16.0,72.5,67.03,51.32
2016,8,19,7,30,0.0,87.0,2.6,16.0,87.0,80.07,62.17
2016,8,19,7,45,0.0,110.0,2.55,16.5,110.0,100.5,78.86
2016,8,19,8,0,0.0,133.0,2.5,17.0,133.0,121.08,95.38
2016,8,19,8,15,0.0,148.5,2.4,17.0,148.5,135.4,106.72
2016,8,19,8,30,0.0,164.0,2.3,17.0,164.0,149.81,118.03
2016,8,19,8,45,1.0,170.0,2.2,17.5,171.0,156.3,122.61
2016,8,19,9,0,2.0,176.0,2.1,18.0,178.0,162.84,127.23
2016,8,19,9,15,9.0,211.5,1.95,18.0,218.5,198.94,155.53
2016,8,19,9,30,16.0,247.0,1.8,18.0,259.0,236.08,184.21
2016,8,19,9,45,23.0,277.0,1.65,18.5,295.0,269.3,209.06
2016,8,19,10,0,30.0,307.0,1.5,19.0,331.0,303.85,234.49
2016,8,19,10,15,42.0,336.5,1.45,19.0,371.0,342.97,263.67
