Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,10,30,54.0,366.0,1.4,19.0,411.0,383.63,293.58
2016,8,19,10,45,64.5,385.5,1.35,19.5,441.0,415.12,315.78
2016,8,19,11,0,75.0,405.0,1.3,20.0,471.0,447.6,338.42
2016,8,19,11,15,73.5,411.5,1.3,20.0,476.5,458.07,345.51
2016,8,19,11,30,72.0,418.0,1.3,20.0,482.0,468.24,352.55
2016,8,19,11,45,97.5,433.0,1.3,20.0,521.5,511.32,383.94
2016,8,19,12,0,123.0,448.0,1.3,20.0,561.0,564.34,421.65
2016,8,19,12,15,138.5,450.0,1.35,20.0,576.5,587.67,438.36
2016,8,19,12,30,154.0,452.0,1.4,20.0,592.0,610.94,455.28
2016,8,19,12,45,138.5,445.0,1.45,20.0,570.5,593.9,443.28
2016,8,19,13,0,123.0,438.0,1.5,20.0,549.0,575.69,430.74
2016,8,19,13,15,124.5,428.0,1.6,20.0,538.5,570.35,428.13
2016,8,19,13,30,126.0,418.0,1.7,20.0,528.0,564.21,424.86
2016,8,19,13,45,141.0,409.0,1.8,20.0,528.5,571.87,431.89
2016,8,19,14,0,156.0,400.0,1.9,20.0,529.0,578.61,438.21
2016,8,19,14,15,107.0,369.0,1.95,19.5,456.0,483.58,369.95
2016,8,19,14,30,58.0,338.0,2.0,19.0,383.0,402.8,310.58
2016,8,19,14,45,71.5,328.5,2.15,19.0,381.5,406.15,314.98
2016,8,19,15,0,85.0,319.0,2.3,19.0,380.0,408.72,318.39
2016,8,19,15,15,174.5,297.5,2.35,19.0,412.5,478.07,374.34
2016,8,19,15,30,264.0,276.0,2.4,19.0,445.0,541.1,424.41
2016,8,19,15,45,293.0,248.0,2.5,19.0,422.0,526.18,415.28
2016,8,19,16,0,322.0,220.0,2.6,19.0,399.0,507.96,403.92
2016,8,19,16,15,291.5,202.0,2.65,18.5,352.5,452.8,363.18
2016,8,19,16,30,261.0,184.0,2.7,18.0,306.0,399.23,322.81
2016,8,19,16,45,242.5,163.0,2.8,18.0,265.5,352.06,286.21
2016,8,19,17,0,224.0,142.0,2.9,18.0,225.0,305.9,249.47
2016,8,19,17,15,180.0,124.5,2.95,17.5,185.0,242.11,197.56
2016,8,19,17,30,136.0,107.0,3.0,17.0,145.0,191.98,155.66
2016,8,19,17,45,136.0,82.0,3.05,17.0,112.5,157.05,125.44
2016,8,19,18,0,136.0,57.0,3.1,17.0,80.0,127.75,98.93
2016,8,19,18,15,90.0,35.5,3.05,16.5,48.5,78.99,56.45
2016,8,19,18,30,44.0,14.0,3.0,16.0,17.0,31.58,9.11
2016,8,19,18,45,22.0,7.0,2.95,16.0,8.5,11.79,0.0
2016,8,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,5,45,33.5,11.0,1.4,15.5,13.5,10.48,0.0
2016,8,20,6,0,67.0,22.0,1.5,16.0,27.0,18.42,8.12
2016,8,20,6,15,119.0,44.5,1.45,16.0,63.0,36.04,25.39
2016,8,20,6,30,171.0,67.0,1.4,16.0,99.0,52.94,40.87
2016,8,20,6,45,223.5,88.0,1.4,16.0,143.5,68.15,54.67
2016,8,20,7,0,276.0,109.0,1.4,16.0,188.0,82.79,67.72
2016,8,20,7,15,138.0,94.5,1.35,16.0,134.0,81.6,61.22
2016,8,20,7,30,0.0,80.0,1.3,16.0,80.0,74.03,57.07
2016,8,20,7,45,0.0,92.0,1.3,16.5,92.0,84.96,65.9
2016,8,20,8,0,0.0,104.0,1.3,17.0,104.0,95.95,74.61
2016,8,20,8,15,0.0,122.0,1.3,17.0,122.0,112.28,87.73
2016,8,20,8,30,0.0,140.0,1.3,17.0,140.0,128.72,100.78
2016,8,20,8,45,1.5,161.5,1.35,17.5,163.0,148.97,116.54
2016,8,20,9,0,3.0,183.0,1.4,18.0,186.0,169.54,132.36
2016,8,20,9,15,5.5,198.5,1.4,18.0,203.0,185.55,144.66
2016,8,20,9,30,8.0,214.0,1.4,18.0,220.0,201.92,157.2
2016,8,20,9,45,8.5,219.5,1.45,18.5,226.0,208.32,161.6
2016,8,20,10,0,9.0,225.0,1.5,19.0,232.0,214.73,166.04
2016,8,20,10,15,13.5,256.0,1.55,19.0,267.0,247.55,191.26
2016,8,20,10,30,18.0,287.0,1.6,19.0,302.0,281.05,216.67
2016,8,20,10,45,30.5,329.0,1.65,19.0,355.5,335.2,257.62
2016,8,20,11,0,43.0,371.0,1.7,19.0,409.0,388.92,297.58
2016,8,20,11,15,47.0,383.0,1.85,19.0,425.0,407.91,311.62
2016,8,20,11,30,51.0,395.0,2.0,19.0,441.0,427.21,326.06
2016,8,20,11,45,50.0,397.0,2.15,19.5,442.5,432.23,329.26
2016,8,20,12,0,49.0,399.0,2.3,20.0,444.0,436.97,332.36
2016,8,20,12,15,78.0,420.5,2.4,20.0,491.5,490.1,372.37
2016,8,20,12,30,107.0,442.0,2.5,20.0,539.0,544.47,412.64
2016,8,20,12,45,118.0,440.0,2.7,20.0,546.5,568.75,430.88
2016,8,20,13,0,129.0,438.0,2.9,20.0,554.0,582.0,441.51
2016,8,20,13,15,96.0,414.5,2.95,20.0,500.0,515.08,392.59
2016,8,20,13,30,63.0,391.0,3.0,20.0,446.0,459.3,351.35
2016,8,20,13,45,76.0,388.0,3.15,20.0,452.0,471.06,361.47
2016,8,20,14,0,89.0,385.0,3.3,20.0,458.0,482.41,371.04
2016,8,20,14,15,105.0,374.0,3.3,19.5,457.5,487.38,376.61
2016,8,20,14,30,121.0,363.0,3.3,19.0,457.0,505.25,391.71
2016,8,20,14,45,97.5,338.0,3.35,19.0,411.0,441.58,344.25
2016,8,20,15,0,74.0,313.0,3.4,19.0,365.0,392.12,307.04
2016,8,20,15,15,106.5,299.5,3.45,19.0,369.5,406.54,320.26
2016,8,20,15,30,139.0,286.0,3.5,19.0,374.0,431.47,341.11
2016,8,20,15,45,115.0,261.0,3.6,19.0,330.5,380.52,302.18
2016,8,20,16,0,91.0,236.0,3.7,19.0,287.0,319.14,254.79
2016,8,20,16,15,92.0,213.5,3.7,18.5,261.0,293.16,235.68
2016,8,20,16,30,93.0,191.0,3.7,18.0,235.0,266.79,215.77
2016,8,20,16,45,63.5,164.0,3.75,18.0,192.0,214.36,173.23
2016,8,20,17,0,34.0,137.0,3.8,18.0,149.0,164.39,132.1
2016,8,20,17,15,24.0,115.5,3.8,17.5,123.5,134.74,107.79
2016,8,20,17,30,14.0,94.0,3.8,17.0,98.0,100.52,79.18
2016,8,20,17,45,126.5,75.5,3.8,17.0,97.5,144.51,115.25
2016,8,20,18,0,239.0,57.0,3.8,17.0,97.0,176.85,137.89
2016,8,20,18,15,161.5,38.0,3.7,16.5,60.5,114.69,83.08
2016,8,20,18,30,84.0,19.0,3.6,16.0,24.0,54.97,13.92
2016,8,20,18,45,42.0,9.5,3.55,16.0,12.0,18.74,0.0
2016,8,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,5,45,37.0,11.5,2.15,15.5,14.5,10.96,0.0
2016,8,21,6,0,74.0,23.0,2.2,16.0,29.0,19.21,8.32
2016,8,21,6,15,132.0,44.5,2.2,16.0,65.0,36.04,25.31
2016,8,21,6,30,190.0,66.0,2.2,16.0,101.0,52.24,40.21
2016,8,21,6,45,95.0,72.0,2.2,16.0,89.5,59.94,47.44
2016,8,21,7,0,0.0,78.0,2.2,16.0,78.0,70.52,56.97
2016,8,21,7,15,0.0,97.5,2.15,16.0,97.5,87.44,68.47
2016,8,21,7,30,0.0,117.0,2.1,16.0,117.0,104.92,82.91
2016,8,21,7,45,1.0,134.5,2.05,16.5,135.0,121.1,95.82
2016,8,21,8,0,2.0,152.0,2.0,17.0,153.0,137.52,108.7
2016,8,21,8,15,13.5,181.5,2.0,17.0,189.5,167.13,132.01
2016,8,21,8,30,25.0,211.0,2.0,17.0,226.0,198.43,156.53
2016,8,21,8,45,39.0,240.5,2.0,17.5,265.0,229.14,180.09
2016,8,21,9,0,53.0,270.0,2.0,18.0,304.0,265.27,207.7
2016,8,21,9,15,52.0,287.0,2.05,18.0,322.5,285.16,222.88
2016,8,21,9,30,51.0,304.0,2.1,18.0,341.0,305.01,237.93
2016,8,21,9,45,62.0,328.0,2.15,18.5,375.0,338.33,262.81
2016,8,21,10,0,73.0,352.0,2.2,19.0,409.0,373.02,288.38
2016,8,21,10,15,173.0,370.0,2.25,19.0,512.0,467.7,360.83
2016,8,21,10,30,273.0,388.0,2.3,19.0,615.0,572.83,439.16
2016,8,21,10,45,426.0,342.5,2.4,19.0,707.0,669.38,511.87
2016,8,21,11,0,579.0,297.0,2.5,19.0,799.0,773.23,588.5
2016,8,21,11,15,633.5,263.0,2.55,19.0,821.0,812.58,617.14
2016,8,21,11,30,688.0,229.0,2.6,19.0,843.0,851.92,646.16
2016,8,21,11,45,692.5,228.5,2.7,19.0,850.5,878.32,664.56
2016,8,21,12,0,697.0,228.0,2.8,19.0,858.0,902.32,681.33
2016,8,21,12,15,696.5,228.0,2.9,19.0,857.5,919.48,693.53
2016,8,21,12,30,696.0,228.0,3.0,19.0,857.0,933.79,703.95
2016,8,21,12,45,709.0,217.5,3.2,19.0,853.0,947.61,714.9
2016,8,21,13,0,722.0,207.0,3.4,19.0,849.0,958.4,723.89
2016,8,21,13,15,717.0,205.5,3.5,19.0,833.0,957.65,724.45
2016,8,21,13,30,712.0,204.0,3.6,19.0,817.0,953.73,723.05
2016,8,21,13,45,604.0,251.5,3.7,19.0,761.5,895.5,683.14
2016,8,21,14,0,496.0,299.0,3.8,19.0,706.0,832.93,637.79
2016,8,21,14,15,459.0,301.0,3.85,18.5,666.5,794.97,612.72
2016,8,21,14,30,422.0,303.0,3.9,18.0,627.0,755.89,586.3
2016,8,21,14,45,314.0,313.5,3.95,18.0,548.0,646.35,505.26
2016,8,21,15,0,206.0,324.0,4.0,18.0,469.0,539.79,424.51
2016,8,21,15,15,201.5,304.5,4.05,18.0,439.0,510.53,403.95
2016,8,21,15,30,197.0,285.0,4.1,18.0,409.0,480.67,382.37
2016,8,21,15,45,243.5,254.0,4.2,18.0,395.5,491.88,393.6
2016,8,21,16,0,290.0,223.0,4.3,18.0,382.0,485.77,391.51
2016,8,21,16,15,219.5,207.0,4.35,17.5,321.0,392.78,319.07
2016,8,21,16,30,149.0,191.0,4.4,17.0,260.0,317.08,258.62
2016,8,21,16,45,164.5,166.5,4.45,17.0,234.0,294.26,241.25
2016,8,21,17,0,180.0,142.0,4.5,17.0,208.0,269.4,221.49
2016,8,21,17,15,151.0,122.5,4.55,16.5,172.0,223.44,183.37
2016,8,21,17,30,122.0,103.0,4.6,16.0,136.0,180.19,146.72
2016,8,21,17,45,169.5,80.0,4.65,16.0,114.0,177.25,142.59
2016,8,21,18,0,217.0,57.0,4.7,16.0,92.0,167.83,131.06
2016,8,21,18,15,143.5,37.0,4.6,16.0,57.0,100.28,71.53
2016,8,21,18,30,70.0,17.0,4.5,16.0,22.0,42.86,3.1
2016,8,21,18,45,35.0,8.5,4.45,16.0,11.0,16.1,0.0
2016,8,21,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,7.5,3.5,15.5,7.5,7.15,0.0
2016,8,22,6,0,0.0,15.0,3.5,16.0,15.0,13.91,4.13
2016,8,22,6,15,0.0,33.0,3.4,16.0,33.0,30.49,20.49
2016,8,22,6,30,0.0,51.0,3.3,16.0,51.0,46.33,35.0
2016,8,22,6,45,0.0,72.5,3.2,16.0,73.0,64.72,51.63
2016,8,22,7,0,0.0,94.0,3.1,16.0,95.0,82.87,67.83
2016,8,22,7,15,7.5,114.5,3.0,16.0,118.0,100.68,79.46
2016,8,22,7,30,15.0,135.0,2.9,16.0,141.0,120.39,95.24
2016,8,22,7,45,23.0,157.0,2.85,16.5,167.5,142.49,112.57
2016,8,22,8,0,31.0,179.0,2.8,17.0,194.0,161.76,127.47
2016,8,22,8,15,50.0,208.0,2.75,17.0,235.0,194.83,153.45
2016,8,22,8,30,69.0,237.0,2.7,17.0,276.0,230.67,181.63
2016,8,22,8,45,116.5,264.5,2.7,17.5,337.0,276.69,217.06
2016,8,22,9,0,164.0,292.0,2.7,18.0,398.0,331.28,259.13
2016,8,22,9,15,196.0,310.0,2.75,18.0,445.0,375.66,293.67
2016,8,22,9,30,228.0,328.0,2.8,18.0,492.0,423.39,330.56
2016,8,22,9,45,219.5,347.5,2.85,18.5,511.5,451.15,350.91
2016,8,22,10,0,211.0,367.0,2.9,19.0,531.0,477.87,370.11
2016,8,22,10,15,269.5,369.5,2.95,19.0,587.0,536.81,414.88
2016,8,22,10,30,328.0,372.0,3.0,19.0,643.0,599.1,461.49
2016,8,22,10,45,304.0,390.0,3.15,19.0,647.0,615.35,472.76
2016,8,22,11,0,280.0,408.0,3.3,19.0,651.0,629.14,482.35
2016,8,22,11,15,243.0,423.0,3.4,19.0,636.5,626.63,479.63
2016,8,22,11,30,206.0,438.0,3.5,19.0,622.0,614.49,470.02
2016,8,22,11,45,220.5,439.5,3.6,19.0,638.0,639.03,488.5
2016,8,22,12,0,235.0,441.0,3.7,19.0,654.0,663.41,506.65
2016,8,22,12,15,266.0,433.5,3.75,19.0,673.5,703.63,536.42
2016,8,22,12,30,297.0,426.0,3.8,19.0,693.0,734.95,559.79
2016,8,22,12,45,294.5,422.0,3.9,19.0,684.5,736.17,561.07
2016,8,22,13,0,292.0,418.0,4.0,19.0,676.0,735.84,561.49
2016,8,22,13,15,235.0,419.0,4.05,19.0,624.5,672.26,515.01
2016,8,22,13,30,178.0,420.0,4.1,19.0,573.0,619.35,475.72
2016,8,22,13,45,197.0,405.5,4.2,19.0,570.5,624.82,481.53
2016,8,22,14,0,216.0,391.0,4.3,19.0,568.0,628.98,486.2
2016,8,22,14,15,242.5,370.0,4.35,19.0,561.5,645.65,500.14
2016,8,22,14,30,269.0,349.0,4.4,19.0,555.0,646.56,502.8
2016,8,22,14,45,175.0,331.0,4.45,19.0,462.5,521.04,408.18
2016,8,22,15,0,81.0,313.0,4.5,19.0,370.0,399.12,313.86
2016,8,22,15,15,87.5,294.5,4.5,19.0,352.5,384.4,303.94
2016,8,22,15,30,94.0,276.0,4.5,19.0,335.0,368.97,293.07
2016,8,22,15,45,65.0,244.0,4.5,19.0,283.5,307.83,245.15
2016,8,22,16,0,36.0,212.0,4.5,19.0,232.0,248.42,197.92
2016,8,22,16,15,25.5,186.0,4.45,18.5,199.5,202.1,161.42
2016,8,22,16,30,15.0,160.0,4.4,18.0,167.0,167.49,133.77
2016,8,22,16,45,14.0,142.5,4.35,18.0,148.5,149.23,119.15
2016,8,22,17,0,13.0,125.0,4.3,18.0,130.0,131.05,104.37
2016,8,22,17,15,6.5,104.5,4.2,17.5,107.0,106.5,84.1
2016,8,22,17,30,0.0,84.0,4.1,17.0,84.0,82.52,63.98
2016,8,22,17,45,85.0,70.5,4.05,17.0,84.0,119.57,94.4
2016,8,22,18,0,170.0,57.0,4.0,17.0,84.0,141.97,109.63
2016,8,22,18,15,108.0,35.5,3.8,16.5,50.5,86.32,60.27
2016,8,22,18,30,46.0,14.0,3.6,16.0,17.0,31.64,0.0
2016,8,22,18,45,23.0,7.0,3.45,16.0,8.5,11.88,0.0
2016,8,22,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,5,45,49.0,12.0,2.2,16.0,16.0,11.44,0.0
2016,8,23,6,0,98.0,24.0,2.2,16.0,32.0,19.98,7.85
2016,8,23,6,15,173.5,43.5,2.1,16.0,70.0,33.52,23.03
2016,8,23,6,30,249.0,63.0,2.0,16.0,108.0,47.72,36.2
2016,8,23,6,45,310.0,78.5,1.95,16.5,153.0,58.14,45.74
2016,8,23,7,0,371.0,94.0,1.9,17.0,198.0,68.05,54.56
2016,8,23,7,15,185.5,99.5,1.8,17.0,151.5,80.67,59.71
2016,8,23,7,30,0.0,105.0,1.7,17.0,105.0,95.04,74.38
2016,8,23,7,45,3.0,131.0,1.6,17.5,132.5,118.42,93.15
2016,8,23,8,0,6.0,157.0,1.5,18.0,160.0,142.45,112.07
2016,8,23,8,15,9.0,173.5,1.45,18.0,178.5,159.12,125.04
2016,8,23,8,30,12.0,190.0,1.4,18.0,197.0,176.21,138.27
2016,8,23,8,45,23.5,221.0,1.35,18.5,236.0,209.58,163.86
2016,8,23,9,0,35.0,252.0,1.3,19.0,275.0,242.11,188.44
2016,8,23,9,15,64.5,288.0,1.3,19.0,333.5,292.41,226.87
2016,8,23,9,30,94.0,324.0,1.3,19.0,392.0,346.49,267.66
2016,8,23,9,45,89.0,339.5,1.3,19.0,406.0,365.13,281.11
2016,8,23,10,0,84.0,355.0,1.3,19.0,420.0,383.22,294.16
2016,8,23,10,15,86.5,367.5,1.35,19.0,437.0,403.27,308.87
2016,8,23,10,30,89.0,380.0,1.4,19.0,454.0,423.45,323.57
2016,8,23,10,45,195.0,383.5,1.45,19.5,550.0,520.34,395.88
2016,8,23,11,0,301.0,387.0,1.5,20.0,646.0,626.6,472.26
2016,8,23,11,15,290.0,404.5,1.5,20.0,658.0,649.25,486.58
2016,8,23,11,30,279.0,422.0,1.5,20.0,670.0,670.52,500.54
2016,8,23,11,45,488.5,325.0,1.55,20.0,762.5,785.67,585.88
2016,8,23,12,0,698.0,228.0,1.6,20.0,855.0,903.39,669.17
2016,8,23,12,15,540.0,309.5,1.7,20.0,794.5,849.6,629.44
2016,8,23,12,30,382.0,391.0,1.8,20.0,734.0,781.9,580.69
2016,8,23,12,45,561.5,294.0,1.9,20.0,792.5,877.73,652.87
2016,8,23,13,0,741.0,197.0,2.0,20.0,851.0,966.4,714.91
2016,8,23,13,15,628.5,255.0,2.15,20.0,802.5,920.53,684.97
2016,8,23,13,30,516.0,313.0,2.3,20.0,754.0,868.55,648.94
2016,8,23,13,45,502.5,305.0,2.5,20.0,725.0,847.23,637.13
2016,8,23,14,0,489.0,297.0,2.7,20.0,696.0,823.65,623.19
2016,8,23,14,15,594.0,238.5,2.9,20.0,704.0,863.42,656.48
2016,8,23,14,30,699.0,180.0,3.1,20.0,712.0,893.8,680.69
2016,8,23,14,45,582.5,214.5,3.3,20.0,643.5,808.58,622.47
2016,8,23,15,0,466.0,249.0,3.5,20.0,575.0,722.05,560.28
2016,8,23,15,15,361.0,259.5,3.65,19.5,502.0,615.29,483.12
2016,8,23,15,30,256.0,270.0,3.8,19.0,429.0,527.5,417.31
2016,8,23,15,45,218.0,251.5,4.0,19.0,380.0,455.46,363.46
2016,8,23,16,0,180.0,233.0,4.2,19.0,331.0,398.34,319.67
2016,8,23,16,15,126.0,208.0,4.3,18.5,273.0,323.92,261.4
2016,8,23,16,30,72.0,183.0,4.4,18.0,215.0,243.26,196.72
2016,8,23,16,45,56.0,158.0,4.5,18.0,181.0,203.14,164.32
2016,8,23,17,0,40.0,133.0,4.6,18.0,147.0,164.27,132.35
2016,8,23,17,15,29.0,112.0,4.6,17.5,121.0,134.39,107.65
2016,8,23,17,30,18.0,91.0,4.6,17.0,95.0,100.01,78.74
2016,8,23,17,45,126.5,72.0,4.65,17.0,92.0,140.59,111.69
2016,8,23,18,0,235.0,53.0,4.7,17.0,89.0,169.76,131.32
2016,8,23,18,15,152.0,34.0,4.55,16.5,54.0,106.55,74.19
2016,8,23,18,30,69.0,15.0,4.4,16.0,19.0,43.41,0.0
2016,8,23,18,45,34.5,7.5,4.3,16.0,9.5,14.89,0.0
2016,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,24,5,45,61.5,12.0,1.7,15.5,16.5,11.44,0.0
2016,8,24,6,0,123.0,24.0,1.7,16.0,33.0,18.78,6.41
2016,8,24,6,15,207.5,42.0,1.65,16.0,72.5,32.42,22.03
2016,8,24,6,30,292.0,60.0,1.6,16.0,112.0,45.49,34.24
2016,8,24,6,45,357.0,74.0,1.6,16.0,158.5,54.85,42.92
2016,8,24,7,0,422.0,88.0,1.6,16.0,205.0,63.76,51.0
2016,8,24,7,15,211.0,84.5,1.6,16.0,143.0,70.21,50.87
2016,8,24,7,30,0.0,81.0,1.6,16.0,81.0,74.8,57.76
2016,8,24,7,45,0.0,94.0,1.6,16.5,94.0,86.63,67.34
2016,8,24,8,0,0.0,107.0,1.6,17.0,107.0,98.52,76.8
2016,8,24,8,15,0.0,129.5,1.65,17.0,129.5,118.82,93.19
2016,8,24,8,30,0.0,152.0,1.7,17.0,152.0,139.27,109.49
2016,8,24,8,45,4.0,176.0,1.75,17.5,179.0,162.76,127.77
2016,8,24,9,0,8.0,200.0,1.8,18.0,206.0,186.9,146.37
2016,8,24,9,15,12.5,225.0,1.9,18.0,234.5,212.83,166.52
2016,8,24,9,30,17.0,250.0,2.0,18.0,263.0,239.46,187.09
2016,8,24,9,45,16.5,256.0,2.1,18.5,268.5,246.51,191.89
2016,8,24,10,0,16.0,262.0,2.2,19.0,274.0,253.41,196.62
2016,8,24,10,15,18.5,281.0,2.3,19.0,295.5,274.33,212.58
2016,8,24,10,30,21.0,300.0,2.4,19.0,317.0,295.61,228.71
2016,8,24,10,45,43.0,346.0,2.5,19.0,382.5,361.77,279.31
2016,8,24,11,0,65.0,392.0,2.6,19.0,448.0,428.0,329.05
2016,8,24,11,15,40.5,343.5,2.7,19.0,379.0,364.73,280.89
2016,8,24,11,30,16.0,295.0,2.8,19.0,310.0,292.85,225.87
2016,8,24,11,45,78.0,369.0,2.95,19.0,439.5,430.81,332.43
2016,8,24,12,0,140.0,443.0,3.1,19.0,569.0,576.92,440.86
2016,8,24,12,15,106.0,430.0,3.25,19.0,525.5,527.7,403.73
2016,8,24,12,30,72.0,417.0,3.4,19.0,482.0,485.54,372.25
2016,8,24,12,45,111.5,425.5,3.55,19.0,524.5,548.49,420.49
2016,8,24,13,0,151.0,434.0,3.7,19.0,567.0,600.96,460.32
2016,8,24,13,15,159.5,425.0,3.85,19.0,563.5,603.72,463.15
2016,8,24,13,30,168.0,416.0,4.0,19.0,560.0,605.6,465.67
2016,8,24,13,45,141.5,401.0,4.2,19.0,519.5,565.16,436.18
2016,8,24,14,0,115.0,386.0,4.4,19.0,479.0,524.16,406.23
2016,8,24,14,15,143.0,372.5,4.55,19.0,483.5,537.82,418.69
2016,8,24,14,30,171.0,359.0,4.7,19.0,488.0,549.96,429.87
2016,8,24,14,45,218.5,333.5,4.85,19.0,490.5,565.15,444.22
2016,8,24,15,0,266.0,308.0,5.0,19.0,493.0,590.83,466.25
2016,8,24,15,15,274.5,285.5,5.1,18.5,465.5,567.64,451.29
2016,8,24,15,30,283.0,263.0,5.2,18.0,438.0,542.71,434.93
2016,8,24,15,45,193.5,246.5,5.3,18.0,362.5,429.51,346.29
2016,8,24,16,0,104.0,230.0,5.4,18.0,287.0,323.47,261.19
2016,8,24,16,15,82.5,204.5,5.45,17.5,246.5,276.54,224.33
2016,8,24,16,30,61.0,179.0,5.5,17.0,206.0,231.06,187.85
2016,8,24,16,45,53.5,157.5,5.55,17.0,179.0,201.22,163.65
2016,8,24,17,0,46.0,136.0,5.6,17.0,152.0,171.92,139.49
2016,8,24,17,15,37.0,113.5,5.55,17.0,125.0,141.11,113.64
2016,8,24,17,30,28.0,91.0,5.5,17.0,98.0,110.99,87.99
2016,8,24,17,45,150.5,71.0,5.45,17.0,94.5,157.35,125.39
2016,8,24,18,0,273.0,51.0,5.4,17.0,91.0,182.04,140.56
2016,8,24,18,15,176.5,33.0,5.3,16.5,55.0,113.64,77.73
2016,8,24,18,30,80.0,15.0,5.2,16.0,19.0,45.96,0.0
2016,8,24,18,45,40.0,7.5,5.1,16.0,9.5,16.04,0.0
2016,8,24,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,5,45,90.5,12.0,2.6,15.0,18.5,11.44,0.0
2016,8,25,6,0,181.0,24.0,2.6,15.0,37.0,18.86,5.73
2016,8,25,6,15,283.0,37.5,2.5,15.0,77.5,29.67,19.7
2016,8,25,6,30,385.0,51.0,2.4,15.0,118.0,39.34,28.96
2016,8,25,6,45,192.5,44.0,2.35,15.5,77.5,31.87,22.69
2016,8,25,7,0,0.0,37.0,2.3,16.0,37.0,34.35,24.98
2016,8,25,7,15,0.0,46.0,2.2,16.0,46.0,42.73,30.8
2016,8,25,7,30,0.0,55.0,2.1,16.0,55.0,51.12,37.85
2016,8,25,7,45,0.0,66.5,2.05,16.5,66.5,61.86,46.68
2016,8,25,8,0,0.0,78.0,2.0,17.0,78.0,72.61,55.38
2016,8,25,8,15,0.0,88.5,2.0,17.0,88.5,82.38,63.27
2016,8,25,8,30,0.0,99.0,2.0,17.0,99.0,92.02,70.99
2016,8,25,8,45,0.0,115.5,2.0,17.0,115.5,107.14,83.13
2016,8,25,9,0,0.0,132.0,2.0,17.0,132.0,122.33,95.22
2016,8,25,9,15,0.0,139.5,2.05,17.0,139.5,129.42,100.68
2016,8,25,9,30,0.0,147.0,2.1,17.0,147.0,136.53,106.16
2016,8,25,9,45,1.0,157.0,2.2,17.5,158.0,146.57,113.8
2016,8,25,10,0,2.0,167.0,2.3,18.0,169.0,156.77,121.51
2016,8,25,10,15,3.5,179.5,2.35,18.0,183.0,169.78,131.67
2016,8,25,10,30,5.0,192.0,2.4,18.0,197.0,183.01,141.97
2016,8,25,10,45,9.0,226.5,2.45,18.0,234.5,219.03,170.18
2016,8,25,11,0,13.0,261.0,2.5,18.0,272.0,255.69,198.55
2016,8,25,11,15,10.0,232.0,2.55,18.0,241.0,226.64,175.74
2016,8,25,11,30,7.0,203.0,2.6,18.0,210.0,197.13,152.62
2016,8,25,11,45,7.5,204.0,2.65,18.0,211.5,199.03,154.17
2016,8,25,12,0,8.0,205.0,2.7,18.0,213.0,200.92,155.66
2016,8,25,12,15,21.0,284.5,2.75,18.0,303.5,298.77,231.96
2016,8,25,12,30,34.0,364.0,2.8,18.0,394.0,394.11,304.34
2016,8,25,12,45,64.5,392.5,2.85,18.5,449.0,456.21,350.94
2016,8,25,13,0,95.0,421.0,2.9,19.0,504.0,519.45,397.74
2016,8,25,13,15,93.5,411.5,2.95,18.5,492.0,510.75,392.21
2016,8,25,13,30,92.0,402.0,3.0,18.0,480.0,501.51,386.67
2016,8,25,13,45,100.5,393.0,3.15,18.0,476.0,502.29,388.44
2016,8,25,14,0,109.0,384.0,3.3,18.0,472.0,502.5,389.78
2016,8,25,14,15,120.5,370.0,3.4,18.0,463.5,513.38,399.06
2016,8,25,14,30,132.0,356.0,3.5,18.0,455.0,509.44,397.45
2016,8,25,14,45,119.0,335.0,3.6,18.0,421.5,473.52,371.12
2016,8,25,15,0,106.0,314.0,3.7,18.0,388.0,424.02,334.38
2016,8,25,15,15,67.5,274.5,3.75,18.0,320.5,344.72,273.07
2016,8,25,15,30,29.0,235.0,3.8,18.0,253.0,267.32,211.98
2016,8,25,15,45,40.5,225.5,3.85,18.0,248.5,267.27,213.19
2016,8,25,16,0,52.0,216.0,3.9,18.0,244.0,266.51,213.61
2016,8,25,16,15,26.0,173.5,3.9,17.5,187.5,198.65,159.22
2016,8,25,16,30,0.0,131.0,3.9,17.0,131.0,126.47,100.11
2016,8,25,16,45,0.0,114.0,3.9,17.0,114.0,109.88,86.73
2016,8,25,17,0,0.0,97.0,3.9,17.0,97.0,93.27,73.07
2016,8,25,17,15,253.0,81.0,3.85,16.5,143.5,248.42,205.23
2016,8,25,17,30,506.0,65.0,3.8,16.0,190.0,347.51,284.24
2016,8,25,17,45,430.5,54.5,3.8,16.0,142.5,273.12,218.67
2016,8,25,18,0,355.0,44.0,3.8,16.0,95.0,206.42,158.83
2016,8,25,18,15,236.5,29.5,3.65,16.0,57.5,130.08,86.85
2016,8,25,18,30,118.0,15.0,3.5,16.0,20.0,46.74,0.0
2016,8,25,18,45,59.0,7.5,3.35,16.0,10.0,7.15,0.0
2016,8,25,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,5,45,99.5,12.0,2.45,15.5,18.5,11.44,0.0
2016,8,26,6,0,199.0,24.0,2.5,16.0,37.0,19.56,5.15
2016,8,26,6,15,308.5,36.5,2.5,16.0,79.0,28.9,18.88
2016,8,26,6,30,418.0,49.0,2.5,16.0,121.0,37.7,27.37
2016,8,26,6,45,209.0,39.5,2.55,16.5,75.5,28.62,19.7
2016,8,26,7,0,0.0,30.0,2.6,17.0,30.0,27.83,19.09
2016,8,26,7,15,0.0,37.0,2.6,17.0,37.0,34.35,23.56
2016,8,26,7,30,0.0,44.0,2.6,17.0,44.0,40.87,29.04
2016,8,26,7,45,0.0,59.0,2.65,17.0,59.0,54.86,40.72
2016,8,26,8,0,0.0,74.0,2.7,17.0,74.0,68.88,52.28
2016,8,26,8,15,0.0,87.0,2.65,17.0,87.0,81.02,62.17
2016,8,26,8,30,0.0,100.0,2.6,17.0,100.0,92.92,71.77
2016,8,26,8,45,1.0,137.0,2.6,17.5,138.0,126.9,99.12
2016,8,26,9,0,2.0,174.0,2.6,18.0,176.0,161.08,126.14
2016,8,26,9,15,8.0,206.0,2.55,18.0,212.0,193.6,151.7
2016,8,26,9,30,14.0,238.0,2.5,18.0,248.0,227.05,177.74
2016,8,26,9,45,11.5,230.5,2.5,18.5,239.0,220.31,171.71
2016,8,26,10,0,9.0,223.0,2.5,19.0,230.0,213.05,165.41
2016,8,26,10,15,13.5,253.0,2.5,19.0,264.0,245.0,190.16
2016,8,26,10,30,18.0,283.0,2.5,19.0,298.0,277.64,215.13
2016,8,26,10,45,19.5,296.5,2.5,19.0,313.0,293.08,226.67
2016,8,26,11,0,21.0,310.0,2.5,19.0,328.0,308.7,238.39
2016,8,26,11,15,22.0,319.5,2.45,19.0,339.0,320.24,246.92
2016,8,26,11,30,23.0,329.0,2.4,19.0,350.0,331.85,255.52
2016,8,26,11,45,20.5,317.0,2.4,19.5,336.0,319.51,245.53
2016,8,26,12,0,18.0,305.0,2.4,20.0,322.0,306.8,235.41
2016,8,26,12,15,16.5,294.5,2.4,20.0,310.0,296.2,227.4
2016,8,26,12,30,15.0,284.0,2.4,20.0,298.0,285.37,219.22
2016,8,26,12,45,15.0,282.5,2.4,20.0,296.5,284.67,218.81
2016,8,26,13,0,15.0,281.0,2.4,20.0,295.0,283.9,218.34
2016,8,26,13,15,13.0,263.5,2.4,19.5,275.0,265.19,204.55
2016,8,26,13,30,11.0,246.0,2.4,19.0,255.0,246.33,190.59
2016,8,26,13,45,7.5,212.5,2.4,19.0,218.5,210.05,162.56
2016,8,26,14,0,4.0,179.0,2.4,19.0,182.0,173.85,134.32
2016,8,26,14,15,3.5,177.0,2.4,19.0,179.5,171.55,132.77
2016,8,26,14,30,3.0,175.0,2.4,19.0,177.0,169.27,131.18
2016,8,26,14,45,6.0,194.0,2.4,19.0,198.0,191.29,149.0
2016,8,26,15,0,9.0,213.0,2.4,19.0,219.0,213.74,167.1
2016,8,26,15,15,13.0,215.0,2.35,19.0,223.5,220.0,172.53
2016,8,26,15,30,17.0,217.0,2.3,19.0,228.0,226.32,178.08
2016,8,26,15,45,8.5,183.5,2.3,19.0,189.0,184.92,145.4
2016,8,26,16,0,0.0,150.0,2.3,19.0,150.0,144.19,112.88
2016,8,26,16,15,0.0,135.0,2.25,18.5,135.0,129.63,101.71
2016,8,26,16,30,0.0,120.0,2.2,18.0,120.0,115.08,90.32
2016,8,26,16,45,0.0,104.0,2.2,18.0,104.0,99.49,77.73
2016,8,26,17,0,0.0,88.0,2.2,18.0,88.0,83.89,64.94
2016,8,26,17,15,240.5,77.0,2.1,17.5,135.5,236.3,193.7
2016,8,26,17,30,481.0,66.0,2.0,17.0,183.0,334.96,271.02
2016,8,26,17,45,404.5,54.5,1.95,17.0,136.0,260.52,206.21
2016,8,26,18,0,328.0,43.0,1.9,17.0,89.0,194.01,147.42
2016,8,26,18,15,211.5,28.0,1.85,17.0,53.0,118.46,75.55
2016,8,26,18,30,95.0,13.0,1.8,17.0,17.0,38.27,0.0
2016,8,26,18,45,47.5,6.5,1.8,17.0,8.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,2.5,2.8,15.5,2.5,2.38,0.0
2016,8,27,6,0,0.0,5.0,2.9,16.0,5.0,4.62,0.0
2016,8,27,6,15,0.0,12.5,2.9,16.0,12.5,11.58,4.15
2016,8,27,6,30,0.0,20.0,2.9,16.0,20.0,18.54,10.6
2016,8,27,6,45,0.0,29.0,2.9,16.0,29.0,26.9,18.22
2016,8,27,7,0,0.0,38.0,2.9,16.0,38.0,35.28,25.79
2016,8,27,7,15,0.0,47.5,2.85,16.0,47.5,44.13,31.97
2016,8,27,7,30,0.0,57.0,2.8,16.0,57.0,52.99,39.42
2016,8,27,7,45,0.0,68.5,2.8,16.5,68.5,63.73,48.26
2016,8,27,8,0,0.0,80.0,2.8,17.0,80.0,74.48,56.96
2016,8,27,8,15,0.0,91.5,2.8,17.0,91.5,85.07,65.54
2016,8,27,8,30,0.0,103.0,2.8,17.0,103.0,95.62,74.01
2016,8,27,8,45,0.0,113.0,2.85,17.0,113.0,104.87,81.35
2016,8,27,9,0,0.0,123.0,2.9,17.0,123.0,114.15,88.68
2016,8,27,9,15,0.5,144.5,2.9,17.0,145.0,134.23,104.73
2016,8,27,9,30,1.0,166.0,2.9,17.0,167.0,154.49,120.78
2016,8,27,9,45,3.5,184.5,2.95,17.5,187.5,173.39,135.41
2016,8,27,10,0,6.0,203.0,3.0,18.0,208.0,192.67,150.23
2016,8,27,10,15,8.5,224.5,3.05,18.0,232.0,215.11,167.72
2016,8,27,10,30,11.0,246.0,3.1,18.0,256.0,237.94,185.42
2016,8,27,10,45,12.5,259.0,3.15,18.0,270.0,252.38,196.49
2016,8,27,11,0,14.0,272.0,3.2,18.0,284.0,267.01,207.71
2016,8,27,11,15,19.5,302.5,3.25,18.0,319.5,301.94,234.67
2016,8,27,11,30,25.0,333.0,3.3,18.0,355.0,344.53,267.22
2016,8,27,11,45,30.5,351.0,3.35,18.5,378.5,370.07,286.07
2016,8,27,12,0,36.0,369.0,3.4,19.0,402.0,396.13,305.23
2016,8,27,12,15,37.5,371.5,3.4,19.0,405.5,402.97,310.34
2016,8,27,12,30,39.0,374.0,3.4,19.0,409.0,409.72,315.5
2016,8,27,12,45,47.0,381.5,3.4,19.0,423.5,427.99,329.56
2016,8,27,13,0,55.0,389.0,3.4,19.0,438.0,446.38,343.67
2016,8,27,13,15,72.0,393.0,3.35,19.0,455.5,470.06,362.05
2016,8,27,13,30,89.0,397.0,3.3,19.0,473.0,493.68,380.31
2016,8,27,13,45,87.5,384.0,3.25,19.0,456.5,480.11,370.51
2016,8,27,14,0,86.0,371.0,3.2,19.0,440.0,466.08,360.56
2016,8,27,14,15,222.0,344.0,3.1,19.0,512.5,583.78,452.9
2016,8,27,14,30,358.0,317.0,3.0,19.0,585.0,696.53,538.33
2016,8,27,14,45,410.0,281.5,2.95,19.0,573.0,713.44,552.09
2016,8,27,15,0,462.0,246.0,2.9,19.0,561.0,713.67,554.84
2016,8,27,15,15,621.0,176.5,2.8,18.5,571.0,771.08,602.15
2016,8,27,15,30,780.0,107.0,2.7,18.0,581.0,805.64,628.61
2016,8,27,15,45,761.0,102.5,2.65,18.0,534.5,758.53,595.97
2016,8,27,16,0,742.0,98.0,2.6,18.0,488.0,710.12,562.61
2016,8,27,16,15,714.0,93.5,2.6,18.0,437.5,657.22,525.61
2016,8,27,16,30,686.0,89.0,2.6,18.0,387.0,601.36,484.91
2016,8,27,16,45,648.5,83.0,2.6,18.0,335.5,538.01,436.31
2016,8,27,17,0,611.0,77.0,2.6,18.0,284.0,476.47,387.51
2016,8,27,17,15,557.0,69.5,2.65,17.5,233.0,406.28,330.79
2016,8,27,17,30,503.0,62.0,2.7,17.0,182.0,340.42,275.33
2016,8,27,17,45,422.0,51.5,2.8,17.0,134.5,264.1,209.29
2016,8,27,18,0,341.0,41.0,2.9,17.0,87.0,196.18,148.76
2016,8,27,18,15,221.0,26.5,2.95,16.5,51.0,119.46,72.67
2016,8,27,18,30,101.0,12.0,3.0,16.0,15.0,38.7,0.0
2016,8,27,18,45,50.5,6.0,3.15,16.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,45,89.0,10.5,1.9,15.0,16.5,10.01,0.0
2016,8,28,6,0,178.0,21.0,1.9,15.0,33.0,16.89,1.47
2016,8,28,6,15,286.0,35.0,1.8,15.0,74.0,27.75,17.83
2016,8,28,6,30,394.0,49.0,1.7,15.0,115.0,37.99,27.69
2016,8,28,6,45,216.0,74.0,1.65,15.5,112.5,58.15,45.85
2016,8,28,7,0,38.0,99.0,1.6,16.0,110.0,82.84,67.72
2016,8,28,7,15,47.0,120.5,1.6,16.0,136.5,100.97,79.14
2016,8,28,7,30,56.0,142.0,1.6,16.0,163.0,124.24,96.77
2016,8,28,7,45,48.5,160.5,1.6,16.5,181.0,144.33,112.82
2016,8,28,8,0,41.0,179.0,1.6,17.0,199.0,163.58,128.36
2016,8,28,8,15,64.5,207.0,1.65,17.0,241.5,197.77,155.07
2016,8,28,8,30,88.0,235.0,1.7,17.0,284.0,235.25,184.43
2016,8,28,8,45,118.5,260.0,1.8,17.5,331.5,274.2,214.5
2016,8,28,9,0,149.0,285.0,1.9,18.0,379.0,319.37,249.28
2016,8,28,9,15,312.0,267.0,2.0,18.0,481.0,395.99,308.84
2016,8,28,9,30,475.0,249.0,2.1,18.0,583.0,490.65,382.14
2016,8,28,9,45,662.0,184.0,2.25,18.5,675.5,573.49,446.39
2016,8,28,10,0,849.0,119.0,2.4,19.0,768.0,669.52,519.72
2016,8,28,10,15,857.5,120.5,2.5,19.0,797.0,717.7,555.56
2016,8,28,10,30,866.0,122.0,2.6,19.0,826.0,764.27,588.65
2016,8,28,10,45,871.5,123.5,2.75,19.0,848.0,806.66,618.34
2016,8,28,11,0,877.0,125.0,2.9,19.0,870.0,846.78,646.34
2016,8,28,11,15,880.5,125.5,2.95,19.0,884.5,881.76,670.04
2016,8,28,11,30,884.0,126.0,3.0,19.0,899.0,913.95,691.8
2016,8,28,11,45,885.0,126.5,3.15,19.5,905.5,940.95,709.4
2016,8,28,12,0,886.0,127.0,3.3,20.0,912.0,964.76,724.88
2016,8,28,12,15,885.5,127.0,3.3,20.0,910.5,983.34,737.18
2016,8,28,12,30,885.0,127.0,3.3,20.0,909.0,998.49,747.31
2016,8,28,12,45,898.0,118.0,3.35,20.0,904.5,1014.04,758.22
2016,8,28,13,0,911.0,109.0,3.4,20.0,900.0,1025.99,766.85
2016,8,28,13,15,907.5,108.0,3.35,19.5,882.5,1026.38,768.61
2016,8,28,13,30,904.0,107.0,3.3,19.0,865.0,1023.03,768.12
2016,8,28,13,45,897.5,106.0,3.3,19.0,840.0,1013.03,762.26
2016,8,28,14,0,891.0,105.0,3.3,19.0,815.0,999.44,754.18
2016,8,28,14,15,882.5,103.5,3.25,19.0,783.5,979.87,741.78
2016,8,28,14,30,874.0,102.0,3.2,19.0,752.0,957.0,727.27
2016,8,28,14,45,861.5,100.5,3.2,19.0,713.5,927.25,708.45
2016,8,28,15,0,849.0,99.0,3.2,19.0,675.0,894.73,687.69
2016,8,28,15,15,833.5,96.5,3.15,19.0,632.0,863.07,667.12
2016,8,28,15,30,818.0,94.0,3.1,19.0,589.0,821.74,639.58
2016,8,28,15,45,796.0,91.5,3.05,19.0,541.0,773.16,606.6
2016,8,28,16,0,774.0,89.0,3.0,19.0,493.0,723.42,572.34
2016,8,28,16,15,746.5,85.0,3.0,18.5,442.0,667.01,533.76
2016,8,28,16,30,719.0,81.0,3.0,18.0,391.0,610.57,494.01
2016,8,28,16,45,678.5,76.5,3.0,18.0,338.0,548.38,445.86
2016,8,28,17,0,638.0,72.0,3.0,18.0,285.0,485.48,395.63
2016,8,28,17,15,583.0,65.0,3.1,17.5,233.5,414.08,337.68
2016,8,28,17,30,528.0,58.0,3.2,17.0,182.0,347.13,280.96
2016,8,28,17,45,442.0,48.5,3.3,17.0,134.0,268.61,212.67
2016,8,28,18,0,356.0,39.0,3.4,17.0,86.0,199.03,150.24
2016,8,28,18,15,225.5,25.0,3.45,16.5,50.0,117.56,66.35
2016,8,28,18,30,95.0,11.0,3.5,16.0,14.0,35.88,0.0
2016,8,28,18,45,47.5,5.5,3.55,16.0,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,85.0,11.0,4.65,14.5,16.0,10.48,0.0
2016,8,29,6,0,170.0,22.0,4.7,15.0,32.0,17.38,0.13
2016,8,29,6,15,284.0,35.0,4.65,15.0,73.0,27.9,17.82
2016,8,29,6,30,398.0,48.0,4.6,15.0,114.0,37.23,26.95
2016,8,29,6,45,259.0,75.5,4.55,15.0,124.5,56.29,44.25
2016,8,29,7,0,120.0,103.0,4.5,15.0,135.0,82.08,67.36
2016,8,29,7,15,136.5,124.0,4.45,15.0,168.0,100.55,78.15
2016,8,29,7,30,153.0,145.0,4.4,15.0,201.0,130.08,98.55
2016,8,29,7,45,98.0,162.0,4.4,15.5,200.0,148.8,115.18
2016,8,29,8,0,43.0,179.0,4.4,16.0,199.0,163.94,129.66
2016,8,29,8,15,405.5,138.0,4.45,16.0,358.5,222.72,166.37
2016,8,29,8,30,768.0,97.0,4.5,16.0,518.0,334.75,251.92
2016,8,29,8,45,791.0,98.5,4.55,16.5,564.5,391.95,302.35
2016,8,29,9,0,814.0,100.0,4.6,17.0,611.0,450.67,352.88
2016,8,29,9,15,828.5,102.0,4.6,17.0,652.5,506.86,400.72
2016,8,29,9,30,843.0,104.0,4.6,17.0,694.0,564.17,448.04
2016,8,29,9,45,871.5,97.0,4.6,17.5,734.0,619.44,491.9
