Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,10,0,900.0,90.0,4.6,18.0,774.0,675.23,534.93
2016,8,29,10,15,907.5,91.0,4.6,18.0,803.5,724.3,572.04
2016,8,29,10,30,915.0,92.0,4.6,18.0,833.0,771.53,605.64
2016,8,29,10,45,919.5,93.0,4.65,18.5,855.0,814.35,634.78
2016,8,29,11,0,924.0,94.0,4.7,19.0,877.0,854.65,661.84
2016,8,29,11,15,927.5,94.5,4.8,19.0,892.0,890.89,687.48
2016,8,29,11,30,931.0,95.0,4.9,19.0,907.0,924.19,711.05
2016,8,29,11,45,692.5,222.5,5.0,19.0,829.0,872.62,674.71
2016,8,29,12,0,454.0,350.0,5.1,19.0,751.0,795.26,613.23
2016,8,29,12,15,407.0,373.0,5.25,19.0,732.0,786.82,606.86
2016,8,29,12,30,360.0,396.0,5.4,19.0,713.0,766.78,591.84
2016,8,29,12,45,637.0,250.5,5.6,19.0,804.0,909.72,705.22
2016,8,29,13,0,914.0,105.0,5.8,19.0,895.0,1024.07,787.59
2016,8,29,13,15,910.0,104.0,5.95,19.0,878.0,1023.85,788.35
2016,8,29,13,30,906.0,103.0,6.1,19.0,861.0,1019.89,787.26
2016,8,29,13,45,900.0,102.0,6.25,19.0,836.0,1010.26,782.27
2016,8,29,14,0,894.0,101.0,6.4,19.0,811.0,997.03,774.81
2016,8,29,14,15,886.0,100.0,6.45,19.0,779.5,978.35,762.97
2016,8,29,14,30,878.0,99.0,6.5,19.0,748.0,956.36,748.81
2016,8,29,14,45,868.5,96.0,6.6,19.0,710.5,927.52,729.95
2016,8,29,15,0,859.0,93.0,6.7,19.0,673.0,895.72,708.86
2016,8,29,15,15,844.0,91.0,6.7,18.5,629.5,857.48,683.75
2016,8,29,15,30,829.0,89.0,6.7,18.0,586.0,823.85,661.86
2016,8,29,15,45,811.5,85.5,6.75,18.0,539.0,777.34,628.84
2016,8,29,16,0,794.0,82.0,6.8,18.0,492.0,729.32,594.24
2016,8,29,16,15,767.0,78.5,6.75,18.0,441.0,673.07,552.41
2016,8,29,16,30,740.0,75.0,6.7,18.0,390.0,616.72,509.77
2016,8,29,16,45,702.0,70.5,6.7,18.0,337.5,552.33,458.03
2016,8,29,17,0,664.0,66.0,6.7,18.0,285.0,492.37,408.1
2016,8,29,17,15,609.5,60.0,6.65,17.5,233.0,421.28,348.14
2016,8,29,17,30,555.0,54.0,6.6,17.0,181.0,354.57,289.75
2016,8,29,17,45,466.0,45.5,6.55,17.0,132.5,274.67,218.65
2016,8,29,18,0,377.0,37.0,6.5,17.0,84.0,204.04,153.87
2016,8,29,18,15,188.5,25.0,6.4,16.5,48.5,103.0,51.67
2016,8,29,18,30,0.0,13.0,6.3,16.0,13.0,12.39,0.0
2016,8,29,18,45,0.0,6.5,6.2,16.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,45,113.0,10.0,4.6,16.0,16.5,9.53,0.0
2016,8,30,6,0,226.0,20.0,4.6,16.0,33.0,16.19,0.0
2016,8,30,6,15,346.0,30.5,4.65,16.0,74.5,23.85,14.25
2016,8,30,6,30,466.0,41.0,4.7,16.0,116.0,31.08,21.46
2016,8,30,6,45,539.5,47.5,4.8,16.5,166.0,34.48,24.8
2016,8,30,7,0,613.0,54.0,4.9,17.0,216.0,37.77,27.84
2016,8,30,7,15,659.5,59.0,4.9,17.0,268.5,54.42,32.76
2016,8,30,7,30,706.0,64.0,4.9,17.0,321.0,105.27,56.04
2016,8,30,7,45,740.5,67.5,4.9,17.5,373.0,158.82,94.51
2016,8,30,8,0,775.0,71.0,4.9,18.0,425.0,216.32,142.67
2016,8,30,8,15,798.0,74.0,4.95,18.0,475.0,274.03,194.45
2016,8,30,8,30,821.0,77.0,5.0,18.0,525.0,337.3,251.23
2016,8,30,8,45,840.0,78.5,5.05,18.5,571.5,395.45,302.83
2016,8,30,9,0,859.0,80.0,5.1,19.0,618.0,454.48,353.83
2016,8,30,9,15,871.5,82.0,5.1,19.0,659.5,511.39,402.37
2016,8,30,9,30,884.0,84.0,5.1,19.0,701.0,567.94,449.26
2016,8,30,9,45,899.5,82.5,5.2,19.0,738.0,622.35,493.62
2016,8,30,10,0,915.0,81.0,5.3,19.0,775.0,676.1,536.49
2016,8,30,10,15,921.5,82.0,5.35,19.0,804.0,725.08,573.68
2016,8,30,10,30,928.0,83.0,5.4,19.0,833.0,772.07,607.6
2016,8,30,10,45,933.0,83.5,5.5,19.5,855.0,815.2,637.46
2016,8,30,11,0,938.0,84.0,5.6,20.0,877.0,855.79,665.24
2016,8,30,11,15,940.5,84.5,5.6,20.0,891.0,891.53,690.17
2016,8,30,11,30,943.0,85.0,5.6,20.0,905.0,924.2,712.85
2016,8,30,11,45,945.0,84.5,5.7,20.0,911.5,952.17,732.8
2016,8,30,12,0,947.0,84.0,5.8,20.0,918.0,976.75,750.45
2016,8,30,12,15,946.5,84.0,5.85,20.0,916.0,995.97,764.12
2016,8,30,12,30,946.0,84.0,5.9,20.0,914.0,1011.5,775.35
2016,8,30,12,45,943.5,84.0,6.0,20.0,904.5,1021.33,783.07
2016,8,30,13,0,941.0,84.0,6.1,20.0,895.0,1027.33,788.28
2016,8,30,13,15,937.0,83.5,6.1,20.0,877.5,1027.45,788.9
2016,8,30,13,30,933.0,83.0,6.1,20.0,860.0,1023.73,787.0
2016,8,30,13,45,926.5,82.5,6.2,20.0,834.5,1013.76,781.51
2016,8,30,14,0,920.0,82.0,6.3,20.0,809.0,1000.1,773.53
2016,8,30,14,15,912.5,81.0,6.3,20.0,777.5,981.32,761.42
2016,8,30,14,30,905.0,80.0,6.3,20.0,746.0,959.12,746.96
2016,8,30,14,45,894.0,78.5,6.3,20.0,708.0,929.79,727.42
2016,8,30,15,0,883.0,77.0,6.3,20.0,670.0,897.52,705.74
2016,8,30,15,15,869.5,75.5,6.25,19.5,627.0,860.32,681.46
2016,8,30,15,30,856.0,74.0,6.2,19.0,584.0,820.77,655.2
2016,8,30,15,45,837.5,71.5,6.2,19.0,536.5,773.87,622.05
2016,8,30,16,0,819.0,69.0,6.2,19.0,489.0,725.52,587.39
2016,8,30,16,15,794.0,66.0,6.15,18.5,438.0,676.21,552.35
2016,8,30,16,30,769.0,63.0,6.1,18.0,387.0,620.75,511.7
2016,8,30,16,45,733.0,59.5,6.05,18.0,335.0,557.65,461.59
2016,8,30,17,0,697.0,56.0,6.0,18.0,283.0,496.04,410.41
2016,8,30,17,15,644.5,51.0,5.95,17.5,231.0,425.54,350.95
2016,8,30,17,30,592.0,46.0,5.9,17.0,179.0,359.05,292.62
2016,8,30,17,45,505.5,39.0,5.9,17.0,131.0,283.0,224.4
2016,8,30,18,0,419.0,32.0,5.9,17.0,83.0,213.52,159.67
2016,8,30,18,15,209.5,22.0,5.8,17.0,47.5,105.75,44.05
2016,8,30,18,30,0.0,12.0,5.7,17.0,12.0,11.44,0.0
2016,8,30,18,45,0.0,6.0,5.65,17.0,6.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,5,45,112.5,9.5,5.4,15.5,16.0,9.05,0.0
2016,8,31,6,0,225.0,19.0,5.5,16.0,32.0,15.34,0.0
2016,8,31,6,15,351.5,29.5,5.55,16.0,74.0,23.05,13.47
2016,8,31,6,30,478.0,40.0,5.6,16.0,116.0,30.33,20.77
2016,8,31,6,45,551.5,47.0,5.7,16.5,166.5,34.2,24.52
2016,8,31,7,0,625.0,54.0,5.8,17.0,217.0,37.91,27.95
2016,8,31,7,15,672.0,58.5,5.85,17.0,270.0,53.84,32.45
2016,8,31,7,30,719.0,63.0,5.9,17.0,323.0,105.1,55.53
2016,8,31,7,45,514.5,117.5,6.0,17.0,318.5,165.05,109.88
2016,8,31,8,0,310.0,172.0,6.1,17.0,314.0,205.92,153.28
2016,8,31,8,15,282.5,199.5,6.1,17.0,340.0,243.55,186.8
2016,8,31,8,30,255.0,227.0,6.1,17.0,366.0,278.19,217.38
2016,8,31,8,45,327.5,232.5,6.15,17.5,427.0,329.54,258.77
2016,8,31,9,0,400.0,238.0,6.2,18.0,488.0,388.0,306.05
2016,8,31,9,15,317.0,277.0,6.25,18.0,483.5,407.58,323.0
2016,8,31,9,30,234.0,316.0,6.3,18.0,479.0,417.4,330.91
2016,8,31,9,45,238.5,333.5,6.35,18.0,507.0,451.59,357.94
2016,8,31,10,0,243.0,351.0,6.4,18.0,535.0,485.95,384.71
2016,8,31,10,15,230.5,368.0,6.35,18.0,548.0,508.1,401.38
2016,8,31,10,30,218.0,385.0,6.3,18.0,561.0,528.79,416.68
2016,8,31,10,45,393.0,337.0,6.25,18.5,664.5,636.74,501.88
2016,8,31,11,0,568.0,289.0,6.2,19.0,768.0,758.05,594.9
2016,8,31,11,15,748.0,193.5,6.1,19.0,835.0,843.41,661.05
2016,8,31,11,30,928.0,98.0,6.0,19.0,902.0,923.88,718.02
2016,8,31,11,45,930.5,97.5,5.95,19.0,909.0,951.99,737.15
2016,8,31,12,0,933.0,97.0,5.9,19.0,916.0,976.79,754.17
2016,8,31,12,15,932.5,97.0,5.85,19.0,914.0,995.82,767.15
2016,8,31,12,30,932.0,97.0,5.8,19.0,912.0,1011.22,777.67
2016,8,31,12,45,929.5,96.5,5.8,19.0,902.0,1020.42,784.3
2016,8,31,13,0,927.0,96.0,5.8,19.0,892.0,1025.83,788.46
2016,8,31,13,15,922.5,95.5,5.75,19.0,874.0,1025.46,788.4
2016,8,31,13,30,918.0,95.0,5.7,19.0,856.0,1021.31,785.86
2016,8,31,13,45,914.5,92.5,5.7,19.0,831.5,1012.18,780.35
2016,8,31,14,0,911.0,90.0,5.7,19.0,807.0,999.32,772.38
2016,8,31,14,15,902.5,89.0,5.7,19.0,775.0,979.69,759.75
2016,8,31,14,30,894.0,88.0,5.7,19.0,743.0,956.71,744.83
2016,8,31,14,45,885.5,85.0,5.75,19.0,705.0,928.19,726.28
2016,8,31,15,0,877.0,82.0,5.8,19.0,667.0,896.62,705.48
2016,8,31,15,15,561.0,168.5,5.85,18.5,533.5,706.19,566.77
2016,8,31,15,30,245.0,255.0,5.9,18.0,400.0,500.75,403.29
2016,8,31,15,45,139.0,224.5,5.95,18.0,305.5,360.04,291.54
2016,8,31,16,0,33.0,194.0,6.0,18.0,211.0,227.98,183.2
2016,8,31,16,15,26.0,172.0,6.0,18.0,184.5,189.12,152.02
2016,8,31,16,30,19.0,150.0,6.0,18.0,158.0,161.33,129.43
2016,8,31,16,45,14.5,130.5,6.0,18.0,136.5,138.46,110.69
2016,8,31,17,0,10.0,111.0,6.0,18.0,115.0,115.96,91.99
2016,8,31,17,15,293.5,79.0,5.95,17.5,144.5,265.94,219.29
2016,8,31,17,30,577.0,47.0,5.9,17.0,174.0,354.22,288.58
2016,8,31,17,45,487.5,39.0,5.9,17.0,126.0,274.08,216.74
2016,8,31,18,0,398.0,31.0,5.9,17.0,78.0,203.54,150.84
2016,8,31,18,15,199.0,15.5,5.8,17.0,39.0,93.09,26.99
2016,8,31,18,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,5.4,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,45,115.0,9.5,4.9,15.5,15.5,9.05,0.0
2016,9,1,6,0,230.0,19.0,4.9,16.0,31.0,15.47,0.0
2016,9,1,6,15,359.0,29.5,4.9,16.0,73.5,23.18,13.45
2016,9,1,6,30,488.0,40.0,4.9,16.0,116.0,30.47,20.86
2016,9,1,6,45,563.0,46.5,4.95,16.0,167.0,33.91,24.32
2016,9,1,7,0,638.0,53.0,5.0,16.0,218.0,40.8,30.63
2016,9,1,7,15,319.0,83.0,5.0,16.0,165.5,64.19,45.47
2016,9,1,7,30,0.0,113.0,5.0,16.0,113.0,101.06,79.92
2016,9,1,7,45,0.0,117.5,5.05,16.5,117.5,106.42,84.03
2016,9,1,8,0,0.0,122.0,5.1,17.0,122.0,111.38,87.72
2016,9,1,8,15,0.5,142.0,5.1,17.0,142.5,129.73,102.56
2016,9,1,8,30,1.0,162.0,5.1,17.0,163.0,148.31,117.44
2016,9,1,8,45,4.5,179.5,5.15,17.5,182.5,166.04,131.23
2016,9,1,9,0,8.0,197.0,5.2,18.0,202.0,184.3,145.35
2016,9,1,9,15,11.0,215.0,5.25,18.0,222.5,203.28,160.25
2016,9,1,9,30,14.0,233.0,5.3,18.0,243.0,222.69,175.45
2016,9,1,9,45,32.5,278.0,5.35,18.0,302.0,276.91,218.33
2016,9,1,10,0,51.0,323.0,5.4,18.0,361.0,333.95,262.97
2016,9,1,10,15,87.0,353.5,5.5,18.0,422.5,392.24,308.67
2016,9,1,10,30,123.0,384.0,5.6,18.0,484.0,457.88,359.62
2016,9,1,10,45,186.5,392.5,5.75,18.5,547.5,524.46,411.07
2016,9,1,11,0,250.0,401.0,5.9,19.0,611.0,601.07,469.35
2016,9,1,11,15,589.0,254.0,6.1,19.0,760.0,767.24,603.03
2016,9,1,11,30,928.0,107.0,6.3,19.0,909.0,932.61,726.34
2016,9,1,11,45,925.0,110.0,6.5,19.0,914.0,959.35,745.49
2016,9,1,12,0,922.0,113.0,6.7,19.0,919.0,982.57,762.9
2016,9,1,12,15,921.0,113.0,6.8,18.5,917.0,1001.02,778.01
2016,9,1,12,30,920.0,113.0,6.9,18.0,915.0,1015.86,790.74
2016,9,1,12,45,921.0,111.0,7.05,18.0,906.0,1026.87,799.65
2016,9,1,13,0,922.0,109.0,7.2,18.0,897.0,1034.16,806.04
2016,9,1,13,15,751.0,192.0,7.1,18.0,825.5,973.23,762.16
2016,9,1,13,30,580.0,275.0,7.0,18.0,754.0,890.02,699.62
2016,9,1,13,45,541.0,277.0,6.95,18.0,713.0,853.42,672.77
2016,9,1,14,0,502.0,279.0,6.9,18.0,672.0,814.88,644.17
2016,9,1,14,15,385.5,304.5,6.8,18.0,599.0,712.26,565.18
2016,9,1,14,30,269.0,330.0,6.7,18.0,526.0,626.11,497.22
2016,9,1,14,45,268.5,312.0,6.65,18.0,499.0,602.1,480.22
2016,9,1,15,0,268.0,294.0,6.6,18.0,472.0,576.82,461.99
2016,9,1,15,15,259.5,275.0,6.65,17.5,437.5,542.19,437.2
2016,9,1,15,30,251.0,256.0,6.7,17.0,403.0,506.94,411.58
2016,9,1,15,45,253.5,231.0,6.75,17.0,369.0,473.11,386.34
2016,9,1,16,0,256.0,206.0,6.8,17.0,335.0,438.02,359.69
2016,9,1,16,15,142.5,180.0,6.8,17.0,250.5,304.35,250.08
2016,9,1,16,30,29.0,154.0,6.8,17.0,166.0,181.74,147.1
2016,9,1,16,45,23.5,133.5,6.8,17.0,142.5,147.88,119.24
2016,9,1,17,0,18.0,113.0,6.8,17.0,119.0,123.28,98.66
2016,9,1,17,15,266.0,84.5,6.75,16.5,143.0,247.39,204.66
2016,9,1,17,30,514.0,56.0,6.7,16.0,167.0,333.01,272.38
2016,9,1,17,45,415.0,46.0,6.65,16.0,119.0,249.85,198.02
2016,9,1,18,0,316.0,36.0,6.6,16.0,71.0,177.18,130.49
2016,9,1,18,15,158.0,18.0,6.55,15.5,35.5,81.98,9.4
2016,9,1,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,5,45,61.5,9.5,5.5,15.5,12.5,9.05,0.0
2016,9,2,6,0,123.0,19.0,5.6,16.0,25.0,15.04,0.0
2016,9,2,6,15,244.5,33.0,5.65,16.0,64.0,25.7,15.37
2016,9,2,6,30,366.0,47.0,5.7,16.0,103.0,36.92,26.41
2016,9,2,6,45,443.5,56.0,5.8,16.5,151.0,42.08,31.41
2016,9,2,7,0,521.0,65.0,5.9,17.0,199.0,47.03,35.98
2016,9,2,7,15,573.0,72.0,5.9,17.0,250.0,58.64,38.14
2016,9,2,7,30,625.0,79.0,5.9,17.0,301.0,106.7,60.63
2016,9,2,7,45,664.0,83.5,5.9,17.5,352.5,157.28,96.72
2016,9,2,8,0,703.0,88.0,5.9,18.0,404.0,212.41,142.49
2016,9,2,8,15,729.0,91.5,5.85,18.0,453.0,270.73,194.24
2016,9,2,8,30,755.0,95.0,5.8,18.0,502.0,327.97,245.73
2016,9,2,8,45,776.0,98.0,5.8,18.0,548.0,385.06,296.78
2016,9,2,9,0,797.0,101.0,5.8,18.0,594.0,443.47,347.87
2016,9,2,9,15,811.5,103.5,5.85,18.0,634.5,499.24,395.8
2016,9,2,9,30,826.0,106.0,5.9,18.0,675.0,555.03,442.52
2016,9,2,9,45,845.0,103.5,5.95,18.5,712.5,608.83,485.78
2016,9,2,10,0,864.0,101.0,6.0,19.0,750.0,661.48,527.06
2016,9,2,10,15,872.0,102.5,6.15,19.0,778.5,709.78,565.3
2016,9,2,10,30,880.0,104.0,6.3,19.0,807.0,756.37,599.74
2016,9,2,10,45,883.5,106.0,6.45,19.0,828.5,797.99,630.33
2016,9,2,11,0,887.0,108.0,6.6,19.0,850.0,837.12,659.02
2016,9,2,11,15,890.5,108.5,6.65,19.0,864.0,872.1,684.22
2016,9,2,11,30,894.0,109.0,6.7,19.0,878.0,904.24,707.33
2016,9,2,11,45,895.0,109.5,6.75,19.0,884.0,931.12,726.64
2016,9,2,12,0,896.0,110.0,6.8,19.0,890.0,954.74,743.67
2016,9,2,12,15,895.5,110.0,6.8,19.0,888.5,973.07,756.74
2016,9,2,12,30,895.0,110.0,6.8,19.0,887.0,987.89,767.42
2016,9,2,12,45,713.0,210.0,6.85,19.0,824.5,941.14,734.23
2016,9,2,13,0,531.0,310.0,6.9,19.0,762.0,871.06,679.86
2016,9,2,13,15,517.0,305.0,6.95,19.0,737.5,856.87,670.33
2016,9,2,13,30,503.0,300.0,7.0,19.0,713.0,840.16,658.77
2016,9,2,13,45,681.5,205.0,7.1,19.0,746.5,918.74,722.13
2016,9,2,14,0,860.0,110.0,7.2,19.0,780.0,969.76,760.41
2016,9,2,14,15,851.0,108.5,7.3,19.0,748.5,949.78,747.28
2016,9,2,14,30,842.0,107.0,7.4,19.0,717.0,926.63,732.16
2016,9,2,14,45,830.0,104.5,7.55,19.0,679.0,904.42,717.92
2016,9,2,15,0,818.0,102.0,7.7,19.0,641.0,871.43,695.59
2016,9,2,15,15,801.5,99.5,7.75,18.5,598.0,831.97,669.22
2016,9,2,15,30,785.0,97.0,7.8,18.0,555.0,790.5,640.98
2016,9,2,15,45,762.5,93.5,7.9,18.0,507.5,741.26,605.25
2016,9,2,16,0,740.0,90.0,8.0,18.0,460.0,691.01,568.22
2016,9,2,16,15,710.5,86.0,7.95,17.5,410.0,637.41,528.62
2016,9,2,16,30,681.0,82.0,7.9,17.0,360.0,581.27,485.17
2016,9,2,16,45,638.5,77.0,7.9,17.0,308.5,516.33,431.69
2016,9,2,17,0,596.0,72.0,7.9,17.0,257.0,453.74,378.63
2016,9,2,17,15,533.5,64.5,7.8,16.5,206.5,380.25,315.55
2016,9,2,17,30,471.0,57.0,7.7,16.0,156.0,312.09,255.11
2016,9,2,17,45,371.5,46.5,7.6,16.0,110.5,230.7,182.41
2016,9,2,18,0,272.0,36.0,7.5,16.0,65.0,160.04,116.23
2016,9,2,18,15,136.0,18.0,7.35,15.5,32.5,72.3,0.0
2016,9,2,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.0,7.5,15.5,4.0,3.81,0.0
2016,9,3,6,0,0.0,8.0,7.5,16.0,8.0,7.41,0.0
2016,9,3,6,15,0.0,22.5,7.4,16.0,22.5,20.89,11.27
2016,9,3,6,30,0.0,37.0,7.3,16.0,37.0,34.2,24.0
2016,9,3,6,45,0.0,54.5,7.2,16.0,54.5,49.64,38.1
2016,9,3,7,0,0.0,72.0,7.1,16.0,72.0,64.92,51.93
2016,9,3,7,15,0.0,91.5,7.0,16.0,91.5,81.77,63.79
2016,9,3,7,30,0.0,111.0,6.9,16.0,111.0,99.33,78.52
2016,9,3,7,45,0.0,118.5,6.85,16.0,118.5,107.18,84.92
2016,9,3,8,0,0.0,126.0,6.8,16.0,126.0,114.76,90.99
2016,9,3,8,15,12.0,162.5,6.75,16.0,169.0,150.32,119.79
2016,9,3,8,30,24.0,199.0,6.7,16.0,212.0,187.68,149.92
2016,9,3,8,45,15.0,195.0,6.65,16.5,203.5,183.68,146.21
2016,9,3,9,0,6.0,191.0,6.6,17.0,195.0,178.1,141.14
2016,9,3,9,15,18.0,229.0,6.55,17.0,241.5,219.34,174.17
2016,9,3,9,30,30.0,267.0,6.5,17.0,288.0,262.01,208.09
2016,9,3,9,45,25.0,269.0,6.5,17.0,287.5,263.86,209.16
2016,9,3,10,0,20.0,271.0,6.5,17.0,287.0,264.75,209.48
2016,9,3,10,15,24.5,291.0,6.55,17.0,311.0,288.36,228.02
2016,9,3,10,30,29.0,311.0,6.6,17.0,335.0,315.94,249.6
2016,9,3,10,45,23.5,301.5,6.65,17.5,321.5,301.46,237.38
2016,9,3,11,0,18.0,292.0,6.7,18.0,308.0,289.7,227.4
2016,9,3,11,15,17.5,292.0,6.8,18.0,307.5,290.67,228.07
2016,9,3,11,30,17.0,292.0,6.9,18.0,307.0,291.52,228.65
2016,9,3,11,45,14.0,271.5,7.0,18.0,284.5,270.11,211.73
2016,9,3,12,0,11.0,251.0,7.1,18.0,262.0,248.32,194.49
2016,9,3,12,15,11.5,253.0,7.2,18.0,264.0,251.43,197.03
2016,9,3,12,30,12.0,255.0,7.3,18.0,266.0,254.53,199.56
2016,9,3,12,45,33.0,316.0,7.4,18.0,344.5,347.52,273.47
2016,9,3,13,0,54.0,377.0,7.5,18.0,423.0,434.53,341.7
2016,9,3,13,15,55.5,368.0,7.55,17.5,414.5,428.76,338.15
2016,9,3,13,30,57.0,359.0,7.6,17.0,406.0,422.65,334.54
2016,9,3,13,45,40.5,324.5,7.65,17.0,357.5,370.74,293.87
2016,9,3,14,0,24.0,290.0,7.7,17.0,309.0,305.44,242.29
2016,9,3,14,15,23.5,278.5,7.65,17.0,296.5,293.86,233.55
2016,9,3,14,30,23.0,267.0,7.6,17.0,284.0,282.21,224.69
2016,9,3,14,45,182.0,269.0,7.6,17.0,389.5,459.23,371.63
2016,9,3,15,0,341.0,271.0,7.6,17.0,495.0,616.14,498.99
2016,9,3,15,15,206.0,259.0,7.65,17.0,391.5,463.45,376.59
2016,9,3,15,30,71.0,247.0,7.7,17.0,288.0,319.3,258.33
2016,9,3,15,45,55.0,220.0,7.75,17.0,250.5,275.42,223.29
2016,9,3,16,0,39.0,193.0,7.8,17.0,213.0,232.41,188.42
2016,9,3,16,15,88.0,179.0,7.85,16.5,216.5,253.06,207.84
2016,9,3,16,30,137.0,165.0,7.9,16.0,220.0,279.58,231.64
2016,9,3,16,45,123.0,143.5,8.0,16.0,188.0,241.38,199.81
2016,9,3,17,0,109.0,122.0,8.1,16.0,156.0,204.18,168.3
2016,9,3,17,15,286.0,90.5,8.05,15.5,155.0,265.18,220.17
2016,9,3,17,30,463.0,59.0,8.0,15.0,154.0,309.12,253.42
2016,9,3,17,45,348.5,48.0,7.95,15.0,107.5,221.34,175.08
2016,9,3,18,0,234.0,37.0,7.9,15.0,61.0,147.38,105.54
2016,9,3,18,15,117.0,18.5,7.85,15.0,30.5,66.24,0.0
2016,9,3,18,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,3.5,7.95,15.0,3.5,3.34,0.0
2016,9,4,6,0,0.0,7.0,8.0,15.0,7.0,6.48,0.0
2016,9,4,6,15,0.0,22.5,7.95,15.0,22.5,20.89,11.16
2016,9,4,6,30,0.0,38.0,7.9,15.0,38.0,34.98,24.74
2016,9,4,6,45,0.0,57.0,7.9,15.5,57.0,51.58,39.86
2016,9,4,7,0,0.0,76.0,7.9,16.0,76.0,67.99,54.62
2016,9,4,7,15,1.0,96.5,7.8,16.0,97.0,85.58,66.99
2016,9,4,7,30,2.0,117.0,7.7,16.0,118.0,104.19,82.55
2016,9,4,7,45,87.5,150.5,7.6,16.0,189.5,141.7,109.93
2016,9,4,8,0,173.0,184.0,7.5,16.0,261.0,190.66,147.05
2016,9,4,8,15,143.5,207.5,7.4,16.0,276.5,216.17,169.87
2016,9,4,8,30,114.0,231.0,7.3,16.0,292.0,238.37,189.43
2016,9,4,8,45,88.5,246.0,7.25,16.5,296.0,253.2,201.86
2016,9,4,9,0,63.0,261.0,7.2,17.0,300.0,262.92,209.54
2016,9,4,9,15,58.0,276.0,7.2,17.0,314.0,279.82,222.96
2016,9,4,9,30,53.0,291.0,7.2,17.0,328.0,296.17,235.75
2016,9,4,9,45,167.0,314.5,7.2,17.0,438.0,392.32,313.29
2016,9,4,10,0,281.0,338.0,7.2,17.0,548.0,501.49,400.28
2016,9,4,10,15,255.5,358.0,7.15,17.0,554.5,519.97,413.9
2016,9,4,10,30,230.0,378.0,7.1,17.0,561.0,531.93,422.42
2016,9,4,10,45,228.0,389.5,7.1,17.0,575.0,554.62,439.67
2016,9,4,11,0,226.0,401.0,7.1,17.0,589.0,576.59,456.23
2016,9,4,11,15,172.5,409.0,7.1,17.0,554.0,550.65,434.76
2016,9,4,11,30,119.0,417.0,7.1,17.0,519.0,520.73,410.12
2016,9,4,11,45,167.0,420.5,7.1,17.5,564.5,574.89,452.21
2016,9,4,12,0,215.0,424.0,7.1,18.0,610.0,630.81,494.97
2016,9,4,12,15,218.0,420.5,7.15,18.0,609.0,637.91,500.52
2016,9,4,12,30,221.0,417.0,7.2,18.0,608.0,644.04,505.56
2016,9,4,12,45,225.5,410.5,7.25,18.0,603.5,647.47,508.72
2016,9,4,13,0,230.0,404.0,7.3,18.0,599.0,649.83,511.16
2016,9,4,13,15,288.0,381.0,7.35,17.5,619.5,699.31,551.91
2016,9,4,13,30,346.0,358.0,7.4,17.0,640.0,734.44,582.01
2016,9,4,13,45,341.5,348.5,7.5,17.0,620.0,720.75,572.52
2016,9,4,14,0,337.0,339.0,7.6,17.0,600.0,705.46,561.98
2016,9,4,14,15,417.5,293.5,7.6,17.0,603.0,743.4,594.44
2016,9,4,14,30,498.0,248.0,7.6,17.0,606.0,764.43,614.2
2016,9,4,14,45,516.0,226.5,7.6,17.0,579.0,748.19,603.74
2016,9,4,15,0,534.0,205.0,7.6,17.0,552.0,728.7,590.89
2016,9,4,15,15,668.5,152.5,7.6,17.0,556.5,778.55,632.66
2016,9,4,15,30,803.0,100.0,7.6,17.0,561.0,806.14,655.46
2016,9,4,15,45,778.5,97.0,7.6,17.0,512.5,755.15,617.94
2016,9,4,16,0,754.0,94.0,7.6,17.0,464.0,703.21,579.43
2016,9,4,16,15,722.5,89.5,7.5,16.5,412.5,647.39,538.03
2016,9,4,16,30,691.0,85.0,7.4,16.0,361.0,588.71,492.17
2016,9,4,16,45,643.5,79.5,7.35,16.0,307.5,519.56,435.07
2016,9,4,17,0,596.0,74.0,7.3,16.0,254.0,453.21,378.66
2016,9,4,17,15,528.0,66.0,7.25,15.5,202.5,376.35,312.54
2016,9,4,17,30,460.0,58.0,7.2,15.0,151.0,305.34,249.42
2016,9,4,17,45,347.0,47.0,7.15,15.0,104.5,218.63,172.14
2016,9,4,18,0,234.0,36.0,7.1,15.0,58.0,146.04,102.15
2016,9,4,18,15,117.0,18.0,7.05,15.0,29.0,64.69,0.0
2016,9,4,18,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,6.8,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,42.5,8.5,2.95,14.5,10.0,8.1,0.0
2016,9,5,6,0,85.0,17.0,2.9,15.0,20.0,13.48,0.0
2016,9,5,6,15,206.0,32.5,2.8,15.0,58.0,25.43,14.59
2016,9,5,6,30,327.0,48.0,2.7,15.0,96.0,36.89,26.4
2016,9,5,6,45,411.5,58.5,2.65,15.0,144.0,44.83,34.0
2016,9,5,7,0,496.0,69.0,2.6,15.0,192.0,50.97,39.78
2016,9,5,7,15,248.0,77.5,2.5,15.0,139.0,58.51,42.06
2016,9,5,7,30,0.0,86.0,2.4,15.0,86.0,78.69,61.37
2016,9,5,7,45,4.5,118.5,2.3,15.5,120.5,107.72,85.19
2016,9,5,8,0,9.0,151.0,2.2,16.0,155.0,137.6,109.25
2016,9,5,8,15,24.5,180.0,2.1,16.0,193.0,168.35,133.54
2016,9,5,8,30,40.0,209.0,2.0,16.0,231.0,198.58,157.33
2016,9,5,8,45,67.5,239.5,1.95,16.5,279.5,239.8,189.33
2016,9,5,9,0,95.0,270.0,1.9,17.0,328.0,284.69,223.93
2016,9,5,9,15,96.0,289.5,1.85,17.0,352.0,310.46,243.77
2016,9,5,9,30,97.0,309.0,1.8,17.0,376.0,336.39,263.52
2016,9,5,9,45,165.0,327.5,1.8,17.5,447.5,403.01,314.3
2016,9,5,10,0,233.0,346.0,1.8,18.0,519.0,475.76,368.63
2016,9,5,10,15,313.0,339.5,1.85,18.0,581.5,542.81,419.21
2016,9,5,10,30,393.0,333.0,1.9,18.0,644.0,613.56,471.89
2016,9,5,10,45,502.5,298.5,2.0,18.5,707.5,690.74,528.59
2016,9,5,11,0,612.0,264.0,2.1,19.0,771.0,771.17,586.55
2016,9,5,11,15,754.0,189.0,2.25,19.0,824.0,843.26,639.84
2016,9,5,11,30,896.0,114.0,2.4,19.0,877.0,909.7,685.36
2016,9,5,11,45,893.0,117.0,2.6,19.0,882.0,935.44,703.61
2016,9,5,12,0,890.0,120.0,2.8,19.0,887.0,957.77,720.02
2016,9,5,12,15,889.5,120.0,3.0,19.0,885.0,975.9,733.69
2016,9,5,12,30,889.0,120.0,3.2,19.0,883.0,990.54,745.14
2016,9,5,12,45,889.5,118.0,3.45,19.0,873.5,1000.49,753.92
2016,9,5,13,0,890.0,116.0,3.7,19.0,864.0,1006.81,760.35
2016,9,5,13,15,885.5,115.0,3.95,19.0,846.0,1005.61,761.76
2016,9,5,13,30,881.0,114.0,4.2,19.0,828.0,1000.76,760.76
2016,9,5,13,45,868.5,116.0,4.5,19.0,801.0,987.75,754.85
2016,9,5,14,0,856.0,118.0,4.8,19.0,774.0,971.39,747.15
2016,9,5,14,15,846.0,116.0,4.95,19.0,742.0,958.26,740.41
2016,9,5,14,30,836.0,114.0,5.1,19.0,710.0,933.39,725.33
2016,9,5,14,45,821.0,112.5,5.35,19.0,671.0,901.47,705.73
2016,9,5,15,0,806.0,111.0,5.6,19.0,632.0,866.97,683.92
2016,9,5,15,15,788.5,108.0,5.75,18.5,588.5,826.22,657.88
2016,9,5,15,30,771.0,105.0,5.9,18.0,545.0,783.54,629.89
2016,9,5,15,45,747.5,101.0,6.1,18.0,497.0,733.26,594.5
2016,9,5,16,0,724.0,97.0,6.3,18.0,449.0,685.73,560.52
2016,9,5,16,15,692.5,92.0,6.2,17.5,398.5,627.2,517.36
2016,9,5,16,30,661.0,87.0,6.1,17.0,348.0,569.22,472.11
2016,9,5,16,45,618.0,80.5,6.05,17.0,296.5,503.16,418.1
2016,9,5,17,0,575.0,74.0,6.0,17.0,245.0,439.55,364.47
2016,9,5,17,15,509.0,65.5,5.95,16.5,194.0,364.38,300.29
2016,9,5,17,30,443.0,57.0,5.9,16.0,143.0,294.93,238.97
2016,9,5,17,45,336.5,44.5,5.9,16.0,98.0,210.75,164.3
2016,9,5,18,0,230.0,32.0,5.9,16.0,53.0,139.08,93.59
2016,9,5,18,15,115.0,16.0,5.85,15.5,26.5,49.98,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,6,5,45,54.0,7.5,2.75,14.5,10.0,0.0,0.0
2016,9,6,6,0,108.0,15.0,2.7,15.0,20.0,14.3,0.0
2016,9,6,6,15,238.0,29.0,2.55,15.0,58.0,23.28,12.62
2016,9,6,6,30,368.0,43.0,2.4,15.0,96.0,33.8,23.69
2016,9,6,6,45,452.5,52.0,2.25,15.5,144.5,39.14,28.91
2016,9,6,7,0,537.0,61.0,2.1,16.0,193.0,44.26,33.68
2016,9,6,7,15,591.0,67.5,1.9,16.0,244.5,54.19,35.44
2016,9,6,7,30,645.0,74.0,1.7,16.0,296.0,103.11,57.37
2016,9,6,7,45,685.0,78.0,1.5,16.5,348.5,154.67,93.56
2016,9,6,8,0,725.0,82.0,1.3,17.0,401.0,214.12,142.12
2016,9,6,8,15,751.5,85.5,1.25,17.5,450.5,270.37,190.89
2016,9,6,8,30,778.0,89.0,1.2,18.0,500.0,329.12,241.73
2016,9,6,8,45,798.0,92.0,1.15,18.5,546.5,387.15,291.05
2016,9,6,9,0,818.0,95.0,1.1,19.0,593.0,446.34,339.56
2016,9,6,9,15,833.0,97.5,1.2,19.0,634.0,503.45,386.25
2016,9,6,9,30,848.0,100.0,1.3,19.0,675.0,561.47,432.22
2016,9,6,9,45,852.0,105.0,1.45,19.5,709.0,613.44,471.97
2016,9,6,10,0,856.0,110.0,1.6,20.0,743.0,663.78,509.43
2016,9,6,10,15,864.5,111.5,1.7,20.0,772.0,712.08,545.26
2016,9,6,10,30,873.0,113.0,1.8,20.0,801.0,758.69,577.82
2016,9,6,10,45,877.0,115.0,1.9,20.0,822.5,800.39,606.34
2016,9,6,11,0,881.0,117.0,2.0,20.0,844.0,839.63,633.09
2016,9,6,11,15,885.0,117.5,2.1,20.0,858.0,874.76,656.97
2016,9,6,11,30,889.0,118.0,2.2,20.0,872.0,907.06,678.96
2016,9,6,11,45,889.5,119.0,2.3,20.5,878.0,933.74,695.88
2016,9,6,12,0,890.0,120.0,2.4,21.0,884.0,957.15,710.67
2016,9,6,12,15,890.0,119.5,2.6,21.0,882.0,975.17,724.28
2016,9,6,12,30,890.0,119.0,2.8,21.0,880.0,989.7,735.71
2016,9,6,12,45,889.0,118.0,3.05,21.0,870.0,999.17,744.31
2016,9,6,13,0,888.0,117.0,3.3,21.0,860.0,1005.0,750.56
2016,9,6,13,15,883.5,116.0,3.6,21.0,842.0,1003.74,752.48
2016,9,6,13,30,879.0,115.0,3.9,21.0,824.0,998.81,751.94
2016,9,6,13,45,871.0,114.5,4.2,21.0,798.5,987.41,746.97
2016,9,6,14,0,863.0,114.0,4.5,21.0,773.0,972.55,739.79
2016,9,6,14,15,853.5,112.0,4.7,20.5,740.5,951.25,729.42
2016,9,6,14,30,844.0,110.0,4.9,20.0,708.0,934.95,722.41
2016,9,6,14,45,832.5,107.0,5.1,20.0,670.0,904.27,703.6
2016,9,6,15,0,821.0,104.0,5.3,20.0,632.0,870.81,682.57
2016,9,6,15,15,804.0,101.0,5.35,20.0,588.0,830.03,655.06
2016,9,6,15,30,787.0,98.0,5.4,20.0,544.0,787.26,625.8
2016,9,6,15,45,768.5,93.0,5.5,20.0,496.5,739.25,592.4
2016,9,6,16,0,750.0,88.0,5.6,20.0,449.0,689.93,557.4
2016,9,6,16,15,718.5,83.5,5.5,19.5,398.0,633.96,516.91
2016,9,6,16,30,687.0,79.0,5.4,19.0,347.0,575.53,472.33
2016,9,6,16,45,649.0,72.5,5.35,19.0,295.5,511.51,420.63
2016,9,6,17,0,611.0,66.0,5.3,19.0,244.0,449.47,368.83
2016,9,6,17,15,545.0,58.0,5.15,18.5,193.0,373.34,304.34
2016,9,6,17,30,479.0,50.0,5.0,18.0,142.0,303.05,242.67
2016,9,6,17,45,378.5,39.0,4.9,17.5,97.0,221.54,170.67
2016,9,6,18,0,278.0,28.0,4.8,17.0,52.0,150.57,96.51
2016,9,6,18,15,139.0,14.0,4.7,17.0,26.0,54.92,0.0
2016,9,6,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,54.5,7.0,1.7,15.5,9.0,0.0,0.0
2016,9,7,6,0,109.0,14.0,1.7,16.0,18.0,13.34,0.0
2016,9,7,6,15,235.0,28.0,1.65,16.5,55.5,22.46,11.58
2016,9,7,6,30,361.0,42.0,1.6,17.0,93.0,33.01,22.76
2016,9,7,6,45,433.5,53.5,1.55,17.5,140.5,40.62,29.94
2016,9,7,7,0,506.0,65.0,1.5,18.0,188.0,47.81,36.51
2016,9,7,7,15,560.5,73.0,1.4,18.0,239.5,58.12,38.94
2016,9,7,7,30,615.0,81.0,1.3,18.0,291.0,106.46,60.86
2016,9,7,7,45,645.5,89.0,1.25,18.5,341.5,158.28,97.43
2016,9,7,8,0,676.0,97.0,1.2,19.0,392.0,213.69,142.5
2016,9,7,8,15,704.0,101.5,1.2,19.5,441.5,268.78,189.55
2016,9,7,8,30,732.0,106.0,1.2,20.0,491.0,326.61,238.91
2016,9,7,8,45,746.5,112.5,1.25,20.5,535.5,383.58,287.05
2016,9,7,9,0,761.0,119.0,1.3,21.0,580.0,443.5,335.88
2016,9,7,9,15,777.5,122.0,1.35,21.0,621.0,498.89,380.54
2016,9,7,9,30,794.0,125.0,1.4,21.0,662.0,554.58,424.12
2016,9,7,9,45,829.0,117.0,1.5,21.5,703.5,610.85,466.62
2016,9,7,10,0,864.0,109.0,1.6,22.0,745.0,667.7,508.45
2016,9,7,10,15,872.0,110.5,1.65,22.0,774.0,715.98,543.54
2016,9,7,10,30,880.0,112.0,1.7,22.0,803.0,762.51,575.27
2016,9,7,10,45,881.5,115.0,1.8,22.5,823.5,803.49,601.86
2016,9,7,11,0,883.0,118.0,1.9,23.0,844.0,841.81,626.47
2016,9,7,11,15,886.5,119.0,1.9,23.0,858.0,877.04,649.13
2016,9,7,11,30,890.0,120.0,1.9,23.0,872.0,909.42,669.81
2016,9,7,11,45,887.0,122.5,1.95,23.0,876.5,934.44,686.18
2016,9,7,12,0,884.0,125.0,2.0,23.0,881.0,956.06,700.45
2016,9,7,12,15,883.0,125.0,2.05,23.0,878.5,973.52,712.15
2016,9,7,12,30,882.0,125.0,2.1,23.0,876.0,987.49,721.73
2016,9,7,12,45,867.5,131.0,2.2,23.0,862.0,991.08,725.31
2016,9,7,13,0,853.0,137.0,2.3,23.0,848.0,999.8,732.46
2016,9,7,13,15,848.0,135.5,2.35,22.5,829.5,997.7,733.53
2016,9,7,13,30,843.0,134.0,2.4,22.0,811.0,991.99,732.47
2016,9,7,13,45,830.5,135.0,2.5,22.0,784.0,978.18,725.31
2016,9,7,14,0,818.0,136.0,2.6,22.0,757.0,961.03,716.04
2016,9,7,14,15,806.5,133.5,2.65,22.0,724.0,937.78,702.25
2016,9,7,14,30,795.0,131.0,2.7,22.0,691.0,911.5,686.44
2016,9,7,14,45,775.5,130.0,2.8,22.0,651.0,876.71,665.11
2016,9,7,15,0,756.0,129.0,2.9,22.0,611.0,844.35,645.27
2016,9,7,15,15,736.0,125.0,2.9,21.5,567.0,801.64,618.44
2016,9,7,15,30,716.0,121.0,2.9,21.0,523.0,757.33,590.09
2016,9,7,15,45,684.5,117.5,2.95,21.0,474.5,703.15,553.16
2016,9,7,16,0,653.0,114.0,3.0,21.0,426.0,648.84,515.38
2016,9,7,16,15,617.5,107.5,2.95,20.5,375.5,588.49,471.49
2016,9,7,16,30,582.0,101.0,2.9,20.0,325.0,529.17,426.99
2016,9,7,16,45,528.0,93.0,2.85,20.0,273.0,458.05,370.95
2016,9,7,17,0,474.0,85.0,2.8,20.0,221.0,387.53,313.74
2016,9,7,17,15,406.0,73.0,2.65,19.5,172.5,313.81,252.56
2016,9,7,17,30,338.0,61.0,2.5,19.0,124.0,246.73,195.07
2016,9,7,17,45,241.5,44.5,2.4,18.5,82.0,169.51,128.52
2016,9,7,18,0,145.0,28.0,2.3,18.0,40.0,100.89,59.23
2016,9,7,18,15,72.5,14.0,2.1,17.5,20.0,34.82,0.0
2016,9,7,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,35.0,6.0,2.0,15.5,7.5,0.0,0.0
2016,9,8,6,0,70.0,12.0,2.0,16.0,15.0,11.44,0.0
2016,9,8,6,15,183.0,29.0,2.05,16.0,51.0,22.71,11.43
2016,9,8,6,30,296.0,46.0,2.1,16.0,87.0,35.45,24.9
2016,9,8,6,45,384.5,57.0,2.15,16.5,134.5,43.95,32.95
2016,9,8,7,0,473.0,68.0,2.2,17.0,182.0,50.59,39.08
2016,9,8,7,15,236.5,57.5,2.15,17.0,114.5,43.34,29.33
2016,9,8,7,30,0.0,47.0,2.1,17.0,47.0,43.66,31.44
2016,9,8,7,45,0.0,55.0,2.1,17.0,55.0,51.13,37.66
2016,9,8,8,0,0.0,63.0,2.1,17.0,63.0,58.6,43.81
2016,9,8,8,15,0.0,73.5,2.05,17.0,73.5,68.41,51.84
2016,9,8,8,30,0.0,84.0,2.0,17.0,84.0,78.24,59.81
2016,9,8,8,45,0.0,110.5,1.95,17.5,110.5,102.56,79.46
2016,9,8,9,0,0.0,137.0,1.9,18.0,137.0,126.89,98.79
2016,9,8,9,15,0.0,149.5,1.8,18.0,149.5,138.61,107.9
2016,9,8,9,30,0.0,162.0,1.7,18.0,162.0,150.4,117.03
2016,9,8,9,45,2.0,177.5,1.65,18.5,179.5,166.23,129.12
2016,9,8,10,0,4.0,193.0,1.6,19.0,197.0,182.38,141.33
2016,9,8,10,15,5.5,202.0,1.55,19.0,206.5,192.4,148.94
2016,9,8,10,30,7.0,211.0,1.5,19.0,216.0,202.6,156.68
2016,9,8,10,45,9.0,229.5,1.45,19.0,236.5,222.33,171.8
2016,9,8,11,0,11.0,248.0,1.4,19.0,257.0,242.37,187.03
2016,9,8,11,15,17.0,281.5,1.4,19.0,296.0,280.51,216.14
2016,9,8,11,30,23.0,315.0,1.4,19.0,335.0,319.47,245.46
2016,9,8,11,45,23.5,316.0,1.4,19.0,336.5,322.39,247.41
2016,9,8,12,0,24.0,317.0,1.4,19.0,338.0,325.23,249.54
2016,9,8,12,15,24.0,316.0,1.45,19.0,337.0,325.56,249.9
