Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,12,30,24.0,315.0,1.5,19.0,336.0,325.78,250.24
2016,9,8,12,45,24.5,313.5,1.6,19.0,334.5,325.9,250.65
2016,9,8,13,0,25.0,312.0,1.7,19.0,333.0,338.26,260.29
2016,9,8,13,15,24.5,305.5,1.8,19.0,326.0,319.86,246.75
2016,9,8,13,30,24.0,299.0,1.9,19.0,319.0,313.66,242.54
2016,9,8,13,45,270.0,278.0,2.0,19.0,483.0,572.42,444.43
2016,9,8,14,0,516.0,257.0,2.1,19.0,647.0,801.18,611.74
2016,9,8,14,15,510.0,248.0,2.2,19.0,619.0,780.46,596.92
2016,9,8,14,30,504.0,239.0,2.3,19.0,591.0,757.61,582.83
2016,9,8,14,45,487.0,232.0,2.45,19.0,557.0,724.9,561.61
2016,9,8,15,0,470.0,225.0,2.6,19.0,523.0,690.89,539.1
2016,9,8,15,15,466.0,207.5,2.7,19.0,485.0,655.28,515.3
2016,9,8,15,30,462.0,190.0,2.8,19.0,447.0,617.96,489.77
2016,9,8,15,45,568.5,147.5,2.95,19.0,435.0,637.85,509.09
2016,9,8,16,0,675.0,105.0,3.1,19.0,423.0,653.52,523.82
2016,9,8,16,15,640.0,99.0,3.2,18.5,373.0,593.3,480.08
2016,9,8,16,30,605.0,93.0,3.3,18.0,323.0,534.06,435.48
2016,9,8,16,45,555.0,85.5,3.45,18.0,271.5,465.15,380.8
2016,9,8,17,0,505.0,78.0,3.6,18.0,220.0,399.48,326.76
2016,9,8,17,15,436.5,67.0,3.65,17.5,171.0,324.13,263.46
2016,9,8,17,30,368.0,56.0,3.7,17.0,122.0,253.68,202.32
2016,9,8,17,45,269.5,41.0,3.8,17.0,80.5,176.04,133.83
2016,9,8,18,0,171.0,26.0,3.9,17.0,39.0,105.83,56.55
2016,9,8,18,15,85.5,13.0,3.85,16.5,19.5,37.48,0.0
2016,9,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,45,45.5,6.0,1.2,15.0,7.0,0.0,0.0
2016,9,9,6,0,91.0,12.0,1.2,15.0,14.0,11.44,0.0
2016,9,9,6,15,213.5,26.5,1.2,15.0,50.0,21.28,10.02
2016,9,9,6,30,336.0,41.0,1.2,15.0,86.0,32.36,22.32
2016,9,9,6,45,420.5,51.0,1.25,15.5,133.5,38.65,28.44
2016,9,9,7,0,505.0,61.0,1.3,16.0,181.0,44.65,34.01
2016,9,9,7,15,252.5,59.0,1.25,16.0,119.0,44.51,30.46
2016,9,9,7,30,0.0,57.0,1.2,16.0,57.0,52.99,39.49
2016,9,9,7,45,0.0,71.0,1.2,16.5,71.0,66.06,50.32
2016,9,9,8,0,0.0,85.0,1.2,17.0,85.0,78.88,60.73
2016,9,9,8,15,0.0,96.5,1.2,17.0,96.5,89.44,69.26
2016,9,9,8,30,0.0,108.0,1.2,17.0,108.0,100.05,77.74
2016,9,9,8,45,0.0,124.0,1.2,17.5,124.0,114.78,89.34
2016,9,9,9,0,0.0,140.0,1.2,18.0,140.0,129.62,100.85
2016,9,9,9,15,0.0,152.5,1.2,18.0,152.5,141.36,109.96
2016,9,9,9,30,0.0,165.0,1.2,18.0,165.0,153.17,119.09
2016,9,9,9,45,3.0,183.5,1.25,18.5,186.0,172.39,133.85
2016,9,9,10,0,6.0,202.0,1.3,19.0,207.0,192.05,148.8
2016,9,9,10,15,7.0,209.0,1.35,19.0,215.0,200.0,154.78
2016,9,9,10,30,8.0,216.0,1.4,19.0,223.0,208.06,160.89
2016,9,9,10,45,10.5,239.0,1.5,19.0,248.5,232.52,179.78
2016,9,9,11,0,13.0,262.0,1.6,19.0,274.0,257.4,198.82
2016,9,9,11,15,14.0,270.5,1.65,19.0,283.0,267.46,206.38
2016,9,9,11,30,15.0,279.0,1.7,19.0,292.0,277.62,214.09
2016,9,9,11,45,15.5,283.0,1.8,19.5,297.0,283.02,217.82
2016,9,9,12,0,16.0,287.0,1.9,20.0,302.0,288.43,221.6
2016,9,9,12,15,23.5,312.5,2.05,20.0,333.0,321.71,247.22
2016,9,9,12,30,31.0,338.0,2.2,20.0,364.0,367.62,282.04
2016,9,9,12,45,41.5,350.5,2.35,20.0,385.0,393.23,301.7
2016,9,9,13,0,52.0,363.0,2.5,20.0,406.0,419.21,321.72
2016,9,9,13,15,64.0,364.5,2.65,20.0,416.5,434.99,334.34
2016,9,9,13,30,76.0,366.0,2.8,20.0,427.0,450.67,346.99
2016,9,9,13,45,56.0,336.0,2.95,20.0,380.0,400.06,309.2
2016,9,9,14,0,36.0,306.0,3.1,20.0,333.0,349.23,270.91
2016,9,9,14,15,31.5,286.0,3.2,19.5,309.0,324.3,252.94
2016,9,9,14,30,27.0,266.0,3.3,19.0,285.0,299.24,234.56
2016,9,9,14,45,34.0,260.5,3.45,19.0,283.0,300.9,236.83
2016,9,9,15,0,41.0,255.0,3.6,19.0,281.0,302.32,238.87
2016,9,9,15,15,25.0,220.0,3.65,19.0,235.5,237.93,188.28
2016,9,9,15,30,9.0,185.0,3.7,19.0,190.0,188.12,148.58
2016,9,9,15,45,10.0,173.0,3.75,19.0,178.0,177.36,140.49
2016,9,9,16,0,11.0,161.0,3.8,19.0,166.0,166.6,132.26
2016,9,9,16,15,6.5,143.5,3.75,18.5,146.5,145.91,115.85
2016,9,9,16,30,2.0,126.0,3.7,18.0,127.0,125.6,99.51
2016,9,9,16,45,275.0,97.0,3.7,18.0,173.5,288.12,238.11
2016,9,9,17,0,548.0,68.0,3.7,18.0,220.0,411.3,337.2
2016,9,9,17,15,477.0,59.0,3.6,17.5,171.0,335.06,272.01
2016,9,9,17,30,406.0,50.0,3.5,17.0,122.0,265.3,210.98
2016,9,9,17,45,296.0,37.0,3.45,16.5,80.0,182.74,138.19
2016,9,9,18,0,186.0,24.0,3.4,16.0,38.0,106.84,48.62
2016,9,9,18,15,93.0,12.0,3.25,16.0,19.0,38.47,0.0
2016,9,9,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,45,19.5,5.0,2.1,14.5,5.5,0.0,0.0
2016,9,10,6,0,39.0,10.0,2.1,15.0,11.0,9.53,0.0
2016,9,10,6,15,140.5,27.5,2.1,15.0,44.0,21.55,9.7
2016,9,10,6,30,242.0,45.0,2.1,15.0,77.0,34.72,24.26
2016,9,10,6,45,322.5,58.5,2.1,15.5,122.0,44.15,33.21
2016,9,10,7,0,403.0,72.0,2.1,16.0,167.0,53.17,41.49
2016,9,10,7,15,201.5,64.5,2.1,16.0,112.0,47.87,36.98
2016,9,10,7,30,0.0,57.0,2.1,16.0,57.0,52.99,39.48
2016,9,10,7,45,0.0,77.5,2.1,16.5,77.5,71.88,55.21
2016,9,10,8,0,0.0,98.0,2.1,17.0,98.0,90.36,70.31
2016,9,10,8,15,0.0,116.5,2.1,17.0,116.5,107.2,83.99
2016,9,10,8,30,0.0,135.0,2.1,17.0,135.0,124.17,97.61
2016,9,10,8,45,0.0,141.5,2.1,17.5,141.5,130.54,102.27
2016,9,10,9,0,0.0,148.0,2.1,18.0,148.0,136.87,106.88
2016,9,10,9,15,1.0,164.5,2.1,18.0,165.5,152.8,119.4
2016,9,10,9,30,2.0,181.0,2.1,18.0,183.0,168.95,132.0
2016,9,10,9,45,4.5,197.0,2.15,18.0,201.0,185.76,145.09
2016,9,10,10,0,7.0,213.0,2.2,18.0,219.0,202.93,158.43
2016,9,10,10,15,12.5,242.5,2.2,18.0,252.5,235.16,183.54
2016,9,10,10,30,18.0,272.0,2.2,18.0,286.0,268.19,208.99
2016,9,10,10,45,17.0,275.0,2.25,18.5,288.5,271.76,211.05
2016,9,10,11,0,16.0,278.0,2.3,19.0,291.0,275.18,213.1
2016,9,10,11,15,17.5,288.0,2.3,19.0,303.0,287.33,222.31
2016,9,10,11,30,19.0,298.0,2.3,19.0,315.0,299.62,231.6
2016,9,10,11,45,32.0,331.0,2.35,19.0,358.5,354.15,273.32
2016,9,10,12,0,45.0,364.0,2.4,19.0,402.0,402.66,309.89
2016,9,10,12,15,50.5,369.5,2.4,19.0,412.0,416.62,320.29
2016,9,10,12,30,56.0,375.0,2.4,19.0,422.0,430.68,330.95
2016,9,10,12,45,50.5,364.0,2.45,19.0,406.5,416.54,320.48
2016,9,10,13,0,45.0,353.0,2.5,19.0,391.0,401.9,309.76
2016,9,10,13,15,51.5,352.0,2.5,19.0,394.0,409.44,316.0
2016,9,10,13,30,58.0,351.0,2.5,19.0,397.0,416.85,322.1
2016,9,10,13,45,45.0,324.0,2.55,19.0,359.0,376.41,291.77
2016,9,10,14,0,32.0,297.0,2.6,19.0,321.0,335.72,261.1
2016,9,10,14,15,31.5,284.0,2.6,19.0,306.5,322.35,251.48
2016,9,10,14,30,31.0,271.0,2.6,19.0,292.0,308.82,241.62
2016,9,10,14,45,48.0,269.0,2.6,19.0,300.0,323.57,254.27
2016,9,10,15,0,65.0,267.0,2.6,19.0,308.0,337.74,266.37
2016,9,10,15,15,34.5,219.5,2.6,18.5,241.5,257.63,203.99
2016,9,10,15,30,4.0,172.0,2.6,18.0,175.0,170.4,134.42
2016,9,10,15,45,2.0,147.5,2.65,18.0,149.0,144.12,113.64
2016,9,10,16,0,0.0,123.0,2.7,18.0,123.0,117.98,92.59
2016,9,10,16,15,0.0,99.0,2.75,18.0,99.0,94.0,73.09
2016,9,10,16,30,0.0,75.0,2.8,18.0,75.0,70.12,53.41
2016,9,10,16,45,218.0,78.5,2.85,18.0,138.0,229.64,189.64
2016,9,10,17,0,436.0,82.0,2.9,18.0,201.0,359.2,293.94
2016,9,10,17,15,366.0,69.5,2.95,17.5,154.0,286.4,231.86
2016,9,10,17,30,296.0,57.0,3.0,17.0,107.0,220.64,174.72
2016,9,10,17,45,202.5,40.0,3.1,17.0,68.5,147.33,109.87
2016,9,10,18,0,109.0,23.0,3.2,17.0,30.0,77.55,24.9
2016,9,10,18,15,54.5,11.5,3.1,16.5,15.0,26.65,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,4.5,2.5,15.5,5.0,0.0,0.0
2016,9,11,6,0,35.0,9.0,2.5,16.0,10.0,8.58,0.0
2016,9,11,6,15,130.5,27.0,2.45,16.0,42.0,21.18,8.78
2016,9,11,6,30,226.0,45.0,2.4,16.0,74.0,34.77,24.12
2016,9,11,6,45,308.0,59.0,2.35,16.0,119.0,44.6,33.49
2016,9,11,7,0,390.0,73.0,2.3,16.0,164.0,54.0,42.2
2016,9,11,7,15,195.0,61.5,2.15,16.0,107.0,45.52,34.89
2016,9,11,7,30,0.0,50.0,2.0,16.0,50.0,46.46,33.95
2016,9,11,7,45,0.0,66.5,1.9,16.5,66.5,61.86,46.8
2016,9,11,8,0,0.0,83.0,1.8,17.0,83.0,77.07,59.27
2016,9,11,8,15,0.0,90.5,1.7,17.0,90.5,84.04,64.84
2016,9,11,8,30,0.0,98.0,1.6,17.0,98.0,91.01,70.37
2016,9,11,8,45,0.0,114.5,1.55,17.5,114.5,106.18,82.42
2016,9,11,9,0,0.0,131.0,1.5,18.0,131.0,121.44,94.37
2016,9,11,9,15,0.0,147.5,1.5,18.0,147.5,136.8,106.46
2016,9,11,9,30,0.0,164.0,1.5,18.0,164.0,152.28,118.55
2016,9,11,9,45,2.5,180.0,1.55,18.5,181.5,168.89,131.27
2016,9,11,10,0,5.0,196.0,1.6,19.0,199.0,185.88,144.18
2016,9,11,10,15,9.0,222.5,1.6,19.0,229.0,214.07,166.05
2016,9,11,10,30,13.0,249.0,1.6,19.0,259.0,242.88,188.16
2016,9,11,10,45,18.5,277.0,1.65,19.0,292.0,274.88,212.64
2016,9,11,11,0,24.0,305.0,1.7,19.0,325.0,307.62,237.46
2016,9,11,11,15,22.0,302.0,1.75,19.0,320.5,304.73,234.99
2016,9,11,11,30,20.0,299.0,1.8,19.0,316.0,301.55,232.5
2016,9,11,11,45,20.0,301.0,1.9,19.0,318.0,304.82,235.07
2016,9,11,12,0,20.0,303.0,2.0,19.0,320.0,308.02,237.6
2016,9,11,12,15,18.5,296.0,2.05,19.0,312.0,300.84,232.17
2016,9,11,12,30,17.0,289.0,2.1,19.0,304.0,293.46,226.65
2016,9,11,12,45,19.0,294.5,2.2,19.0,311.0,301.82,233.35
2016,9,11,13,0,21.0,300.0,2.3,19.0,318.0,310.25,240.08
2016,9,11,13,15,25.0,304.5,2.4,19.0,325.0,319.7,247.73
2016,9,11,13,30,29.0,309.0,2.5,19.0,332.0,343.0,265.93
2016,9,11,13,45,27.5,296.0,2.7,19.0,317.0,329.01,255.72
2016,9,11,14,0,26.0,283.0,2.9,19.0,302.0,301.3,235.06
2016,9,11,14,15,22.5,265.0,3.05,18.5,281.5,280.06,219.53
2016,9,11,14,30,19.0,247.0,3.2,18.0,261.0,258.81,203.77
2016,9,11,14,45,17.0,231.5,3.35,18.0,243.0,241.57,190.69
2016,9,11,15,0,15.0,216.0,3.5,18.0,225.0,224.36,177.52
2016,9,11,15,15,7.5,180.0,3.6,18.0,184.5,180.9,142.97
2016,9,11,15,30,0.0,144.0,3.7,18.0,144.0,138.07,108.45
2016,9,11,15,45,0.0,119.5,3.8,18.0,119.5,113.67,88.87
2016,9,11,16,0,0.0,95.0,3.9,18.0,95.0,89.37,69.1
2016,9,11,16,15,0.0,85.5,4.0,17.5,85.5,80.27,61.89
2016,9,11,16,30,0.0,76.0,4.1,17.0,76.0,71.21,54.57
2016,9,11,16,45,0.0,63.0,4.2,17.0,63.0,58.6,44.02
2016,9,11,17,0,0.0,50.0,4.3,17.0,50.0,46.47,33.73
2016,9,11,17,15,156.5,52.0,4.35,16.5,78.0,146.07,118.07
2016,9,11,17,30,313.0,54.0,4.4,16.0,106.0,224.04,178.42
2016,9,11,17,45,211.0,38.0,4.45,16.0,67.0,147.99,109.83
2016,9,11,18,0,109.0,22.0,4.5,16.0,28.0,75.07,11.17
2016,9,11,18,15,54.5,11.0,4.4,16.0,14.0,26.02,0.0
2016,9,11,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,6.0,3.75,14.5,6.0,0.0,0.0
2016,9,12,6,0,0.0,12.0,3.8,15.0,12.0,11.44,0.0
2016,9,12,6,15,160.0,27.0,3.85,15.0,47.5,21.25,8.15
2016,9,12,6,30,320.0,42.0,3.9,15.0,83.0,33.86,23.36
2016,9,12,6,45,416.0,52.0,4.0,15.0,131.0,40.07,29.62
2016,9,12,7,0,512.0,62.0,4.1,15.0,179.0,46.04,35.31
2016,9,12,7,15,256.0,70.0,4.1,15.0,128.5,52.31,41.06
2016,9,12,7,30,0.0,78.0,4.1,15.0,78.0,71.67,55.47
2016,9,12,7,45,0.0,98.5,4.2,15.5,98.5,90.01,70.71
2016,9,12,8,0,0.0,119.0,4.3,16.0,119.0,108.55,85.85
2016,9,12,8,15,2.0,142.0,4.35,16.0,143.0,129.95,103.26
2016,9,12,8,30,4.0,165.0,4.4,16.0,167.0,151.82,120.89
2016,9,12,8,45,25.5,203.5,4.45,16.5,219.0,195.1,155.27
2016,9,12,9,0,47.0,242.0,4.5,17.0,271.0,240.1,190.76
2016,9,12,9,15,31.0,235.0,4.55,17.0,254.5,231.01,183.24
2016,9,12,9,30,15.0,228.0,4.6,17.0,238.0,219.03,173.3
2016,9,12,9,45,45.0,276.5,4.65,17.0,309.0,284.32,225.32
2016,9,12,10,0,75.0,325.0,4.7,17.0,380.0,353.06,279.32
2016,9,12,10,15,70.0,335.0,4.7,17.0,388.0,365.05,288.12
2016,9,12,10,30,65.0,345.0,4.7,17.0,396.0,376.47,296.57
2016,9,12,10,45,59.5,350.0,4.75,17.5,398.0,382.13,300.03
2016,9,12,11,0,54.0,355.0,4.8,18.0,400.0,387.17,303.01
2016,9,12,11,15,46.5,351.5,4.85,18.0,390.5,381.49,298.33
2016,9,12,11,30,39.0,348.0,4.9,18.0,381.0,375.02,293.08
2016,9,12,11,45,28.5,320.5,5.0,18.0,345.0,340.75,266.46
2016,9,12,12,0,18.0,293.0,5.1,18.0,309.0,296.42,231.87
2016,9,12,12,15,33.5,328.5,5.25,18.0,357.0,358.44,280.73
2016,9,12,12,30,49.0,364.0,5.4,18.0,405.0,412.89,323.16
2016,9,12,12,45,43.0,350.5,5.55,18.0,386.0,395.43,309.77
2016,9,12,13,0,37.0,337.0,5.7,18.0,367.0,377.47,296.13
2016,9,12,13,15,41.0,335.0,5.8,17.5,368.0,381.29,300.21
2016,9,12,13,30,45.0,333.0,5.9,17.0,369.0,384.99,304.24
2016,9,12,13,45,187.5,328.5,6.05,17.0,468.5,534.04,425.41
2016,9,12,14,0,330.0,324.0,6.2,17.0,568.0,680.69,541.53
2016,9,12,14,15,292.5,316.0,6.15,17.0,525.0,634.21,505.58
2016,9,12,14,30,255.0,308.0,6.1,17.0,482.0,587.6,469.92
2016,9,12,14,45,254.0,290.5,6.1,17.0,455.5,563.5,452.66
2016,9,12,15,0,253.0,273.0,6.1,17.0,429.0,538.26,434.33
2016,9,12,15,15,139.0,237.5,6.05,16.5,322.5,381.09,309.57
2016,9,12,15,30,25.0,202.0,6.0,16.0,216.0,220.22,177.63
2016,9,12,15,45,14.0,175.0,5.95,16.0,183.0,183.33,147.72
2016,9,12,16,0,3.0,148.0,5.9,16.0,150.0,147.17,117.92
2016,9,12,16,15,1.5,109.5,5.9,16.0,110.5,106.26,84.13
2016,9,12,16,30,0.0,71.0,5.9,16.0,71.0,66.19,50.57
2016,9,12,16,45,0.0,59.5,5.9,16.0,59.5,55.33,41.44
2016,9,12,17,0,0.0,48.0,5.9,16.0,48.0,44.6,32.27
2016,9,12,17,15,0.0,37.0,5.8,15.5,37.0,34.36,23.44
2016,9,12,17,30,0.0,26.0,5.7,15.0,26.0,24.12,14.51
2016,9,12,17,45,0.0,16.5,5.65,15.0,16.5,15.29,6.48
2016,9,12,18,0,0.0,7.0,5.6,15.0,7.0,6.48,0.0
2016,9,12,18,15,0.0,3.5,5.5,14.5,3.5,3.34,0.0
2016,9,12,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,4.0,2.8,16.0,4.0,0.0,0.0
2016,9,13,6,0,0.0,8.0,2.9,16.0,8.0,7.63,0.0
2016,9,13,6,15,63.0,27.5,2.95,16.0,35.5,22.62,8.05
2016,9,13,6,30,126.0,47.0,3.0,16.0,63.0,37.82,26.54
2016,9,13,6,45,178.5,67.0,3.05,16.0,101.5,52.89,40.64
2016,9,13,7,0,231.0,87.0,3.1,16.0,140.0,67.45,53.96
2016,9,13,7,15,292.5,97.5,3.1,16.0,182.0,77.37,62.97
2016,9,13,7,30,354.0,108.0,3.1,16.0,224.0,108.17,72.92
2016,9,13,7,45,211.5,139.0,3.1,16.5,211.5,142.66,104.81
2016,9,13,8,0,69.0,170.0,3.1,17.0,199.0,161.41,126.16
2016,9,13,8,15,213.0,181.0,3.1,17.0,286.5,210.61,161.7
2016,9,13,8,30,357.0,192.0,3.1,17.0,374.0,281.96,217.05
2016,9,13,8,45,383.0,206.5,3.15,17.0,417.5,328.67,256.08
2016,9,13,9,0,409.0,221.0,3.2,17.0,461.0,378.19,296.94
2016,9,13,9,15,234.5,252.5,3.2,17.0,392.5,347.0,274.3
2016,9,13,9,30,60.0,284.0,3.2,17.0,324.0,294.77,232.71
2016,9,13,9,45,103.5,311.5,3.2,17.5,384.5,351.31,276.76
2016,9,13,10,0,147.0,339.0,3.2,18.0,445.0,415.29,325.57
2016,9,13,10,15,207.0,347.5,3.2,18.0,503.0,475.06,371.64
2016,9,13,10,30,267.0,356.0,3.2,18.0,561.0,544.31,424.22
2016,9,13,10,45,167.0,360.0,3.2,18.0,489.5,480.7,374.29
2016,9,13,11,0,67.0,364.0,3.2,18.0,418.0,406.79,316.08
2016,9,13,11,15,39.5,310.5,3.25,18.0,343.0,334.95,261.0
2016,9,13,11,30,12.0,257.0,3.3,18.0,268.0,253.96,197.74
2016,9,13,11,45,147.0,325.0,3.35,18.0,448.5,461.36,361.3
2016,9,13,12,0,282.0,393.0,3.4,18.0,629.0,672.42,518.86
2016,9,13,12,15,309.0,384.5,3.35,18.0,642.0,698.34,537.04
2016,9,13,12,30,336.0,376.0,3.3,18.0,655.0,723.57,555.83
2016,9,13,12,45,348.0,366.5,3.3,18.5,652.0,732.23,561.6
2016,9,13,13,0,360.0,357.0,3.3,19.0,649.0,739.33,566.41
2016,9,13,13,15,431.5,318.0,3.15,19.0,660.0,782.9,599.31
2016,9,13,13,30,503.0,279.0,3.0,19.0,671.0,812.84,622.32
2016,9,13,13,45,618.5,227.5,2.95,19.0,693.0,872.26,667.37
2016,9,13,14,0,734.0,176.0,2.9,19.0,715.0,922.93,703.05
2016,9,13,14,15,720.5,172.5,2.85,18.5,682.0,897.6,687.26
2016,9,13,14,30,707.0,169.0,2.8,18.0,649.0,869.58,670.24
2016,9,13,14,45,688.0,165.5,2.75,18.0,610.0,834.1,646.65
2016,9,13,15,0,669.0,162.0,2.7,18.0,571.0,796.61,621.55
2016,9,13,15,15,645.0,156.5,2.65,18.0,527.0,750.92,590.33
2016,9,13,15,30,621.0,151.0,2.6,18.0,483.0,704.1,557.69
2016,9,13,15,45,473.5,159.5,2.6,18.0,398.5,571.67,458.22
2016,9,13,16,0,326.0,168.0,2.6,18.0,314.0,442.03,357.84
2016,9,13,16,15,404.0,143.0,2.55,17.5,301.5,466.48,379.78
2016,9,13,16,30,482.0,118.0,2.5,17.0,289.0,470.61,384.48
2016,9,13,16,45,431.5,105.0,2.5,17.0,239.5,402.24,329.08
2016,9,13,17,0,381.0,92.0,2.5,17.0,190.0,337.82,275.48
2016,9,13,17,15,304.5,76.5,2.5,16.5,143.0,261.82,211.31
2016,9,13,17,30,228.0,61.0,2.5,16.0,96.0,186.78,146.69
2016,9,13,17,45,138.5,40.0,2.55,16.0,59.0,115.38,82.24
2016,9,13,18,0,49.0,19.0,2.6,16.0,22.0,43.93,0.0
2016,9,13,18,15,24.5,9.5,2.65,16.0,11.0,15.91,0.0
2016,9,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,6,15,101.0,22.5,1.95,15.0,34.5,17.62,4.19
2016,9,14,6,30,202.0,45.0,1.9,15.0,69.0,34.97,24.16
2016,9,14,6,45,289.0,60.5,1.9,15.5,114.5,46.02,34.71
2016,9,14,7,0,376.0,76.0,1.9,16.0,160.0,56.59,44.42
2016,9,14,7,15,434.5,87.5,1.8,16.0,209.5,66.79,53.66
2016,9,14,7,30,493.0,99.0,1.7,16.0,259.0,110.85,70.11
2016,9,14,7,45,543.5,105.5,1.6,16.5,310.0,157.8,102.5
2016,9,14,8,0,594.0,112.0,1.5,17.0,361.0,209.58,143.71
2016,9,14,8,15,625.5,118.5,1.4,17.0,409.5,262.42,188.98
2016,9,14,8,30,657.0,125.0,1.3,17.0,458.0,318.56,237.22
2016,9,14,8,45,687.5,127.5,1.25,17.5,504.0,373.73,283.66
2016,9,14,9,0,718.0,130.0,1.2,18.0,550.0,431.41,330.73
2016,9,14,9,15,735.5,133.5,1.15,18.0,590.5,485.86,374.56
2016,9,14,9,30,753.0,137.0,1.1,18.0,631.0,540.79,417.27
2016,9,14,9,45,814.5,117.0,1.05,18.5,677.5,600.16,461.51
2016,9,14,10,0,876.0,97.0,1.0,19.0,724.0,661.06,505.46
2016,9,14,10,15,884.0,98.0,1.05,19.0,752.0,709.03,540.31
2016,9,14,10,30,892.0,99.0,1.1,19.0,780.0,755.15,571.54
2016,9,14,10,45,898.5,99.5,1.15,19.5,801.5,797.55,598.66
2016,9,14,11,0,905.0,100.0,1.2,20.0,823.0,837.55,623.9
2016,9,14,11,15,908.5,100.5,1.3,20.0,836.5,872.43,647.45
2016,9,14,11,30,912.0,101.0,1.4,20.0,850.0,904.34,669.07
2016,9,14,11,45,914.5,100.5,1.55,20.0,855.5,931.17,688.09
2016,9,14,12,0,917.0,100.0,1.7,20.0,861.0,954.67,705.04
2016,9,14,12,15,916.5,100.0,1.9,20.0,858.5,972.45,718.96
2016,9,14,12,30,916.0,100.0,2.1,20.0,856.0,986.6,730.6
2016,9,14,12,45,908.0,102.5,2.3,20.0,843.5,992.56,736.93
2016,9,14,13,0,900.0,105.0,2.5,20.0,831.0,994.74,740.88
2016,9,14,13,15,895.5,104.0,2.65,20.0,812.0,992.74,741.63
2016,9,14,13,30,891.0,103.0,2.8,20.0,793.0,987.03,740.01
2016,9,14,13,45,884.5,101.5,2.95,20.0,767.0,975.19,734.34
2016,9,14,14,0,878.0,100.0,3.1,20.0,741.0,959.8,726.33
2016,9,14,14,15,868.0,98.0,3.15,20.0,708.0,937.11,712.59
2016,9,14,14,30,858.0,96.0,3.2,20.0,675.0,911.25,696.72
2016,9,14,14,45,845.0,94.0,3.3,20.0,635.5,879.68,677.14
2016,9,14,15,0,832.0,92.0,3.4,20.0,596.0,852.83,660.74
2016,9,14,15,15,814.0,89.0,3.4,19.5,551.5,810.51,633.75
2016,9,14,15,30,796.0,86.0,3.4,19.0,507.0,766.28,605.02
2016,9,14,15,45,771.0,82.5,3.45,19.0,458.5,714.39,569.17
2016,9,14,16,0,746.0,79.0,3.5,19.0,410.0,661.75,532.0
2016,9,14,16,15,711.5,74.5,3.55,18.5,358.5,600.88,488.53
2016,9,14,16,30,677.0,70.0,3.6,18.0,307.0,544.06,444.97
2016,9,14,16,45,627.0,64.0,3.65,18.0,255.0,474.36,388.57
2016,9,14,17,0,577.0,58.0,3.7,18.0,203.0,407.98,332.73
2016,9,14,17,15,498.5,50.0,3.75,17.5,153.5,328.72,265.03
2016,9,14,17,30,420.0,42.0,3.8,17.0,104.0,256.82,201.2
2016,9,14,17,45,289.5,29.5,3.85,17.0,64.0,168.18,118.0
2016,9,14,18,0,159.0,17.0,3.9,17.0,24.0,82.36,0.0
2016,9,14,18,15,79.5,8.5,3.8,17.0,12.0,8.1,0.0
2016,9,14,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,6,15,191.5,17.0,1.95,15.0,40.0,13.07,0.85
2016,9,15,6,30,383.0,34.0,2.0,15.0,80.0,26.73,17.08
2016,9,15,6,45,476.5,42.5,2.05,15.5,128.5,32.02,22.45
2016,9,15,7,0,570.0,51.0,2.1,16.0,177.0,37.1,27.25
2016,9,15,7,15,386.0,88.0,2.15,16.0,183.5,66.6,53.5
2016,9,15,7,30,202.0,125.0,2.2,16.0,190.0,113.6,83.03
2016,9,15,7,45,215.0,145.0,2.25,16.5,225.0,147.66,108.69
2016,9,15,8,0,228.0,165.0,2.3,17.0,260.0,183.52,137.64
2016,9,15,8,15,214.5,189.5,2.35,17.0,287.5,219.93,168.86
2016,9,15,8,30,201.0,214.0,2.4,17.0,315.0,252.45,196.6
2016,9,15,8,45,251.5,228.0,2.5,17.5,366.5,297.88,232.68
2016,9,15,9,0,302.0,242.0,2.6,18.0,418.0,350.2,274.1
2016,9,15,9,15,366.5,245.0,2.7,18.0,473.5,404.82,317.63
2016,9,15,9,30,431.0,248.0,2.8,18.0,529.0,467.32,366.92
2016,9,15,9,45,460.5,250.0,2.9,18.5,565.0,512.96,402.03
2016,9,15,10,0,490.0,252.0,3.0,19.0,601.0,560.38,437.92
2016,9,15,10,15,705.5,171.0,3.1,19.0,695.5,659.57,515.76
2016,9,15,10,30,921.0,90.0,3.2,19.0,790.0,766.69,595.91
2016,9,15,10,45,703.0,192.5,3.3,19.5,735.5,744.15,576.18
2016,9,15,11,0,485.0,295.0,3.4,20.0,681.0,696.24,536.14
2016,9,15,11,15,711.5,193.5,3.55,20.0,770.5,808.56,623.08
2016,9,15,11,30,938.0,92.0,3.7,20.0,860.0,916.67,698.36
2016,9,15,11,45,939.5,92.5,3.85,20.0,865.0,944.17,717.13
2016,9,15,12,0,941.0,93.0,4.0,20.0,870.0,968.21,734.21
2016,9,15,12,15,685.5,212.5,4.2,20.0,777.5,886.03,678.22
2016,9,15,12,30,430.0,332.0,4.4,20.0,685.0,776.87,595.87
2016,9,15,12,45,391.5,343.5,4.6,20.0,661.5,749.06,577.13
2016,9,15,13,0,353.0,355.0,4.8,20.0,638.0,730.03,563.7
2016,9,15,13,15,348.0,347.0,4.95,20.0,620.5,720.42,558.0
2016,9,15,13,30,343.0,339.0,5.1,20.0,603.0,709.09,551.01
2016,9,15,13,45,373.5,318.0,5.25,20.0,597.0,715.8,558.44
2016,9,15,14,0,404.0,297.0,5.4,20.0,591.0,720.04,564.07
2016,9,15,14,15,316.0,300.5,5.5,19.5,524.0,638.1,503.13
2016,9,15,14,30,228.0,304.0,5.6,19.0,457.0,543.62,431.67
2016,9,15,14,45,186.0,287.5,5.7,19.0,407.5,484.52,386.54
2016,9,15,15,0,144.0,271.0,5.8,19.0,358.0,426.62,341.52
2016,9,15,15,15,161.0,249.0,5.85,19.0,339.0,413.71,333.14
2016,9,15,15,30,178.0,227.0,5.9,19.0,320.0,399.03,323.12
2016,9,15,15,45,157.0,205.0,5.95,19.0,281.5,352.97,286.88
2016,9,15,16,0,136.0,183.0,6.0,19.0,243.0,307.89,250.94
2016,9,15,16,15,126.5,161.5,6.0,18.5,212.0,272.62,223.09
2016,9,15,16,30,117.0,140.0,6.0,18.0,181.0,237.76,194.93
2016,9,15,16,45,337.0,100.5,6.0,18.0,190.0,338.16,279.99
2016,9,15,17,0,557.0,61.0,6.0,18.0,199.0,398.93,328.27
2016,9,15,17,15,474.0,52.0,5.9,17.5,149.0,317.4,257.14
2016,9,15,17,30,391.0,43.0,5.8,17.0,99.0,243.72,191.03
2016,9,15,17,45,255.0,29.5,5.7,16.5,60.0,153.99,104.95
2016,9,15,18,0,119.0,16.0,5.6,16.0,21.0,54.32,0.0
2016,9,15,18,15,59.5,8.0,5.55,16.0,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.35,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,6,15,182.0,17.0,2.2,15.0,38.0,13.15,0.0
2016,9,16,6,30,364.0,34.0,2.0,15.0,76.0,26.85,17.09
2016,9,16,6,45,461.0,42.5,1.85,15.0,124.5,32.13,22.57
2016,9,16,7,0,558.0,51.0,1.7,15.0,173.0,37.21,27.46
2016,9,16,7,15,615.5,57.5,1.6,15.0,225.5,43.77,33.48
2016,9,16,7,30,673.0,64.0,1.5,15.0,278.0,94.34,50.18
2016,9,16,7,45,346.5,107.5,1.4,15.5,218.5,132.21,90.43
2016,9,16,8,0,20.0,151.0,1.3,16.0,159.0,139.28,110.15
2016,9,16,8,15,23.0,169.5,1.25,16.5,180.0,158.76,125.51
2016,9,16,8,30,26.0,188.0,1.2,17.0,201.0,178.69,141.01
2016,9,16,8,45,53.5,219.5,1.2,17.5,249.5,218.0,171.4
2016,9,16,9,0,81.0,251.0,1.2,18.0,298.0,262.89,205.87
2016,9,16,9,15,87.0,271.5,1.2,18.0,325.5,291.15,227.55
2016,9,16,9,30,93.0,292.0,1.2,18.0,353.0,320.18,249.64
2016,9,16,9,45,192.0,304.5,1.2,18.5,438.0,399.76,310.21
2016,9,16,10,0,291.0,317.0,1.2,19.0,523.0,490.56,377.5
2016,9,16,10,15,602.0,206.0,1.3,19.0,654.5,621.98,478.32
2016,9,16,10,30,913.0,95.0,1.4,19.0,786.0,765.18,582.94
2016,9,16,10,45,918.0,96.0,1.5,19.5,807.0,807.61,609.69
2016,9,16,11,0,923.0,97.0,1.6,20.0,828.0,847.46,635.54
2016,9,16,11,15,926.0,97.5,1.85,20.0,841.0,882.35,660.8
2016,9,16,11,30,929.0,98.0,2.1,20.0,854.0,914.16,683.99
2016,9,16,11,45,929.5,98.5,2.4,20.0,859.0,940.52,704.02
2016,9,16,12,0,930.0,99.0,2.7,20.0,864.0,963.4,721.73
2016,9,16,12,15,929.5,99.0,2.95,20.0,861.0,981.25,735.68
2016,9,16,12,30,929.0,99.0,3.2,20.0,858.0,995.41,747.25
2016,9,16,12,45,721.5,192.5,3.45,20.0,777.5,921.54,699.06
2016,9,16,13,0,514.0,286.0,3.7,20.0,697.0,823.55,629.41
2016,9,16,13,15,462.5,300.0,3.75,20.0,663.5,792.57,607.6
2016,9,16,13,30,411.0,314.0,3.8,20.0,630.0,759.39,583.56
2016,9,16,13,45,655.5,203.5,3.9,20.0,686.0,879.43,676.85
2016,9,16,14,0,900.0,93.0,4.0,20.0,742.0,969.33,740.17
2016,9,16,14,15,890.0,91.5,3.95,20.0,708.5,946.71,724.81
2016,9,16,14,30,880.0,90.0,3.9,20.0,675.0,920.84,708.12
2016,9,16,14,45,864.0,88.5,3.85,20.0,634.0,886.54,685.52
2016,9,16,15,0,848.0,87.0,3.8,20.0,593.0,849.69,661.05
2016,9,16,15,15,654.0,130.5,3.7,19.5,503.0,724.81,573.27
2016,9,16,15,30,460.0,174.0,3.6,19.0,413.0,590.85,473.02
2016,9,16,15,45,325.0,176.0,3.55,19.0,337.0,460.11,371.92
2016,9,16,16,0,190.0,178.0,3.5,19.0,261.0,341.48,276.94
2016,9,16,16,15,179.0,157.0,3.45,18.5,227.5,303.44,247.63
2016,9,16,16,30,168.0,136.0,3.4,18.0,194.0,265.8,217.6
2016,9,16,16,45,369.0,96.5,3.35,18.0,194.5,351.71,288.91
2016,9,16,17,0,570.0,57.0,3.3,18.0,195.0,399.68,325.4
2016,9,16,17,15,488.0,48.0,3.25,17.5,145.5,318.32,255.31
2016,9,16,17,30,406.0,39.0,3.2,17.0,96.0,244.87,189.92
2016,9,16,17,45,266.5,26.0,3.2,17.0,57.0,153.29,99.23
2016,9,16,18,0,127.0,13.0,3.2,17.0,18.0,53.7,0.0
2016,9,16,18,15,63.5,6.5,3.15,16.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,6,15,171.0,17.0,2.0,15.0,36.5,13.23,0.0
2016,9,17,6,30,342.0,34.0,1.9,15.0,73.0,26.98,17.1
2016,9,17,6,45,438.0,43.0,1.8,15.5,120.5,32.68,22.97
2016,9,17,7,0,534.0,52.0,1.7,16.0,168.0,38.15,28.15
2016,9,17,7,15,267.0,77.0,1.55,16.0,135.0,57.12,45.13
2016,9,17,7,30,0.0,102.0,1.4,16.0,102.0,91.17,71.59
2016,9,17,7,45,2.5,120.5,1.3,16.5,121.5,108.52,85.63
2016,9,17,8,0,5.0,139.0,1.2,17.0,141.0,126.33,99.77
2016,9,17,8,15,11.5,159.5,1.1,17.0,165.5,147.31,116.34
2016,9,17,8,30,18.0,180.0,1.0,17.0,190.0,169.24,133.54
2016,9,17,8,45,28.5,205.0,0.95,17.5,221.5,196.25,154.31
2016,9,17,9,0,39.0,230.0,0.9,18.0,253.0,226.51,177.39
2016,9,17,9,15,68.5,261.0,1.0,18.5,304.0,272.9,212.91
2016,9,17,9,30,98.0,292.0,1.1,19.0,355.0,322.98,250.79
2016,9,17,9,45,142.5,311.5,1.2,19.5,409.0,377.07,291.45
2016,9,17,10,0,187.0,331.0,1.3,20.0,463.0,434.13,333.78
2016,9,17,10,15,260.5,331.5,1.55,20.0,523.5,501.15,384.81
2016,9,17,10,30,334.0,332.0,1.8,20.0,584.0,570.59,437.2
2016,9,17,10,45,279.0,354.5,2.05,20.0,569.5,567.91,434.63
2016,9,17,11,0,224.0,377.0,2.3,20.0,555.0,553.75,423.96
2016,9,17,11,15,229.5,379.5,2.6,20.0,563.5,571.93,438.4
2016,9,17,11,30,235.0,382.0,2.9,20.0,572.0,589.59,452.21
2016,9,17,11,45,324.5,357.5,3.2,20.5,622.0,663.45,508.06
2016,9,17,12,0,414.0,333.0,3.5,21.0,672.0,740.45,565.05
2016,9,17,12,15,403.0,341.0,3.7,21.0,669.5,740.15,565.12
2016,9,17,12,30,392.0,349.0,3.9,21.0,667.0,747.53,570.93
2016,9,17,12,45,349.0,356.5,4.1,21.0,637.0,721.88,552.45
2016,9,17,13,0,306.0,364.0,4.3,21.0,607.0,694.13,532.43
2016,9,17,13,15,339.5,345.0,4.35,20.5,608.5,709.56,546.64
2016,9,17,13,30,373.0,326.0,4.4,20.0,610.0,723.1,559.46
2016,9,17,13,45,377.0,310.0,4.5,20.0,588.5,709.46,551.12
2016,9,17,14,0,381.0,294.0,4.6,20.0,567.0,693.87,541.49
2016,9,17,14,15,333.5,291.5,4.6,20.0,522.5,643.62,504.28
2016,9,17,14,30,286.0,289.0,4.6,20.0,478.0,593.57,466.93
2016,9,17,14,45,237.5,276.5,4.7,20.0,427.0,517.82,410.32
2016,9,17,15,0,189.0,264.0,4.8,20.0,376.0,457.75,364.43
2016,9,17,15,15,186.5,243.5,4.8,20.0,347.0,428.77,343.18
2016,9,17,15,30,184.0,223.0,4.8,20.0,318.0,399.16,321.09
2016,9,17,15,45,179.5,201.0,4.8,20.0,286.0,365.65,295.56
2016,9,17,16,0,175.0,179.0,4.8,20.0,254.0,331.79,269.35
2016,9,17,16,15,416.5,123.5,4.75,19.5,271.5,448.63,367.99
2016,9,17,16,30,658.0,68.0,4.7,19.0,289.0,523.84,430.41
2016,9,17,16,45,601.0,62.5,4.7,19.0,237.0,451.86,370.58
2016,9,17,17,0,544.0,57.0,4.7,19.0,185.0,383.92,312.55
2016,9,17,17,15,459.0,48.0,4.65,18.5,137.0,302.67,242.47
2016,9,17,17,30,374.0,39.0,4.6,18.0,89.0,229.67,177.09
2016,9,17,17,45,233.5,25.5,4.55,17.5,52.0,137.73,83.04
2016,9,17,18,0,93.0,12.0,4.5,17.0,15.0,41.4,0.0
2016,9,17,18,15,46.5,6.0,4.4,17.0,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,160.5,17.0,0.85,16.5,34.5,13.32,0.0
2016,9,18,6,30,321.0,34.0,0.9,17.0,69.0,27.12,16.96
2016,9,18,6,45,412.5,44.5,1.0,17.5,115.5,34.16,24.03
2016,9,18,7,0,504.0,55.0,1.1,18.0,162.0,40.85,30.26
2016,9,18,7,15,564.5,62.0,1.05,18.0,213.0,46.62,35.55
2016,9,18,7,30,625.0,69.0,1.0,18.0,264.0,94.63,51.72
2016,9,18,7,45,663.5,75.0,0.95,18.5,315.0,146.36,87.08
2016,9,18,8,0,702.0,81.0,0.9,19.0,366.0,202.55,132.27
2016,9,18,8,15,731.5,85.0,0.9,19.5,415.5,261.71,182.63
2016,9,18,8,30,761.0,89.0,0.9,20.0,465.0,320.54,232.92
2016,9,18,8,45,781.0,92.5,0.9,20.5,510.5,377.91,281.35
2016,9,18,9,0,801.0,96.0,0.9,21.0,556.0,436.4,329.09
2016,9,18,9,15,817.0,98.5,1.0,21.5,597.0,492.84,374.21
2016,9,18,9,30,833.0,101.0,1.1,22.0,638.0,549.35,417.91
2016,9,18,9,45,853.0,99.5,1.2,22.5,675.0,603.91,458.96
2016,9,18,10,0,873.0,98.0,1.3,23.0,712.0,657.85,498.41
2016,9,18,10,15,881.5,99.5,1.5,23.0,740.5,706.31,534.79
2016,9,18,10,30,890.0,101.0,1.7,23.0,769.0,752.98,567.86
2016,9,18,10,45,890.5,104.5,1.95,23.0,788.0,793.5,596.6
2016,9,18,11,0,891.0,108.0,2.2,23.0,807.0,831.23,623.39
2016,9,18,11,15,894.5,108.5,2.4,23.0,820.0,865.45,647.38
2016,9,18,11,30,898.0,109.0,2.6,23.0,833.0,896.74,669.42
2016,9,18,11,45,892.5,112.5,2.85,23.0,836.0,920.03,686.53
2016,9,18,12,0,887.0,116.0,3.1,23.0,839.0,939.75,701.35
2016,9,18,12,15,886.0,116.0,3.25,23.0,835.5,956.37,713.48
2016,9,18,12,30,885.0,116.0,3.4,23.0,832.0,969.45,723.37
2016,9,18,12,45,880.5,116.0,3.6,23.0,820.5,975.59,729.1
2016,9,18,13,0,876.0,116.0,3.8,23.0,809.0,978.07,732.52
2016,9,18,13,15,871.0,115.0,3.85,23.0,789.5,975.34,731.61
2016,9,18,13,30,866.0,114.0,3.9,23.0,770.0,969.0,728.44
2016,9,18,13,45,850.5,115.5,3.95,23.0,741.0,960.32,723.84
