Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,14,45,97.0,252.5,6.25,19.0,308.5,353.05,283.67
2016,9,28,15,0,99.0,234.0,6.3,19.0,288.0,333.49,269.03
2016,9,28,15,15,66.0,205.0,6.25,18.5,240.0,272.37,220.16
2016,9,28,15,30,33.0,176.0,6.2,18.0,192.0,212.96,171.86
2016,9,28,15,45,28.5,157.5,6.2,18.0,170.0,189.45,152.95
2016,9,28,16,0,24.0,139.0,6.2,18.0,148.0,156.92,126.31
2016,9,28,16,15,231.5,114.0,6.15,17.5,179.5,293.75,244.19
2016,9,28,16,30,439.0,89.0,6.1,17.0,211.0,391.22,325.59
2016,9,28,16,45,387.5,74.5,6.05,17.0,165.5,324.62,267.62
2016,9,28,17,0,336.0,60.0,6.0,17.0,120.0,262.43,212.17
2016,9,28,17,15,234.5,44.0,5.9,16.5,79.0,180.71,139.78
2016,9,28,17,30,133.0,28.0,5.8,16.0,38.0,105.18,56.13
2016,9,28,17,45,66.5,14.0,5.75,16.0,19.0,36.16,0.0
2016,9,28,18,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,6,15,83.0,14.5,4.4,14.0,21.0,13.82,0.0
2016,9,29,6,30,166.0,29.0,4.4,14.0,42.0,22.84,10.16
2016,9,29,6,45,274.5,43.5,4.45,14.5,84.5,33.61,23.27
2016,9,29,7,0,383.0,58.0,4.5,15.0,127.0,43.96,33.04
2016,9,29,7,15,191.5,71.5,4.45,15.0,106.0,56.29,44.37
2016,9,29,7,30,0.0,85.0,4.4,15.0,85.0,76.59,59.59
2016,9,29,7,45,0.0,104.0,4.35,15.5,104.0,93.91,74.1
2016,9,29,8,0,0.0,123.0,4.3,16.0,123.0,111.44,88.51
2016,9,29,8,15,20.5,152.0,4.3,16.0,161.5,142.77,113.6
2016,9,29,8,30,41.0,181.0,4.3,16.0,200.0,175.74,140.09
2016,9,29,8,45,61.0,206.0,4.35,16.5,237.5,209.47,166.94
2016,9,29,9,0,81.0,231.0,4.4,17.0,275.0,245.85,195.82
2016,9,29,9,15,132.5,253.0,4.45,17.0,330.5,298.47,237.92
2016,9,29,9,30,184.0,275.0,4.5,17.0,386.0,355.99,283.82
2016,9,29,9,45,229.5,285.5,4.6,17.5,432.5,404.59,322.03
2016,9,29,10,0,275.0,296.0,4.7,18.0,479.0,461.16,366.03
2016,9,29,10,15,455.0,248.0,4.8,18.0,565.0,556.76,442.87
2016,9,29,10,30,635.0,200.0,4.9,18.0,651.0,663.89,527.49
2016,9,29,10,45,756.0,152.5,5.05,18.5,704.0,735.39,583.03
2016,9,29,11,0,877.0,105.0,5.2,19.0,757.0,805.28,633.47
2016,9,29,11,15,880.5,105.5,5.3,19.0,769.0,838.18,657.13
2016,9,29,11,30,884.0,106.0,5.4,19.0,781.0,868.15,678.89
2016,9,29,11,45,885.0,106.0,5.55,19.0,784.5,892.34,696.82
2016,9,29,12,0,886.0,106.0,5.7,19.0,788.0,913.2,712.5
2016,9,29,12,15,885.0,106.0,5.8,19.0,783.5,928.83,724.27
2016,9,29,12,30,884.0,106.0,5.9,19.0,779.0,940.91,733.68
2016,9,29,12,45,881.5,105.0,6.0,19.0,767.0,946.9,738.89
2016,9,29,13,0,879.0,104.0,6.1,19.0,755.0,949.24,741.66
2016,9,29,13,15,873.0,103.0,6.2,19.0,735.0,944.65,739.62
2016,9,29,13,30,867.0,102.0,6.3,19.0,715.0,936.47,735.15
2016,9,29,13,45,856.5,101.0,6.45,19.0,687.0,920.6,725.45
2016,9,29,14,0,846.0,100.0,6.6,19.0,659.0,909.34,719.21
2016,9,29,14,15,833.5,98.0,6.65,18.5,624.5,883.96,703.51
2016,9,29,14,30,821.0,96.0,6.7,18.0,590.0,855.61,685.57
2016,9,29,14,45,803.0,94.0,6.8,18.0,550.0,819.77,660.72
2016,9,29,15,0,785.0,92.0,6.9,18.0,510.0,781.68,633.94
2016,9,29,15,15,761.5,88.5,6.95,17.5,465.0,735.41,601.52
2016,9,29,15,30,738.0,85.0,7.0,17.0,420.0,687.81,567.45
2016,9,29,15,45,705.0,81.0,7.1,17.0,371.5,635.4,527.87
2016,9,29,16,0,672.0,77.0,7.2,17.0,323.0,579.73,484.23
2016,9,29,16,15,625.0,71.0,7.2,16.5,273.0,513.1,430.01
2016,9,29,16,30,578.0,65.0,7.2,16.0,223.0,448.81,375.81
2016,9,29,16,45,502.5,57.5,7.2,16.0,173.5,369.73,306.76
2016,9,29,17,0,427.0,50.0,7.2,16.0,124.0,296.71,241.08
2016,9,29,17,15,312.5,37.5,7.05,15.5,81.5,207.77,160.9
2016,9,29,17,30,198.0,25.0,6.9,15.0,39.0,124.98,56.64
2016,9,29,17,45,99.0,12.5,6.75,15.0,19.5,45.6,0.0
2016,9,29,18,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,15,108.5,13.5,5.2,14.0,21.5,12.87,0.0
2016,9,30,6,30,217.0,27.0,5.3,14.0,43.0,21.29,8.31
2016,9,30,6,45,331.5,38.5,5.4,14.0,86.5,30.48,20.54
2016,9,30,7,0,446.0,50.0,5.5,14.0,130.0,38.34,28.2
2016,9,30,7,15,515.5,58.0,5.5,14.0,179.0,42.68,32.44
2016,9,30,7,30,585.0,66.0,5.5,14.0,228.0,86.05,48.26
2016,9,30,7,45,632.5,71.5,5.55,14.5,278.5,135.57,81.61
2016,9,30,8,0,680.0,77.0,5.6,15.0,329.0,190.62,126.53
2016,9,30,8,15,712.0,81.5,5.6,15.0,377.0,246.23,176.18
2016,9,30,8,30,744.0,86.0,5.6,15.0,425.0,307.15,231.27
2016,9,30,8,45,768.5,88.5,5.65,15.5,470.0,363.68,282.29
2016,9,30,9,0,793.0,91.0,5.7,16.0,515.0,421.77,333.52
2016,9,30,9,15,810.0,93.5,5.75,16.0,555.0,477.57,382.39
2016,9,30,9,30,827.0,96.0,5.8,16.0,595.0,533.5,430.13
2016,9,30,9,45,845.0,95.5,5.9,16.0,630.0,586.85,474.9
2016,9,30,10,0,863.0,95.0,6.0,16.0,665.0,638.62,517.53
2016,9,30,10,15,871.5,96.5,6.05,16.0,692.0,685.82,555.56
2016,9,30,10,30,880.0,98.0,6.1,16.0,719.0,731.19,590.53
2016,9,30,10,45,886.0,98.5,6.15,16.5,739.0,771.6,619.3
2016,9,30,11,0,892.0,99.0,6.2,17.0,759.0,809.55,645.99
2016,9,30,11,15,895.5,99.5,6.25,17.0,771.0,842.78,670.3
2016,9,30,11,30,899.0,100.0,6.3,17.0,783.0,873.04,692.41
2016,9,30,11,45,900.5,100.5,6.35,17.0,786.5,898.42,710.99
2016,9,30,12,0,902.0,101.0,6.4,17.0,790.0,920.45,727.2
2016,9,30,12,15,901.0,100.5,6.45,17.0,786.0,935.68,738.57
2016,9,30,12,30,900.0,100.0,6.5,17.0,782.0,947.28,747.47
2016,9,30,12,45,895.5,100.0,6.55,17.0,769.0,952.52,751.9
2016,9,30,13,0,891.0,100.0,6.6,17.0,756.0,954.06,753.83
2016,9,30,13,15,885.0,99.0,6.6,17.0,735.5,949.37,751.14
2016,9,30,13,30,879.0,98.0,6.6,17.0,715.0,941.05,745.98
2016,9,30,13,45,871.5,95.5,6.65,17.0,687.5,926.06,736.3
2016,9,30,14,0,864.0,93.0,6.7,17.0,660.0,907.61,724.2
2016,9,30,14,15,851.5,91.0,6.7,17.0,625.0,881.95,706.57
2016,9,30,14,30,839.0,89.0,6.7,17.0,590.0,860.83,692.39
2016,9,30,14,45,823.5,86.5,6.75,17.0,550.0,826.1,668.1
2016,9,30,15,0,808.0,84.0,6.8,17.0,510.0,788.96,641.83
2016,9,30,15,15,785.0,81.0,6.8,16.5,464.5,743.03,609.49
2016,9,30,15,30,762.0,78.0,6.8,16.0,419.0,695.72,575.48
2016,9,30,15,45,731.0,73.5,6.8,16.0,370.5,639.69,532.77
2016,9,30,16,0,700.0,69.0,6.8,16.0,322.0,583.6,489.05
2016,9,30,16,15,654.0,64.0,6.75,16.0,271.5,521.16,437.02
2016,9,30,16,30,608.0,59.0,6.7,16.0,221.0,457.67,382.54
2016,9,30,16,45,536.5,51.5,6.7,16.0,171.5,379.74,314.39
2016,9,30,17,0,465.0,44.0,6.7,16.0,122.0,307.68,249.23
2016,9,30,17,15,347.5,33.0,6.55,15.5,79.5,217.72,167.2
2016,9,30,17,30,230.0,22.0,6.4,15.0,37.0,132.37,43.25
2016,9,30,17,45,115.0,11.0,6.3,15.0,18.5,49.28,0.0
2016,9,30,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,6,15,116.5,13.0,3.3,14.0,21.5,12.39,0.0
2016,10,1,6,30,233.0,26.0,3.3,14.0,43.0,21.41,7.46
2016,10,1,6,45,352.0,37.0,3.35,14.5,87.0,29.25,19.39
2016,10,1,7,0,471.0,48.0,3.4,15.0,131.0,36.74,26.65
2016,10,1,7,15,542.5,55.5,3.5,15.0,181.0,40.74,30.59
2016,10,1,7,30,614.0,63.0,3.6,15.0,231.0,84.84,46.22
2016,10,1,7,45,662.0,68.0,3.7,15.5,282.0,135.7,80.02
2016,10,1,8,0,710.0,73.0,3.8,16.0,333.0,192.11,125.67
2016,10,1,8,15,742.0,77.0,3.75,16.0,382.5,251.39,177.96
2016,10,1,8,30,774.0,81.0,3.7,16.0,432.0,310.96,231.46
2016,10,1,8,45,799.0,83.5,3.7,16.5,477.5,369.3,283.3
2016,10,1,9,0,824.0,86.0,3.7,17.0,523.0,429.2,335.14
2016,10,1,9,15,840.5,88.0,3.7,17.0,563.5,485.83,383.7
2016,10,1,9,30,857.0,90.0,3.7,17.0,604.0,542.46,430.86
2016,10,1,9,45,875.5,89.5,3.7,17.5,639.5,596.98,474.28
2016,10,1,10,0,894.0,89.0,3.7,18.0,675.0,650.89,515.92
2016,10,1,10,15,902.5,90.0,3.75,18.0,702.5,698.82,553.09
2016,10,1,10,30,911.0,91.0,3.8,18.0,730.0,744.82,586.83
2016,10,1,10,45,916.5,92.0,3.85,18.0,750.5,786.42,616.3
2016,10,1,11,0,922.0,93.0,3.9,18.0,771.0,825.42,643.75
2016,10,1,11,15,925.5,93.5,4.0,18.0,783.0,859.47,667.81
2016,10,1,11,30,929.0,94.0,4.1,18.0,795.0,890.43,689.69
2016,10,1,11,45,930.0,94.0,4.2,18.5,798.5,915.43,706.08
2016,10,1,12,0,931.0,94.0,4.3,19.0,802.0,936.94,720.08
2016,10,1,12,15,930.0,94.0,4.45,19.0,797.5,953.04,732.28
2016,10,1,12,30,929.0,94.0,4.6,19.0,793.0,965.43,742.31
2016,10,1,12,45,926.0,93.5,4.85,19.0,780.5,971.63,749.0
2016,10,1,13,0,923.0,93.0,5.1,19.0,768.0,974.02,753.13
2016,10,1,13,15,917.5,92.0,5.25,19.0,747.5,969.69,751.91
2016,10,1,13,30,912.0,91.0,5.4,19.0,727.0,961.6,748.15
2016,10,1,13,45,903.0,90.0,5.55,19.0,698.5,946.59,739.55
2016,10,1,14,0,894.0,89.0,5.7,19.0,670.0,928.08,728.48
2016,10,1,14,15,882.0,87.5,5.75,18.5,635.0,902.92,713.41
2016,10,1,14,30,870.0,86.0,5.8,18.0,600.0,874.7,696.01
2016,10,1,14,45,853.5,83.5,5.9,18.0,559.0,845.79,676.88
2016,10,1,15,0,837.0,81.0,6.0,18.0,518.0,807.0,650.14
2016,10,1,15,15,814.0,78.0,6.05,18.0,472.0,760.22,616.79
2016,10,1,15,30,791.0,75.0,6.1,18.0,426.0,711.96,581.78
2016,10,1,15,45,758.5,71.5,6.15,18.0,376.0,655.05,539.28
2016,10,1,16,0,726.0,68.0,6.2,18.0,326.0,598.08,495.7
2016,10,1,16,15,678.5,63.0,6.2,17.5,274.5,533.68,443.66
2016,10,1,16,30,631.0,58.0,6.2,17.0,223.0,468.3,388.86
2016,10,1,16,45,555.0,51.0,6.2,17.0,172.5,387.64,318.74
2016,10,1,17,0,479.0,44.0,6.2,17.0,122.0,313.17,251.71
2016,10,1,17,15,349.5,33.0,6.1,16.5,78.5,217.54,164.55
2016,10,1,17,30,220.0,22.0,6.0,16.0,35.0,126.02,17.38
2016,10,1,17,45,110.0,11.0,5.95,16.0,17.5,47.28,0.0
2016,10,1,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,6,15,116.5,12.0,3.5,14.0,20.5,11.44,0.0
2016,10,2,6,30,233.0,24.0,3.5,14.0,41.0,19.58,5.26
2016,10,2,6,45,354.0,35.0,3.5,14.5,84.0,27.53,17.83
2016,10,2,7,0,475.0,46.0,3.5,15.0,127.0,35.1,25.19
2016,10,2,7,15,335.0,74.5,3.45,15.0,141.5,55.46,43.57
2016,10,2,7,30,195.0,103.0,3.4,15.0,156.0,94.59,68.32
2016,10,2,7,45,213.0,122.0,3.35,15.5,190.5,127.87,93.14
2016,10,2,8,0,231.0,141.0,3.3,16.0,225.0,163.52,121.97
2016,10,2,8,15,231.5,162.5,3.3,16.0,257.0,199.3,152.72
2016,10,2,8,30,232.0,184.0,3.3,16.0,289.0,235.3,183.65
2016,10,2,8,45,524.0,133.0,3.3,16.5,400.5,312.24,242.18
2016,10,2,9,0,816.0,82.0,3.3,17.0,512.0,421.21,328.73
2016,10,2,9,15,831.0,84.0,3.35,17.0,551.0,476.58,376.11
2016,10,2,9,30,846.0,86.0,3.4,17.0,590.0,531.95,422.35
2016,10,2,9,45,861.0,86.0,3.5,17.0,624.0,584.15,465.11
2016,10,2,10,0,876.0,86.0,3.6,17.0,658.0,635.54,506.23
2016,10,2,10,15,883.5,87.0,3.7,17.0,684.5,681.89,542.62
2016,10,2,10,30,891.0,88.0,3.8,17.0,711.0,726.27,575.65
2016,10,2,10,45,896.5,89.0,3.9,17.5,730.0,766.97,603.81
2016,10,2,11,0,902.0,90.0,4.0,18.0,749.0,805.15,629.9
2016,10,2,11,15,905.5,90.5,4.1,18.0,761.0,838.44,653.56
2016,10,2,11,30,909.0,91.0,4.2,18.0,773.0,868.71,675.08
2016,10,2,11,45,910.0,91.5,4.3,18.0,776.5,893.64,692.86
2016,10,2,12,0,911.0,92.0,4.4,18.0,780.0,915.17,708.53
2016,10,2,12,15,911.0,91.5,4.5,18.0,776.5,931.18,720.56
2016,10,2,12,30,911.0,91.0,4.6,18.0,773.0,943.57,730.23
2016,10,2,12,45,726.0,167.5,4.75,18.0,705.0,878.74,685.59
2016,10,2,13,0,541.0,244.0,4.9,18.0,637.0,790.47,620.91
2016,10,2,13,15,715.0,168.0,5.05,18.0,672.5,877.47,688.77
2016,10,2,13,30,889.0,92.0,5.2,18.0,708.0,939.14,734.45
2016,10,2,13,45,444.5,67.0,5.4,18.0,375.0,500.59,406.78
2016,10,2,14,0,0.0,42.0,5.6,18.0,42.0,39.09,26.68
2016,10,2,14,15,424.0,64.5,5.7,17.5,313.5,469.24,387.4
2016,10,2,14,30,848.0,87.0,5.8,17.0,585.0,861.68,691.5
2016,10,2,14,45,829.0,85.5,5.95,17.0,544.0,824.96,664.42
2016,10,2,15,0,810.0,84.0,6.1,17.0,503.0,785.97,637.45
2016,10,2,15,15,786.5,81.0,6.1,17.0,458.0,739.63,603.85
2016,10,2,15,30,763.0,78.0,6.1,17.0,413.0,691.91,568.71
2016,10,2,15,45,725.5,75.0,6.15,17.0,363.5,633.03,524.21
2016,10,2,16,0,688.0,72.0,6.2,17.0,314.0,578.4,481.44
2016,10,2,16,15,638.5,66.5,6.2,16.5,263.0,510.53,426.22
2016,10,2,16,30,589.0,61.0,6.2,16.0,212.0,445.21,371.02
2016,10,2,16,45,502.0,54.0,6.2,16.0,162.5,360.68,297.32
2016,10,2,17,0,415.0,47.0,6.2,16.0,113.0,283.27,227.78
2016,10,2,17,15,285.5,34.5,6.15,15.5,71.5,189.64,141.72
2016,10,2,17,30,156.0,22.0,6.1,15.0,30.0,99.84,0.0
2016,10,2,17,45,78.0,11.0,6.05,15.0,15.0,36.36,0.0
2016,10,2,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,6,15,92.0,12.0,2.0,14.0,18.5,11.44,0.0
2016,10,3,6,30,184.0,24.0,2.0,14.0,37.0,18.95,3.62
2016,10,3,6,45,302.5,36.0,2.05,14.5,78.0,28.6,18.67
2016,10,3,7,0,421.0,48.0,2.1,15.0,119.0,37.03,26.86
2016,10,3,7,15,349.0,71.5,2.1,15.0,144.0,53.27,41.63
2016,10,3,7,30,277.0,95.0,2.1,15.0,169.0,93.13,64.45
2016,10,3,7,45,303.5,111.0,2.1,15.5,207.5,129.84,90.73
2016,10,3,8,0,330.0,127.0,2.1,16.0,246.0,169.79,122.77
2016,10,3,8,15,199.5,155.0,2.1,16.0,230.0,186.15,142.71
2016,10,3,8,30,69.0,183.0,2.1,16.0,214.0,185.87,147.17
2016,10,3,8,45,34.5,142.0,2.15,16.5,157.5,143.37,113.14
2016,10,3,9,0,0.0,101.0,2.2,17.0,101.0,93.96,72.71
2016,10,3,9,15,42.5,181.0,2.2,17.0,206.0,188.75,149.81
2016,10,3,9,30,85.0,261.0,2.2,17.0,311.0,288.85,229.08
2016,10,3,9,45,63.5,264.5,2.2,17.0,303.5,286.23,226.35
2016,10,3,10,0,42.0,268.0,2.2,17.0,296.0,281.2,221.88
2016,10,3,10,15,37.0,272.5,2.25,17.0,298.0,285.91,225.3
2016,10,3,10,30,32.0,277.0,2.3,17.0,300.0,290.06,228.22
2016,10,3,10,45,34.5,287.5,2.4,17.5,312.5,305.3,239.54
2016,10,3,11,0,37.0,298.0,2.5,18.0,325.0,320.78,250.96
2016,10,3,11,15,39.5,306.0,2.55,18.0,335.5,333.94,261.01
2016,10,3,11,30,42.0,314.0,2.6,18.0,346.0,347.26,271.2
2016,10,3,11,45,38.5,310.5,2.7,18.0,340.0,343.47,268.24
2016,10,3,12,0,35.0,307.0,2.8,18.0,334.0,339.31,265.08
2016,10,3,12,15,39.0,310.5,2.8,18.0,340.0,349.07,272.79
2016,10,3,12,30,43.0,314.0,2.8,18.0,346.0,358.94,280.56
2016,10,3,12,45,76.0,327.0,2.85,18.0,382.0,406.17,317.96
2016,10,3,13,0,109.0,340.0,2.9,18.0,418.0,454.13,355.46
2016,10,3,13,15,63.0,292.0,2.95,18.0,337.0,359.97,282.79
2016,10,3,13,30,17.0,244.0,3.0,18.0,256.0,253.61,199.28
2016,10,3,13,45,17.0,236.5,3.05,18.0,248.0,246.7,194.47
2016,10,3,14,0,17.0,229.0,3.1,18.0,240.0,239.79,189.41
2016,10,3,14,15,10.5,205.0,3.1,18.0,212.0,209.55,165.53
2016,10,3,14,30,4.0,181.0,3.1,18.0,184.0,179.47,141.6
2016,10,3,14,45,2.0,148.0,3.15,18.0,149.5,144.1,113.33
2016,10,3,15,0,0.0,115.0,3.2,18.0,115.0,109.11,85.01
2016,10,3,15,15,0.0,115.5,3.25,17.5,115.5,110.25,86.41
2016,10,3,15,30,0.0,116.0,3.3,17.0,116.0,111.73,88.06
2016,10,3,15,45,0.0,102.0,3.35,17.0,102.0,98.03,76.89
2016,10,3,16,0,0.0,88.0,3.4,17.0,88.0,84.33,65.6
2016,10,3,16,15,262.5,76.0,3.4,17.0,142.0,275.44,229.08
2016,10,3,16,30,525.0,64.0,3.4,17.0,196.0,409.23,336.93
2016,10,3,16,45,437.5,56.0,3.45,17.0,148.5,326.47,265.47
2016,10,3,17,0,350.0,48.0,3.5,17.0,101.0,250.92,198.96
2016,10,3,17,15,175.0,36.5,3.45,16.5,63.0,143.89,104.02
2016,10,3,17,30,0.0,25.0,3.4,16.0,25.0,29.18,0.0
2016,10,3,17,45,0.0,12.5,3.4,16.0,12.5,11.91,0.0
2016,10,3,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,6.0,4.7,15.0,6.0,5.72,0.0
2016,10,4,6,30,0.0,12.0,4.7,15.0,12.0,11.12,0.0
2016,10,4,6,45,0.0,26.5,4.7,15.5,26.5,24.61,15.08
2016,10,4,7,0,0.0,41.0,4.7,16.0,41.0,37.79,27.33
2016,10,4,7,15,0.0,59.0,4.7,16.0,59.0,53.56,41.66
2016,10,4,7,30,0.0,77.0,4.7,16.0,77.0,69.7,53.5
2016,10,4,7,45,0.0,94.5,4.75,16.0,94.5,85.71,67.08
2016,10,4,8,0,0.0,112.0,4.8,16.0,112.0,101.88,80.6
2016,10,4,8,15,25.0,144.5,4.75,16.0,156.0,136.02,108.01
2016,10,4,8,30,50.0,177.0,4.7,16.0,200.0,175.0,139.48
2016,10,4,8,45,63.0,199.0,4.7,16.5,230.5,204.1,162.82
2016,10,4,9,0,76.0,221.0,4.7,17.0,261.0,234.93,187.41
2016,10,4,9,15,229.5,225.5,4.6,17.0,358.5,320.85,256.25
2016,10,4,9,30,383.0,230.0,4.5,17.0,456.0,420.36,335.86
2016,10,4,9,45,608.5,167.5,4.45,17.0,549.5,518.15,414.87
2016,10,4,10,0,834.0,105.0,4.4,17.0,643.0,627.63,502.33
2016,10,4,10,15,844.5,106.5,4.35,17.0,670.5,675.33,539.18
2016,10,4,10,30,855.0,108.0,4.3,17.0,698.0,721.44,574.22
2016,10,4,10,45,863.0,109.0,4.25,17.5,718.5,759.86,600.27
2016,10,4,11,0,871.0,110.0,4.2,18.0,739.0,798.85,626.55
2016,10,4,11,15,875.5,110.5,4.4,18.0,751.0,832.03,650.84
2016,10,4,11,30,880.0,111.0,4.6,18.0,763.0,862.34,673.42
2016,10,4,11,45,886.0,109.0,4.8,18.0,768.0,888.28,692.97
2016,10,4,12,0,892.0,107.0,5.0,18.0,773.0,911.05,710.41
2016,10,4,12,15,891.5,106.5,5.25,18.0,769.0,926.32,722.95
2016,10,4,12,30,891.0,106.0,5.5,18.0,765.0,938.02,733.11
2016,10,4,12,45,895.0,102.0,5.75,18.0,754.0,946.35,741.0
2016,10,4,13,0,899.0,98.0,6.0,18.0,743.0,950.99,746.37
2016,10,4,13,15,893.5,97.0,6.15,18.0,722.5,946.52,744.72
2016,10,4,13,30,888.0,96.0,6.3,18.0,702.0,938.39,740.57
2016,10,4,13,45,881.0,94.0,6.5,18.0,674.5,924.14,732.3
2016,10,4,14,0,874.0,92.0,6.7,18.0,647.0,906.44,721.52
2016,10,4,14,15,861.5,90.0,6.75,18.0,612.0,880.51,703.98
2016,10,4,14,30,849.0,88.0,6.8,18.0,577.0,859.03,689.78
2016,10,4,14,45,833.5,85.0,6.9,18.0,536.5,823.42,665.04
2016,10,4,15,0,818.0,82.0,7.0,18.0,496.0,785.36,638.23
2016,10,4,15,15,794.0,79.0,7.0,17.5,450.5,738.43,605.07
2016,10,4,15,30,770.0,76.0,7.0,17.0,405.0,690.16,570.22
2016,10,4,15,45,738.0,71.5,7.05,17.0,356.0,633.36,526.83
2016,10,4,16,0,706.0,67.0,7.1,17.0,307.0,576.54,481.94
2016,10,4,16,15,656.0,61.5,7.0,17.0,256.5,511.43,427.22
2016,10,4,16,30,606.0,56.0,6.9,17.0,206.0,445.42,370.09
2016,10,4,16,45,526.5,48.5,6.85,17.0,156.5,364.23,298.68
2016,10,4,17,0,447.0,41.0,6.8,17.0,107.0,289.7,230.83
2016,10,4,17,15,307.5,29.5,6.65,16.5,66.0,192.5,137.62
2016,10,4,17,30,168.0,18.0,6.5,16.0,25.0,96.15,0.0
2016,10,4,17,45,84.0,9.0,6.35,16.0,12.5,8.58,0.0
2016,10,4,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,15,92.5,11.5,5.2,14.0,17.0,10.96,0.0
2016,10,5,6,30,185.0,23.0,5.2,14.0,34.0,18.23,0.0
2016,10,5,6,45,317.5,35.0,5.25,14.5,77.0,28.02,17.9
2016,10,5,7,0,450.0,47.0,5.3,15.0,120.0,36.53,26.3
2016,10,5,7,15,526.5,54.5,5.25,15.0,169.5,40.54,30.31
2016,10,5,7,30,603.0,62.0,5.2,15.0,219.0,81.72,44.64
2016,10,5,7,45,656.5,66.5,5.2,15.5,270.5,131.85,77.27
2016,10,5,8,0,710.0,71.0,5.2,16.0,322.0,188.16,122.51
2016,10,5,8,15,743.0,75.0,5.05,16.0,371.0,247.3,174.82
2016,10,5,8,30,776.0,79.0,4.9,16.0,420.0,306.92,228.67
2016,10,5,8,45,802.5,81.5,4.8,16.5,466.0,365.6,281.17
2016,10,5,9,0,829.0,84.0,4.7,17.0,512.0,425.98,333.8
2016,10,5,9,15,846.0,86.0,4.55,17.0,552.5,482.8,382.79
2016,10,5,9,30,863.0,88.0,4.4,17.0,593.0,539.63,430.26
2016,10,5,9,45,880.0,88.0,4.3,17.5,628.0,593.61,473.35
2016,10,5,10,0,897.0,88.0,4.2,18.0,663.0,646.9,514.56
2016,10,5,10,15,905.5,89.5,4.15,18.0,690.5,695.14,551.96
2016,10,5,10,30,914.0,91.0,4.1,18.0,718.0,741.43,586.1
2016,10,5,10,45,922.0,91.0,4.05,18.5,738.5,783.62,614.61
2016,10,5,11,0,930.0,91.0,4.0,19.0,759.0,823.35,640.98
2016,10,5,11,15,933.5,91.5,4.1,19.0,771.0,857.29,664.93
2016,10,5,11,30,937.0,92.0,4.2,19.0,783.0,888.1,686.68
2016,10,5,11,45,940.0,91.0,4.35,19.0,787.0,913.57,704.92
2016,10,5,12,0,943.0,90.0,4.5,19.0,791.0,935.58,721.35
2016,10,5,12,15,942.0,90.0,4.7,19.0,786.0,951.53,734.09
2016,10,5,12,30,941.0,90.0,4.9,19.0,781.0,963.71,744.37
2016,10,5,12,45,936.0,90.0,5.15,19.0,767.5,968.42,749.91
2016,10,5,13,0,931.0,90.0,5.4,19.0,754.0,969.26,752.85
2016,10,5,13,15,925.0,89.5,5.6,19.0,733.0,964.77,751.76
2016,10,5,13,30,919.0,89.0,5.8,19.0,712.0,956.52,748.09
2016,10,5,13,45,909.5,88.0,6.0,19.0,683.0,940.8,739.1
2016,10,5,14,0,900.0,87.0,6.2,19.0,654.0,921.59,727.57
2016,10,5,14,15,887.5,85.0,6.35,19.0,618.5,895.18,710.48
2016,10,5,14,30,875.0,83.0,6.5,19.0,583.0,865.71,691.02
2016,10,5,14,45,856.0,81.5,6.7,19.0,541.5,835.68,671.17
2016,10,5,15,0,837.0,80.0,6.9,19.0,500.0,796.0,643.73
2016,10,5,15,15,812.5,77.0,6.95,18.5,453.5,748.14,610.27
2016,10,5,15,30,788.0,74.0,7.0,18.0,407.0,698.91,575.04
2016,10,5,15,45,748.5,71.0,7.1,18.0,356.0,637.96,528.68
2016,10,5,16,0,709.0,68.0,7.2,18.0,305.0,577.47,480.89
2016,10,5,16,15,656.5,62.5,7.15,17.5,253.5,511.05,426.03
2016,10,5,16,30,604.0,57.0,7.1,17.0,202.0,443.66,368.42
2016,10,5,16,45,514.0,49.5,7.1,17.0,152.0,357.14,292.45
2016,10,5,17,0,424.0,42.0,7.1,17.0,102.0,278.2,220.84
2016,10,5,17,15,279.0,29.5,7.0,16.5,62.0,179.25,123.89
2016,10,5,17,30,134.0,17.0,6.9,16.0,22.0,66.48,0.0
2016,10,5,17,45,67.0,8.5,6.8,16.0,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.55,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,6,15,92.0,10.5,1.65,14.0,16.0,10.01,0.0
2016,10,6,6,30,184.0,21.0,1.7,14.0,32.0,17.22,0.0
2016,10,6,6,45,314.0,33.0,1.8,14.5,73.5,26.27,16.33
2016,10,6,7,0,444.0,45.0,1.9,15.0,115.0,34.85,24.84
2016,10,6,7,15,520.0,52.5,1.95,15.0,164.0,38.96,28.93
2016,10,6,7,30,596.0,60.0,2.0,15.0,213.0,79.16,42.87
2016,10,6,7,45,647.5,65.0,2.15,15.5,263.5,128.97,75.11
2016,10,6,8,0,699.0,70.0,2.3,16.0,314.0,184.71,119.56
2016,10,6,8,15,732.0,74.0,2.35,16.5,362.5,243.06,170.31
2016,10,6,8,30,765.0,78.0,2.4,17.0,411.0,301.94,222.36
2016,10,6,8,45,791.0,80.0,2.45,17.5,456.5,359.24,272.87
2016,10,6,9,0,817.0,82.0,2.5,18.0,502.0,418.18,323.48
2016,10,6,9,15,834.0,84.5,2.5,18.0,541.5,474.73,371.41
2016,10,6,9,30,851.0,87.0,2.5,18.0,581.0,531.33,417.94
2016,10,6,9,45,873.0,84.5,2.55,18.5,617.0,584.93,460.3
2016,10,6,10,0,895.0,82.0,2.6,19.0,653.0,638.29,501.24
2016,10,6,10,15,903.5,83.5,2.6,19.0,679.5,686.28,537.74
2016,10,6,10,30,912.0,85.0,2.6,19.0,706.0,732.34,570.92
2016,10,6,10,45,917.0,86.0,2.6,19.5,725.5,773.12,597.88
2016,10,6,11,0,922.0,87.0,2.6,20.0,745.0,811.25,622.68
2016,10,6,11,15,925.0,87.5,2.6,20.0,756.0,844.4,645.01
2016,10,6,11,30,928.0,88.0,2.6,20.0,767.0,874.43,665.14
2016,10,6,11,45,928.5,88.0,2.65,20.5,770.5,898.49,680.29
2016,10,6,12,0,929.0,88.0,2.7,21.0,774.0,919.05,693.11
2016,10,6,12,15,927.5,87.5,2.8,21.0,769.0,933.66,703.74
2016,10,6,12,30,926.0,87.0,2.9,21.0,764.0,944.53,712.05
2016,10,6,12,45,922.0,87.0,3.05,21.0,750.5,949.93,717.2
2016,10,6,13,0,918.0,87.0,3.2,21.0,737.0,951.53,719.96
2016,10,6,13,15,912.0,86.0,3.35,21.0,716.0,946.37,718.24
2016,10,6,13,30,906.0,85.0,3.5,21.0,695.0,937.49,714.11
2016,10,6,13,45,897.5,83.5,3.65,21.0,667.0,922.11,705.56
2016,10,6,14,0,889.0,82.0,3.8,21.0,639.0,903.26,694.65
2016,10,6,14,15,876.5,80.5,3.95,20.5,604.0,877.55,680.18
2016,10,6,14,30,864.0,79.0,4.1,20.0,569.0,848.84,663.4
2016,10,6,14,45,847.0,77.0,4.25,20.0,528.0,812.96,639.94
2016,10,6,15,0,830.0,75.0,4.4,20.0,487.0,781.63,619.61
2016,10,6,15,15,767.0,76.0,4.55,20.0,429.0,708.88,568.18
2016,10,6,15,30,704.0,77.0,4.7,20.0,371.0,637.28,516.32
2016,10,6,15,45,659.0,76.5,4.85,20.0,324.5,582.48,475.92
2016,10,6,16,0,614.0,76.0,5.0,20.0,278.0,525.51,430.84
2016,10,6,16,15,569.0,68.0,5.2,19.5,231.0,461.1,379.2
2016,10,6,16,30,524.0,60.0,5.4,19.0,184.0,399.05,327.22
2016,10,6,16,45,452.0,50.0,5.65,18.5,138.0,323.23,261.87
2016,10,6,17,0,380.0,40.0,5.9,18.0,92.0,253.62,199.19
2016,10,6,17,15,190.0,29.0,5.95,17.5,55.0,138.47,90.1
2016,10,6,17,30,0.0,18.0,6.0,17.0,18.0,17.16,0.0
2016,10,6,17,45,0.0,9.0,6.1,16.5,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,7,6,15,44.0,9.5,2.25,14.5,12.0,9.05,0.0
2016,10,7,6,30,88.0,19.0,2.3,15.0,24.0,14.97,0.0
2016,10,7,6,45,163.5,36.0,2.35,15.5,57.0,28.0,17.51
2016,10,7,7,0,239.0,53.0,2.4,16.0,90.0,40.5,29.57
2016,10,7,7,15,276.0,70.0,2.35,16.0,128.5,52.41,40.58
2016,10,7,7,30,313.0,87.0,2.3,16.0,167.0,85.39,56.89
2016,10,7,7,45,341.5,101.5,2.25,16.5,206.0,123.64,83.68
2016,10,7,8,0,370.0,116.0,2.2,17.0,245.0,165.35,116.97
2016,10,7,8,15,573.5,94.5,2.05,17.0,326.5,221.17,157.61
2016,10,7,8,30,777.0,73.0,1.9,17.0,408.0,299.99,220.02
2016,10,7,8,45,799.0,76.0,1.75,17.5,452.5,357.38,270.15
2016,10,7,9,0,821.0,79.0,1.6,18.0,497.0,415.96,319.7
2016,10,7,9,15,837.5,81.0,1.55,18.5,536.5,471.88,365.73
2016,10,7,9,30,854.0,83.0,1.5,19.0,576.0,527.8,409.99
2016,10,7,9,45,860.5,87.0,1.5,19.5,608.0,579.11,449.43
2016,10,7,10,0,867.0,91.0,1.5,20.0,640.0,628.87,486.37
2016,10,7,10,15,876.0,92.0,1.5,20.5,666.5,675.46,519.94
2016,10,7,10,30,885.0,93.0,1.5,21.0,693.0,720.22,550.67
2016,10,7,10,45,888.5,95.0,1.55,21.5,711.5,759.91,576.5
2016,10,7,11,0,892.0,97.0,1.6,22.0,730.0,796.95,600.29
2016,10,7,11,15,895.0,97.5,1.6,22.5,741.0,829.19,620.14
2016,10,7,11,30,898.0,98.0,1.6,23.0,752.0,858.4,637.84
2016,10,7,11,45,897.0,99.0,1.6,23.5,754.5,881.58,651.47
2016,10,7,12,0,896.0,100.0,1.6,24.0,757.0,901.32,662.88
2016,10,7,12,15,894.5,100.0,1.65,24.0,752.0,916.0,672.99
2016,10,7,12,30,893.0,100.0,1.7,24.0,747.0,927.09,680.94
2016,10,7,12,45,881.0,102.5,1.75,24.5,732.0,927.78,680.95
2016,10,7,13,0,869.0,105.0,1.8,25.0,717.0,924.78,678.81
2016,10,7,13,15,862.5,104.0,1.9,24.5,696.0,919.29,678.41
2016,10,7,13,30,856.0,103.0,2.0,24.0,675.0,918.11,680.96
2016,10,7,13,45,841.5,103.0,2.15,24.0,646.0,899.63,671.21
2016,10,7,14,0,827.0,103.0,2.3,24.0,617.0,877.94,659.34
2016,10,7,14,15,742.0,118.5,2.4,23.5,560.0,813.65,618.85
2016,10,7,14,30,657.0,134.0,2.5,23.0,503.0,745.39,574.72
2016,10,7,14,45,663.0,120.5,2.65,23.0,469.5,720.07,559.43
2016,10,7,15,0,669.0,107.0,2.8,23.0,436.0,691.59,541.22
2016,10,7,15,15,681.5,97.0,2.9,22.5,405.0,669.35,528.05
2016,10,7,15,30,694.0,87.0,3.0,22.0,374.0,643.72,511.97
2016,10,7,15,45,650.5,83.0,3.1,21.5,325.0,582.58,468.09
2016,10,7,16,0,607.0,79.0,3.2,21.0,276.0,522.58,422.58
2016,10,7,16,15,549.5,71.5,3.3,20.5,227.0,451.34,366.36
2016,10,7,16,30,492.0,64.0,3.4,20.0,178.0,383.5,310.54
2016,10,7,16,45,400.5,54.0,3.55,19.5,131.0,298.92,239.19
2016,10,7,17,0,309.0,44.0,3.7,19.0,84.0,222.68,172.28
2016,10,7,17,15,154.5,29.0,3.75,18.5,49.0,121.81,73.17
2016,10,7,17,30,0.0,14.0,3.8,18.0,14.0,13.34,0.0
2016,10,7,17,45,0.0,7.0,3.85,18.0,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,15,66.5,9.5,1.3,17.0,13.0,9.05,0.0
2016,10,8,6,30,133.0,19.0,1.3,17.0,26.0,15.04,0.0
2016,10,8,6,45,261.0,32.5,1.35,17.5,66.0,26.1,15.61
2016,10,8,7,0,389.0,46.0,1.4,18.0,106.0,36.11,25.51
2016,10,8,7,15,469.0,55.0,1.4,18.0,154.0,41.45,30.69
2016,10,8,7,30,549.0,64.0,1.4,18.0,202.0,79.27,44.25
2016,10,8,7,45,601.5,70.0,1.45,18.5,251.5,127.03,74.6
2016,10,8,8,0,654.0,76.0,1.5,19.0,301.0,180.92,116.65
2016,10,8,8,15,690.0,81.0,1.45,19.5,349.0,235.85,163.31
2016,10,8,8,30,726.0,86.0,1.4,20.0,397.0,294.31,213.56
2016,10,8,8,45,751.5,89.5,1.4,20.5,441.5,352.66,263.44
2016,10,8,9,0,777.0,93.0,1.4,21.0,486.0,410.57,311.69
2016,10,8,9,15,795.5,95.5,1.3,21.5,525.5,465.63,355.94
2016,10,8,9,30,814.0,98.0,1.2,22.0,565.0,520.97,398.58
2016,10,8,9,45,860.5,87.0,1.1,22.5,606.0,577.85,440.89
2016,10,8,10,0,907.0,76.0,1.0,23.0,647.0,636.76,483.0
2016,10,8,10,15,915.0,77.5,0.8,23.0,674.0,684.71,515.25
2016,10,8,10,30,923.0,79.0,0.6,23.0,701.0,730.65,543.4
2016,10,8,10,45,927.5,80.0,0.4,23.5,720.0,771.24,564.88
2016,10,8,11,0,932.0,81.0,0.2,24.0,739.0,809.11,583.89
2016,10,8,11,15,935.0,81.5,0.35,24.0,750.0,842.34,606.71
2016,10,8,11,30,938.0,82.0,0.5,24.0,761.0,872.41,627.86
2016,10,8,11,45,938.0,82.5,0.7,24.0,764.0,896.61,646.43
2016,10,8,12,0,938.0,83.0,0.9,24.0,767.0,917.26,662.84
2016,10,8,12,15,936.5,82.5,1.05,23.5,761.5,931.81,675.83
2016,10,8,12,30,935.0,82.0,1.2,23.0,756.0,942.59,686.6
2016,10,8,12,45,930.0,82.5,1.4,23.0,742.5,947.55,693.15
2016,10,8,13,0,925.0,83.0,1.6,23.0,729.0,948.69,697.22
2016,10,8,13,15,919.0,82.0,1.7,23.0,708.0,943.38,695.79
2016,10,8,13,30,913.0,81.0,1.8,23.0,687.0,934.33,692.05
2016,10,8,13,45,903.5,80.0,1.9,23.0,658.0,918.47,683.87
2016,10,8,14,0,894.0,79.0,2.0,23.0,629.0,899.16,673.41
2016,10,8,14,15,881.0,77.5,2.05,22.5,594.0,872.87,658.99
2016,10,8,14,30,868.0,76.0,2.1,22.0,559.0,843.6,642.41
2016,10,8,14,45,850.0,74.0,2.15,22.0,518.0,806.79,619.15
2016,10,8,15,0,832.0,72.0,2.2,22.0,477.0,774.52,598.79
2016,10,8,15,15,808.0,69.0,2.2,21.5,431.0,727.33,568.11
2016,10,8,15,30,784.0,66.0,2.2,21.0,385.0,678.83,535.79
2016,10,8,15,45,748.5,62.5,2.25,21.0,336.0,620.64,494.55
2016,10,8,16,0,713.0,59.0,2.3,21.0,287.0,562.75,451.56
2016,10,8,16,15,661.0,54.0,2.3,20.5,237.0,493.54,397.5
