Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,16,30,609.0,49.0,2.3,20.0,187.0,426.93,343.02
2016,10,8,16,45,523.5,41.5,2.35,19.5,138.5,347.72,276.09
2016,10,8,17,0,438.0,34.0,2.4,19.0,90.0,272.05,208.69
2016,10,8,17,15,287.0,22.5,2.4,18.5,52.5,168.07,92.51
2016,10,8,17,30,136.0,11.0,2.4,18.0,15.0,60.29,0.0
2016,10,8,17,45,68.0,5.5,2.45,18.0,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,6,15,98.0,9.0,1.1,16.0,13.5,8.58,0.0
2016,10,9,6,30,196.0,18.0,1.1,16.0,27.0,14.71,0.0
2016,10,9,6,45,326.0,29.0,1.15,16.5,68.0,22.97,12.94
2016,10,9,7,0,456.0,40.0,1.2,17.0,109.0,30.8,21.01
2016,10,9,7,15,532.0,48.0,1.2,17.0,157.5,35.57,25.66
2016,10,9,7,30,608.0,56.0,1.2,17.0,206.0,74.9,39.19
2016,10,9,7,45,655.5,61.5,1.2,17.5,256.0,125.16,71.05
2016,10,9,8,0,703.0,67.0,1.2,18.0,306.0,183.31,116.83
2016,10,9,8,15,736.0,71.0,1.15,18.5,353.5,239.03,164.53
2016,10,9,8,30,769.0,75.0,1.1,19.0,401.0,297.87,215.49
2016,10,9,8,45,791.0,78.0,1.1,19.5,445.0,354.66,264.53
2016,10,9,9,0,813.0,81.0,1.1,20.0,489.0,412.65,313.11
2016,10,9,9,15,829.5,83.5,1.1,20.0,528.5,468.5,359.14
2016,10,9,9,30,846.0,86.0,1.1,20.0,568.0,524.33,403.66
2016,10,9,9,45,861.0,86.5,1.1,20.5,601.5,576.34,443.17
2016,10,9,10,0,876.0,87.0,1.1,21.0,635.0,627.62,480.8
2016,10,9,10,15,884.5,88.5,1.1,21.0,661.5,674.57,515.1
2016,10,9,10,30,893.0,90.0,1.1,21.0,688.0,719.64,546.68
2016,10,9,10,45,897.0,91.5,1.15,21.0,706.5,759.28,573.33
2016,10,9,11,0,901.0,93.0,1.2,21.0,725.0,796.28,598.07
2016,10,9,11,15,904.0,93.5,1.2,21.0,735.5,828.6,618.95
2016,10,9,11,30,907.0,94.0,1.2,21.0,746.0,857.85,637.74
2016,10,9,11,45,907.0,94.5,1.25,21.0,749.0,881.37,653.46
2016,10,9,12,0,907.0,95.0,1.3,21.0,752.0,901.44,667.07
2016,10,9,12,15,905.5,94.5,1.35,21.0,746.5,915.56,676.91
2016,10,9,12,30,904.0,94.0,1.4,21.0,741.0,926.03,684.58
2016,10,9,12,45,899.5,93.5,1.45,21.0,727.5,930.11,688.25
2016,10,9,13,0,895.0,93.0,1.5,21.0,714.0,930.48,689.71
2016,10,9,13,15,888.5,92.0,1.55,21.0,693.0,924.78,687.36
2016,10,9,13,30,882.0,91.0,1.6,21.0,672.0,915.46,682.81
2016,10,9,13,45,871.5,90.0,1.65,21.0,643.5,899.03,673.64
2016,10,9,14,0,861.0,89.0,1.7,21.0,615.0,879.29,662.35
2016,10,9,14,15,847.0,87.0,1.75,20.5,580.0,859.59,652.35
2016,10,9,14,30,833.0,85.0,1.8,20.0,545.0,829.48,635.08
2016,10,9,14,45,813.0,82.5,1.85,20.0,504.0,791.11,610.67
2016,10,9,15,0,793.0,80.0,1.9,20.0,463.0,750.64,584.42
2016,10,9,15,15,767.0,77.0,1.9,20.0,417.5,703.12,552.19
2016,10,9,15,30,741.0,74.0,1.9,20.0,372.0,654.5,518.48
2016,10,9,15,45,702.0,70.0,1.9,20.0,323.0,594.81,475.61
2016,10,9,16,0,663.0,66.0,1.9,20.0,274.0,539.82,433.62
2016,10,9,16,15,608.0,59.5,1.85,19.5,225.0,469.47,378.35
2016,10,9,16,30,553.0,53.0,1.8,19.0,176.0,402.36,323.29
2016,10,9,16,45,462.5,44.5,1.8,18.5,128.5,318.15,252.5
2016,10,9,17,0,372.0,36.0,1.8,18.0,81.0,241.98,184.69
2016,10,9,17,15,227.0,23.0,1.75,17.5,46.0,141.1,66.02
2016,10,9,17,30,82.0,10.0,1.7,17.0,11.0,39.33,0.0
2016,10,9,17,45,41.0,5.0,1.7,17.0,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,6,15,70.5,8.5,2.45,15.0,12.0,8.1,0.0
2016,10,10,6,30,141.0,17.0,2.5,15.0,24.0,13.47,0.0
2016,10,10,6,45,273.0,30.5,2.55,15.5,63.5,24.54,13.99
2016,10,10,7,0,405.0,44.0,2.6,16.0,103.0,34.64,24.35
2016,10,10,7,15,485.0,52.5,2.55,16.0,151.0,39.63,29.28
2016,10,10,7,30,565.0,61.0,2.5,16.0,199.0,76.58,42.28
2016,10,10,7,45,282.5,75.5,2.45,16.0,144.5,94.48,62.1
2016,10,10,8,0,0.0,90.0,2.4,16.0,90.0,82.66,64.44
2016,10,10,8,15,0.0,98.5,2.3,16.0,98.5,90.81,71.17
2016,10,10,8,30,0.0,107.0,2.2,16.0,107.0,98.91,77.75
2016,10,10,8,45,0.0,116.0,2.1,16.5,116.0,107.46,84.45
2016,10,10,9,0,0.0,125.0,2.0,17.0,125.0,116.03,91.07
2016,10,10,9,15,9.0,165.5,1.9,17.0,170.5,157.89,124.92
2016,10,10,9,30,18.0,206.0,1.8,17.0,216.0,201.2,159.39
2016,10,10,9,45,19.0,218.0,1.75,17.5,229.5,214.65,169.38
2016,10,10,10,0,20.0,230.0,1.7,18.0,243.0,228.23,179.45
2016,10,10,10,15,20.5,239.0,1.65,18.0,253.0,238.74,187.38
2016,10,10,10,30,21.0,248.0,1.6,18.0,263.0,249.29,195.34
2016,10,10,10,45,100.0,289.0,1.6,18.5,359.0,355.89,278.73
2016,10,10,11,0,179.0,330.0,1.6,19.0,455.0,471.76,365.79
2016,10,10,11,15,179.0,335.5,1.6,19.0,462.0,486.15,375.55
2016,10,10,11,30,179.0,341.0,1.6,19.0,469.0,499.98,385.56
2016,10,10,11,45,178.0,343.0,1.65,19.0,471.0,508.64,392.04
2016,10,10,12,0,177.0,345.0,1.7,19.0,473.0,516.6,398.07
2016,10,10,12,15,179.0,342.0,1.7,19.0,470.5,521.04,401.54
2016,10,10,12,30,181.0,339.0,1.7,19.0,468.0,524.77,404.55
2016,10,10,12,45,175.5,333.5,1.75,19.0,456.5,518.16,400.13
2016,10,10,13,0,170.0,328.0,1.8,19.0,445.0,510.7,395.18
2016,10,10,13,15,169.0,318.0,1.8,18.5,431.5,501.42,389.68
2016,10,10,13,30,168.0,308.0,1.8,18.0,418.0,491.34,383.61
2016,10,10,13,45,166.5,294.5,1.8,18.0,400.0,475.97,372.92
2016,10,10,14,0,165.0,281.0,1.8,18.0,382.0,459.86,361.68
2016,10,10,14,15,163.5,264.5,1.8,18.0,359.5,439.45,347.21
2016,10,10,14,30,162.0,248.0,1.8,18.0,337.0,418.37,332.15
2016,10,10,14,45,158.5,229.5,1.8,18.0,311.0,392.56,313.28
2016,10,10,15,0,155.0,211.0,1.8,18.0,285.0,366.27,293.82
2016,10,10,15,15,150.0,190.5,1.75,17.5,256.0,335.89,271.28
2016,10,10,15,30,145.0,170.0,1.7,17.0,227.0,305.24,248.06
2016,10,10,15,45,136.0,148.0,1.7,17.0,196.5,269.62,219.87
2016,10,10,16,0,127.0,126.0,1.7,17.0,166.0,234.13,191.14
2016,10,10,16,15,111.5,104.5,1.65,16.5,135.0,195.56,159.29
2016,10,10,16,30,96.0,83.0,1.6,16.0,104.0,157.83,127.29
2016,10,10,16,45,71.0,62.0,1.6,16.0,75.0,116.78,91.56
2016,10,10,17,0,46.0,41.0,1.6,16.0,46.0,77.22,56.31
2016,10,10,17,15,23.0,20.5,1.5,15.5,23.0,36.42,9.2
2016,10,10,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.0,1.9,15.0,2.0,1.91,0.0
2016,10,11,6,30,0.0,4.0,1.9,15.0,4.0,3.81,0.0
2016,10,11,6,45,0.0,11.0,1.9,15.0,11.0,10.19,2.4
2016,10,11,7,0,0.0,18.0,1.9,15.0,18.0,16.68,8.85
2016,10,11,7,15,0.0,26.5,1.85,15.0,26.5,24.58,16.13
2016,10,11,7,30,0.0,35.0,1.8,15.0,35.0,32.49,22.1
2016,10,11,7,45,0.0,44.5,1.8,15.5,44.5,41.33,29.67
2016,10,11,8,0,0.0,54.0,1.8,16.0,54.0,50.19,37.12
2016,10,11,8,15,0.0,80.5,1.75,16.0,80.5,74.67,57.69
2016,10,11,8,30,0.0,107.0,1.7,16.0,107.0,98.9,77.75
2016,10,11,8,45,0.0,123.0,1.7,16.0,123.0,113.83,89.87
2016,10,11,9,0,0.0,139.0,1.7,16.0,139.0,128.89,101.98
2016,10,11,9,15,0.0,149.0,1.65,16.0,149.0,138.52,109.55
2016,10,11,9,30,0.0,159.0,1.6,16.0,159.0,148.2,117.11
2016,10,11,9,45,0.5,166.5,1.55,16.5,167.0,155.86,122.79
2016,10,11,10,0,1.0,174.0,1.5,17.0,175.0,163.59,128.49
2016,10,11,10,15,1.0,174.0,1.45,17.0,174.5,163.94,128.51
2016,10,11,10,30,1.0,174.0,1.4,17.0,174.0,164.26,128.56
2016,10,11,10,45,6.0,201.5,1.35,17.0,205.5,194.68,152.7
2016,10,11,11,0,11.0,229.0,1.3,17.0,237.0,225.88,177.11
2016,10,11,11,15,11.5,232.5,1.3,17.0,241.0,230.55,180.55
2016,10,11,11,30,12.0,236.0,1.3,17.0,245.0,235.25,184.15
2016,10,11,11,45,166.0,276.0,1.3,17.5,395.0,426.92,335.02
2016,10,11,12,0,320.0,316.0,1.3,18.0,545.0,620.43,477.26
2016,10,11,12,15,317.5,315.5,1.4,18.0,541.5,626.23,480.45
2016,10,11,12,30,315.0,315.0,1.5,18.0,538.0,630.61,484.47
2016,10,11,12,45,431.0,269.0,1.65,18.0,567.5,702.47,540.3
2016,10,11,13,0,547.0,223.0,1.8,18.0,597.0,762.06,586.65
2016,10,11,13,15,447.5,248.0,1.95,18.0,548.5,701.76,542.7
2016,10,11,13,30,348.0,273.0,2.1,18.0,500.0,627.43,488.8
2016,10,11,13,45,368.5,255.0,2.25,18.0,485.5,624.76,489.75
2016,10,11,14,0,389.0,237.0,2.4,18.0,471.0,619.86,488.49
2016,10,11,14,15,484.0,194.5,2.55,17.5,468.5,663.11,525.48
2016,10,11,14,30,579.0,152.0,2.7,17.0,466.0,691.83,551.65
2016,10,11,14,45,598.0,133.5,2.85,17.0,436.0,673.69,540.19
2016,10,11,15,0,617.0,115.0,3.0,17.0,406.0,651.73,525.83
2016,10,11,15,15,570.5,112.0,3.05,17.0,360.5,593.87,482.92
2016,10,11,15,30,524.0,109.0,3.1,17.0,315.0,531.42,435.18
2016,10,11,15,45,478.0,103.5,3.15,17.0,272.0,474.39,390.29
2016,10,11,16,0,432.0,98.0,3.2,17.0,229.0,419.54,345.78
2016,10,11,16,15,386.0,84.5,3.2,16.5,186.0,357.41,294.7
2016,10,11,16,30,340.0,71.0,3.2,16.0,143.0,298.47,244.45
2016,10,11,16,45,268.5,55.5,3.25,16.0,102.5,227.61,182.49
2016,10,11,17,0,197.0,40.0,3.3,16.0,62.0,163.85,123.68
2016,10,11,17,15,98.5,20.0,3.35,16.0,31.0,79.32,13.66
2016,10,11,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,3.5,2.65,14.0,3.5,0.0,0.0
2016,10,12,6,30,0.0,7.0,2.5,14.0,7.0,6.67,0.0
2016,10,12,6,45,0.0,20.5,2.4,14.5,20.5,19.03,9.1
2016,10,12,7,0,0.0,34.0,2.3,15.0,34.0,31.48,21.61
2016,10,12,7,15,0.0,50.5,2.15,15.0,50.5,46.07,35.01
2016,10,12,7,30,0.0,67.0,2.0,15.0,67.0,60.9,46.14
2016,10,12,7,45,0.0,85.0,1.85,15.0,85.0,77.27,60.15
2016,10,12,8,0,0.0,103.0,1.7,15.0,103.0,93.85,74.11
2016,10,12,8,15,20.0,132.5,1.7,15.0,140.5,125.24,99.46
2016,10,12,8,30,40.0,162.0,1.7,15.0,178.0,158.94,126.64
2016,10,12,8,45,229.5,168.0,1.7,15.5,279.0,235.74,185.46
2016,10,12,9,0,419.0,174.0,1.7,16.0,380.0,335.12,263.31
2016,10,12,9,15,456.0,180.5,1.95,16.0,421.5,384.15,303.82
2016,10,12,9,30,493.0,187.0,2.2,16.0,463.0,436.17,346.44
2016,10,12,9,45,330.0,234.0,2.45,16.5,423.5,413.95,329.22
2016,10,12,10,0,167.0,281.0,2.7,17.0,384.0,375.1,297.49
2016,10,12,10,15,145.0,293.0,2.9,17.0,385.0,382.9,303.61
2016,10,12,10,30,123.0,305.0,3.1,17.0,386.0,388.59,307.7
2016,10,12,10,45,91.0,303.5,3.3,17.0,364.5,364.18,288.28
2016,10,12,11,0,59.0,302.0,3.5,17.0,343.0,343.31,271.4
2016,10,12,11,15,76.0,315.0,3.6,17.0,368.0,374.04,295.75
2016,10,12,11,30,93.0,328.0,3.7,17.0,393.0,405.84,320.68
2016,10,12,11,45,78.0,322.5,3.85,17.0,377.5,391.62,309.36
2016,10,12,12,0,63.0,317.0,4.0,17.0,362.0,376.36,297.35
2016,10,12,12,15,299.5,276.5,3.95,17.0,487.0,567.23,450.9
2016,10,12,12,30,536.0,236.0,3.9,17.0,612.0,753.26,593.81
2016,10,12,12,45,715.0,164.0,3.9,17.0,655.5,848.15,664.6
2016,10,12,13,0,894.0,92.0,3.9,17.0,699.0,921.42,716.7
2016,10,12,13,15,694.0,159.0,4.0,17.0,621.5,830.62,652.52
2016,10,12,13,30,494.0,226.0,4.1,17.0,544.0,718.66,569.28
2016,10,12,13,45,503.5,211.5,4.2,17.0,523.5,708.84,564.36
2016,10,12,14,0,513.0,197.0,4.3,17.0,503.0,696.4,556.99
2016,10,12,14,15,669.0,140.5,4.6,17.0,515.0,765.87,613.8
2016,10,12,14,30,825.0,84.0,4.9,17.0,527.0,814.14,652.36
2016,10,12,14,45,808.0,80.5,5.2,17.0,486.5,777.27,627.62
2016,10,12,15,0,791.0,77.0,5.5,17.0,446.0,738.18,601.02
2016,10,12,15,15,763.5,73.5,5.35,17.0,400.5,689.15,564.39
2016,10,12,15,30,736.0,70.0,5.2,17.0,355.0,639.16,526.48
2016,10,12,15,45,700.0,65.0,5.1,17.0,307.0,580.91,481.4
2016,10,12,16,0,664.0,60.0,5.0,17.0,259.0,523.14,434.11
2016,10,12,16,15,606.5,54.5,4.75,16.5,210.5,456.77,378.27
2016,10,12,16,30,549.0,49.0,4.5,16.0,162.0,390.25,320.41
2016,10,12,16,45,452.5,40.5,4.25,16.0,116.0,304.2,244.32
2016,10,12,17,0,356.0,32.0,4.0,16.0,70.0,227.01,170.52
2016,10,12,17,15,178.0,16.0,3.9,15.5,35.0,107.03,0.0
2016,10,12,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,2.1,14.0,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,2.1,14.0,17.0,16.2,0.0
2016,10,13,6,45,143.5,30.0,2.15,14.5,49.5,23.49,12.11
2016,10,13,7,0,287.0,43.0,2.2,15.0,82.0,33.08,22.93
2016,10,13,7,15,338.0,57.5,2.2,15.0,122.5,43.36,32.6
2016,10,13,7,30,389.0,72.0,2.2,15.0,163.0,75.32,47.1
2016,10,13,7,45,421.0,85.5,2.25,15.0,204.5,117.26,75.56
2016,10,13,8,0,453.0,99.0,2.3,15.0,246.0,163.01,112.28
2016,10,13,8,15,476.5,110.0,2.15,15.0,286.5,208.25,151.36
2016,10,13,8,30,500.0,121.0,2.0,15.0,327.0,255.85,193.12
2016,10,13,8,45,409.5,156.5,1.95,15.5,337.5,288.56,224.42
2016,10,13,9,0,319.0,192.0,1.9,16.0,348.0,309.17,243.8
2016,10,13,9,15,348.5,203.5,1.8,16.0,386.0,353.51,279.98
2016,10,13,9,30,378.0,215.0,1.7,16.0,424.0,400.35,317.36
2016,10,13,9,45,496.5,191.0,1.65,16.5,482.5,469.07,370.99
2016,10,13,10,0,615.0,167.0,1.6,17.0,541.0,546.41,430.06
2016,10,13,10,15,581.5,188.0,1.5,17.0,554.0,572.67,448.86
2016,10,13,10,30,548.0,209.0,1.4,17.0,567.0,597.78,466.38
2016,10,13,10,45,459.5,248.5,1.3,17.5,554.0,597.52,462.93
2016,10,13,11,0,371.0,288.0,1.2,18.0,541.0,582.31,448.64
2016,10,13,11,15,352.5,298.0,1.2,18.0,541.5,593.0,456.12
2016,10,13,11,30,334.0,308.0,1.2,18.0,542.0,601.53,461.72
2016,10,13,11,45,340.0,305.0,1.2,18.0,544.5,614.74,471.42
2016,10,13,12,0,346.0,302.0,1.2,18.0,547.0,626.76,480.24
2016,10,13,12,15,439.5,268.5,1.2,18.0,577.0,692.62,529.23
2016,10,13,12,30,533.0,235.0,1.2,18.0,607.0,748.29,570.1
2016,10,13,12,45,566.0,218.0,1.2,18.5,606.0,766.26,582.24
2016,10,13,13,0,599.0,201.0,1.2,19.0,605.0,786.68,596.33
2016,10,13,13,15,527.0,220.5,1.2,19.0,568.0,740.91,563.68
2016,10,13,13,30,455.0,240.0,1.2,19.0,531.0,697.93,533.15
2016,10,13,13,45,469.5,223.0,1.25,19.0,511.5,690.22,530.15
2016,10,13,14,0,484.0,206.0,1.3,19.0,492.0,679.85,524.91
2016,10,13,14,15,417.0,208.0,1.3,19.0,444.0,618.19,480.53
2016,10,13,14,30,350.0,210.0,1.3,19.0,396.0,544.16,426.95
2016,10,13,14,45,342.5,194.5,1.35,19.0,365.0,513.47,406.09
2016,10,13,15,0,335.0,179.0,1.4,19.0,334.0,481.76,383.66
2016,10,13,15,15,175.0,158.5,1.45,18.5,239.0,314.61,253.71
2016,10,13,15,30,15.0,138.0,1.5,18.0,144.0,149.62,118.86
2016,10,13,15,45,9.5,120.5,1.55,18.0,124.0,128.05,101.62
2016,10,13,16,0,4.0,103.0,1.6,18.0,104.0,106.9,84.06
2016,10,13,16,15,2.0,83.5,1.6,17.5,84.0,85.81,66.49
2016,10,13,16,30,0.0,64.0,1.6,17.0,64.0,64.67,48.53
2016,10,13,16,45,0.0,45.0,1.65,17.0,45.0,44.96,31.49
2016,10,13,17,0,0.0,26.0,1.7,17.0,26.0,24.46,13.33
2016,10,13,17,15,0.0,13.0,1.75,17.0,13.0,12.06,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.5,6.65,16.0,3.5,0.0,0.0
2016,10,14,6,30,0.0,7.0,6.7,16.0,7.0,6.67,0.0
2016,10,14,6,45,0.0,23.0,6.75,16.5,23.0,21.23,9.75
2016,10,14,7,0,0.0,39.0,6.8,17.0,39.0,35.41,24.59
2016,10,14,7,15,0.0,58.5,6.8,17.0,58.5,52.2,39.93
2016,10,14,7,30,0.0,78.0,6.8,17.0,78.0,69.59,52.99
2016,10,14,7,45,6.0,96.5,6.8,17.0,98.5,87.35,67.9
2016,10,14,8,0,12.0,115.0,6.8,17.0,119.0,106.01,83.35
2016,10,14,8,15,16.0,132.5,6.75,17.0,139.0,124.22,98.38
2016,10,14,8,30,20.0,150.0,6.7,17.0,159.0,143.0,113.8
2016,10,14,8,45,13.5,157.5,6.7,17.5,163.5,149.72,119.14
2016,10,14,9,0,7.0,165.0,6.7,18.0,168.0,155.54,123.55
2016,10,14,9,15,22.5,192.5,6.6,18.0,204.5,189.05,150.63
2016,10,14,9,30,38.0,220.0,6.5,18.0,241.0,226.88,181.12
2016,10,14,9,45,23.0,209.5,6.45,18.0,222.5,208.99,166.29
2016,10,14,10,0,8.0,199.0,6.4,18.0,204.0,191.66,151.83
2016,10,14,10,15,17.0,224.5,6.3,18.0,235.5,222.74,176.83
2016,10,14,10,30,26.0,250.0,6.2,18.0,267.0,254.93,202.53
2016,10,14,10,45,13.0,207.0,6.1,18.0,215.5,205.23,162.22
2016,10,14,11,0,0.0,164.0,6.0,18.0,164.0,154.51,120.88
2016,10,14,11,15,3.0,184.0,5.85,18.0,186.0,176.48,138.65
2016,10,14,11,30,6.0,204.0,5.7,18.0,208.0,198.91,156.64
2016,10,14,11,45,3.0,145.5,5.6,18.0,147.5,139.61,108.77
2016,10,14,12,0,0.0,87.0,5.5,18.0,87.0,81.14,61.15
2016,10,14,12,15,5.0,155.5,5.4,18.0,159.0,151.51,118.58
2016,10,14,12,30,10.0,224.0,5.3,18.0,231.0,224.72,177.45
2016,10,14,12,45,5.0,185.5,5.2,18.0,189.0,181.9,143.0
2016,10,14,13,0,0.0,147.0,5.1,18.0,147.0,139.32,108.6
2016,10,14,13,15,0.0,122.0,4.9,18.0,122.0,114.85,88.88
2016,10,14,13,30,0.0,97.0,4.7,18.0,97.0,90.57,69.17
2016,10,14,13,45,0.0,92.5,4.55,18.0,92.5,86.23,65.74
2016,10,14,14,0,0.0,88.0,4.4,18.0,88.0,82.0,62.4
2016,10,14,14,15,0.0,81.5,4.15,18.0,81.5,75.91,57.51
2016,10,14,14,30,0.0,75.0,3.9,18.0,75.0,69.83,52.61
2016,10,14,14,45,0.0,69.0,3.65,18.0,69.0,64.21,48.09
2016,10,14,15,0,0.0,63.0,3.4,18.0,63.0,58.6,43.55
2016,10,14,15,15,0.0,77.0,3.2,18.0,77.0,71.69,54.61
2016,10,14,15,30,0.0,91.0,3.0,18.0,91.0,86.74,67.28
2016,10,14,15,45,0.0,78.0,2.8,18.0,78.0,73.98,56.71
2016,10,14,16,0,0.0,65.0,2.6,18.0,65.0,61.21,46.01
2016,10,14,16,15,0.0,52.0,2.45,17.5,52.0,48.41,35.22
2016,10,14,16,30,0.0,39.0,2.3,17.0,39.0,36.23,24.78
2016,10,14,16,45,0.0,27.0,2.15,17.0,27.0,25.06,15.04
2016,10,14,17,0,0.0,15.0,2.0,17.0,15.0,13.9,4.95
2016,10,14,17,15,0.0,7.5,1.9,17.0,7.5,6.94,0.0
2016,10,14,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,6,15,45.0,6.5,3.2,16.0,7.5,0.0,0.0
2016,10,15,6,30,90.0,13.0,3.4,16.0,15.0,12.39,0.0
2016,10,15,6,45,230.5,25.5,3.6,16.5,51.0,20.52,8.65
2016,10,15,7,0,371.0,38.0,3.8,17.0,87.0,29.9,19.85
2016,10,15,7,15,455.5,46.5,3.95,17.0,132.5,35.14,25.06
2016,10,15,7,30,540.0,55.0,4.1,17.0,178.0,67.55,36.41
2016,10,15,7,45,590.5,61.5,4.3,17.0,225.0,114.3,65.48
2016,10,15,8,0,641.0,68.0,4.5,17.0,272.0,166.87,106.82
2016,10,15,8,15,320.5,99.5,4.85,17.0,201.5,162.46,118.83
2016,10,15,8,30,0.0,131.0,5.2,17.0,131.0,120.39,95.47
2016,10,15,8,45,0.0,138.0,5.55,17.5,138.0,127.46,100.95
2016,10,15,9,0,0.0,145.0,5.9,18.0,145.0,134.44,106.26
2016,10,15,9,15,3.5,163.5,6.15,18.0,165.5,153.62,121.72
2016,10,15,9,30,7.0,182.0,6.4,18.0,186.0,173.34,137.57
2016,10,15,9,45,39.5,222.5,6.65,18.0,246.5,233.58,186.49
2016,10,15,10,0,72.0,263.0,6.9,18.0,307.0,295.78,236.67
2016,10,15,10,15,143.5,280.0,7.0,18.0,371.5,369.01,296.07
2016,10,15,10,30,215.0,297.0,7.1,18.0,436.0,443.51,356.12
2016,10,15,10,45,151.0,303.0,7.25,18.5,402.0,414.42,331.26
2016,10,15,11,0,87.0,309.0,7.4,19.0,368.0,372.17,295.93
2016,10,15,11,15,471.0,205.0,7.45,19.0,531.0,597.46,482.17
2016,10,15,11,30,855.0,101.0,7.5,19.0,694.0,811.1,649.25
2016,10,15,11,45,605.0,200.5,7.6,19.0,621.0,739.21,592.61
2016,10,15,12,0,355.0,300.0,7.7,19.0,548.0,631.16,503.98
2016,10,15,12,15,361.0,293.5,7.7,19.0,543.5,638.1,510.16
2016,10,15,12,30,367.0,287.0,7.7,19.0,539.0,643.55,514.96
2016,10,15,12,45,193.0,266.0,7.75,19.0,398.5,457.57,367.4
2016,10,15,13,0,19.0,245.0,7.8,19.0,258.0,256.27,202.91
2016,10,15,13,15,9.5,170.0,7.75,18.5,176.5,171.19,134.99
2016,10,15,13,30,0.0,95.0,7.7,18.0,95.0,88.63,67.65
2016,10,15,13,45,0.0,113.5,7.65,18.0,113.5,106.76,82.7
2016,10,15,14,0,0.0,132.0,7.6,18.0,132.0,125.44,98.19
2016,10,15,14,15,0.0,124.0,7.5,18.0,124.0,117.72,92.05
2016,10,15,14,30,0.0,116.0,7.4,18.0,116.0,110.02,85.92
2016,10,15,14,45,0.0,79.0,7.35,18.0,79.0,73.55,55.88
2016,10,15,15,0,0.0,42.0,7.3,18.0,42.0,39.02,27.17
2016,10,15,15,15,0.0,37.5,7.2,18.0,37.5,34.83,23.72
2016,10,15,15,30,0.0,33.0,7.1,18.0,33.0,30.63,20.24
2016,10,15,15,45,0.0,28.0,7.05,18.0,28.0,25.98,16.34
2016,10,15,16,0,0.0,23.0,7.0,18.0,23.0,21.32,12.4
2016,10,15,16,15,0.0,18.0,6.85,18.0,18.0,16.68,8.42
2016,10,15,16,30,0.0,13.0,6.7,18.0,13.0,12.04,4.41
2016,10,15,16,45,0.0,9.0,6.6,18.0,9.0,8.33,1.17
2016,10,15,17,0,0.0,5.0,6.5,18.0,5.0,4.62,0.0
2016,10,15,17,15,0.0,2.5,6.55,18.0,2.5,2.38,0.0
2016,10,15,17,30,0.0,0.0,6.6,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,6.7,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,6.65,17.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,5.15,17.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,5.2,17.0,2.0,1.91,0.0
2016,10,16,6,45,0.0,6.5,5.3,17.0,6.5,6.01,0.0
2016,10,16,7,0,0.0,11.0,5.4,17.0,11.0,10.18,3.0
2016,10,16,7,15,0.0,17.5,5.3,17.0,17.5,16.21,8.52
2016,10,16,7,30,0.0,24.0,5.2,17.0,24.0,22.25,13.16
2016,10,16,7,45,0.0,31.0,5.15,17.5,31.0,28.76,18.73
2016,10,16,8,0,0.0,38.0,5.1,18.0,38.0,35.28,24.22
2016,10,16,8,15,0.0,44.5,5.15,18.0,44.5,41.33,29.3
2016,10,16,8,30,0.0,51.0,5.2,18.0,51.0,47.4,34.33
2016,10,16,8,45,0.0,49.5,5.3,18.0,49.5,46.01,33.07
2016,10,16,9,0,0.0,48.0,5.4,18.0,48.0,44.62,31.81
2016,10,16,9,15,0.0,37.5,5.4,18.0,37.5,34.85,23.56
2016,10,16,9,30,0.0,27.0,5.4,18.0,27.0,25.09,15.34
2016,10,16,9,45,0.0,31.5,5.45,18.0,31.5,29.28,18.8
2016,10,16,10,0,0.0,36.0,5.5,18.0,36.0,33.48,22.24
2016,10,16,10,15,0.0,62.0,5.5,18.0,62.0,57.73,42.27
2016,10,16,10,30,0.0,88.0,5.5,18.0,88.0,82.03,62.2
2016,10,16,10,45,0.0,58.0,5.5,18.0,58.0,54.02,39.07
2016,10,16,11,0,0.0,28.0,5.5,18.0,28.0,26.05,15.95
2016,10,16,11,15,0.0,71.0,5.45,18.0,71.0,66.17,49.01
2016,10,16,11,30,0.0,114.0,5.4,18.0,114.0,106.73,82.13
2016,10,16,11,45,2.5,156.0,5.4,18.0,158.0,149.43,116.81
2016,10,16,12,0,5.0,198.0,5.4,18.0,202.0,193.22,152.09
2016,10,16,12,15,5.0,196.5,5.5,18.0,200.5,192.18,151.26
2016,10,16,12,30,5.0,195.0,5.6,18.0,199.0,191.14,150.52
2016,10,16,12,45,2.5,106.5,5.7,18.0,108.5,101.91,78.34
2016,10,16,13,0,0.0,18.0,5.8,18.0,18.0,16.74,8.24
2016,10,16,13,15,0.0,30.0,5.95,18.0,30.0,27.91,17.53
2016,10,16,13,30,0.0,42.0,6.1,18.0,42.0,39.08,26.83
2016,10,16,13,45,0.0,82.0,6.3,18.5,82.0,76.4,57.64
2016,10,16,14,0,0.0,122.0,6.5,19.0,122.0,115.43,89.64
2016,10,16,14,15,0.0,88.0,6.6,18.5,88.0,81.99,62.47
2016,10,16,14,30,0.0,54.0,6.7,18.0,54.0,50.22,36.36
2016,10,16,14,45,0.0,76.5,6.8,18.0,76.5,71.21,53.98
2016,10,16,15,0,0.0,99.0,6.9,18.0,99.0,93.72,72.87
2016,10,16,15,15,0.0,75.0,6.8,18.0,75.0,69.8,53.07
2016,10,16,15,30,0.0,51.0,6.7,18.0,51.0,47.39,34.37
2016,10,16,15,45,0.0,43.5,6.65,18.0,43.5,40.4,28.52
2016,10,16,16,0,0.0,36.0,6.6,18.0,36.0,33.41,22.61
2016,10,16,16,15,241.5,42.5,6.5,17.5,87.5,210.12,174.28
2016,10,16,16,30,483.0,49.0,6.4,17.0,139.0,347.72,284.96
2016,10,16,16,45,367.5,39.5,6.3,17.0,95.5,255.42,202.55
2016,10,16,17,0,252.0,30.0,6.2,17.0,52.0,173.59,117.66
2016,10,16,17,15,126.0,15.0,6.15,17.0,26.0,64.05,0.0
2016,10,16,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,17,6,15,17.5,6.0,1.65,15.0,6.0,0.0,0.0
2016,10,17,6,30,35.0,12.0,1.6,15.0,12.0,11.44,0.0
2016,10,17,6,45,170.5,27.0,1.6,15.5,46.0,21.3,7.5
2016,10,17,7,0,306.0,42.0,1.6,16.0,80.0,32.61,22.1
2016,10,17,7,15,397.5,52.5,1.6,16.0,125.0,41.0,30.25
2016,10,17,7,30,489.0,63.0,1.6,16.0,170.0,71.51,41.76
2016,10,17,7,45,552.5,68.5,1.65,16.5,218.0,115.36,68.1
2016,10,17,8,0,616.0,74.0,1.7,17.0,266.0,166.7,107.21
2016,10,17,8,15,655.5,79.0,1.65,17.0,312.5,219.33,152.15
2016,10,17,8,30,695.0,84.0,1.6,17.0,359.0,275.88,201.61
2016,10,17,8,45,725.5,87.0,1.6,17.5,402.5,331.08,249.74
2016,10,17,9,0,756.0,90.0,1.6,18.0,446.0,389.77,299.55
2016,10,17,9,15,775.0,92.5,1.6,18.0,484.0,443.09,344.6
2016,10,17,9,30,794.0,95.0,1.6,18.0,522.0,496.75,388.6
2016,10,17,9,45,809.5,96.5,1.65,18.0,554.5,547.52,429.41
2016,10,17,10,0,825.0,98.0,1.7,18.0,587.0,597.68,468.7
2016,10,17,10,15,834.5,99.5,1.75,18.0,612.5,643.11,503.58
2016,10,17,10,30,844.0,101.0,1.8,18.0,638.0,686.87,536.52
2016,10,17,10,45,853.0,101.0,1.85,18.0,656.5,726.77,565.36
2016,10,17,11,0,862.0,101.0,1.9,18.0,675.0,760.42,588.73
2016,10,17,11,15,865.0,101.5,1.95,18.0,685.0,791.01,609.93
2016,10,17,11,30,868.0,102.0,2.0,18.0,695.0,818.67,629.1
2016,10,17,11,45,870.0,101.5,2.15,18.5,698.0,841.38,644.56
2016,10,17,12,0,872.0,101.0,2.3,19.0,701.0,860.86,657.86
2016,10,17,12,15,870.0,100.5,2.4,19.0,695.0,873.56,667.41
2016,10,17,12,30,868.0,100.0,2.5,19.0,689.0,882.77,674.77
2016,10,17,12,45,871.0,96.0,2.7,19.0,677.0,888.91,680.97
2016,10,17,13,0,874.0,92.0,2.9,19.0,665.0,891.48,684.8
2016,10,17,13,15,866.5,91.0,3.05,18.5,644.0,884.61,683.11
2016,10,17,13,30,859.0,90.0,3.2,18.0,623.0,874.26,679.09
2016,10,17,13,45,849.0,88.5,3.35,18.0,595.0,865.15,674.73
2016,10,17,14,0,839.0,87.0,3.5,18.0,567.0,845.42,662.8
2016,10,17,14,15,824.5,85.0,3.6,18.0,532.0,818.17,645.17
2016,10,17,14,30,810.0,83.0,3.7,18.0,497.0,788.17,625.42
2016,10,17,14,45,788.5,80.0,3.8,18.0,457.0,748.79,598.49
2016,10,17,15,0,767.0,77.0,3.9,18.0,417.0,707.51,569.73
2016,10,17,15,15,738.0,73.5,4.0,18.0,372.0,658.43,534.42
2016,10,17,15,30,709.0,70.0,4.1,18.0,327.0,608.57,497.64
2016,10,17,15,45,664.5,65.5,4.25,18.0,279.5,550.65,452.76
2016,10,17,16,0,620.0,61.0,4.4,18.0,232.0,490.49,403.81
2016,10,17,16,15,554.5,54.5,4.35,17.5,184.5,417.3,342.65
2016,10,17,16,30,489.0,48.0,4.3,17.0,137.0,348.39,282.72
2016,10,17,16,45,378.0,38.0,4.3,17.0,94.0,257.89,202.74
2016,10,17,17,0,267.0,28.0,4.3,17.0,51.0,175.86,113.27
2016,10,17,17,15,133.5,14.0,4.25,16.5,25.5,65.69,0.0
2016,10,17,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,15,25.5,5.5,4.0,14.0,6.0,0.0,0.0
2016,10,18,6,30,51.0,11.0,4.0,14.0,12.0,10.48,0.0
2016,10,18,6,45,193.0,25.0,4.05,14.5,45.5,19.73,5.4
2016,10,18,7,0,335.0,39.0,4.1,15.0,79.0,31.45,21.06
2016,10,18,7,15,426.5,48.5,4.25,15.0,124.5,37.51,27.25
2016,10,18,7,30,518.0,58.0,4.4,15.0,170.0,67.66,38.19
2016,10,18,7,45,579.5,63.5,4.55,15.5,218.0,112.98,65.44
2016,10,18,8,0,641.0,69.0,4.7,16.0,266.0,165.47,105.94
2016,10,18,8,15,679.0,73.5,4.75,16.0,312.5,218.62,152.24
2016,10,18,8,30,717.0,78.0,4.8,16.0,359.0,275.46,203.29
2016,10,18,8,45,749.0,80.0,4.9,16.5,403.0,332.78,254.68
2016,10,18,9,0,781.0,82.0,5.0,17.0,447.0,390.57,305.72
2016,10,18,9,15,800.0,84.0,5.05,17.0,485.0,444.53,353.31
2016,10,18,9,30,819.0,86.0,5.1,17.0,523.0,498.76,399.96
2016,10,18,9,45,840.5,85.0,5.15,17.0,557.0,551.23,444.19
2016,10,18,10,0,862.0,84.0,5.2,17.0,591.0,602.11,486.23
2016,10,18,10,15,871.5,85.0,5.2,17.0,616.5,647.76,523.11
2016,10,18,10,30,881.0,86.0,5.2,17.0,642.0,691.61,557.86
2016,10,18,10,45,887.5,87.0,5.2,17.5,660.5,731.3,586.19
2016,10,18,11,0,894.0,88.0,5.2,18.0,679.0,768.55,612.13
2016,10,18,11,15,897.5,88.0,5.2,18.0,689.5,799.73,634.62
2016,10,18,11,30,901.0,88.0,5.2,18.0,700.0,827.91,654.89
2016,10,18,11,45,901.5,88.5,5.2,18.0,702.5,851.01,671.48
2016,10,18,12,0,902.0,89.0,5.2,18.0,705.0,870.74,685.71
2016,10,18,12,15,900.0,88.5,5.25,18.0,699.0,883.72,695.46
2016,10,18,12,30,898.0,88.0,5.3,18.0,693.0,893.09,702.78
2016,10,18,12,45,895.5,87.0,5.35,18.0,679.5,897.83,706.93
2016,10,18,13,0,893.0,86.0,5.4,18.0,666.0,898.92,708.62
2016,10,18,13,15,886.0,85.0,5.5,18.0,645.0,892.4,705.25
2016,10,18,13,30,879.0,84.0,5.6,18.0,624.0,882.33,699.44
2016,10,18,13,45,871.5,81.5,5.7,18.0,596.5,866.56,689.55
2016,10,18,14,0,864.0,79.0,5.8,18.0,569.0,847.45,677.24
2016,10,18,14,15,850.0,77.0,5.85,18.0,534.0,820.26,658.65
2016,10,18,14,30,836.0,75.0,5.9,18.0,499.0,797.29,643.19
2016,10,18,14,45,815.0,73.0,6.0,18.0,458.5,758.99,616.13
2016,10,18,15,0,794.0,71.0,6.1,18.0,418.0,718.7,587.19
2016,10,18,15,15,766.0,67.5,6.15,18.0,373.0,669.65,550.71
2016,10,18,15,30,738.0,64.0,6.2,18.0,328.0,619.73,512.74
2016,10,18,15,45,693.0,60.5,6.3,18.0,280.0,557.86,463.83
2016,10,18,16,0,648.0,57.0,6.4,18.0,232.0,501.2,416.14
2016,10,18,16,15,583.5,50.5,6.35,17.5,184.0,427.67,353.54
2016,10,18,16,30,519.0,44.0,6.3,17.0,136.0,358.4,292.19
2016,10,18,16,45,405.0,35.0,6.3,17.0,92.5,266.72,209.72
2016,10,18,17,0,291.0,26.0,6.3,17.0,49.0,182.06,109.95
