Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,17,15,145.5,13.0,6.4,16.5,24.5,69.04,0.0
2016,10,18,17,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,6,45,209.0,16.0,3.3,14.5,40.5,12.21,0.28
2016,10,19,7,0,418.0,32.0,3.3,15.0,81.0,25.04,15.54
2016,10,19,7,15,504.0,39.5,3.3,15.5,126.5,29.69,20.34
2016,10,19,7,30,590.0,47.0,3.3,16.0,172.0,60.22,30.25
2016,10,19,7,45,644.5,51.5,3.35,16.5,220.5,110.46,60.39
2016,10,19,8,0,699.0,56.0,3.4,17.0,269.0,164.24,101.82
2016,10,19,8,15,734.0,60.0,3.35,17.0,315.5,219.14,149.57
2016,10,19,8,30,769.0,64.0,3.3,17.0,362.0,277.3,201.68
2016,10,19,8,45,794.0,66.5,3.25,17.5,405.0,333.58,252.1
2016,10,19,9,0,819.0,69.0,3.2,18.0,448.0,391.3,302.63
2016,10,19,9,15,836.5,71.0,3.1,18.0,486.0,446.67,350.51
2016,10,19,9,30,854.0,73.0,3.0,18.0,524.0,501.21,396.31
2016,10,19,9,45,868.0,74.0,2.95,18.5,556.5,552.52,437.57
2016,10,19,10,0,882.0,75.0,2.9,19.0,589.0,602.88,476.75
2016,10,19,10,15,890.5,76.0,2.9,19.0,614.5,648.56,512.37
2016,10,19,10,30,899.0,77.0,2.9,19.0,640.0,692.3,545.75
2016,10,19,10,45,905.0,77.5,2.9,19.5,658.5,731.58,572.32
2016,10,19,11,0,911.0,78.0,2.9,20.0,677.0,768.31,596.77
2016,10,19,11,15,914.0,78.5,2.9,20.0,687.0,799.98,618.58
2016,10,19,11,30,917.0,79.0,2.9,20.0,697.0,828.57,638.2
2016,10,19,11,45,917.0,79.0,2.95,20.0,699.0,850.9,653.79
2016,10,19,12,0,917.0,79.0,3.0,20.0,701.0,869.78,667.1
2016,10,19,12,15,915.0,79.0,3.05,20.0,695.5,883.4,676.89
2016,10,19,12,30,913.0,79.0,3.1,20.0,690.0,893.37,684.34
2016,10,19,12,45,906.5,79.5,3.2,20.5,675.5,896.3,686.11
2016,10,19,13,0,900.0,80.0,3.3,21.0,661.0,895.55,685.5
2016,10,19,13,15,893.0,79.0,3.4,21.0,640.0,888.93,682.3
2016,10,19,13,30,886.0,78.0,3.5,21.0,619.0,878.75,676.76
2016,10,19,13,45,875.0,77.0,3.6,21.0,590.5,861.62,666.41
2016,10,19,14,0,864.0,76.0,3.7,21.0,562.0,841.24,653.82
2016,10,19,14,15,850.0,74.0,3.75,20.5,527.0,814.03,637.29
2016,10,19,14,30,836.0,72.0,3.8,20.0,492.0,784.06,618.6
2016,10,19,14,45,816.0,70.0,3.9,20.0,452.0,753.55,598.3
2016,10,19,15,0,796.0,68.0,4.0,20.0,412.0,714.08,570.99
2016,10,19,15,15,768.0,64.5,4.05,19.5,367.5,665.07,536.81
2016,10,19,15,30,740.0,61.0,4.1,19.0,323.0,615.19,500.98
2016,10,19,15,45,698.5,57.0,4.2,19.0,275.5,555.19,454.81
2016,10,19,16,0,657.0,53.0,4.3,19.0,228.0,496.13,406.51
2016,10,19,16,15,593.0,47.0,4.35,18.5,180.5,422.95,345.49
2016,10,19,16,30,529.0,41.0,4.4,18.0,133.0,358.57,288.9
2016,10,19,16,45,420.0,32.0,4.45,18.0,89.5,269.38,208.99
2016,10,19,17,0,311.0,23.0,4.5,18.0,46.0,185.39,100.8
2016,10,19,17,15,155.5,11.5,4.55,17.5,23.0,71.1,0.0
2016,10,19,17,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,6,45,206.5,16.0,3.35,15.5,39.5,12.3,0.0
2016,10,20,7,0,413.0,32.0,3.5,16.0,79.0,25.2,15.48
2016,10,20,7,15,502.5,40.0,3.5,16.0,125.5,30.28,20.76
2016,10,20,7,30,592.0,48.0,3.5,16.0,172.0,60.46,30.75
2016,10,20,7,45,647.0,53.5,3.55,16.5,221.0,111.77,61.49
2016,10,20,8,0,702.0,59.0,3.6,17.0,270.0,166.6,103.6
2016,10,20,8,15,738.0,63.0,3.4,17.0,317.0,221.82,151.47
2016,10,20,8,30,774.0,67.0,3.2,17.0,364.0,280.41,203.8
2016,10,20,8,45,800.5,69.5,3.0,17.5,408.0,337.4,254.6
2016,10,20,9,0,827.0,72.0,2.8,18.0,452.0,396.01,305.49
2016,10,20,9,15,845.0,74.0,2.8,18.5,490.5,451.63,352.89
2016,10,20,9,30,863.0,76.0,2.8,19.0,529.0,507.06,398.6
2016,10,20,9,45,883.0,75.0,2.8,19.5,563.5,559.96,440.96
2016,10,20,10,0,903.0,74.0,2.8,20.0,598.0,612.38,481.64
2016,10,20,10,15,911.5,75.5,2.85,20.0,623.5,659.39,518.22
2016,10,20,10,30,920.0,77.0,2.9,20.0,649.0,704.42,552.55
2016,10,20,10,45,925.0,78.0,3.0,20.5,667.0,744.23,579.82
2016,10,20,11,0,930.0,79.0,3.1,21.0,685.0,781.36,604.93
2016,10,20,11,15,932.5,79.0,3.15,21.0,695.5,812.61,626.65
2016,10,20,11,30,935.0,79.0,3.2,21.0,706.0,840.68,646.16
2016,10,20,11,45,935.0,79.5,3.3,21.5,708.0,863.93,661.39
2016,10,20,12,0,935.0,80.0,3.4,22.0,710.0,883.68,674.24
2016,10,20,12,15,933.0,80.0,3.45,22.0,704.0,897.54,684.13
2016,10,20,12,30,931.0,80.0,3.5,22.0,698.0,907.69,691.65
2016,10,20,12,45,925.5,79.5,3.6,22.0,684.0,910.45,694.55
2016,10,20,13,0,920.0,79.0,3.7,22.0,670.0,909.44,695.05
2016,10,20,13,15,913.0,78.5,3.75,22.0,648.0,903.39,691.92
2016,10,20,13,30,906.0,78.0,3.8,22.0,626.0,893.71,686.43
2016,10,20,13,45,894.5,77.0,3.85,22.0,597.0,875.98,675.42
2016,10,20,14,0,883.0,76.0,3.9,22.0,568.0,854.95,662.16
2016,10,20,14,15,868.5,74.0,3.9,22.0,532.5,827.05,643.77
2016,10,20,14,30,854.0,72.0,3.9,22.0,497.0,796.33,623.3
2016,10,20,14,45,832.5,70.0,3.95,22.0,456.0,764.24,601.84
2016,10,20,15,0,811.0,68.0,4.0,22.0,415.0,723.22,573.49
2016,10,20,15,15,782.0,65.0,4.0,21.5,370.0,673.72,539.14
2016,10,20,15,30,753.0,62.0,4.0,21.0,325.0,623.36,503.17
2016,10,20,15,45,710.5,57.5,4.05,21.0,276.5,561.69,455.92
2016,10,20,16,0,668.0,53.0,4.1,21.0,228.0,501.01,406.58
2016,10,20,16,15,602.0,47.0,4.1,20.0,179.5,426.37,345.39
2016,10,20,16,30,536.0,41.0,4.1,19.0,131.0,360.9,288.64
2016,10,20,16,45,421.5,32.0,4.15,18.5,87.5,269.08,206.81
2016,10,20,17,0,307.0,23.0,4.2,18.0,44.0,181.22,84.72
2016,10,20,17,15,153.5,11.5,4.25,17.5,22.0,69.93,0.0
2016,10,20,17,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,21,6,45,196.5,15.5,3.75,16.0,37.0,11.94,0.0
2016,10,21,7,0,393.0,31.0,3.8,16.0,74.0,24.41,14.68
2016,10,21,7,15,483.0,39.0,3.75,16.0,119.5,29.53,20.07
2016,10,21,7,30,573.0,47.0,3.7,16.0,165.0,58.13,29.61
2016,10,21,7,45,367.0,82.0,3.65,16.5,165.0,105.09,67.66
2016,10,21,8,0,161.0,117.0,3.6,17.0,165.0,129.04,95.86
2016,10,21,8,15,170.0,136.5,3.5,17.0,194.5,160.04,122.03
2016,10,21,8,30,179.0,156.0,3.4,17.0,224.0,192.2,149.37
2016,10,21,8,45,160.0,176.0,3.3,17.5,242.0,216.58,170.5
2016,10,21,9,0,141.0,196.0,3.2,18.0,260.0,238.91,189.24
2016,10,21,9,15,111.0,210.5,3.2,18.0,263.5,249.29,198.22
2016,10,21,9,30,81.0,225.0,3.2,18.0,267.0,253.24,201.5
2016,10,21,9,45,84.0,240.0,3.2,18.5,286.0,274.98,218.37
2016,10,21,10,0,87.0,255.0,3.2,19.0,305.0,297.02,235.2
2016,10,21,10,15,175.5,265.5,3.25,19.0,372.0,374.32,296.78
2016,10,21,10,30,264.0,276.0,3.3,19.0,439.0,460.5,364.21
2016,10,21,10,45,276.5,282.5,3.35,19.5,458.0,489.21,385.35
2016,10,21,11,0,289.0,289.0,3.4,20.0,477.0,517.97,406.55
2016,10,21,11,15,274.5,296.5,3.5,20.0,477.5,526.89,413.05
2016,10,21,11,30,260.0,304.0,3.6,20.0,478.0,534.11,418.32
2016,10,21,11,45,233.0,309.0,3.75,20.5,465.0,516.13,403.95
2016,10,21,12,0,206.0,314.0,3.9,21.0,452.0,506.23,395.52
2016,10,21,12,15,204.5,311.5,4.15,20.5,447.5,508.2,398.44
2016,10,21,12,30,203.0,309.0,4.4,20.0,443.0,509.31,400.81
2016,10,21,12,45,191.5,303.0,4.7,20.0,427.5,496.85,392.14
2016,10,21,13,0,180.0,297.0,5.0,20.0,412.0,483.45,382.69
2016,10,21,13,15,180.5,286.5,5.25,20.0,398.0,474.56,376.96
2016,10,21,13,30,181.0,276.0,5.5,20.0,384.0,464.85,370.55
2016,10,21,13,45,238.5,255.5,5.75,20.0,391.0,491.71,394.28
2016,10,21,14,0,296.0,235.0,6.0,20.0,398.0,529.9,426.43
2016,10,21,14,15,297.0,218.0,6.15,19.5,373.0,508.2,411.56
2016,10,21,14,30,298.0,201.0,6.3,19.0,348.0,485.1,395.51
2016,10,21,14,45,400.0,164.5,6.45,19.0,344.0,530.27,434.73
2016,10,21,15,0,502.0,128.0,6.6,19.0,340.0,555.12,457.69
2016,10,21,15,15,477.5,118.0,6.6,18.5,302.0,510.77,423.3
2016,10,21,15,30,453.0,108.0,6.6,18.0,264.0,466.36,388.14
2016,10,21,15,45,423.0,95.0,6.65,18.0,223.5,414.85,345.54
2016,10,21,16,0,393.0,82.0,6.7,18.0,183.0,364.37,302.56
2016,10,21,16,15,348.5,68.0,6.65,17.5,143.0,305.69,251.86
2016,10,21,16,30,304.0,54.0,6.6,17.0,103.0,250.27,202.34
2016,10,21,16,45,221.5,38.5,6.6,17.0,68.0,178.33,136.54
2016,10,21,17,0,139.0,23.0,6.6,17.0,33.0,105.71,37.03
2016,10,21,17,15,69.5,11.5,6.5,16.5,16.5,37.49,0.0
2016,10,21,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,45,77.0,18.5,4.2,15.0,26.5,15.52,0.0
2016,10,22,7,0,154.0,37.0,4.2,15.0,53.0,28.8,18.22
2016,10,22,7,15,194.0,55.0,4.2,15.0,87.0,44.05,32.74
2016,10,22,7,30,234.0,73.0,4.2,15.0,121.0,68.22,46.49
2016,10,22,7,45,261.0,90.5,4.25,15.5,156.5,102.68,70.37
2016,10,22,8,0,288.0,108.0,4.3,16.0,192.0,140.5,100.28
2016,10,22,8,15,309.0,122.5,4.25,16.0,227.0,177.63,131.84
2016,10,22,8,30,330.0,137.0,4.2,16.0,262.0,217.0,166.02
2016,10,22,8,45,550.0,105.0,4.2,16.5,341.5,284.59,218.89
2016,10,22,9,0,770.0,73.0,4.2,17.0,421.0,372.12,289.97
2016,10,22,9,15,809.0,76.5,4.2,17.0,469.5,435.25,344.32
2016,10,22,9,30,848.0,80.0,4.2,17.0,518.0,500.73,399.34
2016,10,22,9,45,848.0,86.5,4.2,17.0,547.5,550.25,440.71
2016,10,22,10,0,848.0,93.0,4.2,17.0,577.0,597.69,479.34
2016,10,22,10,15,857.5,94.5,4.2,17.0,603.0,643.61,516.02
2016,10,22,10,30,867.0,96.0,4.2,17.0,629.0,687.79,550.56
2016,10,22,10,45,874.5,96.5,4.25,17.5,647.0,727.52,579.64
2016,10,22,11,0,882.0,97.0,4.3,18.0,665.0,760.91,602.65
2016,10,22,11,15,885.5,97.5,4.35,18.0,675.5,792.09,625.16
2016,10,22,11,30,889.0,98.0,4.4,18.0,686.0,820.33,645.53
2016,10,22,11,45,890.5,98.0,4.5,18.0,688.5,843.3,662.49
2016,10,22,12,0,892.0,98.0,4.6,18.0,691.0,862.98,677.21
2016,10,22,12,15,890.0,98.0,4.7,18.0,685.0,876.29,687.5
2016,10,22,12,30,888.0,98.0,4.8,18.0,679.0,886.07,695.44
2016,10,22,12,45,877.5,99.5,4.95,18.0,664.0,893.6,702.28
2016,10,22,13,0,867.0,101.0,5.1,18.0,649.0,890.77,701.8
2016,10,22,13,15,859.0,99.5,5.2,18.0,627.5,883.03,697.62
2016,10,22,13,30,851.0,98.0,5.3,18.0,606.0,871.8,691.01
2016,10,22,13,45,840.5,96.0,5.4,18.0,577.5,854.41,679.97
2016,10,22,14,0,830.0,94.0,5.5,18.0,549.0,833.82,666.59
2016,10,22,14,15,726.0,108.0,5.55,18.0,487.5,755.56,609.58
2016,10,22,14,30,622.0,122.0,5.6,18.0,426.0,674.03,549.13
2016,10,22,14,45,625.0,109.5,5.65,18.0,393.0,647.69,530.47
2016,10,22,15,0,628.0,97.0,5.7,18.0,360.0,618.58,509.16
2016,10,22,15,15,581.5,97.0,5.65,17.5,319.0,565.57,468.46
2016,10,22,15,30,535.0,97.0,5.6,17.0,278.0,512.91,426.54
2016,10,22,15,45,500.0,86.0,5.6,17.0,235.5,456.84,380.42
2016,10,22,16,0,465.0,75.0,5.6,17.0,193.0,401.77,333.67
2016,10,22,16,15,406.0,63.5,5.5,16.5,150.0,332.01,273.72
2016,10,22,16,30,347.0,52.0,5.4,16.0,107.0,269.76,218.16
2016,10,22,16,45,249.0,37.5,5.3,16.0,69.5,190.06,144.81
2016,10,22,17,0,151.0,23.0,5.2,16.0,32.0,109.74,23.77
2016,10,22,17,15,75.5,11.5,5.1,15.5,16.0,39.6,0.0
2016,10,22,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,6,45,60.5,18.0,1.8,15.0,24.0,15.1,0.0
2016,10,23,7,0,121.0,36.0,1.9,15.0,48.0,29.4,18.52
2016,10,23,7,15,157.0,54.5,1.9,15.0,80.0,43.61,32.32
2016,10,23,7,30,193.0,73.0,1.9,15.0,112.0,66.37,46.0
2016,10,23,7,45,214.5,91.5,1.95,15.5,145.5,98.64,68.86
2016,10,23,8,0,236.0,110.0,2.0,16.0,179.0,133.67,96.62
2016,10,23,8,15,254.0,126.5,2.0,16.0,212.0,168.86,126.22
2016,10,23,8,30,272.0,143.0,2.0,16.0,245.0,206.08,158.04
2016,10,23,8,45,143.0,152.5,2.05,16.5,207.0,189.39,148.93
2016,10,23,9,0,14.0,162.0,2.1,17.0,169.0,155.6,123.56
2016,10,23,9,15,30.0,185.5,2.05,17.0,201.0,187.75,149.47
2016,10,23,9,30,46.0,209.0,2.0,17.0,233.0,220.83,175.85
2016,10,23,9,45,111.0,233.0,2.0,17.5,295.0,286.71,228.03
2016,10,23,10,0,176.0,257.0,2.0,18.0,357.0,355.64,281.76
2016,10,23,10,15,175.5,269.0,2.1,18.0,372.5,377.49,298.56
2016,10,23,10,30,175.0,281.0,2.2,18.0,388.0,398.99,315.14
2016,10,23,10,45,101.5,266.0,2.35,18.0,328.5,333.62,263.71
2016,10,23,11,0,28.0,251.0,2.5,18.0,269.0,261.22,205.76
2016,10,23,11,15,28.0,254.5,2.6,18.0,273.0,274.81,216.6
2016,10,23,11,30,28.0,258.0,2.7,18.0,277.0,280.65,221.13
2016,10,23,11,45,28.0,258.5,2.8,18.5,277.5,283.27,222.8
2016,10,23,12,0,28.0,259.0,2.9,19.0,278.0,285.84,224.47
2016,10,23,12,15,19.5,239.0,2.95,18.5,252.0,248.41,195.44
2016,10,23,12,30,11.0,219.0,3.0,18.0,226.0,221.42,174.41
2016,10,23,12,45,13.5,222.0,3.1,18.0,230.5,227.51,179.58
2016,10,23,13,0,16.0,225.0,3.2,18.0,235.0,233.77,184.83
2016,10,23,13,15,15.0,218.0,3.25,18.0,227.0,226.51,179.27
2016,10,23,13,30,14.0,211.0,3.3,18.0,219.0,219.26,173.75
2016,10,23,13,45,24.5,214.0,3.4,18.0,227.5,232.77,185.3
2016,10,23,14,0,35.0,217.0,3.5,18.0,236.0,259.49,207.33
2016,10,23,14,15,33.5,203.5,3.6,18.0,220.5,244.31,195.58
2016,10,23,14,30,32.0,190.0,3.7,18.0,205.0,229.11,183.83
2016,10,23,14,45,52.0,180.5,3.8,18.0,203.0,235.81,190.44
2016,10,23,15,0,72.0,171.0,3.9,18.0,201.0,241.69,196.25
2016,10,23,15,15,67.0,152.5,4.0,17.5,178.0,216.64,176.44
2016,10,23,15,30,62.0,134.0,4.1,17.0,155.0,191.71,156.38
2016,10,23,15,45,53.5,114.0,4.2,17.0,130.5,162.59,132.06
2016,10,23,16,0,45.0,94.0,4.3,17.0,106.0,133.84,107.61
2016,10,23,16,15,34.0,74.0,4.25,16.5,82.0,104.0,81.97
2016,10,23,16,30,23.0,54.0,4.2,16.0,58.0,74.54,56.32
2016,10,23,16,45,11.5,35.0,4.2,16.0,37.0,46.38,30.94
2016,10,23,17,0,0.0,16.0,4.2,16.0,16.0,14.85,0.0
2016,10,23,17,15,0.0,8.0,4.15,15.5,8.0,7.63,0.0
2016,10,23,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.4,15.5,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,24,6,45,3.5,16.5,7.05,16.0,17.0,15.2,0.0
2016,10,24,7,0,7.0,33.0,7.2,16.0,34.0,29.68,18.33
2016,10,24,7,15,26.0,52.5,7.25,16.0,57.5,45.28,33.5
2016,10,24,7,30,45.0,72.0,7.3,16.0,81.0,63.69,46.89
2016,10,24,7,45,54.5,92.0,7.35,16.0,106.0,85.98,64.83
2016,10,24,8,0,64.0,112.0,7.4,16.0,131.0,109.75,84.49
2016,10,24,8,15,72.0,131.0,7.35,16.0,155.5,133.74,104.66
2016,10,24,8,30,80.0,150.0,7.3,16.0,180.0,158.81,125.83
2016,10,24,8,45,177.5,164.0,7.3,16.5,240.5,210.87,167.16
2016,10,24,9,0,275.0,178.0,7.3,17.0,301.0,274.95,219.29
2016,10,24,9,15,142.5,178.0,7.3,17.0,242.0,232.16,186.59
2016,10,24,9,30,10.0,178.0,7.3,17.0,183.0,171.35,136.88
2016,10,24,9,45,5.0,132.5,7.35,17.0,135.0,126.53,99.82
2016,10,24,10,0,0.0,87.0,7.4,17.0,87.0,81.06,62.0
2016,10,24,10,15,15.5,163.5,7.35,17.0,173.0,163.41,130.03
2016,10,24,10,30,31.0,240.0,7.3,17.0,259.0,255.16,204.59
2016,10,24,10,45,79.5,267.5,7.3,17.5,318.0,319.77,256.94
2016,10,24,11,0,128.0,295.0,7.3,18.0,377.0,396.59,318.29
2016,10,24,11,15,77.0,273.5,7.25,18.0,323.0,332.35,266.08
2016,10,24,11,30,26.0,252.0,7.2,18.0,269.0,263.67,209.85
2016,10,24,11,45,29.5,257.5,7.15,18.0,277.0,283.59,225.91
2016,10,24,12,0,33.0,263.0,7.1,18.0,285.0,294.52,234.72
2016,10,24,12,15,96.5,283.0,7.05,18.0,345.5,372.53,298.85
2016,10,24,12,30,160.0,303.0,7.0,18.0,406.0,465.02,373.34
2016,10,24,12,45,96.5,276.5,7.0,18.0,338.5,371.15,297.92
2016,10,24,13,0,33.0,250.0,7.0,18.0,271.0,288.23,230.22
2016,10,24,13,15,20.5,223.0,7.0,18.0,236.0,236.77,188.93
2016,10,24,13,30,8.0,196.0,7.0,18.0,201.0,198.26,157.65
2016,10,24,13,45,6.5,187.0,7.0,18.0,191.0,188.41,149.9
2016,10,24,14,0,5.0,178.0,7.0,18.0,181.0,178.61,142.15
2016,10,24,14,15,4.0,168.5,6.95,18.0,171.0,168.77,134.37
2016,10,24,14,30,3.0,159.0,6.9,18.0,161.0,159.04,126.66
2016,10,24,14,45,13.5,156.5,6.9,18.0,162.5,166.31,133.35
2016,10,24,15,0,24.0,154.0,6.9,18.0,164.0,173.58,139.99
2016,10,24,15,15,19.0,137.0,6.85,17.5,144.5,152.44,122.82
2016,10,24,15,30,14.0,120.0,6.8,17.0,125.0,131.58,105.64
2016,10,24,15,45,7.0,102.0,6.75,17.0,104.5,108.52,86.12
2016,10,24,16,0,0.0,84.0,6.7,17.0,84.0,85.93,66.77
2016,10,24,16,15,0.0,64.5,6.55,16.5,64.5,65.79,49.56
2016,10,24,16,30,0.0,45.0,6.4,16.0,45.0,45.19,31.77
2016,10,24,16,45,0.0,28.5,6.3,16.0,28.5,27.85,16.04
2016,10,24,17,0,0.0,12.0,6.2,16.0,12.0,11.13,0.0
2016,10,24,17,15,0.0,6.0,6.15,16.0,6.0,5.72,0.0
2016,10,24,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,6.0,16.5,4.5,4.16,0.0
2016,10,25,7,0,0.0,9.0,6.0,17.0,9.0,8.33,0.96
2016,10,25,7,15,0.0,16.0,6.0,17.0,16.0,14.82,7.12
2016,10,25,7,30,0.0,23.0,6.0,17.0,23.0,21.32,12.25
2016,10,25,7,45,0.0,30.5,6.05,17.0,30.5,28.3,18.3
2016,10,25,8,0,0.0,38.0,6.1,17.0,38.0,35.28,24.3
2016,10,25,8,15,0.0,45.0,6.25,17.0,45.0,41.8,29.84
2016,10,25,8,30,0.0,52.0,6.4,17.0,52.0,48.33,35.31
2016,10,25,8,45,0.0,79.0,6.55,17.0,79.0,73.49,56.41
2016,10,25,9,0,0.0,106.0,6.7,17.0,106.0,98.57,77.23
2016,10,25,9,15,2.0,136.5,6.65,17.0,137.5,128.04,101.48
2016,10,25,9,30,4.0,167.0,6.6,17.0,169.0,158.11,126.02
2016,10,25,9,45,53.0,208.0,6.6,17.5,237.5,227.27,182.39
2016,10,25,10,0,102.0,249.0,6.6,18.0,306.0,299.75,240.81
2016,10,25,10,15,74.0,250.0,6.55,18.0,292.0,289.36,231.9
2016,10,25,10,30,46.0,251.0,6.5,18.0,278.0,276.35,220.79
2016,10,25,10,45,83.0,271.5,6.45,18.0,323.0,326.4,261.41
2016,10,25,11,0,120.0,292.0,6.4,18.0,368.0,387.56,310.39
2016,10,25,11,15,106.0,294.0,6.25,18.0,362.0,376.27,300.94
2016,10,25,11,30,92.0,296.0,6.1,18.0,356.0,372.08,297.16
2016,10,25,11,45,85.0,295.0,6.0,18.5,350.5,369.34,294.21
2016,10,25,12,0,78.0,294.0,5.9,19.0,345.0,366.03,290.85
2016,10,25,12,15,47.5,263.0,5.8,19.0,294.0,309.08,245.31
2016,10,25,12,30,17.0,232.0,5.7,19.0,243.0,240.25,189.92
2016,10,25,12,45,148.0,253.0,5.65,19.0,344.5,401.53,322.01
2016,10,25,13,0,279.0,274.0,5.6,19.0,446.0,555.22,444.07
2016,10,25,13,15,374.0,241.5,5.55,19.0,464.0,602.45,483.08
2016,10,25,13,30,469.0,209.0,5.5,19.0,482.0,661.11,530.48
2016,10,25,13,45,317.5,224.0,5.45,19.0,404.5,533.91,430.16
2016,10,25,14,0,166.0,239.0,5.4,19.0,327.0,409.97,330.36
2016,10,25,14,15,206.5,219.0,5.35,18.5,321.5,419.42,340.72
2016,10,25,14,30,247.0,199.0,5.3,18.0,316.0,439.55,358.94
2016,10,25,14,45,133.0,174.5,5.25,18.0,237.0,304.37,248.79
2016,10,25,15,0,19.0,150.0,5.2,18.0,158.0,165.45,132.78
2016,10,25,15,15,15.0,133.5,5.1,18.0,139.5,145.74,116.76
2016,10,25,15,30,11.0,117.0,5.0,18.0,121.0,126.27,100.62
2016,10,25,15,45,5.5,99.5,4.95,18.0,101.5,104.88,82.63
2016,10,25,16,0,0.0,82.0,4.9,18.0,82.0,83.86,64.72
2016,10,25,16,15,0.0,63.0,4.85,17.5,63.0,64.31,48.07
2016,10,25,16,30,0.0,44.0,4.8,17.0,44.0,44.3,30.83
2016,10,25,16,45,0.0,27.5,4.8,17.0,27.5,26.89,14.91
2016,10,25,17,0,0.0,11.0,4.8,17.0,11.0,10.2,0.0
2016,10,25,17,15,0.0,5.5,4.8,16.5,5.5,5.24,0.0
2016,10,25,17,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,6,45,184.0,13.5,4.1,15.5,30.5,10.6,0.0
2016,10,26,7,0,368.0,27.0,4.2,16.0,61.0,21.45,11.16
2016,10,26,7,15,465.5,35.0,4.25,16.0,105.0,26.73,17.41
2016,10,26,7,30,563.0,43.0,4.3,16.0,149.0,50.42,25.36
2016,10,26,7,45,281.5,50.0,4.35,16.5,103.0,67.61,40.03
2016,10,26,8,0,0.0,57.0,4.4,17.0,57.0,53.0,39.27
2016,10,26,8,15,0.0,67.5,4.35,17.0,67.5,62.7,47.49
2016,10,26,8,30,0.0,78.0,4.3,17.0,78.0,72.45,55.63
2016,10,26,8,45,37.5,130.0,4.25,17.0,146.5,133.0,105.18
2016,10,26,9,0,75.0,182.0,4.2,17.0,215.0,198.38,158.41
2016,10,26,9,15,61.0,193.0,4.15,17.0,221.5,208.26,166.61
2016,10,26,9,30,47.0,204.0,4.1,17.0,228.0,216.6,173.33
2016,10,26,9,45,118.5,226.5,4.05,17.5,291.0,284.14,227.61
2016,10,26,10,0,190.0,249.0,4.0,18.0,354.0,355.18,283.99
2016,10,26,10,15,351.5,224.5,4.0,18.0,430.5,446.63,357.79
2016,10,26,10,30,513.0,200.0,4.0,18.0,507.0,551.85,441.15
2016,10,26,10,45,702.5,141.5,4.05,18.5,574.5,649.03,517.31
2016,10,26,11,0,892.0,83.0,4.1,19.0,642.0,744.31,588.69
2016,10,26,11,15,896.5,83.5,4.1,19.0,652.5,776.14,610.97
2016,10,26,11,30,901.0,84.0,4.1,19.0,663.0,805.05,631.49
2016,10,26,11,45,900.5,85.0,4.2,19.0,665.5,827.43,647.74
2016,10,26,12,0,900.0,86.0,4.3,19.0,668.0,846.44,661.7
2016,10,26,12,15,898.5,85.5,4.2,19.0,662.0,859.45,670.6
2016,10,26,12,30,897.0,85.0,4.1,19.0,656.0,868.91,677.11
2016,10,26,12,45,893.5,84.5,4.0,19.0,642.5,873.08,679.99
2016,10,26,13,0,890.0,84.0,3.9,19.0,629.0,873.66,680.49
2016,10,26,13,15,882.0,82.5,3.75,19.0,607.5,865.6,674.75
2016,10,26,13,30,874.0,81.0,3.6,19.0,586.0,854.05,666.7
2016,10,26,13,45,864.0,79.5,3.5,19.0,558.0,837.43,655.43
2016,10,26,14,0,854.0,78.0,3.4,19.0,530.0,817.61,641.98
2016,10,26,14,15,838.0,76.0,3.25,19.0,495.0,796.19,627.15
2016,10,26,14,30,822.0,74.0,3.1,19.0,460.0,765.04,605.22
2016,10,26,14,45,800.5,71.0,3.0,19.0,420.0,725.93,577.6
2016,10,26,15,0,779.0,68.0,2.9,19.0,380.0,684.94,548.25
2016,10,26,15,15,747.0,64.5,2.75,18.5,335.5,634.22,511.77
2016,10,26,15,30,715.0,61.0,2.6,18.0,291.0,582.95,473.9
2016,10,26,15,45,668.5,56.0,2.5,18.0,244.5,520.34,423.9
2016,10,26,16,0,622.0,51.0,2.4,18.0,198.0,463.44,376.29
2016,10,26,16,15,546.0,44.5,2.2,17.5,151.5,386.41,311.33
2016,10,26,16,30,470.0,38.0,2.0,17.0,105.0,314.8,248.18
2016,10,26,16,45,335.0,27.5,1.85,17.0,65.5,217.33,154.45
2016,10,26,17,0,200.0,17.0,1.7,17.0,26.0,117.69,0.0
2016,10,26,17,15,100.0,8.5,1.65,16.5,13.0,45.17,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,27,7,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,27,7,15,0.0,1.0,5.0,16.0,1.0,0.92,0.0
2016,10,27,7,30,0.0,2.0,4.9,16.0,2.0,1.85,0.0
2016,10,27,7,45,0.0,3.0,4.8,16.5,3.0,2.78,0.0
2016,10,27,8,0,0.0,4.0,4.7,17.0,4.0,3.7,0.0
2016,10,27,8,15,0.0,4.5,4.75,17.0,4.5,4.17,0.0
2016,10,27,8,30,0.0,5.0,4.8,17.0,5.0,4.63,0.0
2016,10,27,8,45,6.0,79.5,4.85,17.5,82.5,75.87,58.2
2016,10,27,9,0,12.0,154.0,4.9,18.0,160.0,147.48,117.17
2016,10,27,9,15,7.0,157.5,4.75,18.0,161.5,149.84,118.86
2016,10,27,9,30,2.0,161.0,4.6,18.0,163.0,151.56,120.0
2016,10,27,9,45,8.0,179.0,4.5,18.0,183.5,172.32,136.69
2016,10,27,10,0,14.0,197.0,4.4,18.0,204.0,193.84,153.91
2016,10,27,10,15,7.0,179.0,4.4,18.0,182.5,173.15,136.86
2016,10,27,10,30,0.0,161.0,4.4,18.0,161.0,151.71,119.2
2016,10,27,10,45,0.0,158.0,4.45,18.0,158.0,149.0,116.89
2016,10,27,11,0,0.0,155.0,4.5,18.0,155.0,146.26,114.57
2016,10,27,11,15,0.0,155.5,4.7,18.0,155.5,146.91,115.05
2016,10,27,11,30,0.0,156.0,4.9,18.0,156.0,147.58,115.55
2016,10,27,11,45,0.0,156.0,5.1,18.0,156.0,147.76,115.69
2016,10,27,12,0,0.0,156.0,5.3,18.0,156.0,147.96,115.88
2016,10,27,12,15,3.0,177.5,5.3,18.0,179.5,172.17,135.61
2016,10,27,12,30,6.0,199.0,5.3,18.0,203.0,197.01,155.78
2016,10,27,12,45,3.0,176.0,5.3,18.0,178.0,171.5,135.18
2016,10,27,13,0,0.0,153.0,5.3,18.0,153.0,146.0,114.55
2016,10,27,13,15,0.0,120.5,5.2,18.0,120.5,113.71,88.37
2016,10,27,13,30,0.0,88.0,5.1,18.0,88.0,82.0,62.45
2016,10,27,13,45,0.0,120.5,5.1,18.0,120.5,114.17,89.07
2016,10,27,14,0,0.0,153.0,5.1,18.0,153.0,148.25,117.15
2016,10,27,14,15,0.0,123.0,5.05,18.0,123.0,117.61,92.22
2016,10,27,14,30,0.0,93.0,5.0,18.0,93.0,87.37,67.43
2016,10,27,14,45,0.0,55.5,4.95,18.0,55.5,51.6,37.76
2016,10,27,15,0,0.0,18.0,4.9,18.0,18.0,16.69,8.46
2016,10,27,15,15,0.0,15.5,4.7,17.5,15.5,14.37,6.55
2016,10,27,15,30,0.0,13.0,4.5,17.0,13.0,12.05,4.6
2016,10,27,15,45,0.0,11.0,4.35,17.0,11.0,10.19,3.01
2016,10,27,16,0,0.0,9.0,4.2,17.0,9.0,8.33,1.4
2016,10,27,16,15,0.0,6.5,4.15,17.0,6.5,6.01,0.0
2016,10,27,16,30,0.0,4.0,4.1,17.0,4.0,3.7,0.0
2016,10,27,16,45,0.0,2.5,4.05,17.0,2.5,2.31,0.0
2016,10,27,17,0,0.0,1.0,4.0,17.0,1.0,0.95,0.0
2016,10,27,17,15,0.0,0.5,3.95,17.0,0.5,0.48,0.0
2016,10,27,17,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,0.5,2.3,16.5,0.5,0.48,0.0
2016,10,28,7,0,0.0,1.0,2.4,17.0,1.0,0.92,0.0
2016,10,28,7,15,0.0,2.5,2.3,17.0,2.5,2.31,0.0
2016,10,28,7,30,0.0,4.0,2.2,17.0,4.0,3.7,0.0
2016,10,28,7,45,0.0,5.5,2.1,17.0,5.5,5.09,0.0
2016,10,28,8,0,0.0,7.0,2.0,17.0,7.0,6.48,0.0
2016,10,28,8,15,0.0,8.5,1.9,17.0,8.5,7.87,1.06
2016,10,28,8,30,0.0,10.0,1.8,17.0,10.0,9.27,2.25
2016,10,28,8,45,0.0,66.5,1.75,17.0,66.5,61.86,46.72
2016,10,28,9,0,0.0,123.0,1.7,17.0,123.0,114.33,90.18
2016,10,28,9,15,0.0,122.5,1.7,17.0,122.5,114.16,89.73
2016,10,28,9,30,0.0,122.0,1.7,17.0,122.0,113.88,89.3
2016,10,28,9,45,0.0,138.5,1.7,17.5,138.5,129.63,101.8
2016,10,28,10,0,0.0,155.0,1.7,18.0,155.0,145.55,114.26
2016,10,28,10,15,203.0,192.0,1.85,18.0,311.5,321.42,257.18
2016,10,28,10,30,406.0,229.0,2.0,18.0,468.0,502.14,397.71
2016,10,28,10,45,613.0,164.5,2.15,18.0,537.0,607.72,479.91
2016,10,28,11,0,820.0,100.0,2.3,18.0,606.0,710.18,558.49
2016,10,28,11,15,593.0,182.5,2.4,18.0,551.5,656.03,515.47
2016,10,28,11,30,366.0,265.0,2.5,18.0,497.0,571.7,449.37
2016,10,28,11,45,366.5,265.5,2.7,18.0,499.0,583.93,459.98
2016,10,28,12,0,367.0,266.0,2.9,18.0,501.0,594.77,468.91
2016,10,28,12,15,233.5,277.0,2.95,18.0,426.0,492.12,389.34
2016,10,28,12,30,100.0,288.0,3.0,18.0,351.0,384.69,304.28
2016,10,28,12,45,52.5,240.0,3.05,18.0,273.5,292.47,232.06
2016,10,28,13,0,5.0,192.0,3.1,18.0,196.0,190.36,149.94
2016,10,28,13,15,15.0,205.0,3.0,18.0,214.5,213.45,169.18
2016,10,28,13,30,25.0,218.0,2.9,18.0,233.0,237.13,188.58
2016,10,28,13,45,221.5,205.0,2.85,18.0,321.5,428.35,345.33
2016,10,28,14,0,418.0,192.0,2.8,18.0,410.0,589.4,472.11
2016,10,28,14,15,390.5,183.0,2.65,18.0,375.5,551.43,442.3
2016,10,28,14,30,363.0,174.0,2.5,18.0,341.0,499.66,403.23
2016,10,28,14,45,355.0,160.0,2.45,18.0,311.5,470.11,381.29
2016,10,28,15,0,347.0,146.0,2.4,18.0,282.0,439.61,358.1
2016,10,28,15,15,517.5,104.5,2.35,18.0,280.0,513.96,418.99
2016,10,28,15,30,688.0,63.0,2.3,18.0,278.0,562.99,458.01
2016,10,28,15,45,639.5,57.5,2.25,18.0,232.0,504.02,409.84
2016,10,28,16,0,591.0,52.0,2.2,18.0,186.0,442.98,359.06
2016,10,28,16,15,510.5,45.0,2.1,17.5,140.5,364.58,293.03
2016,10,28,16,30,430.0,38.0,2.0,17.0,95.0,292.01,228.9
2016,10,28,16,45,215.0,29.5,1.9,17.0,58.0,161.17,107.31
2016,10,28,17,0,0.0,21.0,1.8,17.0,21.0,20.02,0.0
2016,10,28,17,15,0.0,10.5,1.7,16.5,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
