Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,4.5,3.6,16.5,4.5,4.29,0.0
2016,10,29,7,0,0.0,9.0,3.8,17.0,9.0,8.33,0.3
2016,10,29,7,15,0.0,16.5,3.9,17.0,16.5,15.29,7.4
2016,10,29,7,30,0.0,24.0,4.0,17.0,24.0,22.26,12.97
2016,10,29,7,45,0.0,32.5,4.15,17.0,32.5,30.16,19.84
2016,10,29,8,0,0.0,41.0,4.3,17.0,41.0,38.07,26.65
2016,10,29,8,15,0.0,49.0,4.35,17.0,49.0,45.53,33.0
2016,10,29,8,30,0.0,57.0,4.4,17.0,57.0,52.99,39.28
2016,10,29,8,45,115.5,115.5,4.45,17.0,164.5,145.49,113.91
2016,10,29,9,0,231.0,174.0,4.5,17.0,272.0,252.71,200.71
2016,10,29,9,15,169.5,193.5,4.45,17.0,268.5,257.28,205.89
2016,10,29,9,30,108.0,213.0,4.4,17.0,265.0,254.25,204.01
2016,10,29,9,45,127.0,228.5,4.4,17.5,294.0,290.23,232.76
2016,10,29,10,0,146.0,244.0,4.4,18.0,323.0,324.51,259.8
2016,10,29,10,15,399.0,196.0,4.3,18.0,426.0,451.19,362.88
2016,10,29,10,30,652.0,148.0,4.2,18.0,529.0,589.28,472.57
2016,10,29,10,45,470.5,209.0,4.15,18.0,488.0,550.49,439.88
2016,10,29,11,0,289.0,270.0,4.1,18.0,447.0,494.16,393.46
2016,10,29,11,15,336.5,264.0,4.0,18.0,473.5,535.11,426.03
2016,10,29,11,30,384.0,258.0,3.9,18.0,500.0,577.31,458.87
2016,10,29,11,45,642.0,169.5,3.85,18.5,575.0,715.13,566.65
2016,10,29,12,0,900.0,81.0,3.8,19.0,650.0,833.26,651.36
2016,10,29,12,15,582.0,180.5,3.75,19.0,547.5,703.97,555.15
2016,10,29,12,30,264.0,280.0,3.7,19.0,445.0,538.39,424.72
2016,10,29,12,45,571.5,180.5,3.65,19.0,527.0,705.42,558.66
2016,10,29,13,0,879.0,81.0,3.6,19.0,609.0,853.03,666.12
2016,10,29,13,15,504.5,168.5,3.55,19.0,469.0,640.23,508.63
2016,10,29,13,30,130.0,256.0,3.5,19.0,329.0,396.86,315.21
2016,10,29,13,45,154.5,242.5,3.5,19.0,325.0,403.18,322.42
2016,10,29,14,0,179.0,229.0,3.5,19.0,321.0,408.31,327.78
2016,10,29,14,15,214.5,209.5,3.5,18.5,312.5,413.48,334.21
2016,10,29,14,30,250.0,190.0,3.5,18.0,304.0,429.34,348.75
2016,10,29,14,45,501.0,129.5,3.5,18.0,332.0,557.92,455.05
2016,10,29,15,0,752.0,69.0,3.5,18.0,360.0,659.56,535.03
2016,10,29,15,15,718.0,65.5,3.5,18.0,316.5,608.57,496.19
2016,10,29,15,30,684.0,62.0,3.5,18.0,273.0,557.2,456.58
2016,10,29,15,45,630.0,57.0,3.5,18.0,227.0,495.67,406.33
2016,10,29,16,0,576.0,52.0,3.5,18.0,181.0,432.54,353.08
2016,10,29,16,15,495.0,44.5,3.5,17.5,136.0,354.13,286.22
2016,10,29,16,30,414.0,37.0,3.5,17.0,91.0,281.69,221.3
2016,10,29,16,45,207.0,28.0,3.55,17.0,55.0,153.64,98.18
2016,10,29,17,0,0.0,19.0,3.6,17.0,19.0,18.11,0.0
2016,10,29,17,15,0.0,9.5,3.65,16.5,9.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,7.75,16.0,0.5,0.48,0.0
2016,10,30,7,0,0.0,1.0,7.9,16.0,1.0,0.92,0.0
2016,10,30,7,15,0.0,2.5,7.95,16.0,2.5,2.31,0.0
2016,10,30,7,30,0.0,4.0,8.0,16.0,4.0,3.7,0.0
2016,10,30,7,45,0.0,5.5,8.05,16.5,5.5,5.09,0.0
2016,10,30,8,0,0.0,7.0,8.1,17.0,7.0,6.48,0.0
2016,10,30,8,15,0.0,8.5,8.05,17.0,8.5,7.87,1.03
2016,10,30,8,30,0.0,10.0,8.0,17.0,10.0,9.27,2.22
2016,10,30,8,45,0.0,35.0,8.0,17.0,35.0,32.49,21.9
2016,10,30,9,0,0.0,60.0,8.0,17.0,60.0,55.79,41.49
2016,10,30,9,15,0.0,39.0,7.9,17.0,39.0,36.23,24.93
2016,10,30,9,30,0.0,18.0,7.8,17.0,18.0,16.71,8.44
2016,10,30,9,45,0.0,53.0,7.7,17.5,53.0,49.29,35.68
2016,10,30,10,0,0.0,88.0,7.6,18.0,88.0,81.98,62.67
2016,10,30,10,15,89.5,176.5,7.4,18.0,228.0,230.48,185.81
2016,10,30,10,30,179.0,265.0,7.2,18.0,368.0,383.86,309.92
2016,10,30,10,45,420.5,210.0,7.05,18.0,463.0,516.26,419.2
2016,10,30,11,0,662.0,155.0,6.9,18.0,558.0,653.39,530.39
2016,10,30,11,15,432.5,222.5,6.7,18.0,487.5,571.34,461.8
2016,10,30,11,30,203.0,290.0,6.5,18.0,417.0,461.37,370.58
2016,10,30,11,45,518.5,198.5,6.35,18.0,524.0,641.56,518.72
2016,10,30,12,0,834.0,107.0,6.2,18.0,631.0,812.35,650.93
2016,10,30,12,15,832.5,106.5,6.1,18.0,625.5,824.85,659.26
2016,10,30,12,30,831.0,106.0,6.0,18.0,620.0,834.02,665.9
2016,10,30,12,45,554.0,184.0,5.9,18.0,523.5,693.0,558.15
2016,10,30,13,0,277.0,262.0,5.8,18.0,427.0,537.07,431.92
2016,10,30,13,15,348.5,236.5,5.7,18.0,437.0,570.75,461.04
2016,10,30,13,30,420.0,211.0,5.6,18.0,447.0,615.53,497.64
2016,10,30,13,45,598.5,154.0,5.6,18.0,471.0,703.23,569.93
2016,10,30,14,0,777.0,97.0,5.6,18.0,495.0,774.09,624.73
2016,10,30,14,15,758.0,94.0,5.55,18.0,460.5,743.46,602.21
2016,10,30,14,30,739.0,91.0,5.5,18.0,426.0,714.8,581.53
2016,10,30,14,45,708.0,88.5,5.45,18.0,386.0,671.53,549.35
2016,10,30,15,0,677.0,86.0,5.4,18.0,346.0,627.15,515.88
2016,10,30,15,15,638.0,81.5,5.35,17.5,302.5,573.94,475.22
2016,10,30,15,30,599.0,77.0,5.3,17.0,259.0,520.93,432.81
2016,10,30,15,45,536.0,71.0,5.3,17.0,214.0,451.49,374.91
2016,10,30,16,0,473.0,65.0,5.3,17.0,169.0,384.85,317.62
2016,10,30,16,15,383.5,55.0,5.2,16.5,125.5,302.79,246.59
2016,10,30,16,30,294.0,45.0,5.1,16.0,82.0,229.36,180.46
2016,10,30,16,45,147.0,30.0,5.0,16.0,48.5,128.03,77.04
2016,10,30,17,0,0.0,15.0,4.9,16.0,15.0,14.3,0.0
2016,10,30,17,15,0.0,7.5,4.7,16.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,6,45,106.0,14.0,2.25,15.0,22.0,13.34,0.0
2016,10,31,7,0,212.0,28.0,2.3,15.0,44.0,22.13,8.55
2016,10,31,7,15,326.0,39.5,2.3,15.0,84.5,31.73,21.42
2016,10,31,7,30,440.0,51.0,2.3,15.0,125.0,50.75,30.14
2016,10,31,7,45,517.0,57.0,2.35,15.5,171.0,91.19,51.12
2016,10,31,8,0,594.0,63.0,2.4,16.0,217.0,140.62,86.51
2016,10,31,8,15,639.0,68.0,2.45,16.0,261.5,191.3,129.04
2016,10,31,8,30,684.0,73.0,2.5,16.0,306.0,246.46,177.51
2016,10,31,8,45,718.0,75.5,2.6,16.5,348.5,299.9,225.15
2016,10,31,9,0,752.0,78.0,2.7,17.0,391.0,356.87,275.09
2016,10,31,9,15,773.5,81.0,2.75,17.0,428.0,410.01,321.64
2016,10,31,9,30,795.0,84.0,2.8,17.0,465.0,463.72,367.5
2016,10,31,9,45,803.5,88.0,2.9,17.0,495.5,512.01,408.15
2016,10,31,10,0,812.0,92.0,3.0,17.0,526.0,559.09,446.84
2016,10,31,10,15,686.5,133.5,3.05,17.0,512.0,563.47,450.58
2016,10,31,10,30,561.0,175.0,3.1,17.0,498.0,551.36,440.98
2016,10,31,10,45,422.0,220.5,3.15,17.5,467.5,526.97,420.04
2016,10,31,11,0,283.0,266.0,3.2,18.0,437.0,484.57,384.72
2016,10,31,11,15,194.5,275.5,3.25,18.0,394.0,431.27,342.61
2016,10,31,11,30,106.0,285.0,3.3,18.0,351.0,371.3,294.46
2016,10,31,11,45,481.5,191.0,3.4,18.0,491.0,602.77,481.38
2016,10,31,12,0,857.0,97.0,3.5,18.0,631.0,817.35,642.15
2016,10,31,12,15,854.5,96.5,3.6,18.0,625.0,829.25,649.77
2016,10,31,12,30,852.0,96.0,3.7,18.0,619.0,837.72,656.58
2016,10,31,12,45,457.0,176.0,3.8,18.0,456.0,600.48,479.75
2016,10,31,13,0,62.0,256.0,3.9,18.0,293.0,321.52,255.52
2016,10,31,13,15,118.0,253.5,4.0,18.0,320.5,381.39,305.49
2016,10,31,13,30,174.0,251.0,4.1,18.0,348.0,428.0,343.86
2016,10,31,13,45,203.5,235.0,4.25,18.0,343.0,434.87,350.83
2016,10,31,14,0,233.0,219.0,4.4,18.0,338.0,440.19,356.83
2016,10,31,14,15,278.5,196.5,4.5,18.0,329.0,461.68,375.68
2016,10,31,14,30,324.0,174.0,4.6,18.0,320.0,466.8,381.82
2016,10,31,14,45,523.0,124.5,4.75,18.0,334.5,566.02,464.76
2016,10,31,15,0,722.0,75.0,4.9,18.0,349.0,640.54,525.26
2016,10,31,15,15,684.5,71.0,5.0,17.5,305.5,591.85,488.84
2016,10,31,15,30,647.0,67.0,5.1,17.0,262.0,539.26,447.49
2016,10,31,15,45,589.0,61.5,5.2,17.0,216.0,472.33,391.87
2016,10,31,16,0,531.0,56.0,5.3,17.0,170.0,407.95,336.43
2016,10,31,16,15,442.5,47.5,5.25,16.5,126.0,326.42,265.6
2016,10,31,16,30,354.0,39.0,5.2,16.0,82.0,251.38,197.28
2016,10,31,16,45,177.0,26.5,5.2,16.0,48.0,134.99,75.59
2016,10,31,17,0,0.0,14.0,5.2,16.0,14.0,13.34,0.0
2016,10,31,17,15,0.0,7.0,5.35,16.0,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,6,45,103.5,13.5,4.5,15.0,21.0,12.87,0.0
2016,11,1,7,0,207.0,27.0,4.4,15.0,42.0,21.36,6.86
2016,11,1,7,15,324.0,38.0,4.3,15.0,82.5,30.49,20.23
2016,11,1,7,30,441.0,49.0,4.2,15.0,123.0,48.22,28.42
2016,11,1,7,45,518.0,55.5,4.1,15.5,168.5,89.02,49.45
2016,11,1,8,0,595.0,62.0,4.0,16.0,214.0,138.77,85.03
2016,11,1,8,15,640.5,67.0,3.9,16.0,259.0,189.45,127.61
2016,11,1,8,30,686.0,72.0,3.8,16.0,304.0,244.67,176.31
2016,11,1,8,45,721.5,74.5,3.7,16.0,346.0,299.82,225.95
2016,11,1,9,0,757.0,77.0,3.6,16.0,388.0,356.09,276.13
2016,11,1,9,15,778.5,79.5,3.5,16.0,425.5,408.87,322.8
2016,11,1,9,30,800.0,82.0,3.4,16.0,463.0,462.19,368.67
2016,11,1,9,45,820.0,82.5,3.3,16.5,495.5,512.91,410.53
2016,11,1,10,0,840.0,83.0,3.2,17.0,528.0,563.36,450.84
2016,11,1,10,15,850.5,84.5,3.15,17.0,552.5,608.58,486.97
2016,11,1,10,30,861.0,86.0,3.1,17.0,577.0,652.18,520.99
2016,11,1,10,45,867.0,87.0,3.1,17.0,594.5,687.07,548.11
2016,11,1,11,0,873.0,88.0,3.1,17.0,612.0,722.28,573.68
2016,11,1,11,15,877.0,88.5,3.15,17.0,622.5,752.89,595.71
2016,11,1,11,30,881.0,89.0,3.2,17.0,633.0,780.65,615.67
2016,11,1,11,45,880.0,90.0,3.25,17.0,634.5,802.04,631.07
2016,11,1,12,0,879.0,91.0,3.3,17.0,636.0,820.13,644.22
2016,11,1,12,15,877.0,90.5,3.35,17.0,630.0,832.34,653.29
2016,11,1,12,30,875.0,90.0,3.4,17.0,624.0,841.09,660.07
2016,11,1,12,45,869.0,90.0,3.45,17.0,610.0,843.6,662.54
2016,11,1,13,0,863.0,90.0,3.5,17.0,596.0,849.47,667.64
2016,11,1,13,15,854.5,88.5,3.45,17.0,575.0,841.31,662.22
2016,11,1,13,30,846.0,87.0,3.4,17.0,554.0,829.74,654.57
2016,11,1,13,45,833.5,85.5,3.35,17.0,526.0,811.54,642.25
2016,11,1,14,0,821.0,84.0,3.3,17.0,498.0,790.27,627.78
2016,11,1,14,15,803.5,81.5,3.3,17.0,463.5,760.87,607.57
2016,11,1,14,30,786.0,79.0,3.3,17.0,429.0,728.97,585.37
2016,11,1,14,45,759.0,76.5,3.3,17.0,389.0,687.59,555.76
2016,11,1,15,0,732.0,74.0,3.3,17.0,349.0,644.7,524.49
2016,11,1,15,15,695.5,70.0,3.35,17.0,305.5,596.51,488.52
2016,11,1,15,30,659.0,66.0,3.4,17.0,262.0,544.36,447.23
2016,11,1,15,45,600.5,60.5,3.5,17.0,216.0,476.87,392.07
2016,11,1,16,0,542.0,55.0,3.6,17.0,170.0,411.94,336.94
2016,11,1,16,15,452.0,46.5,3.65,16.5,125.5,329.4,266.12
2016,11,1,16,30,362.0,38.0,3.7,16.0,81.0,253.48,197.2
2016,11,1,16,45,215.0,24.5,3.8,15.5,47.0,148.48,75.52
2016,11,1,17,0,68.0,11.0,3.9,15.0,13.0,38.04,0.0
2016,11,1,17,15,34.0,5.5,3.95,15.0,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,6,45,127.5,12.0,2.8,13.0,20.5,11.44,0.0
2016,11,2,7,0,255.0,24.0,2.9,13.0,41.0,19.7,4.58
2016,11,2,7,15,371.5,34.0,2.95,13.0,82.5,26.9,17.26
2016,11,2,7,30,488.0,44.0,3.0,13.0,124.0,43.75,24.76
2016,11,2,7,45,556.5,51.0,3.1,13.5,169.5,87.0,46.85
2016,11,2,8,0,625.0,58.0,3.2,14.0,215.0,138.1,83.72
2016,11,2,8,15,669.5,63.0,3.15,14.5,260.5,190.14,127.46
2016,11,2,8,30,714.0,68.0,3.1,15.0,306.0,248.05,178.38
2016,11,2,8,45,745.0,71.0,3.05,15.5,348.5,302.11,227.04
2016,11,2,9,0,776.0,74.0,3.0,16.0,391.0,358.34,276.85
2016,11,2,9,15,797.0,77.0,2.85,16.0,428.0,412.25,324.23
2016,11,2,9,30,818.0,80.0,2.7,16.0,465.0,466.64,370.6
2016,11,2,9,45,842.0,79.0,2.6,16.5,498.5,518.56,413.08
2016,11,2,10,0,866.0,78.0,2.5,17.0,532.0,568.95,453.01
2016,11,2,10,15,876.0,79.0,2.25,17.0,557.0,613.75,487.6
2016,11,2,10,30,886.0,80.0,2.0,17.0,582.0,656.8,519.59
2016,11,2,10,45,892.0,81.0,1.75,17.5,599.5,695.17,545.85
2016,11,2,11,0,898.0,82.0,1.5,18.0,617.0,731.08,567.66
2016,11,2,11,15,901.5,82.5,1.4,18.0,627.0,761.95,587.63
2016,11,2,11,30,905.0,83.0,1.3,18.0,637.0,789.86,605.32
2016,11,2,11,45,905.0,83.5,1.25,18.0,639.0,811.92,619.44
2016,11,2,12,0,905.0,84.0,1.2,18.0,641.0,830.63,631.31
2016,11,2,12,15,903.0,83.5,1.25,18.0,635.0,843.13,640.4
2016,11,2,12,30,901.0,83.0,1.3,18.0,629.0,852.09,647.31
2016,11,2,12,45,899.5,81.0,1.4,18.5,616.0,856.14,650.49
2016,11,2,13,0,898.0,79.0,1.5,19.0,603.0,856.6,651.38
2016,11,2,13,15,890.0,78.0,1.65,19.0,581.5,849.21,648.83
2016,11,2,13,30,882.0,77.0,1.8,19.0,560.0,838.35,643.93
2016,11,2,13,45,869.5,76.0,1.95,19.0,531.5,820.41,634.04
2016,11,2,14,0,857.0,75.0,2.1,19.0,503.0,806.24,626.71
2016,11,2,14,15,840.0,73.0,2.25,18.5,468.0,777.34,609.84
2016,11,2,14,30,823.0,71.0,2.4,18.0,433.0,745.81,590.72
2016,11,2,14,45,798.5,68.0,2.6,18.0,393.0,704.99,563.37
2016,11,2,15,0,774.0,65.0,2.8,18.0,353.0,662.47,533.92
2016,11,2,15,15,739.0,61.5,2.95,17.5,308.5,610.64,497.05
2016,11,2,15,30,704.0,58.0,3.1,17.0,264.0,558.45,457.85
2016,11,2,15,45,650.0,53.0,3.3,17.0,218.0,492.62,404.4
2016,11,2,16,0,596.0,48.0,3.5,17.0,172.0,433.68,354.01
2016,11,2,16,15,510.0,40.5,3.55,16.5,127.0,352.8,284.33
2016,11,2,16,30,424.0,33.0,3.6,16.0,82.0,278.42,215.41
2016,11,2,16,45,269.0,21.5,3.65,16.0,47.0,168.2,74.53
2016,11,2,17,0,114.0,10.0,3.7,16.0,12.0,55.49,0.0
2016,11,2,17,15,57.0,5.0,3.7,15.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,3,6,45,129.0,11.0,3.7,14.0,19.5,10.48,0.0
2016,11,3,7,0,258.0,22.0,3.8,14.0,39.0,17.9,1.97
2016,11,3,7,15,375.5,32.5,3.9,14.0,80.0,25.68,15.99
2016,11,3,7,30,493.0,43.0,4.0,14.0,121.0,42.1,23.8
2016,11,3,7,45,563.0,49.5,4.1,14.5,167.0,85.13,45.05
2016,11,3,8,0,633.0,56.0,4.2,15.0,213.0,136.15,81.46
2016,11,3,8,15,678.0,60.5,4.1,15.5,258.5,189.83,126.39
2016,11,3,8,30,723.0,65.0,4.0,16.0,304.0,245.91,175.76
2016,11,3,8,45,754.0,68.5,3.9,16.5,346.5,300.81,225.21
2016,11,3,9,0,785.0,72.0,3.8,17.0,389.0,357.86,275.82
2016,11,3,9,15,806.5,74.5,3.5,17.0,426.5,411.81,323.31
2016,11,3,9,30,828.0,77.0,3.2,17.0,464.0,466.25,369.74
2016,11,3,9,45,851.5,76.0,2.95,17.5,497.5,518.22,412.12
2016,11,3,10,0,875.0,75.0,2.7,18.0,531.0,568.62,451.75
2016,11,3,10,15,885.0,76.0,2.4,18.5,556.0,613.68,485.55
2016,11,3,10,30,895.0,77.0,2.1,19.0,581.0,656.98,516.51
2016,11,3,10,45,900.5,78.5,1.85,19.5,598.5,695.79,543.06
2016,11,3,11,0,906.0,80.0,1.6,20.0,616.0,732.1,565.16
2016,11,3,11,15,909.5,80.5,1.4,20.0,626.0,763.14,584.2
2016,11,3,11,30,913.0,81.0,1.2,20.0,636.0,791.19,600.66
2016,11,3,11,45,912.0,81.5,1.05,20.5,637.5,812.6,611.62
2016,11,3,12,0,911.0,82.0,0.9,21.0,639.0,830.61,620.03
2016,11,3,12,15,909.0,81.5,0.8,21.0,633.0,843.17,626.65
2016,11,3,12,30,907.0,81.0,0.7,21.0,627.0,852.17,630.97
2016,11,3,12,45,902.0,80.5,0.65,21.0,613.0,855.08,632.29
2016,11,3,13,0,897.0,80.0,0.6,21.0,599.0,854.41,631.47
2016,11,3,13,15,889.0,79.0,0.75,21.0,577.5,847.07,630.09
2016,11,3,13,30,881.0,78.0,0.9,21.0,556.0,836.26,626.39
2016,11,3,13,45,866.5,77.0,1.05,21.0,527.0,816.75,616.67
2016,11,3,14,0,852.0,76.0,1.2,21.0,498.0,801.05,609.34
2016,11,3,14,15,782.0,79.5,1.3,20.5,446.0,736.85,568.44
2016,11,3,14,30,712.0,83.0,1.4,20.0,394.0,675.68,528.76
2016,11,3,14,45,738.5,75.0,1.55,20.0,371.0,666.23,524.8
2016,11,3,15,0,765.0,67.0,1.7,20.0,348.0,656.36,519.67
2016,11,3,15,15,729.5,63.0,1.75,19.5,304.0,603.94,482.8
2016,11,3,15,30,694.0,59.0,1.8,19.0,260.0,551.22,443.82
2016,11,3,15,45,638.0,54.0,1.9,19.0,214.0,489.13,394.34
2016,11,3,16,0,582.0,49.0,2.0,19.0,168.0,425.44,341.5
2016,11,3,16,15,493.0,41.0,2.0,18.5,123.0,343.11,272.08
2016,11,3,16,30,404.0,33.0,2.0,18.0,78.0,267.58,203.01
2016,11,3,16,45,202.0,16.5,2.05,18.0,39.0,130.13,45.06
2016,11,3,17,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,6,45,108.0,11.5,2.6,15.5,18.0,10.96,0.0
2016,11,4,7,0,216.0,23.0,2.4,16.0,36.0,19.07,0.16
2016,11,4,7,15,336.5,34.0,2.2,16.0,76.0,27.27,17.03
2016,11,4,7,30,457.0,45.0,2.0,16.0,116.0,42.58,24.99
2016,11,4,7,45,530.5,52.0,1.85,16.0,161.5,83.99,45.22
2016,11,4,8,0,604.0,59.0,1.7,16.0,207.0,133.86,80.29
2016,11,4,8,15,650.5,64.5,1.55,16.0,252.0,185.27,122.76
2016,11,4,8,30,697.0,70.0,1.4,16.0,297.0,241.31,171.36
2016,11,4,8,45,729.0,73.5,1.25,16.5,339.0,296.51,219.77
2016,11,4,9,0,761.0,77.0,1.1,17.0,381.0,352.51,267.88
2016,11,4,9,15,783.0,80.0,0.9,17.5,418.5,405.88,312.32
2016,11,4,9,30,805.0,83.0,0.7,18.0,456.0,459.86,355.13
2016,11,4,9,45,821.5,85.0,0.55,18.5,488.0,510.31,393.56
2016,11,4,10,0,838.0,87.0,0.4,19.0,520.0,560.21,429.68
2016,11,4,10,15,849.0,88.5,0.45,19.0,545.0,605.47,464.03
2016,11,4,10,30,860.0,90.0,0.5,19.0,570.0,649.17,496.52
2016,11,4,10,45,867.0,91.0,0.55,19.0,587.5,687.83,524.86
2016,11,4,11,0,874.0,92.0,0.6,19.0,605.0,724.17,550.57
2016,11,4,11,15,877.5,92.5,0.75,19.0,615.0,754.87,572.94
2016,11,4,11,30,881.0,93.0,0.9,19.0,625.0,782.68,593.41
2016,11,4,11,45,881.0,93.5,1.05,19.0,627.0,804.72,610.03
2016,11,4,12,0,881.0,94.0,1.2,19.0,629.0,823.47,624.53
2016,11,4,12,15,878.5,93.5,1.3,19.0,622.5,835.66,634.05
2016,11,4,12,30,876.0,93.0,1.4,19.0,616.0,844.35,641.38
2016,11,4,12,45,875.5,90.5,1.55,19.0,603.5,848.82,646.59
2016,11,4,13,0,875.0,88.0,1.7,19.0,591.0,849.75,649.47
2016,11,4,13,15,866.5,87.0,1.75,19.0,569.5,842.26,645.59
2016,11,4,13,30,858.0,86.0,1.8,19.0,548.0,831.33,639.51
2016,11,4,13,45,846.5,83.5,1.9,19.0,519.5,812.78,628.67
2016,11,4,14,0,835.0,81.0,2.0,19.0,491.0,791.1,615.59
2016,11,4,14,15,817.0,78.5,2.0,19.0,456.5,761.29,595.76
2016,11,4,14,30,799.0,76.0,2.0,19.0,422.0,728.97,573.98
2016,11,4,14,45,775.0,73.0,2.05,19.0,382.5,689.26,546.8
2016,11,4,15,0,751.0,70.0,2.1,19.0,343.0,647.86,517.77
2016,11,4,15,15,714.0,65.5,2.1,18.5,299.0,594.3,479.36
2016,11,4,15,30,677.0,61.0,2.1,18.0,255.0,544.99,441.72
2016,11,4,15,45,622.5,55.5,2.1,18.0,209.0,479.98,389.12
2016,11,4,16,0,568.0,50.0,2.1,18.0,163.0,417.24,336.26
2016,11,4,16,15,477.5,41.5,2.1,17.5,119.0,334.3,265.86
2016,11,4,16,30,387.0,33.0,2.1,17.0,75.0,258.32,195.4
2016,11,4,16,45,193.5,16.5,2.1,17.0,37.5,125.15,30.42
2016,11,4,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,6,45,113.5,10.5,1.6,15.0,17.0,10.01,0.0
2016,11,5,7,0,227.0,21.0,1.7,15.0,34.0,17.25,0.0
2016,11,5,7,15,345.0,31.5,1.7,15.0,73.0,25.07,15.11
2016,11,5,7,30,463.0,42.0,1.7,15.0,112.0,39.08,22.71
2016,11,5,7,45,532.0,49.0,1.75,15.5,156.5,80.36,42.44
2016,11,5,8,0,601.0,56.0,1.8,16.0,201.0,129.51,76.82
2016,11,5,8,15,646.0,61.0,1.75,16.0,245.0,179.8,118.39
2016,11,5,8,30,691.0,66.0,1.7,16.0,289.0,234.53,166.13
2016,11,5,8,45,534.0,103.0,1.7,16.5,289.0,263.42,198.57
2016,11,5,9,0,377.0,140.0,1.7,17.0,289.0,272.14,211.82
2016,11,5,9,15,333.5,163.0,1.65,17.0,304.0,295.8,233.38
2016,11,5,9,30,290.0,186.0,1.6,17.0,319.0,317.44,252.05
2016,11,5,9,45,290.5,200.5,1.6,17.5,342.0,348.42,276.77
2016,11,5,10,0,291.0,215.0,1.6,18.0,365.0,378.99,300.49
2016,11,5,10,15,162.5,218.5,1.6,18.0,303.0,315.58,250.55
2016,11,5,10,30,34.0,222.0,1.6,18.0,241.0,239.88,189.44
2016,11,5,10,45,184.5,233.0,1.65,18.0,340.5,361.4,287.55
2016,11,5,11,0,335.0,244.0,1.7,18.0,440.0,494.79,390.93
2016,11,5,11,15,335.0,248.0,1.75,18.0,446.5,511.82,403.14
2016,11,5,11,30,335.0,252.0,1.8,18.0,453.0,527.72,415.26
2016,11,5,11,45,307.5,259.0,1.9,18.5,444.5,524.4,411.91
2016,11,5,12,0,280.0,266.0,2.0,19.0,436.0,518.96,407.04
2016,11,5,12,15,341.5,250.0,2.05,19.0,454.5,557.97,438.11
2016,11,5,12,30,403.0,234.0,2.1,19.0,473.0,596.86,468.66
2016,11,5,12,45,327.5,243.0,2.2,19.0,434.5,550.06,432.93
2016,11,5,13,0,252.0,252.0,2.3,19.0,396.0,501.46,395.78
2016,11,5,13,15,315.5,230.5,2.25,19.0,404.0,531.71,421.0
2016,11,5,13,30,379.0,209.0,2.2,19.0,412.0,559.94,444.07
2016,11,5,13,45,510.5,163.5,2.2,19.0,421.0,627.09,497.55
2016,11,5,14,0,642.0,118.0,2.2,19.0,430.0,681.43,539.81
2016,11,5,14,15,607.0,117.0,2.15,18.5,396.0,643.21,512.89
2016,11,5,14,30,572.0,116.0,2.1,18.0,362.0,603.64,484.79
2016,11,5,14,45,597.0,99.0,2.05,18.0,334.0,589.88,475.67
2016,11,5,15,0,622.0,82.0,2.0,18.0,306.0,572.01,462.83
2016,11,5,15,15,580.5,78.0,2.0,18.0,266.0,520.18,422.59
2016,11,5,15,30,539.0,74.0,2.0,18.0,226.0,468.83,381.69
2016,11,5,15,45,489.0,65.5,2.0,18.0,184.5,407.95,331.91
2016,11,5,16,0,439.0,57.0,2.0,18.0,143.0,349.25,282.13
2016,11,5,16,15,360.5,45.5,1.95,17.5,103.5,274.85,218.43
2016,11,5,16,30,282.0,34.0,1.9,17.0,64.0,206.76,154.83
2016,11,5,16,45,141.0,17.0,1.85,16.5,32.0,101.3,10.74
2016,11,5,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,0.85,16.0,5.5,5.24,0.0
2016,11,6,7,0,0.0,11.0,0.8,16.0,11.0,10.2,0.0
2016,11,6,7,15,0.0,25.5,0.85,16.0,25.5,23.67,13.7
2016,11,6,7,30,0.0,40.0,0.9,16.0,40.0,36.63,24.75
2016,11,6,7,45,0.0,57.0,0.95,16.5,57.0,52.01,38.05
2016,11,6,8,0,0.0,74.0,1.0,17.0,74.0,67.67,51.42
2016,11,6,8,15,0.0,90.5,1.0,17.0,90.5,83.09,64.48
2016,11,6,8,30,0.0,107.0,1.0,17.0,107.0,98.67,77.47
2016,11,6,8,45,2.5,122.0,1.0,17.0,123.0,113.77,89.81
2016,11,6,9,0,5.0,137.0,1.0,17.0,139.0,129.24,102.33
2016,11,6,9,15,57.0,166.5,1.0,17.0,192.5,180.95,143.79
2016,11,6,9,30,109.0,196.0,1.0,17.0,246.0,240.7,191.38
2016,11,6,9,45,68.0,196.5,1.0,17.5,228.5,223.54,177.25
2016,11,6,10,0,27.0,197.0,1.0,18.0,211.0,201.44,159.05
2016,11,6,10,15,184.0,211.0,1.05,18.0,312.0,320.31,254.47
2016,11,6,10,30,341.0,225.0,1.1,18.0,413.0,449.16,354.15
2016,11,6,10,45,354.5,230.0,1.15,18.5,430.5,478.38,375.08
2016,11,6,11,0,368.0,235.0,1.2,19.0,448.0,507.46,396.4
2016,11,6,11,15,404.5,230.0,1.2,19.0,468.0,542.15,422.63
2016,11,6,11,30,441.0,225.0,1.2,19.0,488.0,587.22,455.87
2016,11,6,11,45,382.0,240.5,1.2,19.0,468.5,561.05,435.73
2016,11,6,12,0,323.0,256.0,1.2,19.0,449.0,541.35,420.49
2016,11,6,12,15,343.5,248.5,1.15,19.0,452.5,557.13,432.69
2016,11,6,12,30,364.0,241.0,1.1,19.0,456.0,571.93,443.83
2016,11,6,12,45,376.5,232.0,1.05,19.0,450.0,577.18,447.97
2016,11,6,13,0,389.0,223.0,1.0,19.0,444.0,580.89,451.11
2016,11,6,13,15,419.5,206.5,0.95,19.0,436.5,602.16,467.13
2016,11,6,13,30,450.0,190.0,0.9,19.0,429.0,608.86,472.79
2016,11,6,13,45,315.0,200.5,0.85,19.5,363.5,495.97,387.69
2016,11,6,14,0,180.0,211.0,0.8,20.0,298.0,386.1,303.35
2016,11,6,14,15,189.5,195.0,0.8,19.5,280.5,374.12,296.63
2016,11,6,14,30,199.0,179.0,0.8,19.0,263.0,361.02,288.14
2016,11,6,14,45,220.5,159.5,0.85,19.0,244.5,363.42,291.18
2016,11,6,15,0,242.0,140.0,0.9,19.0,226.0,351.13,282.72
2016,11,6,15,15,228.0,123.0,0.9,18.5,196.0,315.44,255.25
2016,11,6,15,30,214.0,106.0,0.9,18.0,166.0,279.8,227.12
2016,11,6,15,45,195.0,88.5,0.9,18.0,135.5,240.6,194.73
2016,11,6,16,0,176.0,71.0,0.9,18.0,105.0,202.16,162.0
2016,11,6,16,15,140.5,53.0,0.8,17.5,75.5,155.02,121.36
2016,11,6,16,30,105.0,35.0,0.7,17.0,46.0,110.06,79.65
2016,11,6,16,45,52.5,17.5,0.65,17.0,23.0,51.8,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.5,2.1,16.0,10.5,10.01,0.0
2016,11,7,7,0,0.0,21.0,2.1,16.0,21.0,18.8,0.0
2016,11,7,7,15,92.0,35.5,2.05,16.0,49.0,28.95,17.67
2016,11,7,7,30,184.0,50.0,2.0,16.0,77.0,42.34,30.94
2016,11,7,7,45,215.5,66.5,1.95,16.5,109.0,72.01,46.99
2016,11,7,8,0,247.0,83.0,1.9,17.0,141.0,105.54,72.09
2016,11,7,8,15,266.0,99.5,1.85,17.0,173.0,140.47,101.04
2016,11,7,8,30,285.0,116.0,1.8,17.0,205.0,177.55,132.72
2016,11,7,8,45,296.5,131.5,1.75,17.5,235.5,213.47,163.59
2016,11,7,9,0,308.0,147.0,1.7,18.0,266.0,250.42,194.87
2016,11,7,9,15,335.0,158.5,1.65,18.0,299.5,290.63,228.4
2016,11,7,9,30,362.0,170.0,1.6,18.0,333.0,333.04,263.16
2016,11,7,9,45,304.0,193.0,1.55,18.5,337.0,346.48,274.11
2016,11,7,10,0,246.0,216.0,1.5,19.0,341.0,354.34,279.88
2016,11,7,10,15,317.0,214.5,1.4,19.0,382.5,407.47,321.52
2016,11,7,10,30,388.0,213.0,1.3,19.0,424.0,465.3,365.83
2016,11,7,10,45,361.5,226.5,1.25,19.5,428.5,478.52,374.32
2016,11,7,11,0,335.0,240.0,1.2,20.0,433.0,489.04,380.81
2016,11,7,11,15,420.5,221.5,1.1,20.0,468.0,552.81,428.59
2016,11,7,11,30,506.0,203.0,1.0,20.0,503.0,611.52,471.39
2016,11,7,11,45,455.0,219.0,0.9,20.5,489.0,603.56,462.57
2016,11,7,12,0,404.0,235.0,0.8,21.0,475.0,581.22,444.39
2016,11,7,12,15,360.5,242.0,0.75,21.0,455.0,562.71,430.42
2016,11,7,12,30,317.0,249.0,0.7,21.0,435.0,541.86,414.65
2016,11,7,12,45,454.0,205.0,0.65,21.0,464.0,622.13,474.91
2016,11,7,13,0,591.0,161.0,0.6,21.0,493.0,694.72,527.38
2016,11,7,13,15,532.0,172.0,0.65,20.5,462.5,654.92,500.08
2016,11,7,13,30,473.0,183.0,0.7,20.0,432.0,618.63,475.94
2016,11,7,13,45,496.5,166.5,0.75,20.0,415.5,616.58,476.9
2016,11,7,14,0,520.0,150.0,0.8,20.0,399.0,611.66,475.39
2016,11,7,14,15,480.0,145.5,0.85,20.0,362.5,568.18,444.71
2016,11,7,14,30,440.0,141.0,0.9,20.0,326.0,524.26,413.4
2016,11,7,14,45,293.0,143.0,1.0,20.0,261.0,395.87,316.14
2016,11,7,15,0,146.0,145.0,1.1,20.0,196.0,276.99,222.27
2016,11,7,15,15,134.0,127.5,1.1,19.5,170.0,245.63,198.23
2016,11,7,15,30,122.0,110.0,1.1,19.0,144.0,214.58,173.32
2016,11,7,15,45,106.5,91.0,1.1,19.0,116.5,179.63,144.19
2016,11,7,16,0,91.0,72.0,1.1,19.0,89.0,145.32,114.95
2016,11,7,16,15,65.0,53.0,1.1,18.5,63.5,106.0,81.16
2016,11,7,16,30,39.0,34.0,1.1,18.0,38.0,67.73,46.35
2016,11,7,16,45,19.5,17.0,1.1,18.0,19.0,31.0,0.0
2016,11,7,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
