Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,7,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,0.75,16.0,12.5,11.91,0.0
2016,11,8,7,0,0.0,25.0,0.8,16.0,25.0,21.61,0.0
2016,11,8,7,15,201.5,33.0,0.8,16.0,61.5,25.84,14.87
2016,11,8,7,30,403.0,41.0,0.8,16.0,98.0,35.22,24.79
2016,11,8,7,45,480.5,48.0,0.85,16.5,140.5,72.96,38.64
2016,11,8,8,0,558.0,55.0,0.9,17.0,183.0,119.59,70.08
2016,11,8,8,15,606.0,60.0,0.95,17.0,225.5,167.51,108.8
2016,11,8,8,30,654.0,65.0,1.0,17.0,268.0,220.24,154.06
2016,11,8,8,45,461.0,107.5,1.05,17.5,260.5,240.65,180.33
2016,11,8,9,0,268.0,150.0,1.1,18.0,253.0,238.7,185.37
2016,11,8,9,15,295.0,162.5,1.1,18.0,286.0,277.79,217.81
2016,11,8,9,30,322.0,175.0,1.1,18.0,319.0,319.19,251.46
2016,11,8,9,45,356.5,182.0,1.15,18.5,351.5,360.9,284.51
2016,11,8,10,0,391.0,189.0,1.2,19.0,384.0,404.95,318.82
2016,11,8,10,15,346.5,208.5,1.2,19.0,388.0,417.81,328.67
2016,11,8,10,30,302.0,228.0,1.2,19.0,392.0,426.49,335.02
2016,11,8,10,45,339.0,228.5,1.25,19.5,418.0,464.99,364.27
2016,11,8,11,0,376.0,229.0,1.3,20.0,444.0,504.89,393.98
2016,11,8,11,15,620.5,154.0,1.3,20.0,515.5,628.93,488.91
2016,11,8,11,30,865.0,79.0,1.3,20.0,587.0,740.45,569.08
2016,11,8,11,45,583.0,167.5,1.35,20.0,510.5,649.76,502.06
2016,11,8,12,0,301.0,256.0,1.4,20.0,434.0,522.6,405.39
2016,11,8,12,15,580.5,168.0,1.4,20.0,507.0,673.01,522.0
2016,11,8,12,30,860.0,80.0,1.4,20.0,580.0,800.03,611.26
2016,11,8,12,45,851.5,80.5,1.45,20.0,566.0,801.02,611.47
2016,11,8,13,0,843.0,81.0,1.5,20.0,552.0,798.62,610.92
2016,11,8,13,15,699.5,119.0,1.5,20.0,500.0,736.71,568.44
2016,11,8,13,30,556.0,157.0,1.5,20.0,448.0,655.3,510.82
2016,11,8,13,45,548.5,150.0,1.5,20.0,424.5,638.11,499.95
2016,11,8,14,0,541.0,143.0,1.5,20.0,401.0,618.81,486.82
2016,11,8,14,15,523.5,134.5,1.55,20.0,369.5,587.88,465.25
2016,11,8,14,30,506.0,126.0,1.6,20.0,338.0,555.48,442.26
2016,11,8,14,45,488.5,116.5,1.65,20.0,305.0,520.65,416.94
2016,11,8,15,0,471.0,107.0,1.7,20.0,272.0,484.89,390.25
2016,11,8,15,15,449.0,95.0,1.9,19.5,235.5,442.22,358.58
2016,11,8,15,30,427.0,83.0,2.1,19.0,199.0,399.41,325.35
2016,11,8,15,45,387.0,71.0,2.35,19.0,161.5,345.79,281.28
2016,11,8,16,0,347.0,59.0,2.6,19.0,124.0,294.2,237.16
2016,11,8,16,15,283.5,45.5,3.0,18.5,88.5,230.65,182.1
2016,11,8,16,30,220.0,32.0,3.4,18.0,53.0,172.57,124.45
2016,11,8,16,45,110.0,16.0,3.85,18.0,26.5,81.02,0.0
2016,11,8,17,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,6,45,63.0,8.5,2.7,15.0,11.0,8.1,0.0
2016,11,9,7,0,126.0,17.0,2.6,15.0,22.0,13.48,0.0
2016,11,9,7,15,241.5,30.5,2.5,15.0,57.5,24.82,13.7
2016,11,9,7,30,357.0,44.0,2.4,15.0,93.0,37.14,26.43
2016,11,9,7,45,433.5,53.0,2.35,15.5,135.5,73.68,41.25
2016,11,9,8,0,510.0,62.0,2.3,16.0,178.0,119.12,72.2
2016,11,9,8,15,560.5,69.0,2.15,16.0,220.5,166.54,110.56
2016,11,9,8,30,611.0,76.0,2.0,16.0,263.0,219.18,155.75
2016,11,9,8,45,646.5,80.5,1.85,16.5,303.5,269.9,200.35
2016,11,9,9,0,682.0,85.0,1.7,17.0,344.0,323.45,246.78
2016,11,9,9,15,706.5,88.5,1.55,17.5,380.0,374.13,290.01
2016,11,9,9,30,731.0,92.0,1.4,18.0,416.0,425.84,332.57
2016,11,9,9,45,770.0,88.0,1.3,18.5,450.5,477.68,373.95
2016,11,9,10,0,809.0,84.0,1.2,19.0,485.0,530.73,414.81
2016,11,9,10,15,820.0,85.5,1.15,19.0,509.5,574.39,448.42
2016,11,9,10,30,831.0,87.0,1.1,19.0,534.0,616.58,480.03
2016,11,9,10,45,837.0,88.5,1.1,19.5,551.0,653.78,506.71
2016,11,9,11,0,843.0,90.0,1.1,20.0,568.0,688.73,531.14
2016,11,9,11,15,846.5,90.5,1.1,20.0,577.5,718.32,551.26
2016,11,9,11,30,850.0,91.0,1.1,20.0,587.0,745.15,569.31
2016,11,9,11,45,849.5,91.5,1.1,20.5,588.5,766.03,582.16
2016,11,9,12,0,849.0,92.0,1.1,21.0,590.0,783.73,592.9
2016,11,9,12,15,846.0,92.0,1.2,21.0,584.0,795.62,602.18
2016,11,9,12,30,843.0,92.0,1.3,21.0,578.0,804.15,609.36
2016,11,9,12,45,842.5,89.5,1.4,21.5,565.5,808.41,612.61
2016,11,9,13,0,842.0,87.0,1.5,22.0,553.0,809.29,613.67
2016,11,9,13,15,832.5,85.5,1.6,21.5,532.5,800.59,610.62
2016,11,9,13,30,823.0,84.0,1.7,21.0,512.0,788.61,605.4
2016,11,9,13,45,807.0,83.0,1.85,21.0,484.0,768.82,593.96
2016,11,9,14,0,791.0,82.0,2.0,21.0,456.0,746.16,580.33
2016,11,9,14,15,772.0,79.5,2.0,21.0,422.5,716.69,560.51
2016,11,9,14,30,753.0,77.0,2.0,21.0,389.0,684.89,538.81
2016,11,9,14,45,724.0,74.0,2.05,21.0,350.0,643.04,509.66
2016,11,9,15,0,695.0,71.0,2.1,21.0,311.0,604.14,482.05
2016,11,9,15,15,656.0,66.5,2.05,20.5,269.0,551.9,443.25
2016,11,9,15,30,617.0,62.0,2.0,20.0,227.0,499.92,402.74
2016,11,9,15,45,559.0,55.5,1.95,19.5,184.0,434.53,350.09
2016,11,9,16,0,501.0,49.0,1.9,19.0,141.0,371.82,297.46
2016,11,9,16,15,406.5,39.5,1.85,18.5,100.0,289.65,227.23
2016,11,9,16,30,312.0,30.0,1.8,18.0,59.0,215.13,152.85
2016,11,9,16,45,156.0,15.0,1.8,18.0,29.5,101.32,0.0
2016,11,9,17,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,10,6,45,61.5,8.0,1.9,16.0,10.5,7.63,0.0
2016,11,10,7,0,123.0,16.0,1.9,16.0,21.0,15.25,0.0
2016,11,10,7,15,240.5,29.0,1.95,16.5,55.5,23.54,12.16
2016,11,10,7,30,358.0,42.0,2.0,17.0,90.0,34.57,23.93
2016,11,10,7,45,435.0,50.5,2.1,17.5,131.5,70.57,38.51
2016,11,10,8,0,512.0,59.0,2.2,18.0,173.0,115.49,68.55
2016,11,10,8,15,497.0,74.5,2.15,18.0,204.5,159.24,106.24
2016,11,10,8,30,482.0,90.0,2.1,18.0,236.0,199.12,142.65
2016,11,10,8,45,517.5,95.5,2.05,18.0,272.5,245.55,183.12
2016,11,10,9,0,553.0,101.0,2.0,18.0,309.0,293.26,224.59
2016,11,10,9,15,567.5,109.5,1.8,18.0,341.5,338.41,263.53
2016,11,10,9,30,582.0,118.0,1.6,18.0,374.0,383.97,301.65
2016,11,10,9,45,600.5,122.5,1.45,18.5,403.0,427.72,336.68
2016,11,10,10,0,619.0,127.0,1.3,19.0,432.0,471.71,370.65
2016,11,10,10,15,718.0,106.0,1.1,19.0,477.0,535.66,419.41
2016,11,10,10,30,817.0,85.0,0.9,19.0,522.0,603.56,469.3
2016,11,10,10,45,643.5,143.5,0.7,19.5,494.0,585.37,451.39
2016,11,10,11,0,470.0,202.0,0.5,20.0,466.0,547.55,419.52
2016,11,10,11,15,373.0,228.5,0.8,20.0,440.5,514.13,397.31
2016,11,10,11,30,276.0,255.0,1.1,20.0,415.0,483.54,375.37
2016,11,10,11,45,276.0,255.5,1.45,20.0,416.0,493.17,384.68
2016,11,10,12,0,276.0,256.0,1.8,20.0,417.0,501.77,392.68
2016,11,10,12,15,373.5,231.5,1.9,20.0,446.5,558.71,437.92
2016,11,10,12,30,471.0,207.0,2.0,20.0,476.0,628.69,491.63
2016,11,10,12,45,282.0,226.0,2.15,20.0,386.5,489.77,385.82
2016,11,10,13,0,93.0,245.0,2.3,20.0,297.0,335.88,265.12
2016,11,10,13,15,58.5,221.0,2.25,20.0,253.5,281.54,222.81
2016,11,10,13,30,24.0,197.0,2.2,20.0,210.0,215.42,170.07
2016,11,10,13,45,238.0,179.0,2.15,20.5,291.5,405.44,325.1
2016,11,10,14,0,452.0,161.0,2.1,21.0,373.0,566.86,450.09
2016,11,10,14,15,471.5,144.0,2.0,20.5,350.5,556.4,442.85
2016,11,10,14,30,491.0,127.0,1.9,20.0,328.0,543.05,434.49
2016,11,10,14,45,472.5,117.0,1.85,20.0,295.5,507.4,407.66
2016,11,10,15,0,454.0,107.0,1.8,20.0,263.0,470.91,379.77
2016,11,10,15,15,527.5,83.5,1.75,20.0,241.5,483.85,390.35
2016,11,10,15,30,601.0,60.0,1.7,20.0,220.0,485.79,391.09
2016,11,10,15,45,543.0,53.5,1.7,20.0,177.5,421.2,338.22
2016,11,10,16,0,485.0,47.0,1.7,20.0,135.0,359.38,285.98
2016,11,10,16,15,390.5,38.0,1.65,19.5,95.0,278.78,217.22
2016,11,10,16,30,296.0,29.0,1.6,19.0,55.0,205.9,143.04
2016,11,10,16,45,148.0,14.5,1.55,19.0,27.5,96.31,0.0
2016,11,10,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.5,1.1,16.0,8.5,0.0,0.0
2016,11,11,7,0,0.0,17.0,1.2,16.0,17.0,16.2,0.0
2016,11,11,7,15,131.0,30.0,1.25,16.0,47.0,23.54,11.64
2016,11,11,7,30,262.0,43.0,1.3,16.0,77.0,33.37,22.94
2016,11,11,7,45,316.0,56.5,1.4,16.5,114.0,66.74,39.64
2016,11,11,8,0,370.0,70.0,1.5,17.0,151.0,106.34,67.35
2016,11,11,8,15,405.0,81.5,1.5,17.0,188.0,146.88,100.1
2016,11,11,8,30,440.0,93.0,1.5,17.0,225.0,191.07,137.74
2016,11,11,8,45,469.5,101.0,1.5,17.5,260.0,233.82,174.76
2016,11,11,9,0,499.0,109.0,1.5,18.0,295.0,279.07,213.61
2016,11,11,9,15,602.0,97.5,1.55,18.0,344.0,338.74,262.96
2016,11,11,9,30,705.0,86.0,1.6,18.0,393.0,404.59,317.05
2016,11,11,9,45,582.0,127.0,1.65,18.5,393.0,421.62,332.38
2016,11,11,10,0,459.0,168.0,1.7,19.0,393.0,422.95,334.14
2016,11,11,10,15,427.0,185.5,1.7,19.0,403.0,444.48,351.37
2016,11,11,10,30,395.0,203.0,1.7,19.0,413.0,455.5,360.04
2016,11,11,10,45,312.5,226.5,1.7,19.5,395.5,443.33,349.32
2016,11,11,11,0,230.0,250.0,1.7,20.0,378.0,416.69,327.42
2016,11,11,11,15,165.0,255.0,1.65,20.0,348.0,384.79,302.13
2016,11,11,11,30,100.0,260.0,1.6,20.0,318.0,339.34,266.14
2016,11,11,11,45,108.0,262.0,1.6,20.0,325.0,351.56,276.0
2016,11,11,12,0,116.0,264.0,1.6,20.0,332.0,363.88,285.65
2016,11,11,12,15,115.5,262.0,1.55,19.5,328.5,364.9,286.96
2016,11,11,12,30,115.0,260.0,1.5,19.0,325.0,365.6,288.13
2016,11,11,12,45,207.0,246.0,1.5,19.0,360.5,439.11,346.75
2016,11,11,13,0,299.0,232.0,1.5,19.0,396.0,513.64,404.57
2016,11,11,13,15,293.5,225.0,1.45,19.0,380.5,503.46,396.66
2016,11,11,13,30,288.0,218.0,1.4,19.0,365.0,492.09,388.52
2016,11,11,13,45,343.5,196.0,1.4,19.0,362.5,510.4,404.43
2016,11,11,14,0,399.0,174.0,1.4,19.0,360.0,538.95,427.35
2016,11,11,14,15,399.5,158.0,1.4,19.0,332.5,516.05,410.94
2016,11,11,14,30,400.0,142.0,1.4,19.0,305.0,491.28,393.29
2016,11,11,14,45,380.5,131.5,1.4,19.0,274.5,456.69,367.33
2016,11,11,15,0,361.0,121.0,1.4,19.0,244.0,421.61,340.47
2016,11,11,15,15,338.5,107.0,1.3,18.5,210.0,380.03,308.15
2016,11,11,15,30,316.0,93.0,1.2,18.0,176.0,338.66,275.03
2016,11,11,15,45,284.0,77.5,1.2,18.0,141.5,290.15,234.8
2016,11,11,16,0,252.0,62.0,1.2,18.0,107.0,243.2,194.6
2016,11,11,16,15,194.5,46.5,1.1,18.0,75.0,184.91,143.7
2016,11,11,16,30,137.0,31.0,1.0,18.0,43.0,131.63,88.6
2016,11,11,16,45,68.5,15.5,0.95,18.0,21.5,44.48,0.0
2016,11,11,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,6,45,68.5,7.0,3.1,16.0,9.0,0.0,0.0
2016,11,12,7,0,137.0,14.0,3.0,16.0,18.0,13.34,0.0
2016,11,12,7,15,268.5,25.0,2.9,16.0,52.5,20.04,8.45
2016,11,12,7,30,400.0,36.0,2.8,16.0,87.0,28.25,18.46
2016,11,12,7,45,480.0,43.0,2.75,16.5,129.0,64.44,32.64
2016,11,12,8,0,560.0,50.0,2.7,17.0,171.0,110.47,62.68
2016,11,12,8,15,609.5,55.5,2.5,17.0,213.0,158.58,101.21
2016,11,12,8,30,659.0,61.0,2.3,17.0,255.0,211.64,146.86
2016,11,12,8,45,693.0,64.0,2.15,17.5,295.0,263.55,192.86
2016,11,12,9,0,727.0,67.0,2.0,18.0,335.0,316.69,239.51
2016,11,12,9,15,750.5,70.0,1.85,18.0,371.0,367.96,284.36
2016,11,12,9,30,774.0,73.0,1.7,18.0,407.0,420.05,328.56
2016,11,12,9,45,797.5,72.5,1.55,18.5,438.5,468.98,368.27
2016,11,12,10,0,821.0,72.0,1.4,19.0,470.0,517.99,406.52
2016,11,12,10,15,832.0,73.5,1.4,19.0,494.0,561.79,441.09
2016,11,12,10,30,843.0,75.0,1.4,19.0,518.0,601.57,471.91
2016,11,12,10,45,850.5,76.0,1.45,19.0,535.5,638.84,500.54
2016,11,12,11,0,858.0,77.0,1.5,19.0,553.0,673.93,526.93
2016,11,12,11,15,862.0,77.5,1.6,19.0,562.5,703.6,548.3
2016,11,12,11,30,866.0,78.0,1.7,19.0,572.0,730.53,567.76
2016,11,12,11,45,866.5,78.0,1.85,19.5,574.5,751.36,582.28
2016,11,12,12,0,867.0,78.0,2.0,20.0,577.0,769.05,594.65
2016,11,12,12,15,716.5,125.0,2.3,20.0,534.5,727.1,566.89
2016,11,12,12,30,566.0,172.0,2.6,20.0,492.0,663.42,521.26
2016,11,12,12,45,330.0,207.0,2.9,20.0,392.5,505.45,401.22
2016,11,12,13,0,94.0,242.0,3.2,20.0,293.0,333.31,264.35
2016,11,12,13,15,187.5,228.0,3.45,20.0,325.0,407.51,325.99
2016,11,12,13,30,281.0,214.0,3.7,20.0,357.0,481.1,385.58
2016,11,12,13,45,311.5,196.5,4.0,20.0,347.0,484.74,390.08
2016,11,12,14,0,342.0,179.0,4.3,20.0,337.0,486.26,393.25
2016,11,12,14,15,554.0,124.0,4.45,19.5,357.5,593.85,482.75
2016,11,12,14,30,766.0,69.0,4.6,19.0,378.0,679.55,551.24
2016,11,12,14,45,738.5,66.0,4.75,19.0,340.0,638.93,521.09
2016,11,12,15,0,711.0,63.0,4.9,19.0,302.0,596.95,489.77
2016,11,12,15,15,672.0,59.0,5.05,18.5,261.0,545.0,450.08
2016,11,12,15,30,633.0,55.0,5.2,18.0,220.0,497.42,411.28
2016,11,12,15,45,570.5,49.5,5.4,18.0,176.5,430.66,354.65
2016,11,12,16,0,508.0,44.0,5.6,18.0,133.0,366.96,298.53
2016,11,12,16,15,408.0,35.5,5.7,17.5,93.0,283.72,224.7
2016,11,12,16,30,308.0,27.0,5.8,17.0,53.0,207.65,140.68
2016,11,12,16,45,154.0,13.5,5.9,17.0,26.5,79.43,0.0
2016,11,12,17,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,6,45,74.0,6.5,0.8,15.0,8.5,0.0,0.0
2016,11,13,7,0,148.0,13.0,0.7,15.0,17.0,12.39,0.0
2016,11,13,7,15,285.0,24.0,0.6,15.0,52.0,19.25,7.27
2016,11,13,7,30,422.0,35.0,0.5,15.0,87.0,27.52,17.91
2016,11,13,7,45,500.0,42.0,0.45,15.5,129.0,63.64,31.82
2016,11,13,8,0,578.0,49.0,0.4,16.0,171.0,110.37,61.92
2016,11,13,8,15,628.0,54.0,0.65,16.0,214.0,158.95,100.47
2016,11,13,8,30,678.0,59.0,0.9,16.0,257.0,213.79,147.41
2016,11,13,8,45,339.0,83.5,1.2,16.5,182.5,178.14,133.35
2016,11,13,9,0,0.0,108.0,1.5,17.0,108.0,100.57,78.85
2016,11,13,9,15,0.0,122.5,1.65,17.0,122.5,114.46,90.37
2016,11,13,9,30,0.0,137.0,1.8,17.0,137.0,128.48,101.75
2016,11,13,9,45,45.5,172.5,2.0,17.5,194.5,188.43,150.37
2016,11,13,10,0,91.0,208.0,2.2,18.0,252.0,251.13,200.56
2016,11,13,10,15,90.0,218.5,2.25,18.0,264.0,266.28,212.47
2016,11,13,10,30,89.0,229.0,2.3,18.0,276.0,281.29,224.32
2016,11,13,10,45,106.5,239.5,2.35,18.0,297.0,308.1,245.72
2016,11,13,11,0,124.0,250.0,2.4,18.0,318.0,344.1,274.09
2016,11,13,11,15,113.5,253.0,2.5,18.0,316.5,336.98,268.41
2016,11,13,11,30,103.0,256.0,2.6,18.0,315.0,337.08,268.41
2016,11,13,11,45,103.0,257.5,2.75,18.5,316.5,342.69,272.53
2016,11,13,12,0,103.0,259.0,2.9,19.0,318.0,348.09,276.45
2016,11,13,12,15,102.5,256.5,2.95,19.0,314.5,348.3,276.82
2016,11,13,12,30,102.0,254.0,3.0,19.0,311.0,348.23,277.02
2016,11,13,12,45,102.5,248.0,3.1,19.0,304.0,344.61,274.62
2016,11,13,13,0,103.0,242.0,3.2,19.0,297.0,340.7,272.02
2016,11,13,13,15,102.5,232.5,3.2,19.0,286.0,331.5,265.22
2016,11,13,13,30,102.0,223.0,3.2,19.0,275.0,321.99,258.19
2016,11,13,13,45,462.0,147.5,3.2,19.0,362.0,559.48,452.17
2016,11,13,14,0,822.0,72.0,3.2,19.0,449.0,750.42,597.22
2016,11,13,14,15,803.5,69.5,3.1,19.0,415.5,721.21,574.87
2016,11,13,14,30,785.0,67.0,3.0,19.0,382.0,689.59,552.16
2016,11,13,14,45,758.5,64.0,2.95,19.0,343.5,649.38,522.88
2016,11,13,15,0,732.0,61.0,2.9,19.0,305.0,607.72,491.93
2016,11,13,15,15,693.0,57.0,2.85,18.5,263.0,555.32,452.45
2016,11,13,15,30,654.0,53.0,2.8,18.0,221.0,502.94,410.54
2016,11,13,15,45,593.0,47.5,2.8,18.0,177.5,440.57,358.19
2016,11,13,16,0,532.0,42.0,2.8,18.0,134.0,377.1,303.12
2016,11,13,16,15,432.0,34.0,2.8,17.5,93.5,293.78,230.15
2016,11,13,16,30,332.0,26.0,2.8,17.0,53.0,216.58,142.14
2016,11,13,16,45,166.0,13.0,2.8,17.0,26.5,83.91,0.0
2016,11,13,17,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,45,73.0,6.0,3.0,15.0,8.0,0.0,0.0
2016,11,14,7,0,146.0,12.0,3.0,15.0,16.0,11.44,0.0
2016,11,14,7,15,288.0,23.0,2.95,15.0,50.5,18.46,5.82
2016,11,14,7,30,430.0,34.0,2.9,15.0,85.0,26.77,17.1
2016,11,14,7,45,512.0,41.0,2.85,15.5,128.0,62.3,30.64
2016,11,14,8,0,594.0,48.0,2.8,16.0,171.0,109.96,61.14
2016,11,14,8,15,297.0,62.0,2.65,16.0,123.5,108.09,72.77
2016,11,14,8,30,0.0,76.0,2.5,16.0,76.0,70.44,54.14
2016,11,14,8,45,0.0,88.0,2.4,16.0,88.0,81.74,63.71
2016,11,14,9,0,0.0,100.0,2.3,16.0,100.0,93.12,73.17
2016,11,14,9,15,0.0,110.0,2.15,16.0,110.0,102.69,81.02
2016,11,14,9,30,0.0,120.0,2.0,16.0,120.0,112.32,88.85
2016,11,14,9,45,0.0,133.5,1.9,16.5,133.5,125.38,99.25
2016,11,14,10,0,0.0,147.0,1.8,17.0,147.0,138.57,109.63
2016,11,14,10,15,2.0,159.5,1.65,17.0,160.5,152.08,120.41
2016,11,14,10,30,4.0,172.0,1.5,17.0,174.0,165.89,131.38
2016,11,14,10,45,4.5,176.5,1.4,17.5,179.0,171.08,135.08
2016,11,14,11,0,5.0,181.0,1.3,18.0,184.0,176.34,138.85
2016,11,14,11,15,8.0,189.5,1.3,18.0,194.0,187.48,147.72
2016,11,14,11,30,11.0,198.0,1.3,18.0,204.0,198.93,156.81
2016,11,14,11,45,13.5,202.5,1.3,18.0,210.5,206.17,162.56
2016,11,14,12,0,16.0,207.0,1.3,18.0,217.0,213.61,168.52
2016,11,14,12,15,15.5,205.5,1.45,18.0,215.0,212.56,167.83
2016,11,14,12,30,15.0,204.0,1.6,18.0,213.0,211.53,167.2
2016,11,14,12,45,15.0,200.0,1.75,18.5,209.0,208.27,164.53
2016,11,14,13,0,15.0,196.0,1.9,19.0,205.0,205.03,161.91
2016,11,14,13,15,14.5,189.0,2.15,18.5,197.0,198.19,157.08
2016,11,14,13,30,14.0,182.0,2.4,18.0,189.0,191.37,152.23
2016,11,14,13,45,7.0,164.0,2.65,18.0,167.5,167.3,132.84
2016,11,14,14,0,0.0,146.0,2.9,18.0,146.0,143.33,113.38
2016,11,14,14,15,0.0,135.0,3.05,18.0,135.0,132.62,104.86
2016,11,14,14,30,0.0,124.0,3.2,18.0,124.0,121.95,96.3
2016,11,14,14,45,0.0,111.5,3.4,18.0,111.5,109.65,86.31
2016,11,14,15,0,0.0,99.0,3.6,18.0,99.0,97.37,76.22
2016,11,14,15,15,327.5,76.5,3.7,17.5,159.5,331.89,276.45
2016,11,14,15,30,655.0,54.0,3.8,17.0,220.0,503.48,415.57
2016,11,14,15,45,595.0,48.0,3.9,17.0,176.5,441.46,361.79
2016,11,14,16,0,535.0,42.0,4.0,17.0,133.0,377.96,305.99
2016,11,14,16,15,432.0,33.5,4.0,16.5,92.5,292.57,230.27
2016,11,14,16,30,329.0,25.0,4.0,16.0,52.0,212.68,136.22
2016,11,14,16,45,164.5,12.5,4.0,16.0,26.0,82.57,0.0
2016,11,14,17,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,7.5,1.1,15.0,7.5,0.0,0.0
2016,11,15,7,0,0.0,15.0,1.1,15.0,15.0,14.3,0.0
2016,11,15,7,15,231.0,22.5,1.2,15.0,49.5,18.1,4.53
2016,11,15,7,30,462.0,30.0,1.3,15.0,84.0,25.4,15.86
2016,11,15,7,45,538.0,36.0,1.45,15.5,125.5,59.76,28.14
2016,11,15,8,0,614.0,42.0,1.6,16.0,167.0,106.78,57.67
2016,11,15,8,15,308.0,71.0,1.65,16.0,134.0,117.48,79.96
2016,11,15,8,30,2.0,100.0,1.7,16.0,101.0,92.69,72.67
2016,11,15,8,45,5.5,114.5,1.75,16.5,116.5,107.71,85.05
2016,11,15,9,0,9.0,129.0,1.8,17.0,132.0,123.21,97.61
2016,11,15,9,15,58.5,154.0,1.85,17.0,178.5,168.91,134.49
2016,11,15,9,30,108.0,179.0,1.9,17.0,225.0,222.12,177.5
2016,11,15,9,45,454.5,127.5,1.95,17.0,340.0,352.27,281.88
2016,11,15,10,0,801.0,76.0,2.0,17.0,455.0,505.34,402.93
2016,11,15,10,15,812.0,77.5,2.1,17.0,478.5,548.21,437.38
2016,11,15,10,30,823.0,79.0,2.2,17.0,502.0,589.67,470.73
2016,11,15,10,45,828.5,80.0,2.3,17.5,518.5,625.4,498.24
2016,11,15,11,0,834.0,81.0,2.4,18.0,535.0,658.89,523.54
2016,11,15,11,15,837.5,81.5,2.6,18.0,544.5,687.99,545.99
2016,11,15,11,30,841.0,82.0,2.8,18.0,554.0,714.4,565.91
2016,11,15,11,45,521.0,169.0,3.05,18.0,462.0,589.29,470.33
2016,11,15,12,0,201.0,256.0,3.3,18.0,370.0,430.51,343.57
2016,11,15,12,15,255.5,245.5,3.7,18.0,388.5,477.99,383.04
2016,11,15,12,30,310.0,235.0,4.1,18.0,407.0,514.85,413.57
2016,11,15,12,45,303.5,230.0,4.6,18.0,395.5,508.82,410.26
2016,11,15,13,0,297.0,225.0,5.1,18.0,384.0,501.47,406.03
2016,11,15,13,15,186.0,220.0,5.45,17.5,318.0,396.07,322.33
2016,11,15,13,30,75.0,215.0,5.8,17.0,252.0,290.74,236.15
2016,11,15,13,45,216.5,193.5,6.15,17.0,293.0,391.21,322.3
2016,11,15,14,0,358.0,172.0,6.5,17.0,334.0,488.31,404.18
2016,11,15,14,15,238.0,169.0,6.5,17.0,273.5,389.85,322.59
2016,11,15,14,30,118.0,166.0,6.5,17.0,213.0,282.83,232.98
2016,11,15,14,45,113.5,150.0,6.55,17.0,191.5,260.03,214.61
2016,11,15,15,0,109.0,134.0,6.6,17.0,170.0,237.06,195.69
2016,11,15,15,15,102.0,116.5,6.55,16.5,146.5,210.23,173.49
2016,11,15,15,30,95.0,99.0,6.5,16.0,123.0,183.45,150.83
2016,11,15,15,45,83.0,80.5,6.45,16.0,98.5,152.28,123.62
2016,11,15,16,0,71.0,62.0,6.4,16.0,74.0,121.44,96.29
2016,11,15,16,15,43.5,44.5,6.25,16.0,51.0,84.47,63.24
2016,11,15,16,30,16.0,27.0,6.1,16.0,28.0,39.86,20.35
2016,11,15,16,45,8.0,13.5,6.0,16.0,14.0,16.29,0.0
2016,11,15,17,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,7.0,6.3,13.5,7.0,0.0,0.0
2016,11,16,7,0,0.0,14.0,6.4,14.0,14.0,13.34,0.0
2016,11,16,7,15,217.5,23.5,6.45,14.0,48.0,19.24,3.73
2016,11,16,7,30,435.0,33.0,6.5,14.0,82.0,26.19,16.42
2016,11,16,7,45,520.5,40.0,6.6,14.5,125.5,59.58,28.99
2016,11,16,8,0,606.0,47.0,6.7,15.0,169.0,107.65,59.19
2016,11,16,8,15,657.5,52.0,6.75,15.0,212.5,159.05,100.23
2016,11,16,8,30,709.0,57.0,6.8,15.0,256.0,213.84,148.09
2016,11,16,8,45,741.0,60.5,6.85,15.0,296.5,266.56,196.76
2016,11,16,9,0,773.0,64.0,6.9,15.0,337.0,321.55,247.65
2016,11,16,9,15,796.0,66.5,6.95,15.0,373.5,374.05,296.22
2016,11,16,9,30,819.0,69.0,7.0,15.0,410.0,427.21,344.47
2016,11,16,9,45,834.0,71.0,7.05,15.5,441.0,476.42,387.85
2016,11,16,10,0,849.0,73.0,7.1,16.0,472.0,524.93,429.52
2016,11,16,10,15,860.0,74.5,7.2,16.0,496.5,569.71,468.12
2016,11,16,10,30,871.0,76.0,7.3,16.0,521.0,610.4,502.78
2016,11,16,10,45,877.0,77.5,7.4,16.0,538.0,648.16,534.46
2016,11,16,11,0,883.0,79.0,7.5,16.0,555.0,683.58,563.82
2016,11,16,11,15,886.5,79.5,7.6,15.5,565.0,713.62,588.64
2016,11,16,11,30,890.0,80.0,7.7,15.0,575.0,740.82,610.96
2016,11,16,11,45,887.5,81.0,7.8,15.0,576.5,761.16,626.87
2016,11,16,12,0,885.0,82.0,7.9,15.0,578.0,778.2,640.35
2016,11,16,12,15,882.5,82.0,7.9,15.0,572.5,790.74,650.19
2016,11,16,12,30,880.0,82.0,7.9,15.0,567.0,799.89,657.55
2016,11,16,12,45,872.5,82.0,7.9,15.0,553.0,807.86,664.16
2016,11,16,13,0,865.0,82.0,7.9,15.0,539.0,806.39,663.58
2016,11,16,13,15,855.5,80.5,7.85,15.0,518.5,798.07,657.71
2016,11,16,13,30,846.0,79.0,7.8,15.0,498.0,786.42,649.37
2016,11,16,13,45,831.0,78.0,7.8,15.0,470.5,767.81,635.82
2016,11,16,14,0,816.0,77.0,7.8,15.0,443.0,746.26,619.95
2016,11,16,14,15,796.5,74.5,7.75,15.0,409.5,716.67,597.53
2016,11,16,14,30,777.0,72.0,7.7,15.0,376.0,684.72,573.03
2016,11,16,14,45,747.5,69.0,7.7,15.0,337.5,642.83,540.29
2016,11,16,15,0,718.0,66.0,7.7,15.0,299.0,599.58,505.84
2016,11,16,15,15,676.0,62.0,7.65,14.5,257.0,550.41,465.49
2016,11,16,15,30,634.0,58.0,7.6,14.0,215.0,497.5,420.33
2016,11,16,15,45,568.5,51.5,7.55,14.0,171.5,428.25,359.24
2016,11,16,16,0,503.0,45.0,7.5,14.0,128.0,362.16,299.07
2016,11,16,16,15,392.0,36.0,7.4,14.0,88.0,273.61,217.75
2016,11,16,16,30,281.0,27.0,7.3,14.0,48.0,189.04,113.35
2016,11,16,16,45,140.5,13.5,7.2,14.0,24.0,72.87,0.0
2016,11,16,17,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,7,15,210.5,16.0,2.15,12.0,39.0,12.3,0.0
2016,11,17,7,30,421.0,32.0,2.1,12.0,78.0,25.41,15.82
2016,11,17,7,45,507.0,39.0,2.05,12.5,120.0,56.88,27.8
2016,11,17,8,0,593.0,46.0,2.0,13.0,162.0,103.98,57.1
2016,11,17,8,15,645.0,50.5,2.0,13.0,205.5,154.03,96.71
2016,11,17,8,30,697.0,55.0,2.0,13.0,249.0,207.56,143.02
2016,11,17,8,45,733.0,58.5,2.0,13.5,290.0,260.57,190.74
2016,11,17,9,0,769.0,62.0,2.0,14.0,331.0,316.29,240.61
2016,11,17,9,15,793.0,64.5,1.95,14.0,367.5,368.83,287.76
2016,11,17,9,30,817.0,67.0,1.9,14.0,404.0,422.15,334.36
2016,11,17,9,45,836.0,68.0,1.9,14.0,435.5,471.99,377.15
2016,11,17,10,0,855.0,69.0,1.9,14.0,467.0,520.0,417.37
2016,11,17,10,15,866.5,70.0,1.85,14.0,492.0,564.16,453.34
2016,11,17,10,30,878.0,71.0,1.8,14.0,517.0,606.79,487.13
2016,11,17,10,45,886.5,71.5,1.75,14.5,534.5,645.19,515.94
2016,11,17,11,0,895.0,72.0,1.7,15.0,552.0,681.37,542.32
2016,11,17,11,15,899.0,72.5,1.65,15.0,562.5,712.02,563.76
2016,11,17,11,30,903.0,73.0,1.6,15.0,573.0,739.83,582.83
2016,11,17,11,45,905.0,73.0,1.55,15.5,575.5,762.6,597.1
2016,11,17,12,0,907.0,73.0,1.5,16.0,578.0,782.18,609.08
2016,11,17,12,15,905.0,72.5,1.5,16.0,572.5,794.77,617.85
2016,11,17,12,30,903.0,72.0,1.5,16.0,567.0,803.91,624.4
2016,11,17,12,45,898.5,71.0,1.55,16.0,554.0,806.97,627.41
2016,11,17,13,0,894.0,70.0,1.6,16.0,541.0,806.52,628.16
2016,11,17,13,15,885.5,69.0,1.75,16.0,520.5,799.41,625.37
2016,11,17,13,30,877.0,68.0,1.9,16.0,500.0,788.93,620.21
2016,11,17,13,45,864.0,66.5,2.05,16.0,472.5,771.02,609.64
2016,11,17,14,0,851.0,65.0,2.2,16.0,445.0,750.1,596.75
2016,11,17,14,15,832.5,63.0,2.25,16.0,411.5,727.97,582.07
2016,11,17,14,30,814.0,61.0,2.3,16.0,378.0,696.85,560.48
2016,11,17,14,45,787.5,58.5,2.4,16.0,339.5,657.11,532.29
2016,11,17,15,0,761.0,56.0,2.5,16.0,301.0,615.85,502.14
2016,11,17,15,15,722.0,52.5,2.45,15.5,259.0,563.83,462.59
2016,11,17,15,30,683.0,49.0,2.4,15.0,217.0,511.77,420.41
2016,11,17,15,45,623.0,43.5,2.35,15.0,173.5,445.2,364.14
2016,11,17,16,0,563.0,38.0,2.3,15.0,130.0,381.08,307.71
2016,11,17,16,15,460.5,30.5,2.25,14.5,89.5,296.06,231.52
2016,11,17,16,30,358.0,23.0,2.2,14.0,49.0,220.43,125.64
2016,11,17,16,45,179.0,11.5,2.2,14.0,24.5,87.22,0.0
2016,11,17,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
