Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,17,23,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,18,7,15,196.0,16.0,4.2,12.5,36.5,12.39,0.0
2016,11,18,7,30,392.0,32.0,4.2,13.0,73.0,25.56,15.67
2016,11,18,7,45,481.0,40.0,4.25,13.5,115.5,55.51,27.64
2016,11,18,8,0,570.0,48.0,4.3,14.0,158.0,102.13,56.45
2016,11,18,8,15,624.0,53.5,4.3,14.0,201.5,150.58,94.51
2016,11,18,8,30,678.0,59.0,4.3,14.0,245.0,205.71,142.07
2016,11,18,8,45,714.5,63.0,4.35,14.5,286.0,258.24,189.56
2016,11,18,9,0,751.0,67.0,4.4,15.0,327.0,313.58,239.56
2016,11,18,9,15,775.0,70.0,4.55,15.5,363.5,365.7,286.67
2016,11,18,9,30,799.0,73.0,4.7,16.0,400.0,418.65,333.46
2016,11,18,9,45,820.5,74.0,4.85,16.5,432.0,468.86,376.99
2016,11,18,10,0,842.0,75.0,5.0,17.0,464.0,518.98,419.36
2016,11,18,10,15,852.5,76.5,5.05,17.0,488.0,563.13,456.67
2016,11,18,10,30,863.0,78.0,5.1,17.0,512.0,605.72,491.97
2016,11,18,10,45,868.5,79.0,5.2,17.0,529.0,642.82,522.52
2016,11,18,11,0,874.0,80.0,5.3,17.0,546.0,674.0,548.16
2016,11,18,11,15,877.0,80.5,5.4,17.0,555.5,703.44,571.31
2016,11,18,11,30,880.0,81.0,5.5,17.0,565.0,730.06,591.59
2016,11,18,11,45,879.5,81.0,5.65,17.0,566.5,750.57,607.51
2016,11,18,12,0,879.0,81.0,5.8,17.0,568.0,767.89,621.14
2016,11,18,12,15,876.5,81.0,5.9,17.0,562.5,780.4,631.07
2016,11,18,12,30,874.0,81.0,6.0,17.0,557.0,789.56,638.63
2016,11,18,12,45,872.0,79.0,6.1,17.0,544.5,793.37,642.3
2016,11,18,13,0,870.0,77.0,6.2,17.0,532.0,793.77,643.56
2016,11,18,13,15,861.5,76.0,6.25,17.0,512.0,786.83,639.18
2016,11,18,13,30,853.0,75.0,6.3,17.0,492.0,783.13,637.41
2016,11,18,13,45,839.5,73.5,6.35,17.0,465.0,765.21,624.81
2016,11,18,14,0,826.0,72.0,6.4,17.0,438.0,744.29,609.93
2016,11,18,14,15,807.5,70.0,6.4,17.0,405.0,716.15,589.19
2016,11,18,14,30,789.0,68.0,6.4,17.0,372.0,685.58,566.33
2016,11,18,14,45,761.0,65.0,6.4,17.0,334.0,644.78,535.03
2016,11,18,15,0,733.0,62.0,6.4,17.0,296.0,602.55,501.95
2016,11,18,15,15,692.0,58.0,6.3,16.5,254.0,549.41,459.17
2016,11,18,15,30,651.0,54.0,6.2,16.0,212.0,496.32,414.4
2016,11,18,15,45,586.5,48.0,6.15,16.0,169.0,432.83,358.61
2016,11,18,16,0,522.0,42.0,6.1,16.0,126.0,367.73,299.83
2016,11,18,16,15,412.5,33.0,6.05,15.5,85.5,279.8,219.67
2016,11,18,16,30,303.0,24.0,6.0,15.0,45.0,194.43,105.17
2016,11,18,16,45,151.5,12.0,6.0,15.0,22.5,75.82,0.0
2016,11,18,17,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,7.5,14.5,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,8.85,15.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,9.15,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.55,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,10.0,9.9,15.0,10.0,9.26,0.0
2016,11,19,7,30,0.0,20.0,9.8,15.0,20.0,18.55,9.54
2016,11,19,7,45,0.0,32.5,9.7,15.0,32.5,30.19,19.4
2016,11,19,8,0,0.0,45.0,9.6,15.0,45.0,41.71,29.53
2016,11,19,8,15,0.0,58.0,9.5,15.0,58.0,53.71,40.0
2016,11,19,8,30,0.0,71.0,9.4,15.0,71.0,65.83,50.46
2016,11,19,8,45,0.0,83.0,9.35,15.5,83.0,77.12,59.99
2016,11,19,9,0,0.0,95.0,9.3,16.0,95.0,88.49,69.45
2016,11,19,9,15,48.0,133.0,9.25,16.0,152.5,144.37,115.69
2016,11,19,9,30,96.0,171.0,9.2,16.0,210.0,204.89,165.98
2016,11,19,9,45,48.0,156.5,9.15,16.0,176.0,173.48,140.2
2016,11,19,10,0,0.0,142.0,9.1,16.0,142.0,133.94,106.96
2016,11,19,10,15,0.0,134.0,8.95,16.0,134.0,126.29,100.44
2016,11,19,10,30,0.0,126.0,8.8,16.0,126.0,118.6,93.9
2016,11,19,10,45,0.0,142.0,8.75,16.5,142.0,134.33,106.64
2016,11,19,11,0,0.0,158.0,8.7,17.0,158.0,150.31,119.5
2016,11,19,11,15,0.0,111.0,8.45,17.0,111.0,104.17,81.29
2016,11,19,11,30,0.0,64.0,8.2,17.0,64.0,59.56,44.21
2016,11,19,11,45,26.5,148.5,8.0,17.0,163.0,166.96,133.94
2016,11,19,12,0,53.0,233.0,7.8,17.0,262.0,280.6,227.13
2016,11,19,12,15,26.5,180.0,7.65,17.0,194.5,203.15,163.4
2016,11,19,12,30,0.0,127.0,7.5,17.0,127.0,120.44,94.68
2016,11,19,12,45,0.0,138.0,7.35,17.0,138.0,131.84,104.19
2016,11,19,13,0,0.0,149.0,7.2,17.0,149.0,143.61,113.98
2016,11,19,13,15,0.0,146.0,7.15,16.5,146.0,141.07,112.22
2016,11,19,13,30,0.0,143.0,7.1,16.0,143.0,138.61,110.55
2016,11,19,13,45,3.0,148.5,7.05,16.0,150.0,147.82,118.49
2016,11,19,14,0,6.0,154.0,7.0,16.0,157.0,157.58,126.89
2016,11,19,14,15,3.0,125.5,6.9,16.0,127.0,125.06,99.9
2016,11,19,14,30,0.0,97.0,6.8,16.0,97.0,92.96,73.06
2016,11,19,14,45,0.0,87.0,6.75,16.0,87.0,83.18,64.93
2016,11,19,15,0,0.0,77.0,6.7,16.0,77.0,73.41,56.73
2016,11,19,15,15,0.0,66.0,6.6,16.0,66.0,62.56,47.53
2016,11,19,15,30,0.0,55.0,6.5,16.0,55.0,51.71,38.21
2016,11,19,15,45,0.0,43.5,6.4,16.0,43.5,40.43,28.44
2016,11,19,16,0,0.0,32.0,6.3,16.0,32.0,29.71,19.09
2016,11,19,16,15,0.0,21.5,6.2,16.0,21.5,19.95,10.4
2016,11,19,16,30,0.0,11.0,6.1,16.0,11.0,10.19,0.0
2016,11,19,16,45,0.0,5.5,6.1,16.0,5.5,5.24,0.0
2016,11,19,17,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,5.5,3.35,15.0,5.5,5.09,0.0
2016,11,20,7,30,0.0,11.0,3.3,15.0,11.0,10.19,2.62
2016,11,20,7,45,0.0,18.0,3.25,15.5,18.0,16.68,8.18
2016,11,20,8,0,0.0,25.0,3.2,16.0,25.0,23.18,13.88
2016,11,20,8,15,0.0,32.5,3.1,16.0,32.5,30.16,19.96
2016,11,20,8,30,0.0,40.0,3.0,16.0,40.0,37.14,25.99
2016,11,20,8,45,0.0,46.5,2.9,16.0,46.5,43.2,31.18
2016,11,20,9,0,0.0,53.0,2.8,16.0,53.0,49.26,36.31
2016,11,20,9,15,29.5,109.0,2.75,16.0,121.0,114.36,90.57
2016,11,20,9,30,59.0,165.0,2.7,16.0,189.0,183.36,147.34
2016,11,20,9,45,52.5,175.0,2.7,16.0,198.0,194.01,156.03
2016,11,20,10,0,46.0,185.0,2.7,16.0,207.0,204.05,164.17
2016,11,20,10,15,49.5,196.0,2.7,16.0,220.5,220.09,177.15
2016,11,20,10,30,53.0,207.0,2.7,16.0,234.0,236.49,190.33
2016,11,20,10,45,26.5,164.5,2.75,16.0,178.0,178.39,142.84
2016,11,20,11,0,0.0,122.0,2.8,16.0,122.0,114.85,90.24
2016,11,20,11,15,0.0,105.0,2.75,16.0,105.0,98.36,76.64
2016,11,20,11,30,0.0,88.0,2.7,16.0,88.0,81.98,63.05
2016,11,20,11,45,13.5,150.5,2.65,16.0,158.0,153.4,122.29
2016,11,20,12,0,27.0,213.0,2.6,16.0,228.0,228.77,183.52
2016,11,20,12,15,13.5,127.5,2.55,16.0,135.0,131.19,103.92
2016,11,20,12,30,0.0,42.0,2.5,16.0,42.0,39.05,27.22
2016,11,20,12,45,0.0,62.5,2.45,16.0,62.5,58.16,43.31
2016,11,20,13,0,0.0,83.0,2.4,16.0,83.0,77.3,59.31
2016,11,20,13,15,0.0,59.5,2.3,16.0,59.5,55.35,41.02
2016,11,20,13,30,0.0,36.0,2.2,16.0,36.0,33.45,22.67
2016,11,20,13,45,0.0,77.0,2.1,16.0,77.0,71.68,54.89
2016,11,20,14,0,0.0,118.0,2.0,16.0,118.0,113.72,89.98
2016,11,20,14,15,0.0,113.0,1.9,15.5,113.0,109.27,86.53
2016,11,20,14,30,0.0,108.0,1.8,15.0,108.0,104.97,83.24
2016,11,20,14,45,0.0,97.0,1.7,15.0,97.0,94.18,74.32
2016,11,20,15,0,0.0,86.0,1.6,15.0,86.0,83.42,65.33
2016,11,20,15,15,0.0,73.5,1.55,15.0,73.5,71.0,54.82
2016,11,20,15,30,0.0,61.0,1.5,15.0,61.0,58.54,44.16
2016,11,20,15,45,0.0,48.5,1.45,15.0,48.5,46.03,33.32
2016,11,20,16,0,0.0,36.0,1.4,15.0,36.0,33.45,22.33
2016,11,20,16,15,0.0,24.0,1.4,15.0,24.0,22.28,12.33
2016,11,20,16,30,0.0,12.0,1.4,15.0,12.0,11.12,0.01
2016,11,20,16,45,0.0,6.0,1.45,15.0,6.0,5.72,0.0
2016,11,20,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,21,7,15,178.0,15.0,5.3,14.0,32.0,11.77,0.0
2016,11,21,7,30,356.0,30.0,5.3,14.0,64.0,24.15,13.72
2016,11,21,7,45,451.5,37.5,5.3,14.5,104.5,48.78,23.93
2016,11,21,8,0,547.0,45.0,5.3,15.0,145.0,93.12,50.02
2016,11,21,8,15,603.5,50.5,5.25,15.0,187.0,140.12,86.08
2016,11,21,8,30,660.0,56.0,5.2,15.0,229.0,194.04,132.05
2016,11,21,8,45,699.5,59.0,5.2,15.0,269.5,244.97,178.28
2016,11,21,9,0,739.0,62.0,5.2,15.0,310.0,299.04,227.69
2016,11,21,9,15,764.0,64.5,5.2,15.0,346.0,350.07,274.64
2016,11,21,9,30,789.0,67.0,5.2,15.0,382.0,402.04,321.55
2016,11,21,9,45,807.5,69.0,5.25,15.5,413.0,451.13,364.58
2016,11,21,10,0,826.0,71.0,5.3,16.0,444.0,499.93,406.25
2016,11,21,10,15,838.5,72.5,5.35,16.0,468.5,544.35,444.22
2016,11,21,10,30,851.0,74.0,5.4,16.0,493.0,587.42,480.33
2016,11,21,10,45,856.5,75.5,5.45,16.0,510.0,621.56,508.88
2016,11,21,11,0,862.0,77.0,5.5,16.0,527.0,655.92,537.03
2016,11,21,11,15,866.5,77.5,5.5,16.0,537.5,686.01,560.92
2016,11,21,11,30,871.0,78.0,5.5,16.0,548.0,713.43,581.61
2016,11,21,11,45,870.0,79.0,5.55,16.0,550.5,734.58,597.72
2016,11,21,12,0,869.0,80.0,5.6,16.0,553.0,752.58,611.55
2016,11,21,12,15,867.5,80.0,5.6,16.0,548.0,765.83,621.67
2016,11,21,12,30,866.0,80.0,5.6,16.0,543.0,775.8,629.45
2016,11,21,12,45,863.0,78.5,5.7,16.0,531.0,779.51,633.05
2016,11,21,13,0,860.0,77.0,5.8,16.0,519.0,786.12,639.04
2016,11,21,13,15,851.5,76.0,5.8,16.0,499.5,779.55,634.69
2016,11,21,13,30,843.0,75.0,5.8,16.0,480.0,769.69,628.0
2016,11,21,13,45,828.0,73.5,5.85,16.0,453.0,750.95,614.77
2016,11,21,14,0,813.0,72.0,5.9,16.0,426.0,729.3,599.28
2016,11,21,14,15,793.5,70.0,5.9,16.0,393.5,700.92,578.26
2016,11,21,14,30,774.0,68.0,5.9,16.0,361.0,670.18,555.17
2016,11,21,14,45,743.5,65.0,5.9,16.0,323.0,628.3,522.86
2016,11,21,15,0,713.0,62.0,5.9,16.0,285.0,585.14,488.86
2016,11,21,15,15,670.0,58.0,5.8,15.5,244.0,531.66,445.24
2016,11,21,15,30,627.0,54.0,5.7,15.0,203.0,483.35,403.95
2016,11,21,15,45,557.0,48.0,5.65,15.0,160.5,413.22,342.68
2016,11,21,16,0,487.0,42.0,5.6,15.0,118.0,346.59,282.51
2016,11,21,16,15,372.0,33.0,5.5,14.5,79.0,257.86,200.91
2016,11,21,16,30,257.0,24.0,5.4,14.0,40.0,169.92,74.6
2016,11,21,16,45,128.5,12.0,5.3,14.0,20.0,65.72,0.0
2016,11,21,17,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,22,7,15,160.0,15.5,0.95,13.0,30.0,12.33,0.0
2016,11,22,7,30,320.0,31.0,1.0,13.0,60.0,25.29,14.43
2016,11,22,7,45,414.0,40.0,1.1,13.5,100.0,48.77,25.36
2016,11,22,8,0,508.0,49.0,1.2,14.0,140.0,91.98,50.92
2016,11,22,8,15,566.5,55.0,1.25,14.0,181.5,137.42,85.3
2016,11,22,8,30,625.0,61.0,1.3,14.0,223.0,188.88,128.45
2016,11,22,8,45,479.0,90.0,1.4,14.5,226.0,213.32,157.69
2016,11,22,9,0,333.0,119.0,1.5,15.0,229.0,220.68,170.8
2016,11,22,9,15,414.5,119.5,1.55,15.0,272.5,273.07,214.55
2016,11,22,9,30,496.0,120.0,1.6,15.0,316.0,329.98,261.91
2016,11,22,9,45,604.0,104.5,1.65,15.0,362.0,392.51,313.51
2016,11,22,10,0,712.0,89.0,1.7,15.0,408.0,459.78,368.5
2016,11,22,10,15,772.0,84.0,1.7,15.0,447.0,518.29,415.66
2016,11,22,10,30,832.0,79.0,1.7,15.0,486.0,579.59,464.02
2016,11,22,10,45,839.0,80.5,1.75,15.5,503.5,617.03,492.65
2016,11,22,11,0,846.0,82.0,1.8,16.0,521.0,652.34,519.22
2016,11,22,11,15,851.0,82.5,1.8,16.0,531.5,682.85,542.41
2016,11,22,11,30,856.0,83.0,1.8,16.0,542.0,710.74,562.31
2016,11,22,11,45,856.5,83.5,1.8,16.0,544.5,732.58,577.7
2016,11,22,12,0,857.0,84.0,1.8,16.0,547.0,751.34,590.96
2016,11,22,12,15,643.0,141.0,1.8,16.0,487.0,670.18,531.16
2016,11,22,12,30,429.0,198.0,1.8,16.0,427.0,572.03,455.37
2016,11,22,12,45,531.0,164.5,1.8,16.0,440.5,620.13,494.92
2016,11,22,13,0,633.0,131.0,1.8,16.0,454.0,672.14,535.62
2016,11,22,13,15,586.5,138.5,1.8,16.0,429.0,645.43,515.24
2016,11,22,13,30,540.0,146.0,1.8,16.0,404.0,611.88,490.42
2016,11,22,13,45,420.0,159.0,1.8,16.0,353.0,531.65,428.67
2016,11,22,14,0,300.0,172.0,1.8,16.0,302.0,439.85,356.99
2016,11,22,14,15,450.5,132.5,1.85,16.0,310.5,515.56,419.89
2016,11,22,14,30,601.0,93.0,1.9,16.0,319.0,576.76,469.47
2016,11,22,14,45,565.0,90.5,2.0,16.0,285.5,535.5,437.45
2016,11,22,15,0,529.0,88.0,2.1,16.0,252.0,493.59,404.79
2016,11,22,15,15,492.0,79.5,2.15,15.5,215.0,444.2,365.83
2016,11,22,15,30,455.0,71.0,2.2,15.0,178.0,395.21,325.73
2016,11,22,15,45,406.0,60.0,2.3,15.0,140.5,337.44,276.46
2016,11,22,16,0,357.0,49.0,2.4,15.0,103.0,281.99,227.36
2016,11,22,16,15,267.5,36.0,2.5,14.5,69.0,206.73,159.0
2016,11,22,16,30,178.0,23.0,2.6,14.0,35.0,130.82,51.32
2016,11,22,16,45,89.0,11.5,2.75,14.0,17.5,48.5,0.0
2016,11,22,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,23,7,15,122.5,17.0,3.65,13.0,28.0,13.48,0.0
2016,11,23,7,30,245.0,34.0,3.6,13.0,56.0,26.81,15.16
2016,11,23,7,45,336.0,45.5,3.55,13.5,94.5,50.55,28.88
2016,11,23,8,0,427.0,57.0,3.5,14.0,133.0,91.07,53.6
2016,11,23,8,15,492.5,64.5,3.5,14.0,174.5,134.21,86.03
2016,11,23,8,30,558.0,72.0,3.5,14.0,216.0,184.34,127.76
2016,11,23,8,45,424.5,97.0,3.55,14.5,217.0,204.76,153.09
2016,11,23,9,0,291.0,122.0,3.6,15.0,218.0,209.73,163.68
2016,11,23,9,15,145.5,78.0,3.55,15.0,126.0,130.58,102.7
2016,11,23,9,30,0.0,34.0,3.5,15.0,34.0,31.56,21.3
2016,11,23,9,45,380.5,63.0,3.45,15.0,232.5,245.48,199.78
2016,11,23,10,0,761.0,92.0,3.4,15.0,431.0,485.61,393.16
2016,11,23,10,15,606.5,131.0,3.4,15.0,410.5,476.26,386.37
2016,11,23,10,30,452.0,170.0,3.4,15.0,390.0,449.66,365.64
2016,11,23,10,45,633.0,133.5,3.45,15.0,453.5,546.03,444.21
2016,11,23,11,0,814.0,97.0,3.5,15.0,517.0,645.82,523.82
2016,11,23,11,15,818.5,97.5,3.55,15.0,527.0,675.26,546.81
2016,11,23,11,30,823.0,98.0,3.6,15.0,537.0,702.14,567.8
2016,11,23,11,45,826.0,98.0,3.65,15.0,540.0,724.69,584.61
2016,11,23,12,0,829.0,98.0,3.7,15.0,543.0,744.35,599.35
2016,11,23,12,15,827.0,97.5,3.8,15.0,538.5,756.64,608.91
2016,11,23,12,30,825.0,97.0,3.9,15.0,534.0,765.72,616.26
2016,11,23,12,45,813.0,98.0,4.05,15.0,520.0,765.46,616.99
2016,11,23,13,0,801.0,99.0,4.2,15.0,506.0,761.86,615.4
2016,11,23,13,15,790.5,97.5,4.35,15.0,486.5,753.37,610.54
2016,11,23,13,30,780.0,96.0,4.5,15.0,467.0,741.77,603.4
2016,11,23,13,45,765.0,93.5,4.7,15.0,440.5,726.85,593.98
2016,11,23,14,0,750.0,91.0,4.9,15.0,414.0,705.13,579.2
2016,11,23,14,15,727.5,88.0,5.05,15.0,381.5,674.65,557.17
2016,11,23,14,30,705.0,85.0,5.2,15.0,349.0,642.14,533.17
2016,11,23,14,45,676.5,80.0,5.35,15.0,312.0,601.17,501.82
2016,11,23,15,0,648.0,75.0,5.5,15.0,275.0,559.07,467.95
2016,11,23,15,15,601.0,69.5,5.45,14.5,234.5,503.48,422.32
2016,11,23,15,30,554.0,64.0,5.4,14.0,194.0,448.58,375.76
2016,11,23,15,45,485.0,56.0,5.35,14.0,152.5,379.11,314.96
2016,11,23,16,0,416.0,48.0,5.3,14.0,111.0,312.98,255.3
2016,11,23,16,15,300.0,36.5,5.15,13.5,73.5,223.87,173.45
2016,11,23,16,30,184.0,25.0,5.0,13.0,36.0,136.45,48.95
2016,11,23,16,45,92.0,12.5,4.9,13.0,18.0,50.66,0.0
2016,11,23,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,24,7,15,125.0,16.5,2.55,11.0,27.0,15.73,0.0
2016,11,24,7,30,250.0,33.0,2.5,11.0,54.0,26.06,14.22
2016,11,24,7,45,355.5,44.0,2.45,11.0,94.0,48.96,27.78
2016,11,24,8,0,461.0,55.0,2.4,11.0,134.0,91.16,53.04
2016,11,24,8,15,526.5,62.5,2.35,11.0,176.5,136.04,86.89
2016,11,24,8,30,592.0,70.0,2.3,11.0,219.0,187.85,130.32
2016,11,24,8,45,641.0,74.0,2.3,11.5,261.0,238.6,175.21
2016,11,24,9,0,690.0,78.0,2.3,12.0,303.0,293.61,224.12
2016,11,24,9,15,676.5,80.5,2.15,12.0,322.0,328.62,257.93
2016,11,24,9,30,663.0,83.0,2.0,12.0,341.0,360.91,288.39
2016,11,24,9,45,731.5,86.0,1.95,12.5,391.5,428.15,344.38
2016,11,24,10,0,800.0,89.0,1.9,13.0,442.0,499.42,401.94
2016,11,24,10,15,814.0,90.5,1.65,13.0,467.0,543.73,437.27
2016,11,24,10,30,828.0,92.0,1.4,13.0,492.0,586.9,470.39
2016,11,24,10,45,838.5,93.0,1.15,13.5,510.5,625.97,498.04
2016,11,24,11,0,849.0,94.0,0.9,14.0,529.0,663.14,522.75
2016,11,24,11,15,853.5,94.5,0.85,14.0,540.0,693.59,544.72
2016,11,24,11,30,858.0,95.0,0.8,14.0,551.0,721.37,563.99
2016,11,24,11,45,860.0,95.0,0.75,14.5,553.5,743.99,577.64
2016,11,24,12,0,862.0,95.0,0.7,15.0,556.0,763.56,589.12
2016,11,24,12,15,859.5,95.0,1.05,15.0,551.0,776.57,603.08
2016,11,24,12,30,857.0,95.0,1.4,15.0,546.0,786.26,614.28
2016,11,24,12,45,851.5,94.0,1.75,15.0,533.5,789.11,620.23
2016,11,24,13,0,846.0,93.0,2.1,15.0,521.0,788.56,623.43
2016,11,24,13,15,836.0,91.5,2.2,15.0,500.5,780.55,619.1
2016,11,24,13,30,826.0,90.0,2.3,15.0,480.0,769.27,612.5
2016,11,24,13,45,811.0,87.5,2.45,15.0,453.0,749.8,600.22
2016,11,24,14,0,796.0,85.0,2.6,15.0,426.0,727.4,585.65
2016,11,24,14,15,774.0,82.5,2.55,15.0,393.0,697.04,563.78
2016,11,24,14,30,752.0,80.0,2.5,15.0,360.0,669.1,543.52
2016,11,24,14,45,720.0,76.0,2.5,15.0,321.5,625.99,511.54
2016,11,24,15,0,688.0,72.0,2.5,15.0,283.0,581.79,477.32
2016,11,24,15,15,641.0,67.0,2.45,14.5,241.0,525.84,433.04
2016,11,24,15,30,594.0,62.0,2.4,14.0,199.0,470.46,387.58
2016,11,24,15,45,524.5,54.0,2.4,14.0,156.5,399.52,327.32
2016,11,24,16,0,455.0,46.0,2.4,14.0,114.0,331.94,267.72
2016,11,24,16,15,336.5,35.0,2.4,13.5,75.5,240.79,184.85
2016,11,24,16,30,218.0,24.0,2.4,13.0,37.0,149.42,48.14
2016,11,24,16,45,109.0,12.0,2.45,13.0,18.5,57.29,0.0
2016,11,24,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,7,15,56.0,15.0,3.85,12.0,20.0,14.3,0.0
2016,11,25,7,30,112.0,30.0,3.9,12.0,40.0,24.66,12.48
2016,11,25,7,45,171.0,46.0,3.95,12.0,70.5,43.85,27.33
2016,11,25,8,0,230.0,62.0,4.0,12.0,101.0,74.93,48.54
2016,11,25,8,15,262.0,77.0,4.05,12.5,133.5,108.41,74.92
2016,11,25,8,30,294.0,92.0,4.1,13.0,166.0,145.22,105.9
2016,11,25,8,45,317.0,106.0,4.15,13.5,197.5,182.16,138.26
2016,11,25,9,0,340.0,120.0,4.2,14.0,229.0,221.28,172.62
2016,11,25,9,15,366.0,127.5,4.2,14.0,257.5,260.42,207.11
2016,11,25,9,30,392.0,135.0,4.2,14.0,286.0,298.95,240.85
2016,11,25,9,45,336.5,156.5,4.25,14.5,293.5,311.67,253.03
2016,11,25,10,0,281.0,178.0,4.3,15.0,301.0,323.16,263.12
2016,11,25,10,15,335.0,179.5,4.35,15.0,334.5,367.62,300.28
2016,11,25,10,30,389.0,181.0,4.4,15.0,368.0,415.46,339.86
2016,11,25,10,45,376.0,191.5,4.45,15.0,377.5,434.8,355.74
2016,11,25,11,0,363.0,202.0,4.5,15.0,387.0,452.3,369.95
2016,11,25,11,15,308.5,216.0,4.5,15.0,375.5,443.92,362.69
2016,11,25,11,30,254.0,230.0,4.5,15.0,364.0,431.78,352.25
2016,11,25,11,45,179.0,234.0,4.5,15.5,329.0,380.41,309.66
2016,11,25,12,0,104.0,238.0,4.5,16.0,294.0,324.59,263.09
2016,11,25,12,15,171.5,234.0,4.45,16.0,325.0,385.25,313.43
2016,11,25,12,30,239.0,230.0,4.4,16.0,356.0,436.85,355.93
2016,11,25,12,45,164.0,225.5,4.4,16.0,311.0,377.54,307.33
2016,11,25,13,0,89.0,221.0,4.4,16.0,266.0,304.98,247.81
2016,11,25,13,15,149.5,212.5,4.4,15.5,284.5,356.5,291.91
2016,11,25,13,30,210.0,204.0,4.4,15.0,303.0,395.53,325.66
2016,11,25,13,45,209.0,192.0,4.4,15.0,286.0,381.35,314.71
2016,11,25,14,0,208.0,180.0,4.4,15.0,269.0,366.39,303.22
2016,11,25,14,15,202.0,166.0,4.4,15.0,247.0,344.4,285.82
2016,11,25,14,30,196.0,152.0,4.4,15.0,225.0,321.86,267.77
2016,11,25,14,45,184.0,138.5,4.45,15.0,201.0,295.33,246.06
2016,11,25,15,0,172.0,125.0,4.5,15.0,177.0,268.88,224.02
2016,11,25,15,15,158.5,108.0,4.55,14.5,150.5,236.71,197.17
2016,11,25,15,30,145.0,91.0,4.6,14.0,124.0,204.8,169.86
2016,11,25,15,45,127.5,73.0,4.65,14.0,97.5,169.36,138.59
2016,11,25,16,0,110.0,55.0,4.7,14.0,71.0,143.84,114.87
2016,11,25,16,15,64.0,38.5,4.75,14.0,47.0,88.15,64.75
2016,11,25,16,30,18.0,22.0,4.8,14.0,23.0,33.87,5.29
2016,11,25,16,45,9.0,11.0,4.85,14.0,11.5,14.27,0.0
2016,11,25,17,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,8.95,13.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.0,7.35,12.5,2.0,1.91,0.0
2016,11,26,7,30,0.0,4.0,7.0,12.0,4.0,3.7,0.0
2016,11,26,7,45,0.0,8.5,6.65,12.0,8.5,7.87,0.83
2016,11,26,8,0,0.0,13.0,6.3,12.0,13.0,12.04,4.55
2016,11,26,8,15,0.0,17.5,5.85,12.0,17.5,16.21,8.26
2016,11,26,8,30,0.0,22.0,5.4,12.0,22.0,20.39,11.95
2016,11,26,8,45,0.0,26.5,5.0,12.0,26.5,24.58,15.62
2016,11,26,9,0,0.0,31.0,4.6,12.0,31.0,28.76,19.25
2016,11,26,9,15,0.0,35.0,4.6,12.0,35.0,32.49,22.45
2016,11,26,9,30,0.0,39.0,4.6,12.0,39.0,36.22,25.63
2016,11,26,9,45,0.0,65.0,4.65,12.0,65.0,60.46,46.38
2016,11,26,10,0,0.0,91.0,4.7,12.0,91.0,84.96,67.17
2016,11,26,10,15,9.5,135.5,4.9,12.0,140.0,133.07,107.83
2016,11,26,10,30,19.0,180.0,5.1,12.0,189.0,183.2,149.78
2016,11,26,10,45,38.0,197.0,5.3,12.0,216.0,219.57,180.22
2016,11,26,11,0,57.0,214.0,5.5,12.0,243.0,252.19,207.52
2016,11,26,11,15,147.0,222.5,5.55,12.0,299.5,333.15,275.95
2016,11,26,11,30,237.0,231.0,5.6,12.0,356.0,411.12,341.26
2016,11,26,11,45,318.0,218.0,5.7,12.5,386.0,472.35,391.88
2016,11,26,12,0,399.0,205.0,5.8,13.0,416.0,526.14,436.27
2016,11,26,12,15,348.5,213.0,5.75,13.0,396.0,505.67,418.96
2016,11,26,12,30,298.0,221.0,5.7,13.0,376.0,482.77,399.78
2016,11,26,12,45,230.5,222.5,5.7,13.0,341.0,425.37,352.68
2016,11,26,13,0,163.0,224.0,5.7,13.0,306.0,378.07,313.08
2016,11,26,13,15,303.0,194.5,5.65,13.0,339.0,466.77,389.1
2016,11,26,13,30,443.0,165.0,5.6,13.0,372.0,554.68,462.91
2016,11,26,13,45,221.5,95.0,5.6,13.5,198.5,298.15,251.18
2016,11,26,14,0,0.0,25.0,5.6,14.0,25.0,23.2,14.17
2016,11,26,14,15,0.0,15.5,5.75,14.0,15.5,14.37,6.68
2016,11,26,14,30,0.0,6.0,5.9,14.0,6.0,5.56,0.0
2016,11,26,14,45,0.0,5.0,6.1,14.0,5.0,4.63,0.0
2016,11,26,15,0,0.0,4.0,6.3,14.0,4.0,3.7,0.0
2016,11,26,15,15,0.0,3.5,6.6,14.0,3.5,3.24,0.0
2016,11,26,15,30,0.0,3.0,6.9,14.0,3.0,2.78,0.0
2016,11,26,15,45,0.0,2.0,7.25,14.0,2.0,1.85,0.0
2016,11,26,16,0,0.0,1.0,7.6,14.0,1.0,0.92,0.0
2016,11,26,16,15,0.0,0.5,7.75,14.0,0.5,0.46,0.0
2016,11,26,16,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,8.25,13.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,7,15,30.5,17.0,8.4,13.0,19.5,16.2,0.0
2016,11,27,7,30,61.0,34.0,8.3,13.0,39.0,28.25,13.21
2016,11,27,7,45,179.5,49.0,8.2,13.5,76.0,45.33,28.39
2016,11,27,8,0,298.0,64.0,8.1,14.0,113.0,81.02,50.71
2016,11,27,8,15,368.5,74.5,8.05,14.0,152.5,119.93,79.47
2016,11,27,8,30,439.0,85.0,8.0,14.0,192.0,166.35,117.38
2016,11,27,8,45,525.0,84.5,7.95,14.0,234.5,215.23,158.94
2016,11,27,9,0,611.0,84.0,7.9,14.0,277.0,270.58,207.44
2016,11,27,9,15,643.0,88.5,7.8,14.0,313.0,319.68,252.53
2016,11,27,9,30,675.0,93.0,7.7,14.0,349.0,370.75,298.8
2016,11,27,9,45,692.5,89.0,7.6,14.5,370.5,408.24,332.88
2016,11,27,10,0,710.0,85.0,7.5,15.0,392.0,445.36,365.83
2016,11,27,10,15,660.5,105.0,7.35,15.0,403.0,471.99,389.55
2016,11,27,10,30,611.0,125.0,7.2,15.0,414.0,492.74,407.48
2016,11,27,10,45,713.0,108.5,7.05,15.0,458.5,561.67,465.07
2016,11,27,11,0,815.0,92.0,6.9,15.0,503.0,632.86,523.72
2016,11,27,11,15,820.0,92.5,6.75,15.0,513.5,662.68,547.92
2016,11,27,11,30,825.0,93.0,6.6,15.0,524.0,689.99,569.88
2016,11,27,11,45,828.0,93.0,6.5,15.0,527.0,712.66,587.08
2016,11,27,12,0,831.0,93.0,6.4,15.0,530.0,732.46,602.06
2016,11,27,12,15,828.5,92.5,6.25,15.0,525.5,744.59,610.98
2016,11,27,12,30,826.0,92.0,6.1,15.0,521.0,753.51,617.53
2016,11,27,12,45,644.5,133.0,6.0,15.0,463.0,672.03,553.88
2016,11,27,13,0,463.0,174.0,5.9,15.0,405.0,576.94,476.13
2016,11,27,13,15,434.5,172.5,5.7,15.0,382.5,555.38,459.03
2016,11,27,13,30,406.0,171.0,5.5,15.0,360.0,532.12,440.26
2016,11,27,13,45,377.0,165.5,5.35,15.0,333.0,489.69,406.62
2016,11,27,14,0,348.0,160.0,5.2,15.0,306.0,459.35,382.15
2016,11,27,14,15,528.0,119.5,5.1,15.0,322.0,553.95,461.66
2016,11,27,14,30,708.0,79.0,5.0,15.0,338.0,632.76,525.83
2016,11,27,14,45,672.5,75.5,4.9,15.0,301.0,589.16,491.04
2016,11,27,15,0,637.0,72.0,4.8,15.0,264.0,544.74,454.61
2016,11,27,15,15,589.0,66.5,4.65,14.5,224.0,489.36,409.02
2016,11,27,15,30,541.0,61.0,4.5,14.0,184.0,434.79,362.66
2016,11,27,15,45,465.5,53.5,4.35,14.0,143.5,363.16,300.22
2016,11,27,16,0,390.0,46.0,4.2,14.0,103.0,295.33,239.37
2016,11,27,16,15,275.0,34.5,4.05,13.5,67.5,208.51,158.98
2016,11,27,16,30,160.0,23.0,3.9,13.0,32.0,120.88,24.42
2016,11,27,16,45,80.0,11.5,3.8,13.0,16.0,44.53,0.0
2016,11,27,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
