Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,28,7,15,39.0,15.0,8.8,14.0,18.0,14.3,0.0
2016,11,28,7,30,78.0,30.0,9.0,14.0,36.0,24.53,9.63
2016,11,28,7,45,154.0,46.5,9.25,14.0,68.0,42.24,26.32
2016,11,28,8,0,230.0,63.0,9.5,14.0,100.0,74.05,47.57
2016,11,28,8,15,283.5,76.5,9.55,14.0,135.5,109.32,74.28
2016,11,28,8,30,337.0,90.0,9.6,14.0,171.0,150.45,108.15
2016,11,28,8,45,379.0,100.0,9.65,14.0,206.5,191.08,143.63
2016,11,28,9,0,421.0,110.0,9.7,14.0,242.0,235.69,183.3
2016,11,28,9,15,476.0,108.0,9.7,14.0,274.0,276.84,220.22
2016,11,28,9,30,531.0,106.0,9.7,14.0,306.0,324.86,263.06
2016,11,28,9,45,439.0,134.5,9.7,14.0,309.5,337.3,276.85
2016,11,28,10,0,347.0,163.0,9.7,14.0,313.0,337.92,279.25
2016,11,28,10,15,458.5,149.5,9.65,14.0,358.5,405.91,337.38
2016,11,28,10,30,570.0,136.0,9.6,14.0,404.0,479.06,399.66
2016,11,28,10,45,542.0,149.5,9.55,14.5,412.5,495.92,413.51
2016,11,28,11,0,514.0,163.0,9.5,15.0,421.0,512.84,426.9
2016,11,28,11,15,627.0,143.5,9.45,15.0,464.5,589.27,491.02
2016,11,28,11,30,740.0,124.0,9.4,15.0,508.0,665.88,554.75
2016,11,28,11,45,586.0,159.0,9.35,15.0,464.5,608.19,506.49
2016,11,28,12,0,432.0,194.0,9.3,15.0,421.0,547.17,454.84
2016,11,28,12,15,587.0,158.0,9.2,15.0,463.0,633.0,527.61
2016,11,28,12,30,742.0,122.0,9.1,15.0,505.0,725.58,603.84
2016,11,28,12,45,573.0,154.5,9.05,15.0,446.0,634.43,529.15
2016,11,28,13,0,404.0,187.0,9.0,15.0,387.0,544.94,454.12
2016,11,28,13,15,473.5,163.5,8.85,15.0,389.5,574.58,480.4
2016,11,28,13,30,543.0,140.0,8.7,15.0,392.0,601.25,503.98
2016,11,28,13,45,498.0,140.0,8.6,15.0,361.0,564.81,474.17
2016,11,28,14,0,453.0,140.0,8.5,15.0,330.0,527.24,443.32
2016,11,28,14,15,398.5,136.5,8.35,15.0,294.5,477.82,402.38
2016,11,28,14,30,344.0,133.0,8.2,15.0,259.0,415.96,351.02
2016,11,28,14,45,301.5,128.5,8.1,15.0,230.0,375.99,317.16
2016,11,28,15,0,259.0,124.0,8.0,15.0,201.0,337.51,284.03
2016,11,28,15,15,232.0,108.5,7.8,14.5,170.0,295.89,248.7
2016,11,28,15,30,205.0,93.0,7.6,14.0,139.0,255.21,213.39
2016,11,28,15,45,171.0,75.5,7.4,14.0,108.0,208.7,172.05
2016,11,28,16,0,137.0,58.0,7.2,14.0,77.0,164.04,131.7
2016,11,28,16,15,79.0,40.0,7.0,14.0,50.0,99.53,73.21
2016,11,28,16,30,21.0,22.0,6.8,14.0,23.0,35.65,1.97
2016,11,28,16,45,10.5,11.0,6.65,14.0,11.5,14.89,0.0
2016,11,28,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,29,7,15,194.0,11.0,6.15,11.0,24.5,10.48,0.0
2016,11,29,7,30,388.0,22.0,6.0,11.0,49.0,19.32,5.54
2016,11,29,7,45,491.5,29.0,5.9,11.5,89.0,34.91,16.14
2016,11,29,8,0,595.0,36.0,5.8,12.0,129.0,79.29,38.68
2016,11,29,8,15,654.0,40.5,5.7,12.0,171.5,126.68,72.98
2016,11,29,8,30,713.0,45.0,5.6,12.0,214.0,180.01,117.88
2016,11,29,8,45,750.5,48.0,5.5,12.5,254.5,232.2,165.36
2016,11,29,9,0,788.0,51.0,5.4,13.0,295.0,287.24,216.08
2016,11,29,9,15,812.5,53.5,5.2,13.0,331.5,339.7,265.09
2016,11,29,9,30,837.0,56.0,5.0,13.0,368.0,392.67,313.65
2016,11,29,9,45,854.0,57.5,4.8,13.5,399.0,441.77,357.31
2016,11,29,10,0,871.0,59.0,4.6,14.0,430.0,490.37,399.12
2016,11,29,10,15,882.5,60.5,4.4,14.0,455.0,535.28,437.42
2016,11,29,10,30,894.0,62.0,4.2,14.0,480.0,578.71,473.38
2016,11,29,10,45,900.5,63.0,4.05,14.5,498.0,616.84,503.59
2016,11,29,11,0,907.0,64.0,3.9,15.0,516.0,652.67,531.24
2016,11,29,11,15,910.5,64.5,3.85,15.0,526.5,683.44,555.62
2016,11,29,11,30,914.0,65.0,3.8,15.0,537.0,711.39,576.14
2016,11,29,11,45,913.0,65.5,3.8,15.0,539.5,733.17,592.18
2016,11,29,12,0,912.0,66.0,3.8,15.0,542.0,751.69,605.86
2016,11,29,12,15,910.0,66.0,3.9,15.0,537.5,765.55,616.58
2016,11,29,12,30,908.0,66.0,4.0,15.0,533.0,776.0,624.92
2016,11,29,12,45,894.5,68.5,4.1,15.0,519.5,777.24,626.56
2016,11,29,13,0,881.0,71.0,4.2,15.0,506.0,775.01,625.78
2016,11,29,13,15,872.5,70.0,4.3,15.0,487.0,768.97,622.46
2016,11,29,13,30,864.0,69.0,4.4,15.0,468.0,759.64,616.81
2016,11,29,13,45,848.5,68.0,4.5,15.0,441.5,748.13,609.54
2016,11,29,14,0,833.0,67.0,4.6,15.0,415.0,727.35,595.16
2016,11,29,14,15,814.0,64.5,4.6,15.0,383.0,699.32,574.61
2016,11,29,14,30,795.0,62.0,4.6,15.0,351.0,668.87,551.93
2016,11,29,14,45,766.5,59.5,4.7,15.0,314.0,629.59,522.27
2016,11,29,15,0,738.0,57.0,4.8,15.0,277.0,588.86,490.66
2016,11,29,15,15,696.0,53.0,4.7,14.5,236.5,536.44,447.81
2016,11,29,15,30,654.0,49.0,4.6,14.0,196.0,484.08,403.33
2016,11,29,15,45,586.5,43.0,4.6,14.0,154.0,415.13,343.1
2016,11,29,16,0,519.0,37.0,4.6,14.0,112.0,355.03,287.74
2016,11,29,16,15,401.5,28.5,4.5,13.5,74.0,265.85,202.52
2016,11,29,16,30,284.0,20.0,4.4,13.0,36.0,174.3,26.07
2016,11,29,16,45,142.0,10.0,4.35,13.0,18.0,69.06,0.0
2016,11,29,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,7,15,33.0,12.5,2.2,12.0,14.5,11.91,0.0
2016,11,30,7,30,66.0,25.0,2.1,12.0,29.0,20.66,5.01
2016,11,30,7,45,115.5,40.5,2.05,12.5,55.5,35.86,22.01
2016,11,30,8,0,165.0,56.0,2.0,13.0,82.0,62.03,40.25
2016,11,30,8,15,190.5,72.5,2.0,13.0,111.0,91.66,63.58
2016,11,30,8,30,216.0,89.0,2.0,13.0,140.0,124.25,90.85
2016,11,30,8,45,234.5,104.0,2.0,13.0,168.5,156.54,118.98
2016,11,30,9,0,253.0,119.0,2.0,13.0,197.0,190.69,148.89
2016,11,30,9,15,268.5,131.0,2.1,13.0,223.0,222.6,176.98
2016,11,30,9,30,284.0,143.0,2.2,13.0,249.0,255.7,205.81
2016,11,30,9,45,297.0,154.5,2.35,13.5,273.5,288.26,233.48
2016,11,30,10,0,310.0,166.0,2.5,14.0,298.0,321.5,261.23
2016,11,30,10,15,306.5,177.5,2.65,14.0,314.0,346.64,282.49
2016,11,30,10,30,303.0,189.0,2.8,14.0,330.0,370.89,302.69
2016,11,30,10,45,350.5,188.0,2.95,14.0,357.5,411.43,336.24
2016,11,30,11,0,398.0,187.0,3.1,14.0,385.0,462.27,377.51
2016,11,30,11,15,327.0,205.0,3.35,14.0,369.5,440.8,360.24
2016,11,30,11,30,256.0,223.0,3.6,14.0,354.0,422.85,345.41
2016,11,30,11,45,273.0,222.0,3.9,14.0,362.5,442.26,361.87
2016,11,30,12,0,290.0,221.0,4.2,14.0,371.0,461.4,378.06
2016,11,30,12,15,335.0,210.5,4.6,14.0,382.5,490.09,402.95
2016,11,30,12,30,380.0,200.0,5.0,14.0,394.0,518.57,427.7
2016,11,30,12,45,245.0,209.0,5.4,14.0,333.0,431.06,355.98
2016,11,30,13,0,110.0,218.0,5.8,14.0,272.0,317.7,261.76
2016,11,30,13,15,210.5,201.5,6.0,14.0,300.5,389.7,323.92
2016,11,30,13,30,311.0,185.0,6.2,14.0,329.0,461.32,384.83
2016,11,30,13,45,293.0,176.5,6.45,14.0,306.0,437.67,365.96
2016,11,30,14,0,275.0,168.0,6.7,14.0,283.0,413.21,346.43
2016,11,30,14,15,171.0,158.0,6.65,13.5,227.5,310.58,260.63
2016,11,30,14,30,67.0,148.0,6.6,13.0,172.0,211.88,176.26
2016,11,30,14,45,60.5,133.5,6.6,13.0,153.5,191.05,158.79
2016,11,30,15,0,54.0,119.0,6.6,13.0,135.0,170.42,141.17
2016,11,30,15,15,306.5,89.5,6.5,13.0,160.0,329.83,279.54
2016,11,30,15,30,559.0,60.0,6.4,13.0,185.0,443.49,374.12
2016,11,30,15,45,478.0,53.0,6.35,13.0,144.0,368.97,307.83
2016,11,30,16,0,397.0,46.0,6.3,13.0,103.0,298.42,243.72
2016,11,30,16,15,278.5,34.5,6.2,13.0,67.5,209.83,159.72
2016,11,30,16,30,160.0,23.0,6.1,13.0,32.0,120.35,12.96
2016,11,30,16,45,80.0,11.5,6.1,13.0,16.0,44.49,0.0
2016,11,30,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,15,148.5,11.0,5.5,12.0,20.5,10.48,0.0
2016,12,1,7,30,297.0,22.0,5.4,12.0,41.0,17.91,2.22
2016,12,1,7,45,411.5,30.5,5.35,12.5,80.0,30.98,15.04
2016,12,1,8,0,526.0,39.0,5.3,13.0,119.0,72.81,36.18
2016,12,1,8,15,591.5,45.0,5.45,13.0,161.0,119.91,69.71
2016,12,1,8,30,657.0,51.0,5.6,13.0,203.0,172.18,112.79
2016,12,1,8,45,701.0,54.5,5.75,13.0,243.5,223.26,158.81
2016,12,1,9,0,745.0,58.0,5.9,13.0,284.0,278.0,209.16
2016,12,1,9,15,773.0,61.0,5.95,13.0,321.0,330.05,257.8
2016,12,1,9,30,801.0,64.0,6.0,13.0,358.0,383.4,306.91
2016,12,1,9,45,818.5,66.5,6.05,13.5,389.0,432.61,351.23
2016,12,1,10,0,836.0,69.0,6.1,14.0,420.0,481.5,394.13
2016,12,1,10,15,849.5,70.5,6.1,14.0,445.5,526.61,433.65
2016,12,1,10,30,863.0,72.0,6.1,14.0,471.0,570.49,471.3
2016,12,1,10,45,871.5,73.0,6.1,14.0,489.5,606.5,502.04
2016,12,1,11,0,880.0,74.0,6.1,14.0,508.0,642.81,532.37
2016,12,1,11,15,885.0,74.5,6.1,14.0,519.5,673.98,558.16
2016,12,1,11,30,890.0,75.0,6.1,14.0,531.0,702.5,580.79
2016,12,1,11,45,891.0,75.5,6.1,14.0,534.5,725.39,598.35
2016,12,1,12,0,892.0,76.0,6.1,14.0,538.0,745.19,613.59
2016,12,1,12,15,890.5,76.0,6.0,14.0,533.5,759.37,624.2
2016,12,1,12,30,889.0,76.0,5.9,14.0,529.0,770.24,632.37
2016,12,1,12,45,883.5,75.5,5.85,14.5,517.0,774.11,634.26
2016,12,1,13,0,878.0,75.0,5.8,15.0,505.0,774.59,633.71
2016,12,1,13,15,868.5,74.0,5.7,15.0,485.5,774.22,633.64
2016,12,1,13,30,859.0,73.0,5.6,15.0,466.0,764.46,626.48
2016,12,1,13,45,843.0,71.5,5.55,15.0,440.0,745.91,612.87
2016,12,1,14,0,827.0,70.0,5.5,15.0,414.0,724.41,596.99
2016,12,1,14,15,806.0,68.0,5.5,15.0,381.5,695.85,575.69
2016,12,1,14,30,785.0,66.0,5.5,15.0,349.0,664.92,552.28
2016,12,1,14,45,753.0,63.0,5.5,15.0,311.5,622.98,519.69
2016,12,1,15,0,721.0,60.0,5.5,15.0,274.0,579.74,485.19
2016,12,1,15,15,676.5,56.0,5.4,14.5,233.0,526.31,441.03
2016,12,1,15,30,632.0,52.0,5.3,14.0,192.0,478.23,399.51
2016,12,1,15,45,563.0,45.5,5.2,14.0,150.5,409.22,338.7
2016,12,1,16,0,494.0,39.0,5.1,14.0,109.0,343.56,278.68
2016,12,1,16,15,373.5,29.5,5.15,13.5,71.5,252.79,191.98
2016,12,1,16,30,253.0,20.0,5.2,13.0,34.0,159.52,15.07
2016,12,1,16,45,126.5,10.0,5.3,13.0,17.0,62.56,0.0
2016,12,1,17,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,7.65,11.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,2,7,15,175.0,10.0,6.85,11.0,21.0,9.53,0.0
2016,12,2,7,30,350.0,20.0,6.8,11.0,42.0,17.6,0.52
2016,12,2,7,45,460.0,28.0,6.75,11.0,81.0,30.08,14.54
2016,12,2,8,0,570.0,36.0,6.7,11.0,120.0,73.29,35.57
2016,12,2,8,15,632.5,41.0,6.75,11.0,162.5,119.69,68.29
2016,12,2,8,30,695.0,46.0,6.8,11.0,205.0,172.49,112.23
2016,12,2,8,45,733.5,49.5,6.85,11.5,245.5,224.15,159.22
2016,12,2,9,0,772.0,53.0,6.9,12.0,286.0,278.82,209.92
2016,12,2,9,15,798.5,55.5,6.85,12.5,322.5,331.07,258.82
2016,12,2,9,30,825.0,58.0,6.8,13.0,359.0,384.41,307.82
2016,12,2,9,45,840.5,61.0,6.8,13.5,390.0,434.29,353.02
2016,12,2,10,0,856.0,64.0,6.8,14.0,421.0,482.26,395.49
2016,12,2,10,15,868.5,65.0,6.65,14.0,446.5,526.59,434.5
2016,12,2,10,30,881.0,66.0,6.5,14.0,472.0,569.54,471.44
2016,12,2,10,45,888.0,67.5,6.35,14.0,490.0,608.18,504.07
2016,12,2,11,0,895.0,69.0,6.2,14.0,508.0,644.62,534.22
2016,12,2,11,15,899.5,69.5,6.1,14.0,519.0,675.88,559.86
2016,12,2,11,30,904.0,70.0,6.0,14.0,530.0,704.43,582.07
2016,12,2,11,45,905.0,70.0,5.9,14.5,533.5,727.06,597.92
2016,12,2,12,0,906.0,70.0,5.8,15.0,537.0,746.55,611.3
2016,12,2,12,15,904.0,70.0,5.7,15.0,532.5,760.59,621.69
2016,12,2,12,30,902.0,70.0,5.6,15.0,528.0,771.26,629.6
2016,12,2,12,45,899.0,68.5,5.6,15.0,516.5,775.95,633.5
2016,12,2,13,0,896.0,67.0,5.6,15.0,505.0,777.2,634.93
2016,12,2,13,15,887.0,66.0,5.6,15.0,485.5,771.04,630.84
2016,12,2,13,30,878.0,65.0,5.6,15.0,466.0,761.55,624.33
2016,12,2,13,45,860.5,64.5,5.7,15.5,439.5,743.03,610.15
2016,12,2,14,0,843.0,64.0,5.8,16.0,413.0,727.89,598.6
2016,12,2,14,15,822.5,62.0,5.8,15.5,380.5,699.59,578.59
2016,12,2,14,30,802.0,60.0,5.8,15.0,348.0,668.89,556.37
2016,12,2,14,45,769.0,58.0,5.85,15.0,310.5,627.33,524.13
2016,12,2,15,0,736.0,56.0,5.9,15.0,273.0,584.49,490.11
2016,12,2,15,15,693.0,52.0,5.75,15.0,232.5,531.85,445.54
2016,12,2,15,30,650.0,48.0,5.6,15.0,192.0,479.32,399.68
2016,12,2,15,45,578.0,42.5,5.45,15.0,150.0,408.81,337.61
2016,12,2,16,0,506.0,37.0,5.3,15.0,108.0,347.52,280.95
2016,12,2,16,15,387.0,28.0,5.2,14.5,71.0,257.79,194.79
2016,12,2,16,30,268.0,19.0,5.1,14.0,34.0,165.31,12.38
2016,12,2,16,45,134.0,9.5,5.1,13.5,17.0,65.23,0.0
2016,12,2,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,7,15,138.0,10.5,4.05,12.0,18.5,10.01,0.0
2016,12,3,7,30,276.0,21.0,4.0,12.0,37.0,17.19,0.0
2016,12,3,7,45,389.5,29.5,3.95,12.5,74.0,27.83,13.74
2016,12,3,8,0,503.0,38.0,3.9,13.0,111.0,67.78,33.34
2016,12,3,8,15,568.5,43.5,3.95,13.0,151.5,111.42,63.54
2016,12,3,8,30,634.0,49.0,4.0,13.0,192.0,162.89,105.43
2016,12,3,8,45,678.5,52.5,4.1,13.5,232.0,212.59,149.48
2016,12,3,9,0,723.0,56.0,4.2,14.0,272.0,266.04,197.77
2016,12,3,9,15,751.0,59.0,4.15,14.0,308.0,316.82,244.62
2016,12,3,9,30,779.0,62.0,4.1,14.0,344.0,368.94,291.91
2016,12,3,9,45,796.0,64.5,4.1,14.5,374.5,416.83,334.38
2016,12,3,10,0,813.0,67.0,4.1,15.0,405.0,464.41,375.42
2016,12,3,10,15,795.0,72.0,4.1,15.0,419.0,496.04,403.5
2016,12,3,10,30,777.0,77.0,4.1,15.0,433.0,524.13,427.92
2016,12,3,10,45,747.0,88.5,4.15,15.0,441.5,548.62,448.63
2016,12,3,11,0,717.0,100.0,4.2,15.0,450.0,570.54,466.73
2016,12,3,11,15,794.0,86.5,4.25,15.0,482.0,627.82,513.26
2016,12,3,11,30,871.0,73.0,4.3,15.0,514.0,683.53,557.48
2016,12,3,11,45,872.5,73.0,4.4,15.5,517.5,705.85,573.39
2016,12,3,12,0,874.0,73.0,4.5,16.0,521.0,725.16,587.23
2016,12,3,12,15,872.5,73.0,4.5,16.0,517.5,739.17,597.77
2016,12,3,12,30,871.0,73.0,4.5,16.0,514.0,749.95,606.02
2016,12,3,12,45,869.5,71.0,4.5,16.0,503.0,755.04,610.13
2016,12,3,13,0,868.0,69.0,4.5,16.0,492.0,756.81,611.91
2016,12,3,13,15,860.0,68.0,4.4,16.0,473.5,751.52,607.97
2016,12,3,13,30,852.0,67.0,4.3,16.0,455.0,743.0,601.73
2016,12,3,13,45,839.5,65.5,4.25,16.0,430.0,733.59,595.18
2016,12,3,14,0,827.0,64.0,4.2,16.0,405.0,714.96,581.75
2016,12,3,14,15,808.0,62.0,4.1,16.0,374.0,688.11,561.85
2016,12,3,14,30,789.0,60.0,4.0,16.0,343.0,658.85,539.92
2016,12,3,14,45,761.0,57.5,3.9,16.0,306.5,620.53,510.58
2016,12,3,15,0,733.0,55.0,3.8,16.0,270.0,580.76,479.46
2016,12,3,15,15,691.0,51.0,3.7,15.5,230.5,528.98,437.6
2016,12,3,15,30,649.0,47.0,3.6,15.0,191.0,477.28,394.19
2016,12,3,15,45,578.0,42.0,3.55,15.0,149.5,408.09,334.33
2016,12,3,16,0,507.0,37.0,3.5,15.0,108.0,348.0,279.47
2016,12,3,16,15,390.5,28.0,3.5,14.5,71.0,259.55,195.02
2016,12,3,16,30,274.0,19.0,3.5,14.0,34.0,168.0,10.17
2016,12,3,16,45,137.0,9.5,3.55,14.0,17.0,66.51,0.0
2016,12,3,17,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,7,15,105.5,10.5,3.55,12.0,16.5,10.01,0.0
2016,12,4,7,30,211.0,21.0,3.6,12.0,33.0,17.29,0.0
2016,12,4,7,45,330.0,31.0,3.65,12.0,69.0,27.85,17.31
2016,12,4,8,0,449.0,41.0,3.7,12.0,105.0,65.93,34.07
2016,12,4,8,15,519.0,47.5,3.8,12.0,145.5,107.9,63.0
2016,12,4,8,30,589.0,54.0,3.9,12.0,186.0,157.21,102.8
2016,12,4,8,45,296.0,79.5,4.0,12.5,146.0,146.84,108.68
2016,12,4,9,0,3.0,105.0,4.1,13.0,106.0,98.84,78.85
2016,12,4,9,15,7.0,118.0,4.2,13.0,120.5,112.99,90.83
2016,12,4,9,30,11.0,131.0,4.3,13.0,135.0,127.61,103.11
2016,12,4,9,45,150.0,147.5,4.45,13.5,209.5,211.2,172.13
2016,12,4,10,0,289.0,164.0,4.6,14.0,284.0,306.64,250.88
2016,12,4,10,15,348.0,165.0,4.65,14.0,317.5,352.17,289.15
2016,12,4,10,30,407.0,166.0,4.7,14.0,351.0,408.35,335.88
2016,12,4,10,45,497.5,151.0,4.8,14.5,386.5,463.64,381.53
2016,12,4,11,0,588.0,136.0,4.9,15.0,422.0,527.06,433.12
2016,12,4,11,15,603.5,135.0,4.95,15.0,434.5,556.45,457.26
2016,12,4,11,30,619.0,134.0,5.0,15.0,447.0,584.6,480.33
2016,12,4,11,45,557.0,153.5,5.1,15.0,436.5,574.34,472.03
2016,12,4,12,0,495.0,173.0,5.2,15.0,426.0,564.5,463.82
2016,12,4,12,15,504.0,169.0,5.35,15.0,425.0,577.17,474.89
2016,12,4,12,30,513.0,165.0,5.5,15.0,424.0,588.06,484.5
2016,12,4,12,45,552.0,150.0,5.65,15.0,423.0,607.27,501.43
2016,12,4,13,0,591.0,135.0,5.8,15.0,422.0,629.92,520.92
2016,12,4,13,15,478.0,154.0,5.85,15.0,380.5,562.65,466.32
2016,12,4,13,30,365.0,173.0,5.9,15.0,339.0,486.54,404.2
2016,12,4,13,45,354.0,164.5,5.95,15.0,318.0,467.9,389.9
2016,12,4,14,0,343.0,156.0,6.0,15.0,297.0,448.08,374.33
2016,12,4,14,15,213.5,151.5,5.9,14.5,237.5,345.3,288.69
2016,12,4,14,30,84.0,147.0,5.8,14.0,178.0,223.05,185.18
2016,12,4,14,45,72.5,134.0,5.75,14.0,158.5,200.45,166.22
2016,12,4,15,0,61.0,121.0,5.7,14.0,139.0,178.35,147.32
2016,12,4,15,15,50.0,104.0,5.55,14.0,117.0,151.46,124.15
2016,12,4,15,30,39.0,87.0,5.4,14.0,95.0,125.0,101.09
2016,12,4,15,45,30.0,68.5,5.25,14.0,74.0,97.77,77.2
2016,12,4,16,0,21.0,50.0,5.1,14.0,53.0,70.49,53.1
2016,12,4,16,15,10.5,32.5,5.0,13.5,34.0,43.59,28.53
2016,12,4,16,30,0.0,15.0,4.9,13.0,15.0,13.92,0.0
2016,12,4,16,45,0.0,7.5,4.8,13.0,7.5,7.15,0.0
2016,12,4,17,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,5,7,15,40.5,10.0,6.4,12.0,12.5,9.53,0.0
2016,12,5,7,30,81.0,20.0,6.3,12.0,25.0,16.68,0.0
2016,12,5,7,45,142.5,35.0,6.25,12.0,52.0,29.67,18.54
2016,12,5,8,0,204.0,50.0,6.2,12.0,79.0,56.62,34.77
2016,12,5,8,15,234.5,65.5,6.1,12.0,109.0,88.08,58.79
2016,12,5,8,30,265.0,81.0,6.0,12.0,139.0,122.6,87.55
2016,12,5,8,45,286.0,94.5,5.95,12.5,168.5,156.33,117.15
2016,12,5,9,0,307.0,108.0,5.9,13.0,198.0,192.07,148.9
2016,12,5,9,15,324.5,119.0,5.85,13.0,225.0,226.05,179.58
2016,12,5,9,30,342.0,130.0,5.8,13.0,252.0,261.31,211.11
2016,12,5,9,45,527.5,104.5,5.8,13.0,312.0,340.0,277.23
2016,12,5,10,0,713.0,79.0,5.8,13.0,372.0,426.55,350.52
2016,12,5,10,15,727.5,81.5,5.7,13.0,396.0,467.96,386.83
2016,12,5,10,30,742.0,84.0,5.6,13.0,420.0,508.87,422.02
2016,12,5,10,45,667.5,109.0,5.6,13.5,420.5,522.09,432.7
2016,12,5,11,0,593.0,134.0,5.6,14.0,421.0,526.82,435.87
2016,12,5,11,15,719.5,110.0,5.65,14.0,466.5,603.89,499.77
2016,12,5,11,30,846.0,86.0,5.7,14.0,512.0,682.13,563.75
2016,12,5,11,45,846.5,87.0,5.8,14.0,515.5,705.01,581.88
2016,12,5,12,0,847.0,88.0,5.9,14.0,519.0,724.91,597.55
2016,12,5,12,15,845.0,87.5,5.95,14.0,515.0,738.19,608.02
2016,12,5,12,30,843.0,87.0,6.0,14.0,511.0,748.26,616.16
2016,12,5,12,45,799.0,88.5,6.1,14.0,483.0,725.53,599.14
2016,12,5,13,0,755.0,90.0,6.2,14.0,455.0,699.11,579.34
2016,12,5,13,15,641.5,114.5,6.15,14.0,416.5,647.21,538.88
2016,12,5,13,30,528.0,139.0,6.1,14.0,378.0,583.33,486.73
2016,12,5,13,45,395.0,153.0,6.1,14.0,326.0,497.67,416.14
2016,12,5,14,0,262.0,167.0,6.1,14.0,274.0,401.07,335.56
2016,12,5,14,15,331.0,144.0,6.0,14.0,269.0,421.85,354.81
2016,12,5,14,30,400.0,121.0,5.9,14.0,264.0,452.18,380.94
2016,12,5,14,45,366.5,115.0,5.85,14.0,235.0,414.93,349.71
2016,12,5,15,0,333.0,109.0,5.8,14.0,206.0,377.9,318.28
2016,12,5,15,15,306.0,95.5,5.8,13.5,174.5,336.45,283.38
2016,12,5,15,30,279.0,82.0,5.8,13.0,143.0,295.52,247.94
2016,12,5,15,45,241.5,66.5,5.8,13.0,111.5,246.8,204.53
2016,12,5,16,0,204.0,51.0,5.8,13.0,80.0,200.02,161.78
2016,12,5,16,15,133.5,35.5,5.7,12.5,52.0,128.3,95.41
2016,12,5,16,30,63.0,20.0,5.6,12.0,24.0,62.79,0.0
2016,12,5,16,45,31.5,10.0,5.55,12.0,12.0,22.76,0.0
2016,12,5,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,7.75,10.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,7.35,10.0,11.5,10.96,0.0
2016,12,6,7,30,0.0,23.0,7.3,10.0,23.0,20.35,0.0
2016,12,6,7,45,98.5,36.0,7.25,10.5,49.5,29.79,18.49
2016,12,6,8,0,197.0,49.0,7.2,11.0,76.0,54.77,33.68
2016,12,6,8,15,225.5,64.5,7.15,11.0,105.5,85.53,57.25
2016,12,6,8,30,254.0,80.0,7.1,11.0,135.0,119.13,85.37
2016,12,6,8,45,272.5,94.0,7.05,11.5,164.0,152.12,114.5
2016,12,6,9,0,291.0,108.0,7.0,12.0,193.0,186.89,145.59
2016,12,6,9,15,306.5,119.5,6.85,12.0,219.0,219.87,175.54
2016,12,6,9,30,322.0,131.0,6.7,12.0,245.0,253.97,206.22
2016,12,6,9,45,508.5,107.0,6.55,12.0,305.5,330.35,270.73
2016,12,6,10,0,695.0,83.0,6.4,12.0,366.0,420.77,347.58
2016,12,6,10,15,640.5,103.5,6.3,12.0,377.0,445.9,370.54
2016,12,6,10,30,586.0,124.0,6.2,12.0,388.0,464.75,387.38
2016,12,6,10,45,646.5,113.0,6.1,12.0,415.0,512.61,428.23
2016,12,6,11,0,707.0,102.0,6.0,12.0,442.0,561.99,469.8
2016,12,6,11,15,795.0,87.0,5.95,12.0,478.5,624.14,521.51
2016,12,6,11,30,883.0,72.0,5.9,12.0,515.0,685.4,571.67
2016,12,6,11,45,884.5,72.5,5.85,12.0,518.5,708.78,589.46
2016,12,6,12,0,886.0,73.0,5.8,12.0,522.0,729.13,605.07
2016,12,6,12,15,884.5,72.5,5.7,12.0,518.5,742.99,615.48
2016,12,6,12,30,883.0,72.0,5.6,12.0,515.0,753.57,623.45
2016,12,6,12,45,727.5,106.0,5.6,12.0,465.5,693.97,577.17
2016,12,6,13,0,572.0,140.0,5.6,12.0,416.0,614.14,513.17
2016,12,6,13,15,567.0,135.5,5.6,12.0,400.5,607.76,509.0
2016,12,6,13,30,562.0,131.0,5.6,12.0,385.0,599.11,502.72
2016,12,6,13,45,531.0,129.0,5.7,12.0,358.0,571.66,481.11
2016,12,6,14,0,500.0,127.0,5.8,12.0,331.0,542.67,458.03
2016,12,6,14,15,570.5,103.0,5.85,12.0,319.0,565.59,478.6
2016,12,6,14,30,641.0,79.0,5.9,12.0,307.0,578.72,490.88
2016,12,6,14,45,605.0,77.0,5.95,12.0,274.5,539.01,457.99
2016,12,6,15,0,569.0,75.0,6.0,12.0,242.0,498.55,423.88
2016,12,6,15,15,596.5,63.0,5.95,12.0,215.0,486.75,413.02
2016,12,6,15,30,624.0,51.0,5.9,12.0,188.0,471.07,397.49
2016,12,6,15,45,551.0,45.5,5.9,12.0,147.0,401.76,335.66
2016,12,6,16,0,478.0,40.0,5.9,12.0,106.0,335.87,274.81
2016,12,6,16,15,356.5,30.5,5.85,11.5,69.5,245.45,187.15
2016,12,6,16,30,235.0,21.0,5.8,11.0,33.0,151.97,7.46
2016,12,6,16,45,117.5,10.5,5.8,11.0,16.5,59.4,0.0
2016,12,6,17,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,4.5,2.6,9.0,4.5,4.29,0.0
2016,12,7,7,30,0.0,9.0,2.6,9.0,9.0,8.34,0.0
2016,12,7,7,45,0.0,19.5,2.65,9.5,19.5,18.09,8.92
2016,12,7,8,0,0.0,30.0,2.7,10.0,30.0,27.86,17.78
2016,12,7,8,15,0.0,42.0,2.75,10.0,42.0,38.97,27.75
2016,12,7,8,30,0.0,54.0,2.8,10.0,54.0,50.1,37.65
2016,12,7,8,45,0.0,65.5,2.85,10.0,65.5,60.87,47.14
2016,12,7,9,0,0.0,77.0,2.9,10.0,77.0,71.71,56.59
2016,12,7,9,15,0.0,87.5,3.05,10.0,87.5,81.69,65.2
2016,12,7,9,30,0.0,98.0,3.2,10.0,98.0,91.74,73.77
2016,12,7,9,45,108.0,133.5,3.4,10.5,177.5,178.4,146.5
2016,12,7,10,0,216.0,169.0,3.6,11.0,257.0,270.93,223.53
2016,12,7,10,15,336.0,161.0,3.55,11.0,307.0,339.61,281.02
2016,12,7,10,30,456.0,153.0,3.5,11.0,357.0,419.03,346.98
2016,12,7,10,45,234.0,163.5,3.5,11.0,269.0,311.98,258.95
2016,12,7,11,0,12.0,174.0,3.5,11.0,181.0,174.8,142.59
2016,12,7,11,15,41.5,194.5,3.6,11.0,216.0,223.32,183.71
2016,12,7,11,30,71.0,215.0,3.7,11.0,251.0,267.98,221.03
2016,12,7,11,45,118.0,221.0,3.8,11.0,280.5,319.85,264.5
2016,12,7,12,0,165.0,227.0,3.9,11.0,310.0,364.83,302.13
2016,12,7,12,15,210.5,221.0,4.15,11.0,326.5,396.14,329.0
2016,12,7,12,30,256.0,215.0,4.4,11.0,343.0,439.18,365.25
2016,12,7,12,45,245.0,211.5,4.7,11.0,332.0,431.65,359.69
2016,12,7,13,0,234.0,208.0,5.0,11.0,321.0,411.22,343.94
2016,12,7,13,15,172.0,202.0,5.15,11.0,283.5,359.53,300.83
2016,12,7,13,30,110.0,196.0,5.3,11.0,246.0,307.34,256.74
2016,12,7,13,45,55.5,168.0,5.5,11.0,193.5,221.82,184.67
2016,12,7,14,0,1.0,140.0,5.7,11.0,141.0,139.69,114.05
2016,12,7,14,15,0.5,114.5,5.85,11.0,115.0,112.27,90.95
2016,12,7,14,30,0.0,89.0,6.0,11.0,89.0,85.15,67.88
2016,12,7,14,45,0.0,79.5,6.2,11.0,79.5,75.83,59.93
2016,12,7,15,0,0.0,70.0,6.4,11.0,70.0,66.52,51.92
2016,12,7,15,15,0.0,59.5,6.5,11.0,59.5,56.13,42.88
2016,12,7,15,30,0.0,49.0,6.6,11.0,49.0,45.72,33.74
2016,12,7,15,45,0.0,38.0,6.75,11.0,38.0,35.3,24.52
2016,12,7,16,0,0.0,27.0,6.9,11.0,27.0,25.06,15.41
2016,12,7,16,15,0.0,17.5,7.0,11.0,17.5,16.23,7.16
2016,12,7,16,30,0.0,8.0,7.1,11.0,8.0,7.41,0.0
2016,12,7,16,45,0.0,4.0,7.2,11.0,4.0,3.81,0.0
2016,12,7,17,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.8,11.5,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.9,12.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.7,14.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,7.65,15.0,2.0,1.91,0.0
2016,12,8,7,30,0.0,4.0,7.6,15.0,4.0,3.7,0.0
2016,12,8,7,45,0.0,9.5,7.55,15.0,9.5,8.79,1.17
