Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,8,0,0.0,15.0,7.5,15.0,15.0,13.9,5.79
2016,12,8,8,15,0.0,21.5,7.4,15.0,21.5,19.93,11.11
2016,12,8,8,30,0.0,28.0,7.3,15.0,28.0,25.97,16.4
2016,12,8,8,45,0.0,34.5,7.2,15.0,34.5,32.02,21.67
2016,12,8,9,0,0.0,41.0,7.1,15.0,41.0,38.07,26.9
2016,12,8,9,15,0.0,47.0,6.9,15.0,47.0,43.66,31.68
2016,12,8,9,30,0.0,53.0,6.7,15.0,53.0,49.26,36.42
2016,12,8,9,45,11.0,103.0,6.5,15.0,107.5,101.2,80.3
2016,12,8,10,0,22.0,153.0,6.3,15.0,162.0,155.7,125.89
2016,12,8,10,15,11.0,113.5,6.1,15.0,118.0,112.36,89.51
2016,12,8,10,30,0.0,74.0,5.9,15.0,74.0,68.87,52.77
2016,12,8,10,45,0.0,98.5,5.75,15.0,98.5,92.24,72.37
2016,12,8,11,0,0.0,123.0,5.6,15.0,123.0,116.21,92.32
2016,12,8,11,15,0.0,85.5,5.35,15.0,85.5,79.66,61.65
2016,12,8,11,30,0.0,48.0,5.1,15.0,48.0,44.63,32.16
2016,12,8,11,45,0.0,48.5,4.95,15.0,48.5,45.09,32.55
2016,12,8,12,0,0.0,49.0,4.8,15.0,49.0,45.56,32.94
2016,12,8,12,15,2.5,109.5,4.65,15.0,111.0,105.05,82.93
2016,12,8,12,30,5.0,170.0,4.5,15.0,173.0,169.39,136.27
2016,12,8,12,45,2.5,134.0,4.35,15.5,135.5,130.34,103.71
2016,12,8,13,0,0.0,98.0,4.2,16.0,98.0,92.11,71.8
2016,12,8,13,15,16.5,138.0,4.05,15.5,145.5,146.22,117.62
2016,12,8,13,30,33.0,178.0,3.9,15.0,193.0,214.86,174.92
2016,12,8,13,45,35.5,170.0,3.8,15.0,185.5,209.2,170.45
2016,12,8,14,0,38.0,162.0,3.7,15.0,178.0,203.55,166.11
2016,12,8,14,15,96.5,154.5,3.55,15.0,190.0,251.01,207.01
2016,12,8,14,30,155.0,147.0,3.4,15.0,202.0,285.1,236.39
2016,12,8,14,45,146.5,132.5,3.3,15.0,180.5,260.79,216.25
2016,12,8,15,0,138.0,118.0,3.2,15.0,159.0,236.39,195.87
2016,12,8,15,15,126.5,101.5,3.05,15.0,134.5,207.22,171.1
2016,12,8,15,30,115.0,85.0,2.9,15.0,110.0,178.22,146.02
2016,12,8,15,45,96.5,68.0,2.8,15.0,86.0,144.62,116.56
2016,12,8,16,0,78.0,51.0,2.7,15.0,62.0,111.66,87.21
2016,12,8,16,15,39.0,35.0,2.55,15.0,40.5,70.62,49.48
2016,12,8,16,30,0.0,19.0,2.4,15.0,19.0,18.9,0.0
2016,12,8,16,45,0.0,9.5,2.3,15.0,9.5,9.05,0.0
2016,12,8,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,3.5,2.6,14.0,3.5,3.34,0.0
2016,12,9,7,30,0.0,7.0,2.6,14.0,7.0,6.48,0.0
2016,12,9,7,45,0.0,16.5,2.65,14.5,16.5,15.3,6.07
2016,12,9,8,0,0.0,26.0,2.7,15.0,26.0,24.13,14.21
2016,12,9,8,15,0.0,37.0,2.75,15.0,37.0,34.37,23.25
2016,12,9,8,30,0.0,48.0,2.8,15.0,48.0,44.59,32.19
2016,12,9,8,45,0.0,59.0,2.85,15.0,59.0,54.84,41.08
2016,12,9,9,0,0.0,70.0,2.9,15.0,70.0,65.16,49.93
2016,12,9,9,15,0.0,80.0,2.85,15.0,80.0,74.61,57.95
2016,12,9,9,30,0.0,90.0,2.8,15.0,90.0,84.13,65.95
2016,12,9,9,45,0.0,93.5,2.75,15.5,93.5,87.48,68.55
2016,12,9,10,0,0.0,97.0,2.7,16.0,97.0,90.84,71.12
2016,12,9,10,15,1.5,125.0,2.55,16.0,126.0,118.8,94.29
2016,12,9,10,30,3.0,153.0,2.4,16.0,155.0,147.48,117.79
2016,12,9,10,45,1.5,154.0,2.3,16.0,155.0,147.87,117.88
2016,12,9,11,0,0.0,155.0,2.2,16.0,155.0,148.17,117.95
2016,12,9,11,15,8.0,169.5,2.15,16.0,174.0,168.28,134.46
2016,12,9,11,30,16.0,184.0,2.1,16.0,193.0,189.16,151.5
2016,12,9,11,45,142.5,199.5,2.05,16.0,271.5,312.31,253.25
2016,12,9,12,0,269.0,215.0,2.0,16.0,350.0,435.2,351.31
2016,12,9,12,15,158.5,211.0,2.0,16.0,290.5,345.97,279.21
2016,12,9,12,30,48.0,207.0,2.0,16.0,231.0,252.34,202.72
2016,12,9,12,45,49.0,203.0,2.05,16.0,227.0,250.58,201.89
2016,12,9,13,0,50.0,199.0,2.1,16.0,223.0,248.79,200.72
2016,12,9,13,15,49.5,191.5,2.1,16.0,214.5,241.62,195.2
2016,12,9,13,30,49.0,184.0,2.1,16.0,206.0,234.37,189.62
2016,12,9,13,45,59.0,177.0,2.1,16.0,202.0,235.65,191.27
2016,12,9,14,0,69.0,170.0,2.1,16.0,198.0,236.82,192.78
2016,12,9,14,15,100.0,158.5,2.1,16.0,196.0,258.75,211.63
2016,12,9,14,30,131.0,147.0,2.1,16.0,194.0,267.91,219.99
2016,12,9,14,45,126.5,132.0,2.1,16.0,173.0,246.21,202.36
2016,12,9,15,0,122.0,117.0,2.1,16.0,152.0,224.26,184.31
2016,12,9,15,15,112.5,100.5,2.1,15.5,129.5,196.77,161.54
2016,12,9,15,30,103.0,84.0,2.1,15.0,107.0,169.37,138.28
2016,12,9,15,45,88.0,67.0,2.15,15.0,83.5,138.11,110.98
2016,12,9,16,0,73.0,50.0,2.2,15.0,60.0,107.23,83.52
2016,12,9,16,15,36.5,34.0,2.2,15.0,39.0,67.4,47.03
2016,12,9,16,30,0.0,18.0,2.2,15.0,18.0,17.39,0.0
2016,12,9,16,45,0.0,9.0,2.25,15.0,9.0,8.58,0.0
2016,12,9,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,4.5,5.3,15.0,4.5,4.29,0.0
2016,12,10,7,30,0.0,9.0,5.5,15.0,9.0,8.58,0.0
2016,12,10,7,45,0.0,21.5,5.75,15.0,21.5,19.96,9.3
2016,12,10,8,0,0.0,34.0,6.0,15.0,34.0,31.39,20.08
2016,12,10,8,15,0.0,49.0,6.1,15.0,49.0,45.18,32.23
2016,12,10,8,30,0.0,64.0,6.2,15.0,64.0,59.18,44.45
2016,12,10,8,45,0.0,78.5,6.3,15.0,78.5,72.89,56.32
2016,12,10,9,0,0.0,93.0,6.4,15.0,93.0,86.73,68.19
2016,12,10,9,15,0.0,106.5,6.25,15.0,107.0,99.75,79.23
2016,12,10,9,30,0.0,120.0,6.1,15.0,121.0,112.9,90.26
2016,12,10,9,45,0.0,103.5,6.0,15.0,104.0,97.09,76.85
2016,12,10,10,0,0.0,87.0,5.9,15.0,87.0,81.25,63.4
2016,12,10,10,15,0.0,105.5,5.85,15.0,105.5,99.05,78.29
2016,12,10,10,30,0.0,124.0,5.8,15.0,124.0,117.12,93.32
2016,12,10,10,45,0.0,105.5,5.75,15.0,105.5,99.05,78.07
2016,12,10,11,0,0.0,87.0,5.7,15.0,87.0,81.13,62.97
2016,12,10,11,15,0.0,66.0,5.5,15.0,66.0,61.41,46.34
2016,12,10,11,30,0.0,45.0,5.3,15.0,45.0,41.83,29.81
2016,12,10,11,45,0.0,45.0,5.15,15.0,45.0,41.83,29.8
2016,12,10,12,0,0.0,45.0,5.0,15.0,45.0,41.83,29.8
2016,12,10,12,15,0.0,53.0,4.75,15.0,53.0,49.29,36.09
2016,12,10,12,30,0.0,61.0,4.5,15.0,61.0,56.75,42.39
2016,12,10,12,45,0.0,54.5,4.25,15.0,54.5,50.68,37.3
2016,12,10,13,0,0.0,48.0,4.0,15.0,48.0,44.62,32.22
2016,12,10,13,15,0.0,60.5,3.75,15.0,60.5,56.27,42.1
2016,12,10,13,30,0.0,73.0,3.5,15.0,73.0,67.94,51.99
2016,12,10,13,45,0.0,48.5,3.25,15.0,48.5,45.07,32.72
2016,12,10,14,0,0.0,24.0,3.0,15.0,24.0,22.27,13.38
2016,12,10,14,15,0.0,37.0,2.9,15.0,37.0,34.35,23.73
2016,12,10,14,30,0.0,50.0,2.8,15.0,50.0,46.46,34.07
2016,12,10,14,45,0.0,44.5,2.75,15.0,44.5,41.33,29.72
2016,12,10,15,0,0.0,39.0,2.7,15.0,39.0,36.21,25.35
2016,12,10,15,15,0.0,33.0,2.85,15.0,33.0,30.62,20.54
2016,12,10,15,30,0.0,27.0,3.0,15.0,27.0,25.04,15.68
2016,12,10,15,45,0.0,21.0,3.15,15.0,21.0,19.47,10.79
2016,12,10,16,0,0.0,15.0,3.3,15.0,15.0,13.89,5.89
2016,12,10,16,15,0.0,9.5,3.45,15.0,9.5,8.79,1.22
2016,12,10,16,30,0.0,4.0,3.6,15.0,4.0,3.7,0.0
2016,12,10,16,45,0.0,2.0,3.75,15.0,2.0,1.91,0.0
2016,12,10,17,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.0,3.65,11.0,8.0,7.63,0.0
2016,12,11,7,30,0.0,16.0,3.6,11.0,16.0,15.25,0.0
2016,12,11,7,45,82.5,30.0,3.6,11.0,40.5,24.64,12.68
2016,12,11,8,0,165.0,44.0,3.6,11.0,65.0,46.69,28.35
2016,12,11,8,15,189.5,60.5,3.65,11.0,93.0,75.33,50.13
2016,12,11,8,30,214.0,77.0,3.7,11.0,121.0,106.86,76.24
2016,12,11,8,45,231.5,91.5,3.8,11.5,148.0,137.74,103.12
2016,12,11,9,0,249.0,106.0,3.9,12.0,175.0,170.38,131.93
2016,12,11,9,15,260.5,119.0,3.75,12.0,200.5,201.29,159.69
2016,12,11,9,30,272.0,132.0,3.6,12.0,226.0,233.06,187.92
2016,12,11,9,45,136.0,130.5,3.5,12.0,177.5,186.02,151.54
2016,12,11,10,0,0.0,129.0,3.4,12.0,129.0,121.92,98.46
2016,12,11,10,15,64.0,160.5,3.4,12.0,189.0,189.66,155.57
2016,12,11,10,30,128.0,192.0,3.4,12.0,249.0,266.4,219.45
2016,12,11,10,45,282.0,180.5,3.4,12.5,312.0,356.01,293.84
2016,12,11,11,0,436.0,169.0,3.4,13.0,375.0,457.3,376.31
2016,12,11,11,15,308.5,194.0,3.35,13.0,342.0,410.02,337.07
2016,12,11,11,30,181.0,219.0,3.3,13.0,309.0,354.32,290.64
2016,12,11,11,45,250.0,212.5,3.25,13.0,337.5,410.52,337.26
2016,12,11,12,0,319.0,206.0,3.2,13.0,366.0,459.8,377.68
2016,12,11,12,15,357.0,197.0,3.2,13.0,375.0,484.9,398.44
2016,12,11,12,30,395.0,188.0,3.2,13.0,384.0,509.65,418.99
2016,12,11,12,45,215.0,190.0,3.2,13.0,296.5,382.65,315.17
2016,12,11,13,0,35.0,192.0,3.2,13.0,209.0,229.05,186.76
2016,12,11,13,15,46.5,189.5,3.3,13.0,211.0,236.9,194.2
2016,12,11,13,30,58.0,187.0,3.4,13.0,213.0,244.89,201.37
2016,12,11,13,45,48.0,174.0,3.55,13.0,195.0,223.61,183.89
2016,12,11,14,0,38.0,161.0,3.7,13.0,177.0,202.32,166.32
2016,12,11,14,15,30.5,147.5,3.65,13.0,160.0,182.32,149.72
2016,12,11,14,30,23.0,134.0,3.6,13.0,143.0,152.75,124.96
2016,12,11,14,45,19.0,121.0,3.6,13.0,127.5,136.78,111.54
2016,12,11,15,0,15.0,108.0,3.6,13.0,112.0,121.03,98.13
2016,12,11,15,15,9.5,93.0,3.5,12.5,95.5,102.04,81.92
2016,12,11,15,30,4.0,78.0,3.4,12.0,79.0,83.32,65.72
2016,12,11,15,45,2.0,61.0,3.3,12.0,61.5,64.2,48.96
2016,12,11,16,0,0.0,44.0,3.2,12.0,44.0,44.8,31.87
2016,12,11,16,15,0.0,29.0,3.1,12.0,29.0,28.69,17.04
2016,12,11,16,30,0.0,14.0,3.0,12.0,14.0,12.99,0.0
2016,12,11,16,45,0.0,7.0,2.9,12.0,7.0,6.67,0.0
2016,12,11,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,3.55,11.0,9.0,8.58,0.0
2016,12,12,7,30,0.0,18.0,3.5,11.0,18.0,17.16,0.0
2016,12,12,7,45,132.0,28.5,3.45,11.0,45.0,22.35,10.57
2016,12,12,8,0,264.0,39.0,3.4,11.0,72.0,46.0,25.1
2016,12,12,8,15,302.0,52.5,3.3,11.0,103.5,79.38,48.79
2016,12,12,8,30,340.0,66.0,3.2,11.0,135.0,116.92,79.13
2016,12,12,8,45,364.5,77.5,3.15,11.5,166.0,153.68,111.2
2016,12,12,9,0,389.0,89.0,3.1,12.0,197.0,192.7,145.98
2016,12,12,9,15,403.0,100.5,2.95,12.0,225.5,230.5,180.36
2016,12,12,9,30,417.0,112.0,2.8,12.0,254.0,269.14,215.03
2016,12,12,9,45,334.0,136.5,2.7,12.5,257.0,277.13,224.44
2016,12,12,10,0,251.0,161.0,2.6,13.0,260.0,281.24,229.17
2016,12,12,10,15,262.5,171.0,2.5,13.0,280.5,310.02,253.46
2016,12,12,10,30,274.0,181.0,2.4,13.0,301.0,339.22,277.64
2016,12,12,10,45,311.0,183.5,2.3,13.0,325.5,375.35,307.31
2016,12,12,11,0,348.0,186.0,2.2,13.0,350.0,413.18,337.98
2016,12,12,11,15,350.0,190.5,2.2,13.0,359.0,432.17,353.3
2016,12,12,11,30,352.0,195.0,2.2,13.0,368.0,450.24,367.81
2016,12,12,11,45,311.0,204.0,2.25,13.5,358.0,442.7,360.88
2016,12,12,12,0,270.0,213.0,2.3,14.0,348.0,432.5,351.85
2016,12,12,12,15,301.5,206.5,2.4,14.0,356.5,454.99,370.76
2016,12,12,12,30,333.0,200.0,2.5,14.0,365.0,477.21,389.26
2016,12,12,12,45,310.0,199.5,2.6,14.0,350.0,464.94,379.76
2016,12,12,13,0,287.0,199.0,2.7,14.0,335.0,451.23,369.23
2016,12,12,13,15,297.0,189.5,2.8,14.0,326.0,450.56,369.76
2016,12,12,13,30,307.0,180.0,2.9,14.0,317.0,448.64,369.24
2016,12,12,13,45,265.0,174.5,3.0,14.0,288.5,411.25,339.38
2016,12,12,14,0,223.0,169.0,3.1,14.0,260.0,373.57,309.03
2016,12,12,14,15,198.5,157.5,3.1,14.0,233.5,329.31,273.48
2016,12,12,14,30,174.0,146.0,3.1,14.0,207.0,297.2,247.18
2016,12,12,14,45,167.0,131.0,3.15,14.0,185.0,272.89,227.38
2016,12,12,15,0,160.0,116.0,3.2,14.0,163.0,248.3,206.92
2016,12,12,15,15,148.0,100.0,3.15,13.5,138.5,218.87,182.22
2016,12,12,15,30,136.0,84.0,3.1,13.0,114.0,189.57,157.03
2016,12,12,15,45,117.5,67.0,3.1,13.0,89.0,155.16,126.63
2016,12,12,16,0,99.0,50.0,3.1,13.0,64.0,121.24,96.14
2016,12,12,16,15,52.0,35.0,3.05,13.0,42.0,76.83,55.18
2016,12,12,16,30,5.0,20.0,3.0,13.0,20.0,22.53,0.0
2016,12,12,16,45,2.5,10.0,3.0,13.0,10.0,10.59,0.0
2016,12,12,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.5,1.55,13.0,4.5,4.29,0.0
2016,12,13,7,30,0.0,9.0,1.6,13.0,9.0,8.58,0.0
2016,12,13,7,45,0.0,24.5,1.65,13.5,24.5,22.37,10.01
2016,12,13,8,0,0.0,40.0,1.7,14.0,40.0,36.38,24.13
2016,12,13,8,15,10.0,56.5,1.75,14.0,58.5,52.7,38.17
2016,12,13,8,30,20.0,73.0,1.8,14.0,77.0,70.72,53.41
2016,12,13,8,45,27.0,89.0,1.85,14.0,96.0,88.99,68.99
2016,12,13,9,0,34.0,105.0,1.9,14.0,115.0,108.21,85.35
2016,12,13,9,15,39.0,119.5,1.85,14.0,132.0,126.26,100.69
2016,12,13,9,30,44.0,134.0,1.8,14.0,149.0,144.94,116.44
2016,12,13,9,45,115.5,150.0,1.75,14.0,194.5,196.76,158.91
2016,12,13,10,0,187.0,166.0,1.7,14.0,240.0,252.08,204.26
2016,12,13,10,15,198.5,176.5,1.65,14.0,259.5,278.01,225.68
2016,12,13,10,30,210.0,187.0,1.6,14.0,279.0,304.56,247.43
2016,12,13,10,45,180.0,197.5,1.55,14.5,279.0,307.87,249.51
2016,12,13,11,0,150.0,208.0,1.5,15.0,279.0,308.78,249.47
2016,12,13,11,15,75.0,178.0,1.5,15.0,213.5,226.56,182.95
2016,12,13,11,30,0.0,148.0,1.5,15.0,148.0,141.52,112.45
2016,12,13,11,45,0.0,153.0,1.5,15.0,153.0,146.83,116.97
2016,12,13,12,0,0.0,158.0,1.5,15.0,158.0,152.27,121.38
2016,12,13,12,15,1.0,161.0,1.45,15.0,161.5,156.5,124.85
2016,12,13,12,30,2.0,164.0,1.4,15.0,165.0,160.9,128.48
2016,12,13,12,45,35.5,184.0,1.4,15.0,201.0,218.14,176.05
2016,12,13,13,0,69.0,204.0,1.4,15.0,237.0,269.1,217.77
2016,12,13,13,15,42.5,185.0,1.4,15.0,205.5,228.4,184.42
2016,12,13,13,30,16.0,166.0,1.4,15.0,174.0,177.36,142.63
2016,12,13,13,45,8.0,122.0,1.4,15.0,126.0,124.11,98.99
2016,12,13,14,0,0.0,78.0,1.4,15.0,78.0,72.77,56.11
2016,12,13,14,15,0.0,60.5,1.45,15.0,60.5,56.26,42.32
2016,12,13,14,30,0.0,43.0,1.5,15.0,43.0,39.94,28.52
2016,12,13,14,45,0.0,38.5,1.55,15.0,38.5,35.74,24.98
2016,12,13,15,0,0.0,34.0,1.6,15.0,34.0,31.55,21.4
2016,12,13,15,15,0.0,28.5,1.6,14.5,28.5,26.44,17.03
2016,12,13,15,30,0.0,23.0,1.6,14.0,23.0,21.32,12.61
2016,12,13,15,45,0.0,18.0,1.65,14.0,18.0,16.68,8.52
2016,12,13,16,0,0.0,13.0,1.7,14.0,13.0,12.04,4.41
2016,12,13,16,15,0.0,8.5,1.8,14.0,8.5,7.87,0.56
2016,12,13,16,30,0.0,4.0,1.9,14.0,4.0,3.7,0.0
2016,12,13,16,45,0.0,2.0,2.0,14.0,2.0,1.91,0.0
2016,12,13,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.0,5.35,14.0,3.0,0.0,0.0
2016,12,14,7,30,0.0,6.0,5.4,14.0,6.0,5.72,0.0
2016,12,14,7,45,0.0,16.0,5.5,14.0,16.0,14.84,4.36
2016,12,14,8,0,0.0,26.0,5.6,14.0,26.0,24.14,14.04
2016,12,14,8,15,0.0,38.0,5.6,14.0,38.0,35.28,23.96
2016,12,14,8,30,0.0,50.0,5.6,14.0,50.0,46.39,33.74
2016,12,14,8,45,0.0,62.5,5.7,14.5,62.5,58.06,43.83
2016,12,14,9,0,0.0,75.0,5.8,15.0,75.0,69.84,53.87
2016,12,14,9,15,0.0,86.5,5.8,15.0,86.5,80.77,63.19
2016,12,14,9,30,0.0,98.0,5.8,15.0,98.0,91.79,72.48
2016,12,14,9,45,0.0,107.0,5.85,15.0,107.0,100.49,79.74
2016,12,14,10,0,0.0,116.0,5.9,15.0,116.0,109.26,87.01
2016,12,14,10,15,0.0,108.5,5.85,15.0,108.5,101.99,80.78
2016,12,14,10,30,0.0,101.0,5.8,15.0,101.0,94.71,74.56
2016,12,14,10,45,0.0,113.0,5.75,15.0,113.0,106.4,84.27
2016,12,14,11,0,0.0,125.0,5.7,15.0,125.0,118.25,94.07
2016,12,14,11,15,55.5,171.0,5.7,15.0,198.5,206.53,168.42
2016,12,14,11,30,111.0,217.0,5.7,15.0,272.0,296.28,242.86
2016,12,14,11,45,106.0,219.0,5.75,15.0,271.5,299.05,244.97
2016,12,14,12,0,101.0,221.0,5.8,15.0,271.0,301.4,246.9
2016,12,14,12,15,161.0,218.5,5.75,15.0,298.0,355.58,292.44
2016,12,14,12,30,221.0,216.0,5.7,15.0,325.0,401.34,330.9
2016,12,14,12,45,219.0,211.5,5.7,15.0,317.5,398.94,329.19
2016,12,14,13,0,217.0,207.0,5.7,15.0,310.0,395.77,326.97
2016,12,14,13,15,118.0,188.0,5.6,15.0,244.0,300.67,247.73
2016,12,14,13,30,19.0,169.0,5.5,15.0,178.0,182.99,148.47
2016,12,14,13,45,9.5,150.5,5.45,15.0,155.0,156.46,126.46
2016,12,14,14,0,0.0,132.0,5.4,15.0,132.0,130.06,104.29
2016,12,14,14,15,48.5,139.5,5.3,15.0,156.5,185.28,152.14
2016,12,14,14,30,97.0,147.0,5.2,15.0,181.0,243.47,201.73
2016,12,14,14,45,92.5,132.5,5.1,15.0,162.5,223.16,184.75
2016,12,14,15,0,88.0,118.0,5.0,15.0,144.0,202.73,167.57
2016,12,14,15,15,79.0,101.5,5.1,15.0,122.5,176.52,145.21
2016,12,14,15,30,70.0,85.0,5.2,15.0,101.0,150.44,122.59
2016,12,14,15,45,59.0,68.0,5.35,15.0,79.5,113.59,90.65
2016,12,14,16,0,48.0,51.0,5.5,15.0,58.0,94.92,73.46
2016,12,14,16,15,24.0,34.5,5.65,14.5,38.0,53.37,36.57
2016,12,14,16,30,0.0,18.0,5.8,14.0,18.0,17.07,0.0
2016,12,14,16,45,0.0,9.0,5.95,14.0,9.0,8.58,0.0
2016,12,14,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,7.5,15.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,7.5,15.0,4.0,3.81,0.0
2016,12,15,7,45,0.0,11.5,7.5,15.0,11.5,10.65,1.24
2016,12,15,8,0,0.0,19.0,7.5,15.0,19.0,17.62,8.63
2016,12,15,8,15,0.0,28.5,7.55,15.0,28.5,26.45,16.46
2016,12,15,8,30,0.0,38.0,7.6,15.0,38.0,35.29,24.21
2016,12,15,8,45,0.0,47.5,7.7,15.0,47.5,44.14,31.93
2016,12,15,9,0,0.0,57.0,7.8,15.0,57.0,53.0,39.58
2016,12,15,9,15,0.0,65.5,7.85,15.0,65.5,60.96,46.39
2016,12,15,9,30,0.0,74.0,7.9,15.0,74.0,68.95,53.17
2016,12,15,9,45,0.0,63.0,8.0,15.0,63.0,58.59,44.32
2016,12,15,10,0,0.0,52.0,8.1,15.0,52.0,48.33,35.55
2016,12,15,10,15,0.0,51.0,8.05,15.0,51.0,47.4,34.71
2016,12,15,10,30,0.0,50.0,8.0,15.0,50.0,46.47,33.88
2016,12,15,10,45,0.0,62.0,8.0,15.0,62.0,57.67,43.3
2016,12,15,11,0,0.0,74.0,8.0,15.0,74.0,68.88,52.71
2016,12,15,11,15,0.0,71.5,8.2,15.0,71.5,66.54,50.69
2016,12,15,11,30,0.0,69.0,8.4,15.0,69.0,64.21,48.69
2016,12,15,11,45,0.0,69.5,8.6,15.5,69.5,64.68,48.97
2016,12,15,12,0,0.0,70.0,8.8,16.0,70.0,65.15,49.25
2016,12,15,12,15,0.0,87.0,9.0,16.0,87.0,81.11,62.63
2016,12,15,12,30,0.0,104.0,9.2,16.0,104.0,97.89,76.68
2016,12,15,12,45,0.0,100.0,9.4,16.0,100.0,94.01,73.48
2016,12,15,13,0,0.0,96.0,9.6,16.0,96.0,90.14,70.3
2016,12,15,13,15,0.0,80.0,9.6,15.5,80.0,74.48,57.34
2016,12,15,13,30,0.0,64.0,9.6,15.0,64.0,59.53,44.89
2016,12,15,13,45,0.0,63.0,9.65,15.0,63.0,58.6,44.16
2016,12,15,14,0,0.0,62.0,9.7,15.0,62.0,57.66,43.43
2016,12,15,14,15,0.0,68.0,9.6,15.0,68.0,63.26,48.25
2016,12,15,14,30,0.0,74.0,9.5,15.0,74.0,69.32,53.46
2016,12,15,14,45,0.0,66.0,9.4,15.0,66.0,61.5,46.85
2016,12,15,15,0,0.0,58.0,9.3,15.0,58.0,53.93,40.4
2016,12,15,15,15,0.0,49.5,9.1,15.0,49.5,46.0,33.59
2016,12,15,15,30,0.0,41.0,8.9,15.0,41.0,38.08,26.72
2016,12,15,15,45,0.0,32.0,8.7,15.0,32.0,29.7,19.4
2016,12,15,16,0,0.0,23.0,8.5,15.0,23.0,21.33,12.06
2016,12,15,16,15,0.0,15.0,8.3,15.0,15.0,13.9,5.31
2016,12,15,16,30,0.0,7.0,8.1,15.0,7.0,6.48,0.0
2016,12,15,16,45,0.0,3.5,7.95,15.0,3.5,3.34,0.0
2016,12,15,17,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,9.45,11.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,16,7,15,20.5,7.5,8.45,11.0,8.0,0.0,0.0
2016,12,16,7,30,41.0,15.0,8.4,11.0,16.0,14.3,0.0
2016,12,16,7,45,170.5,29.5,8.35,11.5,47.0,23.37,9.06
2016,12,16,8,0,300.0,44.0,8.3,12.0,78.0,49.13,27.3
2016,12,16,8,15,387.0,53.5,8.25,12.0,117.0,86.94,51.63
2016,12,16,8,30,474.0,63.0,8.2,12.0,156.0,132.53,86.01
2016,12,16,8,45,534.0,69.0,8.2,12.0,195.5,178.41,125.09
2016,12,16,9,0,594.0,75.0,8.2,12.0,235.0,230.06,171.09
2016,12,16,9,15,507.0,92.0,8.2,12.0,242.5,250.63,195.65
2016,12,16,9,30,420.0,109.0,8.2,12.0,250.0,263.76,212.23
2016,12,16,9,45,429.5,122.5,8.2,12.0,278.5,303.35,248.22
2016,12,16,10,0,439.0,136.0,8.2,12.0,307.0,343.08,283.71
2016,12,16,10,15,561.0,119.0,8.25,12.0,352.5,409.76,341.35
2016,12,16,10,30,683.0,102.0,8.3,12.0,398.0,481.96,403.6
2016,12,16,10,45,710.0,96.0,8.35,12.0,416.0,518.4,435.79
2016,12,16,11,0,737.0,90.0,8.4,12.0,434.0,552.89,466.09
2016,12,16,11,15,665.0,113.0,8.4,12.0,430.0,559.1,471.31
2016,12,16,11,30,593.0,136.0,8.4,12.0,426.0,556.91,469.25
2016,12,16,11,45,576.0,146.0,8.45,12.0,429.5,568.55,479.22
2016,12,16,12,0,559.0,156.0,8.5,12.0,433.0,582.05,490.39
2016,12,16,12,15,417.5,182.5,8.5,12.0,389.0,521.07,438.48
2016,12,16,12,30,276.0,209.0,8.5,12.0,345.0,444.31,373.06
2016,12,16,12,45,361.5,188.5,8.55,12.0,363.0,489.43,412.84
2016,12,16,13,0,447.0,168.0,8.6,12.0,381.0,546.77,461.98
2016,12,16,13,15,475.0,155.5,8.7,12.0,374.0,556.9,471.54
2016,12,16,13,30,503.0,143.0,8.8,12.0,367.0,564.88,479.45
2016,12,16,13,45,644.5,111.0,9.0,12.0,382.5,638.32,543.02
2016,12,16,14,0,786.0,79.0,9.2,12.0,398.0,696.95,591.97
2016,12,16,14,15,765.5,76.5,9.35,12.0,368.0,670.26,571.03
2016,12,16,14,30,745.0,74.0,9.5,12.0,338.0,641.21,548.06
2016,12,16,14,45,715.0,70.5,9.65,12.0,303.0,606.92,520.33
2016,12,16,15,0,685.0,67.0,9.8,12.0,268.0,567.05,486.42
2016,12,16,15,15,640.0,62.5,9.85,11.5,229.0,515.3,442.17
2016,12,16,15,30,595.0,58.0,9.9,11.0,190.0,463.83,396.72
2016,12,16,15,45,528.5,51.0,10.0,11.0,150.0,397.58,336.61
2016,12,16,16,0,462.0,44.0,10.1,11.0,110.0,334.11,277.2
2016,12,16,16,15,343.5,33.5,10.15,11.0,73.0,244.23,190.88
2016,12,16,16,30,225.0,23.0,10.2,11.0,36.0,153.17,47.06
2016,12,16,16,45,112.5,11.5,10.3,11.0,18.0,59.11,0.0
2016,12,16,17,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,10.25,11.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,9.55,10.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,7.0,3.95,8.0,7.0,0.0,0.0
2016,12,17,7,30,0.0,14.0,3.8,8.0,14.0,13.34,0.0
2016,12,17,7,45,136.0,26.0,3.7,8.5,41.5,20.48,6.82
2016,12,17,8,0,272.0,38.0,3.6,9.0,69.0,42.22,22.85
2016,12,17,8,15,322.0,50.0,3.55,9.0,102.0,75.46,45.26
2016,12,17,8,30,372.0,62.0,3.5,9.0,135.0,114.08,75.61
2016,12,17,8,45,404.5,72.0,3.45,9.5,167.5,152.49,108.88
2016,12,17,9,0,437.0,82.0,3.4,10.0,200.0,193.93,145.91
2016,12,17,9,15,458.5,90.5,3.35,10.0,229.5,233.36,182.21
2016,12,17,9,30,480.0,99.0,3.3,10.0,259.0,274.23,219.5
2016,12,17,9,45,663.5,83.0,3.3,10.0,327.0,359.33,291.0
2016,12,17,10,0,847.0,67.0,3.3,10.0,395.0,456.16,372.08
2016,12,17,10,15,861.5,68.5,3.35,10.0,422.0,502.5,412.75
2016,12,17,10,30,876.0,70.0,3.4,10.0,449.0,547.77,451.78
2016,12,17,10,45,884.5,71.5,3.5,10.5,469.0,588.32,485.46
2016,12,17,11,0,893.0,73.0,3.6,11.0,489.0,623.81,514.47
2016,12,17,11,15,898.5,73.5,3.65,11.0,501.5,656.68,541.59
2016,12,17,11,30,904.0,74.0,3.7,11.0,514.0,686.98,566.29
2016,12,17,11,45,904.5,75.0,3.8,11.0,519.0,711.71,585.83
2016,12,17,12,0,905.0,76.0,3.9,11.0,524.0,733.36,602.51
2016,12,17,12,15,903.5,75.5,3.95,11.0,521.5,748.65,614.24
2016,12,17,12,30,902.0,75.0,4.0,11.0,519.0,760.62,623.6
2016,12,17,12,45,896.5,75.0,4.05,11.0,508.5,766.86,628.76
2016,12,17,13,0,891.0,75.0,4.1,11.0,498.0,775.54,635.94
2016,12,17,13,15,882.5,74.0,4.1,11.0,480.5,771.67,633.49
2016,12,17,13,30,874.0,73.0,4.1,11.0,463.0,764.4,628.65
2016,12,17,13,45,860.5,71.5,4.15,11.0,438.5,749.48,618.28
2016,12,17,14,0,847.0,70.0,4.2,11.0,414.0,731.46,605.6
2016,12,17,14,15,827.5,68.0,4.2,11.0,383.0,705.51,586.39
2016,12,17,14,30,808.0,66.0,4.2,11.0,352.0,677.0,564.95
2016,12,17,14,45,779.0,63.0,4.2,11.0,316.0,638.35,535.1
2016,12,17,15,0,750.0,60.0,4.2,11.0,280.0,598.05,503.16
2016,12,17,15,15,708.0,55.5,4.15,10.5,239.5,546.3,460.69
2016,12,17,15,30,666.0,51.0,4.1,10.0,199.0,494.35,416.47
2016,12,17,15,45,598.0,45.5,4.05,10.0,157.5,431.95,360.98
2016,12,17,16,0,530.0,40.0,4.0,10.0,116.0,367.46,301.91
2016,12,17,16,15,413.5,31.0,4.0,10.0,77.5,277.8,216.73
2016,12,17,16,30,297.0,22.0,4.0,10.0,39.0,186.99,65.51
2016,12,17,16,45,148.5,11.0,4.05,10.0,19.5,74.21,0.0
2016,12,17,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,18,7,15,103.0,6.0,5.35,7.0,8.5,0.0,0.0
2016,12,18,7,30,206.0,12.0,5.4,7.0,17.0,11.44,0.0
2016,12,18,7,45,355.0,21.5,5.45,7.5,52.0,18.79,5.24
2016,12,18,8,0,504.0,31.0,5.5,8.0,87.0,45.69,20.86
2016,12,18,8,15,582.5,37.0,5.45,8.0,129.0,88.44,45.88
2016,12,18,8,30,661.0,43.0,5.4,8.0,171.0,139.56,84.74
2016,12,18,8,45,712.0,47.0,5.35,8.5,212.5,191.12,129.7
2016,12,18,9,0,763.0,51.0,5.3,9.0,254.0,247.19,180.83
2016,12,18,9,15,795.0,54.0,5.2,9.0,292.5,300.59,231.36
2016,12,18,9,30,827.0,57.0,5.1,9.0,331.0,355.77,283.07
2016,12,18,9,45,848.5,59.0,5.0,9.5,364.5,407.12,330.33
2016,12,18,10,0,870.0,61.0,4.9,10.0,398.0,457.39,375.42
2016,12,18,10,15,885.5,62.5,4.75,10.0,425.5,504.69,417.45
2016,12,18,10,30,901.0,64.0,4.6,10.0,453.0,550.95,457.47
2016,12,18,10,45,911.0,65.0,4.5,10.5,473.5,592.23,491.7
2016,12,18,11,0,921.0,66.0,4.4,11.0,494.0,631.56,523.38
2016,12,18,11,15,927.0,66.5,4.3,11.0,507.5,665.61,551.1
2016,12,18,11,30,933.0,67.0,4.2,11.0,521.0,697.04,576.2
2016,12,18,11,45,935.5,67.5,4.15,11.0,526.5,723.28,596.01
2016,12,18,12,0,938.0,68.0,4.1,11.0,532.0,746.43,613.15
2016,12,18,12,15,937.0,68.0,4.1,11.0,530.0,763.26,625.88
2016,12,18,12,30,936.0,68.0,4.1,11.0,528.0,776.68,636.12
2016,12,18,12,45,932.5,67.5,4.2,11.5,518.0,784.19,641.38
2016,12,18,13,0,929.0,67.0,4.3,12.0,508.0,788.18,644.21
2016,12,18,13,15,920.5,66.0,4.45,12.0,490.0,784.28,642.71
