Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,13,30,912.0,65.0,4.6,12.0,472.0,776.91,638.67
2016,12,18,13,45,898.5,64.0,4.75,12.0,447.0,762.45,629.2
2016,12,18,14,0,885.0,63.0,4.9,12.0,422.0,744.84,617.25
2016,12,18,14,15,866.5,61.0,4.95,12.0,391.0,719.34,598.51
2016,12,18,14,30,848.0,59.0,5.0,12.0,360.0,697.16,582.15
2016,12,18,14,45,819.0,57.0,5.1,12.0,323.5,659.14,553.03
2016,12,18,15,0,790.0,55.0,5.2,12.0,287.0,619.38,521.8
2016,12,18,15,15,749.5,51.0,5.2,11.5,246.5,568.33,480.11
2016,12,18,15,30,709.0,47.0,5.2,11.0,206.0,516.94,436.19
2016,12,18,15,45,643.0,42.0,5.25,11.0,163.5,449.54,376.56
2016,12,18,16,0,577.0,37.0,5.3,11.0,121.0,384.34,316.58
2016,12,18,16,15,464.0,29.0,5.3,10.5,81.5,295.18,231.67
2016,12,18,16,30,351.0,21.0,5.3,10.0,42.0,206.46,80.67
2016,12,18,16,45,175.5,10.5,5.35,10.0,21.0,85.54,0.0
2016,12,18,17,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,19,7,15,87.5,6.0,4.6,7.5,8.0,0.0,0.0
2016,12,19,7,30,175.0,12.0,4.5,8.0,16.0,11.44,0.0
2016,12,19,7,45,321.0,21.5,4.4,8.5,49.5,17.26,3.75
2016,12,19,8,0,467.0,31.0,4.3,9.0,83.0,43.48,20.15
2016,12,19,8,15,547.0,38.0,4.3,9.0,123.5,85.13,44.48
2016,12,19,8,30,627.0,45.0,4.3,9.0,164.0,135.35,82.24
2016,12,19,8,45,676.5,49.0,4.35,9.5,205.0,184.73,124.93
2016,12,19,9,0,726.0,53.0,4.4,10.0,246.0,238.53,173.6
2016,12,19,9,15,758.0,56.5,4.4,10.0,283.5,290.56,222.41
2016,12,19,9,30,790.0,60.0,4.4,10.0,321.0,344.47,272.52
2016,12,19,9,45,814.0,61.5,4.4,10.5,354.0,394.61,318.34
2016,12,19,10,0,838.0,63.0,4.4,11.0,387.0,445.13,363.31
2016,12,19,10,15,853.0,64.5,4.4,11.0,413.5,491.35,404.39
2016,12,19,10,30,868.0,66.0,4.4,11.0,440.0,534.52,442.08
2016,12,19,10,45,876.5,67.5,4.45,11.5,460.0,574.39,475.51
2016,12,19,11,0,885.0,69.0,4.5,12.0,480.0,612.3,506.56
2016,12,19,11,15,891.0,70.0,4.5,12.0,493.0,645.92,534.38
2016,12,19,11,30,897.0,71.0,4.5,12.0,506.0,677.05,559.79
2016,12,19,11,45,898.5,71.5,4.5,12.5,511.5,701.87,578.14
2016,12,19,12,0,900.0,72.0,4.5,13.0,517.0,723.68,593.55
2016,12,19,12,15,899.0,72.0,4.5,13.0,515.0,739.99,605.9
2016,12,19,12,30,898.0,72.0,4.5,13.0,513.0,753.04,615.9
2016,12,19,12,45,788.0,90.0,4.55,13.0,471.5,708.33,582.11
2016,12,19,13,0,678.0,108.0,4.6,13.0,430.0,656.89,543.09
2016,12,19,13,15,776.5,88.0,4.6,13.0,444.5,707.75,583.33
2016,12,19,13,30,875.0,68.0,4.6,13.0,459.0,752.69,618.22
2016,12,19,13,45,860.5,67.0,4.6,13.0,434.5,743.94,611.97
2016,12,19,14,0,846.0,66.0,4.6,13.0,410.0,726.01,599.0
2016,12,19,14,15,747.0,72.0,4.55,13.0,359.5,651.98,542.02
2016,12,19,14,30,648.0,78.0,4.5,13.0,309.0,581.93,487.41
2016,12,19,14,45,620.0,75.0,4.45,13.0,277.5,547.45,459.71
2016,12,19,15,0,592.0,72.0,4.4,13.0,246.0,511.82,430.16
2016,12,19,15,15,631.0,60.5,4.3,12.5,222.5,508.31,427.05
2016,12,19,15,30,670.0,49.0,4.2,12.0,199.0,495.8,415.29
2016,12,19,15,45,603.5,43.5,4.15,12.0,158.0,428.7,356.45
2016,12,19,16,0,537.0,38.0,4.1,12.0,117.0,363.95,297.73
2016,12,19,16,15,426.0,29.5,4.1,11.5,79.0,283.34,221.36
2016,12,19,16,30,315.0,21.0,4.1,11.0,41.0,196.26,83.01
2016,12,19,16,45,157.5,10.5,4.1,11.0,20.5,77.99,0.0
2016,12,19,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,7,15,79.0,5.5,4.95,8.0,7.0,0.0,0.0
2016,12,20,7,30,158.0,11.0,4.9,8.0,14.0,10.48,0.0
2016,12,20,7,45,301.0,21.0,4.85,8.5,46.5,16.83,2.94
2016,12,20,8,0,444.0,31.0,4.8,9.0,79.0,40.12,18.24
2016,12,20,8,15,524.0,37.5,4.7,9.0,119.0,81.57,42.55
2016,12,20,8,30,604.0,44.0,4.6,9.0,159.0,129.91,78.63
2016,12,20,8,45,651.0,48.5,4.5,9.5,198.5,177.98,120.15
2016,12,20,9,0,698.0,53.0,4.4,10.0,238.0,230.25,167.42
2016,12,20,9,15,730.5,56.5,4.25,10.0,274.5,280.99,214.87
2016,12,20,9,30,763.0,60.0,4.1,10.0,311.0,333.7,263.68
2016,12,20,9,45,787.0,61.5,4.0,10.5,343.0,382.58,308.16
2016,12,20,10,0,811.0,63.0,3.9,11.0,375.0,431.92,351.88
2016,12,20,10,15,825.5,64.5,3.8,11.5,401.5,476.79,390.82
2016,12,20,10,30,840.0,66.0,3.7,12.0,428.0,520.71,427.81
2016,12,20,10,45,849.0,67.5,3.65,12.5,447.5,557.83,458.54
2016,12,20,11,0,858.0,69.0,3.6,13.0,467.0,595.17,488.55
2016,12,20,11,15,863.5,69.5,3.55,13.0,479.5,627.14,514.62
2016,12,20,11,30,869.0,70.0,3.5,13.0,492.0,656.68,538.32
2016,12,20,11,45,870.0,70.5,3.5,13.0,497.0,680.55,556.89
2016,12,20,12,0,871.0,71.0,3.5,13.0,502.0,701.48,572.57
2016,12,20,12,15,870.0,71.0,3.55,13.0,500.0,717.37,584.69
2016,12,20,12,30,869.0,71.0,3.6,13.0,498.0,730.1,594.56
2016,12,20,12,45,861.0,71.5,3.7,13.5,488.0,735.01,597.76
2016,12,20,13,0,853.0,72.0,3.8,14.0,478.0,742.45,603.02
2016,12,20,13,15,751.0,89.0,3.85,14.0,437.5,689.54,563.48
2016,12,20,13,30,649.0,106.0,3.9,14.0,397.0,637.41,524.41
2016,12,20,13,45,630.5,105.5,3.95,14.0,376.0,621.5,513.04
2016,12,20,14,0,612.0,105.0,4.0,14.0,355.0,603.28,499.28
2016,12,20,14,15,691.0,84.0,3.9,14.0,346.5,629.96,521.07
2016,12,20,14,30,770.0,63.0,3.8,14.0,338.0,647.18,534.62
2016,12,20,14,45,742.5,60.5,3.7,14.0,303.5,611.19,506.56
2016,12,20,15,0,715.0,58.0,3.6,14.0,269.0,573.62,476.89
2016,12,20,15,15,673.5,54.0,3.5,13.5,230.5,523.91,436.56
2016,12,20,15,30,632.0,50.0,3.4,13.0,192.0,474.07,394.7
2016,12,20,15,45,569.0,44.0,3.3,13.0,152.5,414.69,342.67
2016,12,20,16,0,506.0,38.0,3.2,13.0,113.0,353.44,287.44
2016,12,20,16,15,396.5,29.5,3.2,12.5,76.0,268.65,209.29
2016,12,20,16,30,287.0,21.0,3.2,12.0,39.0,183.93,83.47
2016,12,20,16,45,143.5,10.5,3.25,12.0,19.5,72.14,0.0
2016,12,20,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,21,7,15,59.5,5.0,3.85,11.0,6.5,0.0,0.0
2016,12,21,7,30,119.0,10.0,3.9,11.0,13.0,9.53,0.0
2016,12,21,7,45,256.5,20.5,4.0,11.5,43.5,16.39,2.03
2016,12,21,8,0,394.0,31.0,4.1,12.0,74.0,37.77,17.41
2016,12,21,8,15,475.5,38.5,4.2,12.0,112.5,76.03,39.46
2016,12,21,8,30,557.0,46.0,4.3,12.0,151.0,123.0,73.95
2016,12,21,8,45,605.5,51.0,4.4,12.5,189.5,169.5,113.41
2016,12,21,9,0,654.0,56.0,4.5,13.0,228.0,221.15,159.34
2016,12,21,9,15,577.5,76.5,4.45,13.0,244.5,253.75,193.85
2016,12,21,9,30,501.0,97.0,4.4,13.0,261.0,276.08,218.26
2016,12,21,9,45,518.5,104.5,4.4,13.5,289.5,316.56,254.4
2016,12,21,10,0,536.0,112.0,4.4,14.0,318.0,357.63,290.2
2016,12,21,10,15,548.5,117.5,4.15,14.0,341.0,397.69,324.61
2016,12,21,10,30,561.0,123.0,3.9,14.0,364.0,434.61,355.79
2016,12,21,10,45,552.5,132.0,3.7,14.5,378.5,459.34,375.93
2016,12,21,11,0,544.0,141.0,3.5,15.0,393.0,485.35,396.37
2016,12,21,11,15,694.0,107.0,3.3,15.0,437.5,566.82,462.16
2016,12,21,11,30,844.0,73.0,3.1,15.0,482.0,646.87,525.49
2016,12,21,11,45,847.0,73.5,2.9,15.5,488.0,672.02,542.99
2016,12,21,12,0,850.0,74.0,2.7,16.0,494.0,694.39,557.47
2016,12,21,12,15,850.0,73.5,2.6,16.0,492.5,705.49,565.02
2016,12,21,12,30,850.0,73.0,2.5,16.0,491.0,718.2,573.9
2016,12,21,12,45,847.5,72.0,2.45,16.0,482.0,725.33,579.01
2016,12,21,13,0,845.0,71.0,2.4,16.0,473.0,735.08,586.18
2016,12,21,13,15,837.5,70.0,2.35,16.0,457.0,732.22,584.18
2016,12,21,13,30,830.0,69.0,2.3,16.0,441.0,726.16,580.03
2016,12,21,13,45,819.5,67.5,2.3,16.0,418.5,714.09,571.87
2016,12,21,14,0,809.0,66.0,2.3,16.0,396.0,699.04,561.54
2016,12,21,14,15,791.0,64.0,2.3,16.0,367.0,675.02,544.48
2016,12,21,14,30,773.0,62.0,2.3,16.0,338.0,648.55,525.39
2016,12,21,14,45,748.5,58.5,2.3,16.0,304.0,613.42,499.37
2016,12,21,15,0,724.0,55.0,2.3,16.0,270.0,576.62,471.48
2016,12,21,15,15,684.5,51.5,2.3,15.5,232.0,528.69,433.89
2016,12,21,15,30,645.0,48.0,2.3,15.0,194.0,480.53,394.51
2016,12,21,15,45,585.0,42.5,2.35,15.0,154.5,418.14,341.54
2016,12,21,16,0,525.0,37.0,2.4,15.0,115.0,357.8,288.18
2016,12,21,16,15,419.5,29.0,2.5,14.5,78.0,280.33,216.95
2016,12,21,16,30,314.0,21.0,2.6,14.0,41.0,197.73,95.66
2016,12,21,16,45,157.0,10.5,2.75,14.0,20.5,78.2,0.0
2016,12,21,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,22,7,15,61.5,5.0,4.0,11.0,6.5,0.0,0.0
2016,12,22,7,30,123.0,10.0,3.9,11.0,13.0,9.53,0.0
2016,12,22,7,45,270.5,21.0,3.85,11.0,45.0,16.93,1.68
2016,12,22,8,0,418.0,32.0,3.8,11.0,77.0,38.6,18.05
2016,12,22,8,15,502.0,39.5,3.65,11.0,117.0,78.27,40.59
2016,12,22,8,30,586.0,47.0,3.5,11.0,157.0,126.94,76.2
2016,12,22,8,45,638.5,52.0,3.4,11.5,197.0,175.75,117.44
2016,12,22,9,0,691.0,57.0,3.3,12.0,237.0,230.1,165.55
2016,12,22,9,15,724.5,60.5,3.1,12.0,274.5,280.82,212.27
2016,12,22,9,30,758.0,64.0,2.9,12.0,312.0,333.64,260.41
2016,12,22,9,45,781.5,66.5,2.75,12.5,344.5,383.25,304.72
2016,12,22,10,0,805.0,69.0,2.6,13.0,377.0,433.33,348.08
2016,12,22,10,15,820.5,70.5,2.45,13.5,404.0,478.64,386.35
2016,12,22,10,30,836.0,72.0,2.3,14.0,431.0,523.1,422.63
2016,12,22,10,45,846.5,73.5,2.15,14.5,451.0,563.66,454.64
2016,12,22,11,0,857.0,75.0,2.0,15.0,471.0,602.51,484.24
2016,12,22,11,15,863.5,75.5,2.05,15.0,484.5,635.8,510.8
2016,12,22,11,30,870.0,76.0,2.1,15.0,498.0,666.69,535.15
2016,12,22,11,45,872.0,76.5,2.15,15.0,503.5,691.95,554.84
2016,12,22,12,0,874.0,77.0,2.2,15.0,509.0,714.29,571.32
2016,12,22,12,15,873.5,77.0,2.25,15.0,507.5,731.23,583.9
2016,12,22,12,30,873.0,77.0,2.3,15.0,506.0,744.97,594.28
2016,12,22,12,45,874.0,75.0,2.4,15.0,497.5,754.17,601.83
2016,12,22,13,0,875.0,73.0,2.5,15.0,489.0,754.26,602.85
2016,12,22,13,15,867.0,72.0,2.4,15.0,472.5,757.07,604.76
2016,12,22,13,30,859.0,71.0,2.3,15.0,456.0,750.74,600.03
2016,12,22,13,45,847.5,69.0,2.2,15.0,432.5,737.29,590.22
2016,12,22,14,0,836.0,67.0,2.1,15.0,409.0,720.75,578.2
2016,12,22,14,15,817.5,65.0,2.0,15.0,379.5,696.15,560.18
2016,12,22,14,30,799.0,63.0,1.9,15.0,350.0,668.99,540.14
2016,12,22,14,45,770.5,60.5,1.8,15.0,314.5,631.9,512.32
2016,12,22,15,0,742.0,58.0,1.7,15.0,279.0,593.17,482.75
2016,12,22,15,15,701.0,54.0,1.65,14.5,240.0,543.17,443.83
2016,12,22,15,30,660.0,50.0,1.6,14.0,201.0,492.94,403.12
2016,12,22,15,45,595.5,44.5,1.55,14.0,160.0,427.3,347.88
2016,12,22,16,0,531.0,39.0,1.5,14.0,119.0,369.85,296.94
2016,12,22,16,15,423.5,30.5,1.55,14.0,81.0,284.86,220.38
2016,12,22,16,30,316.0,22.0,1.6,14.0,43.0,200.89,103.17
2016,12,22,16,45,158.0,11.0,1.7,14.0,21.5,79.34,0.0
2016,12,22,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,7.3,12.5,1.0,0.92,0.0
2016,12,23,8,0,0.0,2.0,7.0,13.0,2.0,1.85,0.0
2016,12,23,8,15,0.0,3.5,6.5,13.0,3.5,3.24,0.0
2016,12,23,8,30,0.0,5.0,6.0,13.0,5.0,4.63,0.0
2016,12,23,8,45,0.0,6.0,5.55,13.0,6.0,5.55,0.0
2016,12,23,9,0,0.0,7.0,5.1,13.0,7.0,6.48,0.0
2016,12,23,9,15,0.0,8.5,5.35,13.0,8.5,7.87,1.14
2016,12,23,9,30,0.0,10.0,5.6,13.0,10.0,9.26,2.34
2016,12,23,9,45,0.0,11.0,5.95,13.5,11.0,10.19,3.12
2016,12,23,10,0,0.0,12.0,6.3,14.0,12.0,11.12,3.89
2016,12,23,10,15,15.0,90.0,6.8,14.0,96.5,91.35,72.3
2016,12,23,10,30,30.0,168.0,7.3,14.0,181.0,181.66,148.21
2016,12,23,10,45,15.0,126.5,7.85,14.0,133.0,128.07,103.12
2016,12,23,11,0,0.0,85.0,8.4,14.0,85.0,79.23,61.68
2016,12,23,11,15,0.0,46.0,8.5,13.5,46.0,42.76,30.81
2016,12,23,11,30,0.0,7.0,8.6,13.0,7.0,6.49,0.0
2016,12,23,11,45,0.0,48.0,8.7,13.0,48.0,44.62,32.44
2016,12,23,12,0,0.0,89.0,8.8,13.0,89.0,83.04,65.02
2016,12,23,12,15,165.0,145.0,8.65,13.0,226.0,283.36,237.66
2016,12,23,12,30,330.0,201.0,8.5,13.0,363.0,473.34,397.02
2016,12,23,12,45,200.5,203.0,8.4,13.0,301.0,373.76,312.58
2016,12,23,13,0,71.0,205.0,8.3,13.0,239.0,271.09,224.5
2016,12,23,13,15,35.5,172.0,8.2,13.0,189.0,207.09,170.53
2016,12,23,13,30,0.0,139.0,8.1,13.0,139.0,135.34,109.35
2016,12,23,13,45,0.0,86.5,8.0,13.0,86.5,81.07,63.61
2016,12,23,14,0,0.0,34.0,7.9,13.0,34.0,31.57,21.45
2016,12,23,14,15,0.0,49.0,7.9,12.5,49.0,45.53,33.53
2016,12,23,14,30,0.0,64.0,7.9,12.0,64.0,59.52,45.68
2016,12,23,14,45,0.0,57.0,7.95,12.0,57.0,52.99,40.1
2016,12,23,15,0,0.0,50.0,8.0,12.0,50.0,46.46,34.48
2016,12,23,15,15,0.0,43.0,8.05,12.0,43.0,39.94,28.82
2016,12,23,15,30,0.0,36.0,8.1,12.0,36.0,33.42,23.11
2016,12,23,15,45,0.0,28.5,8.15,12.0,28.5,26.44,16.95
2016,12,23,16,0,0.0,21.0,8.2,12.0,21.0,19.47,10.78
2016,12,23,16,15,0.0,14.0,8.2,11.5,14.0,12.97,4.94
2016,12,23,16,30,0.0,7.0,8.2,11.0,7.0,6.48,0.0
2016,12,23,16,45,0.0,3.5,8.25,11.0,3.5,3.34,0.0
2016,12,23,17,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,8.45,10.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,7,45,179.0,17.0,8.0,10.0,35.5,13.21,0.0
2016,12,24,8,0,358.0,34.0,8.0,10.0,71.0,37.54,18.87
2016,12,24,8,15,448.0,42.0,8.0,10.0,110.5,74.52,39.98
2016,12,24,8,30,538.0,50.0,8.0,10.0,150.0,121.28,73.97
2016,12,24,8,45,596.5,55.0,8.0,10.5,190.0,168.56,113.83
2016,12,24,9,0,655.0,60.0,8.0,11.0,230.0,221.38,160.91
2016,12,24,9,15,691.5,63.5,7.95,11.0,267.0,271.37,207.75
2016,12,24,9,30,728.0,67.0,7.9,11.0,304.0,324.15,257.05
2016,12,24,9,45,759.5,68.0,7.85,11.0,338.0,374.02,303.6
2016,12,24,10,0,791.0,69.0,7.8,11.0,372.0,425.12,350.45
2016,12,24,10,15,808.0,71.0,7.75,11.0,399.0,471.19,392.37
2016,12,24,10,30,825.0,73.0,7.7,11.0,426.0,516.6,432.86
2016,12,24,10,45,836.0,74.5,7.65,11.0,447.0,557.2,468.6
2016,12,24,11,0,847.0,76.0,7.6,11.0,468.0,596.15,502.31
2016,12,24,11,15,854.0,76.5,7.6,11.0,481.5,629.63,531.09
2016,12,24,11,30,861.0,77.0,7.6,11.0,495.0,660.78,557.56
2016,12,24,11,45,864.0,77.5,7.6,11.0,501.0,686.71,579.45
2016,12,24,12,0,867.0,78.0,7.6,11.0,507.0,709.8,597.78
2016,12,24,12,15,867.0,78.0,7.6,11.0,506.0,727.19,611.63
2016,12,24,12,30,867.0,78.0,7.6,11.0,505.0,741.43,623.07
2016,12,24,12,45,859.5,78.5,7.6,11.0,495.5,747.47,628.09
2016,12,24,13,0,852.0,79.0,7.6,11.0,486.0,750.14,630.6
2016,12,24,13,15,844.0,78.0,7.55,11.0,469.5,747.32,628.73
2016,12,24,13,30,836.0,77.0,7.5,11.0,453.0,741.23,624.38
2016,12,24,13,45,825.5,75.0,7.5,11.0,430.5,728.88,615.23
2016,12,24,14,0,815.0,73.0,7.5,11.0,408.0,713.47,603.66
2016,12,24,14,15,646.0,92.0,7.45,11.0,346.0,608.34,518.89
2016,12,24,14,30,477.0,111.0,7.4,11.0,284.0,495.68,424.01
2016,12,24,14,45,453.0,105.0,7.35,11.0,255.5,464.34,397.84
2016,12,24,15,0,429.0,99.0,7.3,11.0,227.0,432.39,370.46
2016,12,24,15,15,404.0,88.0,7.2,10.5,195.5,393.14,337.03
2016,12,24,15,30,379.0,77.0,7.1,10.0,164.0,353.88,302.63
2016,12,24,15,45,444.0,60.0,7.0,10.0,142.5,362.35,307.46
2016,12,24,16,0,509.0,43.0,6.9,10.0,121.0,363.98,303.91
2016,12,24,16,15,398.0,34.0,6.85,9.5,83.0,276.97,222.82
2016,12,24,16,30,287.0,25.0,6.8,9.0,45.0,192.45,113.0
2016,12,24,16,45,143.5,12.5,6.8,9.0,22.5,74.92,0.0
2016,12,24,17,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,25,7,45,70.5,18.0,1.85,9.0,25.5,15.15,0.0
2016,12,25,8,0,141.0,36.0,2.1,9.0,51.0,33.74,19.48
2016,12,25,8,15,175.0,52.0,2.35,9.0,79.0,60.55,38.94
2016,12,25,8,30,209.0,68.0,2.6,9.0,107.0,91.35,63.34
2016,12,25,8,45,234.0,82.5,2.85,9.5,135.5,122.88,90.16
2016,12,25,9,0,259.0,97.0,3.1,10.0,164.0,157.02,120.05
2016,12,25,9,15,269.5,111.5,3.3,10.0,190.5,189.37,149.42
2016,12,25,9,30,280.0,126.0,3.5,10.0,217.0,222.57,179.36
2016,12,25,9,45,285.5,137.5,3.7,10.5,239.0,251.54,205.16
2016,12,25,10,0,291.0,149.0,3.9,11.0,261.0,280.58,230.53
2016,12,25,10,15,295.0,160.5,4.0,11.0,280.5,308.92,255.24
2016,12,25,10,30,299.0,172.0,4.1,11.0,300.0,337.05,279.43
2016,12,25,10,45,202.5,187.5,4.25,11.0,276.0,306.49,254.4
2016,12,25,11,0,106.0,203.0,4.4,11.0,252.0,267.58,221.53
2016,12,25,11,15,123.0,210.0,4.45,11.0,268.5,297.94,247.02
2016,12,25,11,30,140.0,217.0,4.5,11.0,285.0,322.1,267.23
2016,12,25,11,45,378.5,175.0,4.55,11.0,361.5,461.84,385.71
2016,12,25,12,0,617.0,133.0,4.6,11.0,438.0,598.54,498.89
2016,12,25,12,15,504.0,161.0,4.6,11.0,410.0,557.11,463.99
2016,12,25,12,30,391.0,189.0,4.6,11.0,382.0,504.02,420.14
2016,12,25,12,45,263.0,201.0,4.6,11.0,330.0,429.2,357.85
2016,12,25,13,0,135.0,213.0,4.6,11.0,278.0,339.93,282.66
2016,12,25,13,15,200.5,201.0,4.6,11.0,293.5,378.01,316.19
2016,12,25,13,30,266.0,189.0,4.6,11.0,309.0,427.55,358.28
2016,12,25,13,45,177.0,182.5,4.65,11.5,260.5,342.09,286.37
2016,12,25,14,0,88.0,176.0,4.7,12.0,212.0,257.6,214.43
2016,12,25,14,15,78.5,162.5,4.7,12.0,193.0,235.74,196.46
2016,12,25,14,30,69.0,149.0,4.7,12.0,174.0,213.91,178.22
2016,12,25,14,45,64.0,135.0,4.75,12.0,156.5,194.71,162.17
2016,12,25,15,0,59.0,121.0,4.8,12.0,139.0,175.59,145.96
2016,12,25,15,15,52.5,105.5,4.7,11.5,119.5,153.52,127.19
2016,12,25,15,30,46.0,90.0,4.6,11.0,100.0,131.64,108.26
2016,12,25,15,45,267.5,66.0,4.6,11.0,109.0,264.01,221.85
2016,12,25,16,0,489.0,42.0,4.6,11.0,118.0,352.38,291.95
2016,12,25,16,15,383.5,33.0,4.55,10.5,81.0,268.89,215.09
2016,12,25,16,30,278.0,24.0,4.5,10.0,44.0,188.43,114.6
2016,12,25,16,45,139.0,12.0,4.5,10.0,22.0,72.7,0.0
2016,12,25,17,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,7,45,220.0,14.0,4.8,8.5,36.5,10.62,0.0
2016,12,26,8,0,440.0,28.0,4.8,9.0,73.0,33.85,15.43
2016,12,26,8,15,523.0,34.5,4.7,9.0,112.5,72.89,36.21
2016,12,26,8,30,606.0,41.0,4.6,9.0,152.0,120.9,70.78
2016,12,26,8,45,656.5,45.5,4.6,9.5,192.0,169.44,111.97
2016,12,26,9,0,707.0,50.0,4.6,10.0,232.0,222.6,159.73
2016,12,26,9,15,740.0,53.0,4.45,10.0,269.5,273.38,207.33
2016,12,26,9,30,773.0,56.0,4.3,10.0,307.0,326.22,256.51
2016,12,26,9,45,793.5,59.0,4.2,10.5,339.5,375.92,302.04
2016,12,26,10,0,814.0,62.0,4.1,11.0,372.0,425.83,346.49
2016,12,26,10,15,830.0,63.5,3.95,11.0,399.5,471.88,387.21
2016,12,26,10,30,846.0,65.0,3.8,11.0,427.0,515.19,424.75
2016,12,26,10,45,854.5,66.5,3.65,11.0,447.5,554.76,458.29
2016,12,26,11,0,863.0,68.0,3.5,11.0,468.0,592.48,489.49
2016,12,26,11,15,869.5,69.0,3.35,11.0,481.5,626.35,516.93
2016,12,26,11,30,876.0,70.0,3.2,11.0,495.0,657.85,541.9
2016,12,26,11,45,877.0,71.0,3.05,11.5,501.0,683.08,560.05
2016,12,26,12,0,878.0,72.0,2.9,12.0,507.0,705.39,574.94
2016,12,26,12,15,877.5,71.5,2.7,12.0,505.5,721.83,586.09
2016,12,26,12,30,877.0,71.0,2.5,12.0,504.0,735.09,594.82
2016,12,26,12,45,872.0,71.0,2.35,12.0,495.0,742.37,599.4
2016,12,26,13,0,867.0,71.0,2.2,12.0,486.0,746.35,601.62
2016,12,26,13,15,859.0,70.0,1.95,12.0,470.0,743.55,598.11
2016,12,26,13,30,851.0,69.0,1.7,12.0,454.0,743.59,596.66
2016,12,26,13,45,838.5,67.5,1.5,12.5,431.0,730.43,584.76
2016,12,26,14,0,826.0,66.0,1.3,13.0,408.0,714.22,570.75
2016,12,26,14,15,808.0,64.0,1.2,13.0,379.0,690.44,553.23
2016,12,26,14,30,790.0,62.0,1.1,13.0,350.0,664.11,533.75
2016,12,26,14,45,763.5,59.5,1.0,13.0,315.5,628.86,507.37
2016,12,26,15,0,737.0,57.0,0.9,13.0,281.0,591.89,479.29
2016,12,26,15,15,698.0,53.5,1.1,12.5,242.5,544.1,444.78
2016,12,26,15,30,659.0,50.0,1.3,12.0,204.0,495.93,407.54
2016,12,26,15,45,599.0,44.5,1.5,12.0,164.0,432.97,355.59
2016,12,26,16,0,539.0,39.0,1.7,12.0,124.0,371.92,302.69
2016,12,26,16,15,438.0,31.0,1.85,11.5,86.0,295.52,233.95
2016,12,26,16,30,337.0,23.0,2.0,11.0,48.0,217.13,136.27
2016,12,26,16,45,168.5,11.5,2.15,11.0,24.0,85.52,0.0
2016,12,26,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,7,45,193.0,15.5,2.35,9.5,35.0,11.95,0.0
2016,12,27,8,0,386.0,31.0,2.3,10.0,70.0,33.23,15.95
2016,12,27,8,15,472.5,38.5,2.4,10.0,109.0,70.69,36.28
2016,12,27,8,30,559.0,46.0,2.5,10.0,148.0,117.5,69.64
2016,12,27,8,45,614.5,51.0,2.7,10.5,188.0,165.15,109.35
2016,12,27,9,0,670.0,56.0,2.9,11.0,228.0,218.8,156.62
2016,12,27,9,15,705.0,59.5,2.9,11.0,265.5,268.87,202.82
2016,12,27,9,30,740.0,63.0,2.9,11.0,303.0,321.28,250.89
2016,12,27,9,45,766.5,65.0,2.95,11.5,336.0,370.83,295.65
2016,12,27,10,0,793.0,67.0,3.0,12.0,369.0,421.19,339.98
2016,12,27,10,15,809.0,69.0,3.0,12.0,396.5,467.02,380.22
2016,12,27,10,30,825.0,71.0,3.0,12.0,424.0,512.14,418.87
2016,12,27,10,45,835.5,72.5,3.05,12.5,444.5,552.66,452.33
2016,12,27,11,0,846.0,74.0,3.1,13.0,465.0,591.54,483.65
2016,12,27,11,15,852.5,74.5,3.25,13.0,478.5,624.92,511.33
2016,12,27,11,30,859.0,75.0,3.4,13.0,492.0,655.97,536.82
2016,12,27,11,45,860.5,76.0,3.6,13.0,498.5,681.69,558.05
2016,12,27,12,0,862.0,77.0,3.8,13.0,505.0,704.54,575.9
2016,12,27,12,15,861.5,77.0,3.9,13.0,503.5,721.79,589.23
2016,12,27,12,30,861.0,77.0,4.0,13.0,502.0,735.9,600.31
2016,12,27,12,45,858.0,76.0,4.15,13.0,493.5,743.75,606.93
2016,12,27,13,0,855.0,75.0,4.3,13.0,485.0,748.3,611.57
2016,12,27,13,15,847.0,74.0,4.3,13.0,469.0,745.77,610.12
2016,12,27,13,30,839.0,73.0,4.3,13.0,453.0,739.97,606.32
2016,12,27,13,45,827.5,71.0,4.3,13.5,430.5,727.11,596.1
2016,12,27,14,0,816.0,69.0,4.3,14.0,408.0,711.21,583.64
2016,12,27,14,15,797.5,67.0,4.3,14.0,379.0,687.26,566.06
2016,12,27,14,30,779.0,65.0,4.3,14.0,350.0,660.78,546.36
2016,12,27,14,45,750.0,63.0,4.35,14.0,315.5,624.61,518.95
2016,12,27,15,0,721.0,61.0,4.4,14.0,281.0,586.81,489.65
2016,12,27,15,15,681.5,57.0,4.45,13.5,242.5,538.43,450.96
2016,12,27,15,30,642.0,53.0,4.5,13.0,204.0,489.69,410.37
2016,12,27,15,45,578.0,47.5,4.55,12.5,164.0,429.94,358.9
2016,12,27,16,0,514.0,42.0,4.6,12.0,124.0,368.02,303.83
2016,12,27,16,15,412.5,33.5,4.65,12.0,86.0,285.97,228.88
2016,12,27,16,30,311.0,25.0,4.7,12.0,48.0,208.18,135.28
2016,12,27,16,45,155.5,12.5,4.8,12.0,24.0,80.99,0.0
2016,12,27,17,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,28,7,45,218.5,14.5,4.3,8.5,36.5,11.1,0.0
2016,12,28,8,0,437.0,29.0,4.3,9.0,73.0,33.39,15.86
2016,12,28,8,15,522.5,36.0,4.2,9.0,113.0,72.68,36.39
2016,12,28,8,30,608.0,43.0,4.1,9.0,153.0,121.29,71.01
2016,12,28,8,45,662.5,47.0,4.1,9.5,194.0,170.13,112.03
2016,12,28,9,0,717.0,51.0,4.1,10.0,235.0,224.03,160.13
2016,12,28,9,15,750.5,54.0,4.05,10.5,273.0,275.53,207.89
2016,12,28,9,30,784.0,57.0,4.0,11.0,311.0,329.13,257.14
2016,12,28,9,45,812.0,58.0,4.0,11.5,345.5,380.25,303.67
2016,12,28,10,0,840.0,59.0,4.0,12.0,380.0,431.19,348.97
2016,12,28,10,15,855.5,61.0,4.05,12.0,407.5,478.32,390.85
2016,12,28,10,30,871.0,63.0,4.1,12.0,435.0,524.58,431.06
2016,12,28,10,45,882.5,63.5,4.15,12.5,456.5,565.81,465.55
2016,12,28,11,0,894.0,64.0,4.2,13.0,478.0,605.32,497.83
2016,12,28,11,15,900.0,64.5,4.15,13.0,491.5,639.44,525.74
2016,12,28,11,30,906.0,65.0,4.1,13.0,505.0,671.07,551.25
2016,12,28,11,45,909.0,65.0,4.05,13.5,511.5,697.43,570.46
2016,12,28,12,0,912.0,65.0,4.0,14.0,518.0,720.82,586.72
2016,12,28,12,15,911.5,65.0,3.85,14.0,517.0,738.62,599.44
2016,12,28,12,30,911.0,65.0,3.7,14.0,516.0,753.14,609.74
2016,12,28,12,45,908.0,64.0,3.55,14.5,507.5,761.23,614.14
2016,12,28,13,0,905.0,63.0,3.4,15.0,499.0,765.9,616.09
2016,12,28,13,15,897.5,62.5,3.3,15.0,483.0,764.35,614.92
2016,12,28,13,30,890.0,62.0,3.2,15.0,467.0,759.42,611.38
2016,12,28,13,45,878.5,61.0,3.1,15.0,444.0,747.54,602.78
2016,12,28,14,0,867.0,60.0,3.0,15.0,421.0,732.51,591.91
2016,12,28,14,15,850.5,58.0,2.9,15.0,391.5,709.52,575.06
2016,12,28,14,30,834.0,56.0,2.8,15.0,362.0,683.86,556.11
2016,12,28,14,45,808.5,54.0,2.75,15.0,327.5,655.43,535.0
2016,12,28,15,0,783.0,52.0,2.7,15.0,293.0,618.98,507.29
2016,12,28,15,15,747.0,49.0,2.6,14.5,254.0,572.77,471.72
2016,12,28,15,30,711.0,46.0,2.5,14.0,215.0,525.93,433.38
2016,12,28,15,45,653.0,41.5,2.45,14.0,174.0,463.82,380.7
2016,12,28,16,0,595.0,37.0,2.4,14.0,133.0,403.39,327.43
2016,12,28,16,15,499.0,30.0,2.45,13.5,93.5,322.49,255.44
2016,12,28,16,30,403.0,23.0,2.5,13.0,54.0,246.03,163.57
2016,12,28,16,45,201.5,11.5,2.55,13.0,27.0,100.85,0.0
2016,12,28,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,45,219.0,15.0,4.85,10.0,36.5,11.56,0.0
2016,12,29,8,0,438.0,30.0,4.9,10.0,73.0,31.82,14.92
2016,12,29,8,15,525.0,37.0,4.85,10.5,114.0,73.07,36.57
2016,12,29,8,30,612.0,44.0,4.8,11.0,155.0,121.91,70.86
2016,12,29,8,45,663.5,48.5,4.75,11.5,196.0,170.9,111.8
2016,12,29,9,0,715.0,53.0,4.7,12.0,237.0,224.65,159.59
2016,12,29,9,15,749.5,56.5,4.55,12.0,275.5,276.89,208.04
2016,12,29,9,30,784.0,60.0,4.4,12.0,314.0,331.37,258.25
2016,12,29,9,45,797.5,64.5,4.3,12.5,346.0,380.67,303.29
2016,12,29,10,0,811.0,69.0,4.2,13.0,378.0,429.57,346.69
2016,12,29,10,15,827.5,71.0,3.85,13.5,406.0,476.6,386.85
2016,12,29,10,30,844.0,73.0,3.5,14.0,434.0,522.91,425.08
2016,12,29,10,45,853.5,74.5,3.15,14.5,455.0,563.81,457.68
2016,12,29,11,0,863.0,76.0,2.8,15.0,476.0,602.95,487.61
2016,12,29,11,15,869.5,77.0,2.6,15.0,490.0,637.67,514.57
2016,12,29,11,30,876.0,78.0,2.4,15.0,504.0,670.02,538.98
2016,12,29,11,45,876.5,79.0,2.2,15.5,510.5,695.76,556.73
2016,12,29,12,0,877.0,80.0,2.0,16.0,517.0,718.51,570.72
2016,12,29,12,15,876.5,80.0,1.9,16.0,515.5,736.3,582.66
2016,12,29,12,30,876.0,80.0,1.8,16.0,514.0,750.89,592.31
2016,12,29,12,45,877.0,77.5,1.75,16.5,506.5,760.36,597.64
2016,12,29,13,0,878.0,75.0,1.7,17.0,499.0,766.5,600.72
2016,12,29,13,15,869.5,74.0,1.65,17.0,482.5,763.9,598.81
2016,12,29,13,30,861.0,73.0,1.6,17.0,466.0,757.93,594.7
2016,12,29,13,45,846.5,72.0,1.55,17.0,442.5,744.15,585.11
2016,12,29,14,0,832.0,71.0,1.5,17.0,419.0,727.28,573.4
2016,12,29,14,15,661.0,91.5,1.45,17.0,356.0,621.93,496.87
2016,12,29,14,30,490.0,112.0,1.4,17.0,293.0,508.64,410.72
2016,12,29,14,45,462.0,106.5,1.35,17.0,264.0,474.96,385.4
2016,12,29,15,0,434.0,101.0,1.3,17.0,235.0,440.77,358.47
2016,12,29,15,15,410.5,90.0,1.25,16.5,203.5,402.41,328.45
2016,12,29,15,30,387.0,79.0,1.2,16.0,172.0,363.89,297.31
2016,12,29,15,45,344.0,67.5,1.2,16.0,138.5,313.18,254.8
2016,12,29,16,0,301.0,56.0,1.2,16.0,105.0,264.42,212.63
2016,12,29,16,15,240.0,42.0,1.2,15.5,73.5,205.06,160.54
2016,12,29,16,30,179.0,28.0,1.2,15.0,42.0,148.7,99.04
2016,12,29,16,45,89.5,14.0,1.2,15.0,21.0,53.44,0.0
2016,12,29,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,30,7,45,109.5,17.0,2.15,12.5,28.0,13.31,0.0
2016,12,30,8,0,219.0,34.0,2.2,13.0,56.0,30.73,16.41
2016,12,30,8,15,284.5,47.0,2.2,13.0,89.5,62.03,35.84
2016,12,30,8,30,350.0,60.0,2.2,13.0,123.0,100.56,63.85
2016,12,30,8,45,389.5,71.0,2.2,13.0,157.5,139.55,96.13
2016,12,30,9,0,429.0,82.0,2.2,13.0,192.0,182.47,133.39
2016,12,30,9,15,457.5,91.0,2.1,13.0,225.0,223.96,170.5
2016,12,30,9,30,486.0,100.0,2.0,13.0,258.0,267.7,209.38
2016,12,30,9,45,517.5,105.5,1.95,13.5,289.5,311.08,247.05
2016,12,30,10,0,549.0,111.0,1.9,14.0,321.0,359.13,287.67
2016,12,30,10,15,572.5,112.5,1.9,14.0,345.5,398.52,321.34
2016,12,30,10,30,596.0,114.0,1.9,14.0,370.0,438.41,354.76
2016,12,30,10,45,594.5,123.0,1.9,14.0,388.5,472.36,382.68
2016,12,30,11,0,593.0,132.0,1.9,14.0,407.0,504.53,408.61
2016,12,30,11,15,600.0,134.0,1.85,14.0,420.0,532.95,431.15
2016,12,30,11,30,607.0,136.0,1.8,14.0,433.0,559.83,452.13
2016,12,30,11,45,518.5,161.5,1.8,14.5,417.5,541.46,436.47
2016,12,30,12,0,430.0,187.0,1.8,15.0,402.0,521.37,419.37
2016,12,30,12,15,437.0,183.5,1.8,15.0,401.5,533.49,429.36
2016,12,30,12,30,444.0,180.0,1.8,15.0,401.0,544.1,437.93
2016,12,30,12,45,429.5,182.0,1.8,15.0,393.5,543.14,437.28
2016,12,30,13,0,415.0,184.0,1.8,15.0,386.0,540.22,435.2
2016,12,30,13,15,327.0,190.0,1.85,15.0,345.5,472.77,382.87
2016,12,30,13,30,239.0,196.0,1.9,15.0,305.0,415.76,337.69
2016,12,30,13,45,501.0,139.5,2.0,15.0,354.0,561.15,456.9
2016,12,30,14,0,763.0,83.0,2.1,15.0,403.0,690.72,557.13
2016,12,30,14,15,743.5,80.5,2.3,14.5,374.5,666.18,540.55
2016,12,30,14,30,724.0,78.0,2.5,14.0,346.0,643.57,526.3
2016,12,30,14,45,695.5,74.5,2.75,14.0,312.5,607.25,500.16
2016,12,30,15,0,667.0,71.0,3.0,14.0,279.0,569.5,471.57
2016,12,30,15,15,626.0,66.5,3.3,13.5,241.0,521.14,434.0
2016,12,30,15,30,585.0,62.0,3.6,13.0,203.0,472.73,394.71
2016,12,30,15,45,522.0,55.5,3.95,13.0,163.5,409.05,340.57
2016,12,30,16,0,459.0,49.0,4.3,13.0,124.0,347.72,286.58
2016,12,30,16,15,361.5,39.0,4.45,12.5,87.0,267.35,214.98
2016,12,30,16,30,264.0,29.0,4.6,12.0,50.0,193.74,135.62
2016,12,30,16,45,132.0,14.5,4.85,12.0,25.0,91.87,0.0
2016,12,30,17,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
